Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,169.5,16.0,2.8,-0.5,31.5,174.7,0.0
2016,1,1,8,0,339.0,32.0,3.1,0.0,63.0,347.21,279.09
2016,1,1,8,15,435.0,40.5,3.05,0.5,102.0,443.97,378.9
2016,1,1,8,30,531.0,49.0,3.0,1.0,141.0,545.2,468.14
2016,1,1,8,45,592.0,55.0,2.95,1.5,182.0,616.89,529.11
2016,1,1,9,0,653.0,61.0,2.9,2.0,223.0,688.93,587.57
2016,1,1,9,15,692.0,65.0,2.75,2.5,260.5,738.49,625.28
2016,1,1,9,30,731.0,69.0,2.6,3.0,298.0,786.41,660.07
2016,1,1,9,45,766.0,70.0,2.5,4.0,333.0,817.94,680.15
2016,1,1,10,0,801.0,71.0,2.4,5.0,368.0,854.14,703.02
2016,1,1,10,15,818.5,73.5,2.3,5.5,396.0,873.0,713.55
2016,1,1,10,30,836.0,76.0,2.2,6.0,424.0,888.39,721.46
2016,1,1,10,45,846.5,77.5,2.1,6.5,445.0,892.54,721.09
2016,1,1,11,0,857.0,79.0,2.0,7.0,466.0,893.02,718.23
2016,1,1,11,15,864.5,80.0,1.9,7.0,480.5,886.49,711.74
2016,1,1,11,30,872.0,81.0,1.8,7.0,495.0,876.28,702.8
2016,1,1,11,45,873.5,82.0,1.75,7.5,501.5,857.31,687.08
2016,1,1,12,0,875.0,83.0,1.7,8.0,508.0,834.95,669.19
2016,1,1,12,15,874.5,83.0,1.65,8.0,507.0,806.54,648.26
2016,1,1,12,30,874.0,83.0,1.6,8.0,506.0,775.07,625.18
2016,1,1,12,45,871.5,82.0,1.55,8.0,497.5,738.1,598.05
2016,1,1,13,0,869.0,81.0,1.5,8.0,489.0,698.54,568.02
2016,1,1,13,15,861.0,80.0,1.45,8.0,473.0,653.07,531.98
2016,1,1,13,30,853.0,79.0,1.4,8.0,457.0,605.84,493.85
2016,1,1,13,45,837.0,78.0,1.4,8.0,433.5,552.74,450.52
2016,1,1,14,0,821.0,77.0,1.4,8.0,410.0,499.13,405.55
2016,1,1,14,15,801.0,74.5,1.3,8.0,380.5,442.03,356.05
2016,1,1,14,30,781.0,72.0,1.2,8.0,351.0,385.49,305.72
2016,1,1,14,45,750.0,69.5,1.2,8.0,316.0,326.13,252.47
2016,1,1,15,0,719.0,67.0,1.2,8.0,281.0,268.25,199.64
2016,1,1,15,15,676.5,62.5,1.1,7.0,242.5,209.27,146.9
2016,1,1,15,30,634.0,58.0,1.0,6.0,204.0,154.7,99.55
2016,1,1,15,45,564.5,52.0,0.95,5.5,163.0,100.9,58.26
2016,1,1,16,0,495.0,46.0,0.9,5.0,122.0,55.38,31.6
2016,1,1,16,15,387.0,36.0,0.95,4.5,84.0,29.75,20.61
2016,1,1,16,30,279.0,26.0,1.0,4.0,46.0,21.7,9.26
2016,1,1,16,45,139.5,13.0,1.05,3.5,23.0,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.0,1.8,0.5,23.0,98.58,0.0
2016,1,2,8,0,144.0,32.0,2.0,1.0,46.0,198.41,157.33
2016,1,2,8,15,181.0,48.0,2.0,1.5,73.5,233.47,199.41
2016,1,2,8,30,218.0,64.0,2.0,2.0,101.0,288.11,249.9
2016,1,2,8,45,239.5,79.0,2.05,2.5,129.5,328.63,286.31
2016,1,2,9,0,261.0,94.0,2.1,3.0,158.0,369.14,321.44
2016,1,2,9,15,273.5,108.0,2.0,3.5,185.0,399.81,346.72
2016,1,2,9,30,286.0,122.0,1.9,4.0,212.0,429.73,370.48
2016,1,2,9,45,304.0,131.5,1.85,4.5,236.5,457.19,391.94
2016,1,2,10,0,322.0,141.0,1.8,5.0,261.0,483.88,412.23
2016,1,2,10,15,210.0,160.5,1.65,5.5,241.0,384.52,326.89
2016,1,2,10,30,98.0,180.0,1.5,6.0,221.0,284.89,240.64
2016,1,2,10,45,187.0,185.0,1.4,7.0,268.0,385.46,324.44
2016,1,2,11,0,276.0,190.0,1.3,8.0,315.0,484.66,402.31
2016,1,2,11,15,407.0,170.0,1.2,8.5,360.5,586.98,481.34
2016,1,2,11,30,538.0,150.0,1.1,9.0,406.0,666.18,540.08
2016,1,2,11,45,298.5,179.0,1.05,10.0,321.5,463.56,378.67
2016,1,2,12,0,59.0,208.0,1.0,11.0,237.0,257.77,209.91
2016,1,2,12,15,146.5,211.0,1.05,11.0,282.0,341.53,280.47
2016,1,2,12,30,234.0,214.0,1.1,11.0,327.0,403.23,330.35
2016,1,2,12,45,147.0,207.5,1.2,11.5,278.0,321.75,263.24
2016,1,2,13,0,60.0,201.0,1.3,12.0,229.0,234.26,191.08
2016,1,2,13,15,58.0,194.0,1.25,12.0,220.5,221.28,180.77
2016,1,2,13,30,56.0,187.0,1.2,12.0,212.0,208.65,170.36
2016,1,2,13,45,43.5,174.0,1.2,12.0,193.0,184.46,150.34
2016,1,2,14,0,31.0,161.0,1.2,12.0,174.0,161.89,131.64
2016,1,2,14,15,110.0,155.5,1.0,12.0,196.0,195.76,159.29
2016,1,2,14,30,189.0,150.0,0.8,12.0,218.0,213.05,171.41
2016,1,2,14,45,179.5,137.0,0.65,12.0,196.5,184.81,146.61
2016,1,2,15,0,170.0,124.0,0.5,12.0,175.0,157.69,122.83
2016,1,2,15,15,160.0,108.0,0.6,11.0,151.0,129.05,98.41
2016,1,2,15,30,150.0,92.0,0.7,10.0,127.0,101.87,75.29
2016,1,2,15,45,133.5,75.5,0.8,9.5,102.0,75.18,53.47
2016,1,2,16,0,117.0,59.0,0.9,9.0,77.0,50.76,35.17
2016,1,2,16,15,84.5,42.5,0.95,8.0,53.5,33.17,23.35
2016,1,2,16,30,52.0,26.0,1.0,7.0,30.0,20.76,9.08
2016,1,2,16,45,26.0,13.0,1.1,6.0,15.0,11.1,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.5,1.0,3.5,14.5,11.97,0.0
2016,1,3,8,0,0.0,29.0,1.0,4.0,29.0,28.38,17.2
2016,1,3,8,15,8.5,45.5,1.0,4.5,47.0,53.72,40.93
2016,1,3,8,30,17.0,62.0,1.0,5.0,65.0,88.32,71.94
2016,1,3,8,45,24.0,78.5,1.0,5.5,84.0,112.93,93.97
2016,1,3,9,0,31.0,95.0,1.0,6.0,103.0,137.37,115.47
2016,1,3,9,15,35.5,110.0,1.1,6.0,120.5,157.13,132.74
2016,1,3,9,30,40.0,125.0,1.2,6.0,138.0,176.93,149.79
2016,1,3,9,45,44.0,137.5,1.3,6.0,153.0,192.55,163.06
2016,1,3,10,0,48.0,150.0,1.4,6.0,168.0,208.28,176.29
2016,1,3,10,15,221.5,151.5,1.55,6.0,243.0,402.35,342.62
2016,1,3,10,30,395.0,153.0,1.7,6.0,318.0,578.96,485.63
2016,1,3,10,45,457.0,149.0,1.85,6.5,349.0,624.88,520.29
2016,1,3,11,0,519.0,145.0,2.0,7.0,380.0,667.86,553.35
2016,1,3,11,15,259.5,137.0,2.15,7.0,254.5,396.41,334.93
2016,1,3,11,30,0.0,129.0,2.3,7.0,129.0,112.52,91.43
2016,1,3,11,45,129.5,170.5,2.5,7.5,234.0,293.54,248.46
2016,1,3,12,0,259.0,212.0,2.7,8.0,339.0,459.39,384.62
2016,1,3,12,15,266.0,211.0,2.8,8.0,341.0,452.11,377.86
2016,1,3,12,30,273.0,210.0,2.9,8.0,343.0,443.57,370.99
2016,1,3,12,45,258.0,208.0,3.05,8.5,332.0,416.7,348.3
2016,1,3,13,0,243.0,206.0,3.2,9.0,321.0,390.22,325.87
2016,1,3,13,15,315.5,187.5,3.15,9.0,332.0,402.77,336.79
2016,1,3,13,30,388.0,169.0,3.1,9.0,343.0,420.12,350.51
2016,1,3,13,45,370.5,163.0,3.05,9.0,322.5,371.42,309.51
2016,1,3,14,0,353.0,157.0,3.0,9.0,302.0,334.91,278.05
2016,1,3,14,15,331.0,148.0,2.8,9.0,276.5,294.61,242.89
2016,1,3,14,30,309.0,139.0,2.6,9.0,251.0,256.23,208.98
2016,1,3,14,45,288.0,129.0,2.4,9.0,225.5,219.34,176.05
2016,1,3,15,0,267.0,119.0,2.2,9.0,200.0,184.61,144.85
2016,1,3,15,15,249.5,104.5,2.0,8.5,172.5,149.01,113.23
2016,1,3,15,30,232.0,90.0,1.8,8.0,145.0,115.61,84.11
2016,1,3,15,45,201.0,74.5,1.65,7.5,115.5,82.36,57.2
2016,1,3,16,0,170.0,59.0,1.5,7.0,86.0,53.19,36.2
2016,1,3,16,15,125.0,43.0,1.55,6.5,59.5,33.12,23.52
2016,1,3,16,30,80.0,27.0,1.6,6.0,33.0,21.15,9.96
2016,1,3,16,45,40.0,13.5,1.65,5.5,16.5,11.52,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.15,6.5,7.5,6.16,0.0
2016,1,4,8,0,0.0,15.0,2.3,7.0,15.0,12.35,4.17
2016,1,4,8,15,0.0,24.0,2.4,7.5,24.0,19.79,11.24
2016,1,4,8,30,0.0,33.0,2.5,8.0,33.0,27.25,17.98
2016,1,4,8,45,0.0,42.5,2.7,8.5,42.5,35.14,25.01
2016,1,4,9,0,0.0,52.0,2.9,9.0,52.0,43.05,31.98
2016,1,4,9,15,0.0,61.0,2.95,9.5,61.0,51.03,38.92
2016,1,4,9,30,0.0,70.0,3.0,10.0,70.0,59.25,45.97
2016,1,4,9,45,0.0,77.5,3.1,10.5,77.5,65.94,51.61
2016,1,4,10,0,0.0,85.0,3.2,11.0,85.0,72.66,57.21
2016,1,4,10,15,28.0,129.5,3.3,11.0,141.5,158.1,131.09
2016,1,4,10,30,56.0,174.0,3.4,11.0,198.0,238.14,198.7
2016,1,4,10,45,195.0,178.5,3.55,11.5,266.0,384.32,322.49
2016,1,4,11,0,334.0,183.0,3.7,12.0,334.0,528.45,439.46
2016,1,4,11,15,440.5,166.0,3.8,12.5,372.5,613.12,506.0
2016,1,4,11,30,547.0,149.0,3.9,13.0,411.0,674.3,553.68
2016,1,4,11,45,462.0,171.0,4.0,13.5,394.5,612.18,502.13
2016,1,4,12,0,377.0,193.0,4.1,14.0,378.0,534.26,438.95
2016,1,4,12,15,278.0,206.5,4.05,14.0,343.0,456.81,375.51
2016,1,4,12,30,179.0,220.0,4.0,14.0,308.0,368.97,303.17
2016,1,4,12,45,330.0,192.0,4.0,14.0,350.5,451.49,372.2
2016,1,4,13,0,481.0,164.0,4.0,14.0,393.0,522.37,429.43
2016,1,4,13,15,240.5,114.5,3.8,14.0,229.0,277.24,229.78
2016,1,4,13,30,0.0,65.0,3.6,14.0,65.0,53.88,40.21
2016,1,4,13,45,384.0,72.0,3.4,14.0,230.5,302.36,250.9
2016,1,4,14,0,768.0,79.0,3.2,14.0,396.0,479.75,389.36
2016,1,4,14,15,534.5,110.0,2.8,13.5,323.5,362.85,292.5
2016,1,4,14,30,301.0,141.0,2.4,13.0,251.0,255.62,205.23
2016,1,4,14,45,284.5,130.5,2.0,12.5,226.0,220.16,174.38
2016,1,4,15,0,268.0,120.0,1.6,12.0,201.0,186.37,144.49
2016,1,4,15,15,251.0,105.5,1.55,11.5,174.0,150.76,113.33
2016,1,4,15,30,234.0,91.0,1.5,11.0,147.0,117.3,84.49
2016,1,4,15,45,205.0,75.5,1.45,11.0,117.5,84.04,57.65
2016,1,4,16,0,176.0,60.0,1.4,11.0,88.0,54.63,36.55
2016,1,4,16,15,130.5,44.0,1.45,10.5,61.5,33.86,23.84
2016,1,4,16,30,85.0,28.0,1.5,10.0,35.0,21.91,10.77
2016,1,4,16,45,42.5,14.0,1.55,10.0,17.5,11.95,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,2.3,8.5,14.5,11.97,0.0
2016,1,5,8,0,0.0,29.0,2.3,9.0,29.0,28.39,16.77
2016,1,5,8,15,7.5,45.5,2.35,9.0,47.0,52.89,39.42
2016,1,5,8,30,15.0,62.0,2.4,9.0,65.0,76.4,60.65
2016,1,5,8,45,23.0,78.5,2.45,9.5,83.5,111.94,91.88
2016,1,5,9,0,31.0,95.0,2.5,10.0,102.0,137.2,113.96
2016,1,5,9,15,35.5,110.0,2.65,10.0,119.5,156.95,131.11
2016,1,5,9,30,40.0,125.0,2.8,10.0,137.0,176.74,148.05
2016,1,5,9,45,44.0,138.0,2.95,10.5,153.0,193.1,161.58
2016,1,5,10,0,48.0,151.0,3.1,11.0,169.0,209.52,174.96
2016,1,5,10,15,24.0,119.0,3.25,11.0,128.0,141.31,116.51
2016,1,5,10,30,0.0,87.0,3.4,11.0,87.0,73.37,57.58
2016,1,5,10,45,0.0,47.0,3.6,11.5,47.0,38.88,27.91
2016,1,5,11,0,0.0,7.0,3.8,12.0,7.0,5.77,0.0
2016,1,5,11,15,0.0,40.5,3.85,12.0,40.5,33.5,23.18
2016,1,5,11,30,0.0,74.0,3.9,12.0,74.0,61.4,47.0
2016,1,5,11,45,0.0,96.0,4.0,12.0,96.0,80.66,63.33
2016,1,5,12,0,0.0,118.0,4.1,12.0,118.0,101.02,80.52
2016,1,5,12,15,6.5,148.0,4.1,11.5,151.0,134.73,109.3
2016,1,5,12,30,13.0,178.0,4.1,11.0,184.0,168.73,138.19
2016,1,5,12,45,6.5,132.5,4.15,11.0,135.5,118.72,95.95
2016,1,5,13,0,0.0,87.0,4.2,11.0,87.0,72.43,56.56
2016,1,5,13,15,0.0,57.5,4.1,11.0,57.5,47.63,35.41
2016,1,5,13,30,0.0,28.0,4.0,11.0,28.0,23.12,14.35
2016,1,5,13,45,98.5,103.5,3.9,11.0,144.0,153.59,127.08
2016,1,5,14,0,197.0,179.0,3.8,11.0,260.0,271.31,224.77
2016,1,5,14,15,274.5,157.5,3.6,10.5,262.5,279.77,230.42
2016,1,5,14,30,352.0,136.0,3.4,10.0,265.0,271.7,221.21
2016,1,5,14,45,330.5,127.0,3.25,10.0,239.0,233.18,186.59
2016,1,5,15,0,309.0,118.0,3.1,10.0,213.0,196.75,153.7
2016,1,5,15,15,290.5,104.0,2.85,9.5,184.5,158.87,119.89
2016,1,5,15,30,272.0,90.0,2.6,9.0,156.0,123.25,88.69
2016,1,5,15,45,243.0,75.0,2.35,9.0,125.5,88.09,59.95
2016,1,5,16,0,214.0,60.0,2.1,9.0,95.0,56.73,37.55
2016,1,5,16,15,163.5,45.0,2.0,8.5,67.0,34.72,24.85
2016,1,5,16,30,113.0,30.0,1.9,8.0,39.0,23.44,12.5
2016,1,5,16,45,56.5,15.0,1.8,7.5,19.5,12.8,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,7.5,17.0,3.35,8.5,17.5,23.57,0.0
2016,1,6,8,0,15.0,34.0,3.2,9.0,35.0,57.64,40.28
2016,1,6,8,15,43.5,53.5,3.2,9.0,60.0,106.88,86.01
2016,1,6,8,30,72.0,73.0,3.2,9.0,85.0,169.51,141.56
2016,1,6,8,45,109.5,90.0,3.25,9.5,114.0,221.37,187.57
2016,1,6,9,0,147.0,107.0,3.3,10.0,143.0,274.53,233.75
2016,1,6,9,15,164.0,122.5,3.3,10.0,169.5,307.9,262.29
2016,1,6,9,30,181.0,138.0,3.3,10.0,196.0,341.31,290.3
2016,1,6,9,45,209.5,145.5,3.35,10.0,219.0,391.65,331.96
2016,1,6,10,0,238.0,153.0,3.4,10.0,242.0,424.19,358.69
2016,1,6,10,15,191.0,168.5,3.4,10.0,243.5,378.45,319.45
2016,1,6,10,30,144.0,184.0,3.4,10.0,245.0,351.01,294.97
2016,1,6,10,45,72.0,132.5,3.4,10.0,163.0,196.64,165.0
2016,1,6,11,0,0.0,81.0,3.4,10.0,81.0,67.25,52.37
2016,1,6,11,15,0.0,46.5,3.35,10.0,46.5,38.48,27.67
2016,1,6,11,30,0.0,12.0,3.3,10.0,12.0,9.9,2.93
2016,1,6,11,45,25.0,110.0,3.25,10.0,122.5,123.01,100.96
2016,1,6,12,0,50.0,208.0,3.2,10.0,233.0,250.16,207.62
2016,1,6,12,15,29.5,190.5,3.2,9.5,205.0,209.97,173.58
2016,1,6,12,30,9.0,173.0,3.2,9.0,177.0,160.58,131.93
2016,1,6,12,45,24.0,184.5,3.2,9.0,195.5,182.02,150.5
2016,1,6,13,0,39.0,196.0,3.2,9.0,214.0,214.32,177.84
2016,1,6,13,15,170.5,192.0,3.1,9.0,269.5,303.45,254.19
2016,1,6,13,30,302.0,188.0,3.0,9.0,325.0,379.15,316.72
2016,1,6,13,45,156.0,169.5,2.95,9.0,240.0,251.55,209.57
2016,1,6,14,0,10.0,151.0,2.9,9.0,155.0,135.08,110.69
2016,1,6,14,15,171.0,145.5,2.7,9.0,208.5,214.47,177.67
2016,1,6,14,30,332.0,140.0,2.5,9.0,262.0,268.26,219.12
2016,1,6,14,45,325.0,130.5,2.35,9.0,241.0,235.22,188.74
2016,1,6,15,0,318.0,121.0,2.2,9.0,220.0,202.67,158.73
2016,1,6,15,15,294.5,108.0,2.05,8.5,190.0,163.87,124.31
2016,1,6,15,30,271.0,95.0,1.9,8.0,160.0,127.85,92.95
2016,1,6,15,45,255.0,78.5,1.75,8.0,130.5,92.69,63.55
2016,1,6,16,0,239.0,62.0,1.6,8.0,101.0,60.06,39.74
2016,1,6,16,15,182.5,46.5,1.55,7.5,71.5,35.36,25.61
2016,1,6,16,30,126.0,31.0,1.5,7.0,42.0,24.22,13.59
2016,1,6,16,45,63.0,15.5,1.45,7.0,21.0,12.37,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,19.0,1.1,5.5,27.0,115.74,0.0
2016,1,7,8,0,174.0,38.0,1.2,6.0,54.0,232.32,180.78
2016,1,7,8,15,266.0,51.0,1.15,6.0,90.5,323.28,269.75
2016,1,7,8,30,358.0,64.0,1.1,6.0,127.0,420.45,354.28
2016,1,7,8,45,438.0,70.5,1.05,6.5,166.5,502.14,421.19
2016,1,7,9,0,518.0,77.0,1.0,7.0,206.0,590.84,490.39
2016,1,7,9,15,561.0,83.0,0.8,7.5,243.0,645.64,528.97
2016,1,7,9,30,604.0,89.0,0.6,8.0,280.0,699.04,564.35
2016,1,7,9,45,685.0,81.0,0.45,8.5,320.0,768.11,609.55
2016,1,7,10,0,766.0,73.0,0.3,9.0,360.0,827.86,645.75
2016,1,7,10,15,784.0,75.0,0.35,9.0,388.0,847.17,658.11
2016,1,7,10,30,802.0,77.0,0.4,9.0,416.0,863.15,668.84
2016,1,7,10,45,811.5,79.5,0.45,9.5,437.0,868.49,671.17
2016,1,7,11,0,821.0,82.0,0.5,10.0,458.0,870.28,671.36
2016,1,7,11,15,828.5,83.0,0.6,10.0,473.0,864.84,668.98
2016,1,7,11,30,836.0,84.0,0.7,10.0,488.0,855.82,664.31
2016,1,7,11,45,838.5,85.0,0.85,10.5,495.0,838.96,653.95
2016,1,7,12,0,841.0,86.0,1.0,11.0,502.0,818.76,641.14
2016,1,7,12,15,841.0,86.0,1.1,11.0,501.5,792.12,624.01
2016,1,7,12,30,841.0,86.0,1.2,11.0,501.0,762.47,604.56
2016,1,7,12,45,420.5,52.5,1.3,11.0,260.0,382.47,317.37
2016,1,7,13,0,0.0,19.0,1.4,11.0,19.0,15.68,7.82
2016,1,7,13,15,0.0,18.5,1.45,11.0,18.5,15.27,7.58
2016,1,7,13,30,0.0,18.0,1.5,11.0,18.0,14.85,7.23
2016,1,7,13,45,0.0,17.0,1.6,11.0,17.0,14.02,6.52
2016,1,7,14,0,0.0,16.0,1.7,11.0,16.0,13.19,5.82
2016,1,7,14,15,378.0,45.0,1.6,10.5,185.5,227.2,187.07
2016,1,7,14,30,756.0,74.0,1.5,10.0,355.0,387.42,308.93
2016,1,7,14,45,733.0,70.0,1.4,10.0,322.0,330.4,256.26
2016,1,7,15,0,710.0,66.0,1.3,10.0,289.0,274.9,205.41
2016,1,7,15,15,671.5,62.0,1.15,9.5,251.0,216.32,152.77
2016,1,7,15,30,633.0,58.0,1.0,9.0,213.0,162.62,105.64
2016,1,7,15,45,578.5,51.5,0.85,8.5,173.5,109.13,63.23
2016,1,7,16,0,524.0,45.0,0.7,8.0,134.0,62.08,33.49
2016,1,7,16,15,429.0,37.0,0.7,7.5,96.0,30.35,21.28
2016,1,7,16,30,334.0,29.0,0.7,7.0,58.0,24.1,13.88
2016,1,7,16,45,167.0,14.5,0.75,7.0,29.0,11.79,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,12.5,16.0,0.95,3.0,17.0,25.11,0.0
2016,1,8,8,0,25.0,32.0,1.0,3.0,34.0,59.95,43.65
2016,1,8,8,15,42.0,49.0,0.95,3.0,55.0,95.34,78.04
2016,1,8,8,30,59.0,66.0,0.9,3.0,76.0,144.51,122.37
2016,1,8,8,45,69.5,83.0,0.9,3.0,98.0,174.3,149.27
2016,1,8,9,0,80.0,100.0,0.9,3.0,120.0,203.94,175.51
2016,1,8,9,15,85.5,116.0,0.8,3.0,140.5,227.37,195.55
2016,1,8,9,30,91.0,132.0,0.7,3.0,161.0,233.02,200.26
2016,1,8,9,45,92.0,145.5,0.6,3.5,177.5,247.53,211.61
2016,1,8,10,0,93.0,159.0,0.5,4.0,194.0,261.9,222.46
2016,1,8,10,15,53.5,157.5,0.4,4.5,178.0,217.92,183.39
2016,1,8,10,30,14.0,156.0,0.3,5.0,162.0,159.27,132.22
2016,1,8,10,45,31.5,173.5,0.25,6.0,188.0,210.03,174.73
2016,1,8,11,0,49.0,191.0,0.2,7.0,214.0,244.28,201.91
2016,1,8,11,15,142.0,202.0,0.2,7.5,270.5,354.98,292.37
2016,1,8,11,30,235.0,213.0,0.2,8.0,327.0,443.62,361.35
2016,1,8,11,45,185.0,219.0,0.2,9.0,309.5,399.51,323.38
2016,1,8,12,0,135.0,225.0,0.2,10.0,292.0,357.0,288.17
2016,1,8,12,15,74.5,203.5,0.25,10.0,240.5,260.54,211.5
2016,1,8,12,30,14.0,182.0,0.3,10.0,189.0,173.31,140.15
2016,1,8,12,45,50.0,197.5,0.4,10.5,222.0,227.02,185.27
2016,1,8,13,0,86.0,213.0,0.5,11.0,255.0,265.26,216.22
2016,1,8,13,15,124.5,208.5,0.55,11.0,267.0,291.61,237.63
2016,1,8,13,30,163.0,204.0,0.6,11.0,279.0,301.74,245.94
2016,1,8,13,45,273.5,180.5,0.7,11.0,299.0,338.67,275.99
2016,1,8,14,0,384.0,157.0,0.8,11.0,319.0,363.41,294.71
2016,1,8,14,15,317.5,154.5,0.75,10.5,282.5,298.11,241.22
2016,1,8,14,30,251.0,152.0,0.7,10.0,246.0,248.38,200.36
2016,1,8,14,45,233.0,141.0,0.65,10.0,222.0,214.35,171.12
2016,1,8,15,0,215.0,130.0,0.6,10.0,198.0,182.26,143.18
2016,1,8,15,15,202.5,114.5,0.6,9.5,172.0,149.55,114.82
2016,1,8,15,30,190.0,99.0,0.6,9.0,146.0,118.54,88.08
2016,1,8,15,45,167.0,82.5,0.65,9.0,118.5,87.34,62.43
2016,1,8,16,0,144.0,66.0,0.7,9.0,91.0,59.32,41.29
2016,1,8,16,15,110.5,49.0,0.75,8.5,65.0,37.39,27.45
2016,1,8,16,30,77.0,32.0,0.8,8.0,39.0,24.87,14.73
2016,1,8,16,45,38.5,16.0,0.85,7.5,19.5,12.75,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,182.5,14.5,3.15,4.5,31.0,180.97,0.0
2016,1,9,8,0,365.0,29.0,3.3,5.0,62.0,363.4,287.79
2016,1,9,8,15,455.5,36.5,3.3,5.0,101.0,454.72,382.35
2016,1,9,8,30,546.0,44.0,3.3,5.0,140.0,550.81,467.14
2016,1,9,8,45,601.0,49.0,3.35,5.5,179.5,616.5,522.98
2016,1,9,9,0,656.0,54.0,3.4,6.0,219.0,675.58,571.1
2016,1,9,9,15,381.0,93.5,3.35,6.0,193.0,494.57,425.27
2016,1,9,9,30,106.0,133.0,3.3,6.0,167.0,265.47,227.6
2016,1,9,9,45,104.5,146.5,3.3,6.5,183.0,278.31,238.38
2016,1,9,10,0,103.0,160.0,3.3,7.0,199.0,290.8,247.91
2016,1,9,10,15,81.0,169.0,3.2,7.0,201.0,258.98,220.0
2016,1,9,10,30,59.0,178.0,3.1,7.0,203.0,245.64,207.56
2016,1,9,10,45,75.5,190.0,3.05,7.5,224.0,271.74,229.26
2016,1,9,11,0,92.0,202.0,3.0,8.0,245.0,297.34,250.14
2016,1,9,11,15,76.0,205.0,2.9,8.0,241.0,281.67,236.1
2016,1,9,11,30,60.0,208.0,2.8,8.0,237.0,266.62,222.75
2016,1,9,11,45,87.5,216.5,2.7,8.0,259.5,296.11,247.76
2016,1,9,12,0,115.0,225.0,2.6,8.0,282.0,340.46,284.29
2016,1,9,12,15,100.5,223.0,2.45,8.0,273.0,303.96,253.61
2016,1,9,12,30,86.0,221.0,2.3,8.0,264.0,284.8,237.3
2016,1,9,12,45,140.0,219.0,2.2,8.0,288.0,330.61,275.89
2016,1,9,13,0,194.0,217.0,2.1,8.0,312.0,357.38,298.13
2016,1,9,13,15,145.0,210.0,2.0,8.0,279.5,306.71,255.41
2016,1,9,13,30,96.0,203.0,1.9,8.0,247.0,249.63,207.61
2016,1,9,13,45,70.0,188.0,1.85,8.0,219.5,213.42,177.24
2016,1,9,14,0,44.0,173.0,1.8,8.0,192.0,180.21,149.2
2016,1,9,14,15,49.5,163.5,1.75,8.0,183.5,169.88,140.47
2016,1,9,14,30,55.0,154.0,1.7,8.0,175.0,159.07,131.09
2016,1,9,14,45,49.0,141.0,1.7,8.0,158.5,140.51,115.11
2016,1,9,15,0,43.0,128.0,1.7,8.0,142.0,122.84,99.85
2016,1,9,15,15,37.5,112.5,1.65,8.0,123.5,104.04,83.55
2016,1,9,15,30,32.0,97.0,1.6,8.0,105.0,86.21,68.08
2016,1,9,15,45,22.5,80.0,1.55,8.0,85.0,67.75,52.32
2016,1,9,16,0,13.0,63.0,1.5,8.0,65.0,51.03,38.1
2016,1,9,16,15,6.5,45.5,1.45,7.5,46.5,36.27,26.62
2016,1,9,16,30,0.0,28.0,1.4,7.0,28.0,22.79,13.33
2016,1,9,16,45,0.0,14.0,1.4,7.0,14.0,11.55,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,1.75,5.5,31.5,172.7,0.0
2016,1,10,8,0,335.0,32.0,2.0,6.0,63.0,343.21,270.43
2016,1,10,8,15,427.5,41.0,1.95,6.5,102.5,437.85,364.18
2016,1,10,8,30,520.0,50.0,1.9,7.0,142.0,537.15,448.59
2016,1,10,8,45,585.5,55.0,1.9,7.5,183.0,611.86,509.63
2016,1,10,9,0,651.0,60.0,1.9,8.0,224.0,687.15,568.32
2016,1,10,9,15,688.5,64.0,1.85,8.5,262.5,736.19,604.24
2016,1,10,9,30,726.0,68.0,1.8,9.0,301.0,776.57,632.35
2016,1,10,9,45,391.0,112.5,1.8,9.5,239.5,532.86,443.95
2016,1,10,10,0,56.0,157.0,1.8,10.0,178.0,224.59,186.58
2016,1,10,10,15,59.0,168.0,1.7,10.0,192.0,237.08,197.76
2016,1,10,10,30,62.0,179.0,1.6,10.0,206.0,249.58,207.65
2016,1,10,10,45,62.5,189.0,1.55,10.5,217.0,258.33,213.96
2016,1,10,11,0,63.0,199.0,1.5,11.0,228.0,266.97,220.14
2016,1,10,11,15,63.5,205.0,1.4,11.0,235.0,270.35,222.41
2016,1,10,11,30,64.0,211.0,1.3,11.0,242.0,273.69,224.68
2016,1,10,11,45,51.0,208.0,1.25,11.5,233.0,254.47,208.01
2016,1,10,12,0,38.0,205.0,1.2,12.0,224.0,236.23,192.33
2016,1,10,12,15,38.0,205.0,1.15,12.0,224.0,232.86,189.53
2016,1,10,12,30,38.0,205.0,1.1,12.0,224.0,229.56,186.75
2016,1,10,12,45,37.5,202.0,1.1,12.5,221.0,222.63,180.77
2016,1,10,13,0,37.0,199.0,1.1,13.0,218.0,215.85,174.96
2016,1,10,13,15,36.5,193.5,1.1,13.0,211.5,206.53,167.43
2016,1,10,13,30,36.0,188.0,1.1,13.0,205.0,197.4,160.05
2016,1,10,13,45,445.0,127.5,1.15,13.0,318.5,393.62,321.12
2016,1,10,14,0,854.0,67.0,1.2,13.0,432.0,520.8,416.33
2016,1,10,14,15,837.0,65.0,1.15,12.5,403.0,463.9,367.65
2016,1,10,14,30,820.0,63.0,1.1,12.0,374.0,407.1,319.09
2016,1,10,14,45,796.5,60.5,1.1,12.0,340.0,347.89,266.85
2016,1,10,15,0,773.0,58.0,1.1,12.0,306.0,290.09,214.62
2016,1,10,15,15,737.5,54.5,1.0,11.5,267.5,230.21,160.95
2016,1,10,15,30,702.0,51.0,0.9,11.0,229.0,173.78,111.35
2016,1,10,15,45,649.0,46.0,0.85,10.5,188.0,117.7,66.65
2016,1,10,16,0,596.0,41.0,0.8,10.0,147.0,67.81,34.83
2016,1,10,16,15,509.0,34.0,0.85,9.5,107.5,30.39,21.28
2016,1,10,16,30,422.0,27.0,0.9,9.0,68.0,24.37,14.74
2016,1,10,16,45,211.0,13.5,1.0,8.5,34.0,10.88,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,28.5,16.5,1.0,6.5,19.0,45.28,0.0
2016,1,11,8,0,57.0,33.0,1.0,7.0,38.0,99.07,75.28
2016,1,11,8,15,79.0,50.0,1.1,7.0,61.5,139.85,115.38
2016,1,11,8,30,101.0,67.0,1.2,7.0,85.0,180.21,152.18
2016,1,11,8,45,114.0,84.0,1.35,7.5,109.5,213.13,181.36
2016,1,11,9,0,127.0,101.0,1.5,8.0,134.0,245.88,209.65
2016,1,11,9,15,133.5,117.5,1.45,8.0,156.5,271.85,231.53
2016,1,11,9,30,140.0,134.0,1.4,8.0,179.0,297.37,252.52
2016,1,11,9,45,146.5,148.0,1.4,8.5,199.5,318.63,269.22
2016,1,11,10,0,153.0,162.0,1.4,9.0,220.0,339.47,285.25
2016,1,11,10,15,210.0,170.0,1.45,9.5,256.0,398.03,333.09
2016,1,11,10,30,267.0,178.0,1.5,10.0,292.0,475.89,394.3
2016,1,11,10,45,157.5,185.5,1.55,10.5,254.0,359.56,297.81
2016,1,11,11,0,48.0,193.0,1.6,11.0,216.0,245.42,201.72
2016,1,11,11,15,72.0,205.5,1.65,11.5,240.5,278.42,229.26
2016,1,11,11,30,96.0,218.0,1.7,12.0,265.0,310.37,254.93
2016,1,11,11,45,243.5,207.0,1.75,12.5,329.0,453.41,371.12
2016,1,11,12,0,391.0,196.0,1.8,13.0,393.0,553.28,449.36
2016,1,11,12,15,348.5,204.5,1.8,13.0,380.0,514.02,417.1
2016,1,11,12,30,306.0,213.0,1.8,13.0,367.0,475.76,386.49
2016,1,11,12,45,287.5,212.5,1.85,13.0,355.5,446.69,363.6
2016,1,11,13,0,269.0,212.0,1.9,13.0,344.0,418.06,340.76
2016,1,11,13,15,279.5,203.5,1.9,13.0,337.5,400.63,326.96
2016,1,11,13,30,290.0,195.0,1.9,13.0,331.0,381.79,311.69
2016,1,11,13,45,189.5,190.5,1.9,13.5,277.5,292.93,238.79
2016,1,11,14,0,89.0,186.0,1.9,14.0,224.0,216.22,175.41
2016,1,11,14,15,119.5,174.5,1.8,13.5,222.5,220.08,178.69
2016,1,11,14,30,150.0,163.0,1.7,13.0,221.0,212.47,171.73
2016,1,11,14,45,452.5,110.5,1.6,13.0,262.0,271.12,212.98
2016,1,11,15,0,755.0,58.0,1.5,13.0,303.0,286.34,212.59
2016,1,11,15,15,720.5,54.5,1.35,12.5,265.0,227.67,159.51
2016,1,11,15,30,686.0,51.0,1.2,12.0,227.0,172.34,110.74
2016,1,11,15,45,637.0,46.0,1.05,11.5,187.0,117.57,66.79
2016,1,11,16,0,588.0,41.0,0.9,11.0,147.0,68.49,35.12
