Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,503.5,34.0,0.95,10.0,108.0,30.31,21.2
2016,1,11,16,30,419.0,27.0,1.0,9.0,69.0,24.3,14.87
2016,1,11,16,45,209.5,13.5,1.05,8.5,34.5,10.85,0.0
2016,1,11,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,45,206.0,14.0,1.75,4.5,33.5,197.53,13.09
2016,1,12,8,0,412.0,28.0,1.9,5.0,67.0,397.75,314.68
2016,1,12,8,15,499.5,35.0,1.75,5.5,107.0,478.03,396.83
2016,1,12,8,30,587.0,42.0,1.6,6.0,147.0,573.56,477.19
2016,1,12,8,45,641.0,47.0,1.5,6.5,188.0,640.9,531.12
2016,1,12,9,0,695.0,52.0,1.4,7.0,229.0,708.12,581.92
2016,1,12,9,15,729.5,55.5,1.35,7.0,267.0,755.39,616.83
2016,1,12,9,30,764.0,59.0,1.3,7.0,305.0,800.78,649.04
2016,1,12,9,45,564.5,99.5,1.3,7.5,292.0,683.05,559.59
2016,1,12,10,0,365.0,140.0,1.3,8.0,279.0,544.34,451.13
2016,1,12,10,15,384.0,148.5,1.4,8.5,304.5,570.51,472.03
2016,1,12,10,30,403.0,157.0,1.5,9.0,330.0,594.89,489.7
2016,1,12,10,45,409.0,165.0,1.6,9.5,348.5,604.65,495.85
2016,1,12,11,0,415.0,173.0,1.7,10.0,367.0,612.33,500.52
2016,1,12,11,15,450.5,171.5,1.75,10.5,388.0,633.46,515.88
2016,1,12,11,30,486.0,170.0,1.8,11.0,409.0,651.62,528.74
2016,1,12,11,45,394.5,192.0,1.85,11.5,388.5,565.52,460.49
2016,1,12,12,0,303.0,214.0,1.9,12.0,368.0,501.5,408.58
2016,1,12,12,15,401.0,193.5,1.9,12.0,397.0,560.75,456.1
2016,1,12,12,30,499.0,173.0,1.9,12.0,426.0,597.57,485.06
2016,1,12,12,45,495.0,171.5,1.9,12.5,419.0,571.08,463.07
2016,1,12,13,0,491.0,170.0,1.9,13.0,412.0,543.22,440.38
2016,1,12,13,15,391.0,183.5,1.8,13.0,372.5,453.31,368.83
2016,1,12,13,30,291.0,197.0,1.7,13.0,333.0,384.97,313.38
2016,1,12,13,45,301.5,185.5,1.6,13.0,321.0,361.57,294.31
2016,1,12,14,0,312.0,174.0,1.5,13.0,309.0,336.8,273.42
2016,1,12,14,15,315.5,161.5,1.25,13.0,290.5,306.39,247.21
2016,1,12,14,30,319.0,149.0,1.0,13.0,272.0,275.36,219.96
2016,1,12,14,45,305.0,138.0,0.8,13.0,247.0,238.91,188.17
2016,1,12,15,0,291.0,127.0,0.6,13.0,222.0,203.84,157.27
2016,1,12,15,15,278.5,112.5,0.7,12.5,194.5,167.56,125.92
2016,1,12,15,30,266.0,98.0,0.8,12.0,167.0,132.86,96.0
2016,1,12,15,45,241.0,82.5,0.9,11.5,137.0,97.55,67.23
2016,1,12,16,0,216.0,67.0,1.0,11.0,107.0,65.59,43.78
2016,1,12,16,15,181.0,51.0,1.0,10.5,78.5,39.22,29.05
2016,1,12,16,30,146.0,35.0,1.0,10.0,50.0,26.8,17.07
2016,1,12,16,45,73.0,17.5,1.05,10.0,25.0,14.02,0.0
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,163.5,16.0,3.4,10.5,32.0,170.55,17.01
2016,1,13,8,0,327.0,32.0,3.6,11.0,64.0,337.23,264.8
2016,1,13,8,15,422.0,40.5,3.75,11.0,103.0,433.15,358.5
2016,1,13,8,30,517.0,49.0,3.9,11.0,142.0,533.92,445.69
2016,1,13,8,45,568.5,56.0,4.05,11.5,182.0,599.38,500.65
2016,1,13,9,0,620.0,63.0,4.2,12.0,222.0,665.13,553.76
2016,1,13,9,15,659.5,67.5,4.45,12.0,260.5,716.48,595.45
2016,1,13,9,30,699.0,72.0,4.7,12.0,299.0,766.42,635.08
2016,1,13,9,45,699.0,82.0,4.95,12.5,329.5,785.66,649.16
2016,1,13,10,0,699.0,92.0,5.2,13.0,360.0,801.6,660.5
2016,1,13,10,15,349.5,92.0,5.35,13.0,226.0,465.21,393.27
2016,1,13,10,30,0.0,92.0,5.5,13.0,92.0,77.98,60.87
2016,1,13,10,45,193.5,136.0,5.65,13.0,226.5,348.75,294.55
2016,1,13,11,0,387.0,180.0,5.8,13.0,361.0,575.95,481.5
2016,1,13,11,15,289.0,201.0,5.85,13.0,339.0,505.03,420.69
2016,1,13,11,30,191.0,222.0,5.9,13.0,317.0,416.77,346.55
2016,1,13,11,45,192.5,226.0,6.0,13.0,322.5,414.96,344.99
2016,1,13,12,0,194.0,230.0,6.1,13.0,328.0,412.43,342.67
2016,1,13,12,15,499.5,166.5,6.1,13.0,420.0,611.85,509.39
2016,1,13,12,30,805.0,103.0,6.1,13.0,512.0,762.85,629.94
2016,1,13,12,45,517.0,161.5,6.1,13.0,423.0,577.67,480.02
2016,1,13,13,0,229.0,220.0,6.1,13.0,334.0,386.07,320.39
2016,1,13,13,15,114.5,159.5,6.0,12.5,216.5,233.97,194.11
2016,1,13,13,30,0.0,99.0,5.9,12.0,99.0,82.94,65.27
2016,1,13,13,45,163.5,136.0,5.8,12.0,207.5,233.13,194.13
2016,1,13,14,0,327.0,173.0,5.7,12.0,316.0,344.14,285.53
2016,1,13,14,15,277.5,167.0,5.45,11.5,283.0,294.54,243.04
2016,1,13,14,30,228.0,161.0,5.2,11.0,250.0,249.71,204.76
2016,1,13,14,45,214.0,150.0,4.95,11.0,228.0,218.03,176.71
2016,1,13,15,0,200.0,139.0,4.7,11.0,206.0,183.59,146.2
2016,1,13,15,15,406.0,103.5,4.15,10.5,217.5,194.58,146.32
2016,1,13,15,30,612.0,68.0,3.6,10.0,229.0,175.41,118.34
2016,1,13,15,45,579.5,59.0,3.1,10.0,191.0,122.65,74.16
2016,1,13,16,0,547.0,50.0,2.6,10.0,153.0,73.74,40.34
2016,1,13,16,15,456.0,42.0,2.35,9.0,113.0,34.31,24.91
2016,1,13,16,30,365.0,34.0,2.1,8.0,73.0,28.15,18.53
2016,1,13,16,45,182.5,17.0,1.85,7.5,36.5,13.71,0.95
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,75.5,17.0,1.2,6.5,24.5,103.7,13.55
2016,1,14,8,0,151.0,34.0,1.3,7.0,49.0,205.52,162.26
2016,1,14,8,15,187.0,50.0,1.4,7.0,78.0,240.05,201.28
2016,1,14,8,30,223.0,66.0,1.5,7.0,107.0,294.09,250.37
2016,1,14,8,45,248.5,81.0,1.65,7.5,137.0,338.39,289.19
2016,1,14,9,0,274.0,96.0,1.8,8.0,167.0,382.95,326.96
2016,1,14,9,15,286.0,110.5,1.8,8.5,194.5,414.6,352.39
2016,1,14,9,30,298.0,125.0,1.8,9.0,222.0,445.42,376.37
2016,1,14,9,45,310.0,136.5,1.85,9.5,247.0,470.92,395.73
2016,1,14,10,0,322.0,148.0,1.9,10.0,272.0,495.4,413.89
2016,1,14,10,15,204.0,167.5,1.95,10.0,248.0,388.91,325.38
2016,1,14,10,30,86.0,187.0,2.0,10.0,224.0,281.73,234.6
2016,1,14,10,45,69.5,192.5,2.05,10.0,223.5,268.52,223.25
2016,1,14,11,0,53.0,198.0,2.1,10.0,223.0,255.71,211.84
2016,1,14,11,15,98.5,211.5,2.15,10.0,260.0,309.3,257.02
2016,1,14,11,30,144.0,225.0,2.2,10.0,297.0,379.02,313.92
2016,1,14,11,45,141.5,229.5,2.25,10.0,301.0,375.28,310.19
2016,1,14,12,0,139.0,234.0,2.3,10.0,305.0,371.19,306.59
2016,1,14,12,15,106.5,229.5,2.3,10.0,284.0,316.01,261.19
2016,1,14,12,30,74.0,225.0,2.3,10.0,263.0,279.58,230.73
2016,1,14,12,45,69.0,220.5,2.3,10.5,255.5,265.93,219.09
2016,1,14,13,0,64.0,216.0,2.3,11.0,248.0,252.76,207.8
2016,1,14,13,15,77.5,212.5,2.15,10.5,250.5,253.39,208.87
2016,1,14,13,30,91.0,209.0,2.0,10.0,253.0,252.8,208.77
2016,1,14,13,45,45.5,150.0,1.95,10.0,172.0,161.63,132.63
2016,1,14,14,0,0.0,91.0,1.9,10.0,91.0,75.93,59.86
2016,1,14,14,15,0.0,89.5,1.75,10.0,89.5,74.64,58.95
2016,1,14,14,30,0.0,88.0,1.6,10.0,88.0,73.35,57.94
2016,1,14,14,45,0.0,79.5,1.5,10.0,79.5,66.08,51.77
2016,1,14,15,0,0.0,71.0,1.4,10.0,71.0,58.9,45.64
2016,1,14,15,15,0.0,62.0,1.45,9.5,62.0,51.37,39.23
2016,1,14,15,30,0.0,53.0,1.5,9.0,53.0,43.87,32.76
2016,1,14,15,45,0.0,43.5,1.6,9.0,43.5,35.96,25.77
2016,1,14,16,0,0.0,34.0,1.7,9.0,34.0,28.07,18.73
2016,1,14,16,15,0.0,25.0,2.0,9.0,25.0,20.61,12.78
2016,1,14,16,30,0.0,16.0,2.3,9.0,16.0,13.17,5.7
2016,1,14,16,45,0.0,9.0,2.65,9.0,9.0,7.39,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,187.5,15.5,0.45,7.5,34.0,187.85,37.99
2016,1,15,8,0,375.0,31.0,0.4,8.0,68.0,372.97,291.05
2016,1,15,8,15,465.0,39.0,0.5,8.0,108.0,465.7,378.03
2016,1,15,8,30,555.0,47.0,0.6,8.0,148.0,563.06,458.7
2016,1,15,8,45,607.5,52.5,0.75,8.5,188.5,628.34,511.3
2016,1,15,9,0,660.0,58.0,0.9,9.0,229.0,693.91,562.1
2016,1,15,9,15,696.0,62.0,1.0,9.0,267.5,735.33,593.72
2016,1,15,9,30,732.0,66.0,1.1,9.0,306.0,782.74,628.92
2016,1,15,9,45,741.0,72.5,1.2,9.5,337.5,806.2,644.82
2016,1,15,10,0,750.0,79.0,1.3,10.0,369.0,826.59,658.42
2016,1,15,10,15,768.0,81.5,1.3,10.0,397.5,847.36,671.96
2016,1,15,10,30,786.0,84.0,1.3,10.0,426.0,864.83,683.04
2016,1,15,10,45,798.0,85.5,1.3,10.5,448.5,872.06,685.7
2016,1,15,11,0,810.0,87.0,1.3,11.0,471.0,875.72,686.08
2016,1,15,11,15,818.0,88.0,1.25,11.0,486.5,871.52,681.65
2016,1,15,11,30,826.0,89.0,1.2,11.0,502.0,863.72,674.96
2016,1,15,11,45,659.0,133.5,1.2,11.0,466.5,756.69,598.95
2016,1,15,12,0,492.0,178.0,1.2,11.0,431.0,638.22,511.23
2016,1,15,12,15,443.5,190.0,1.15,11.0,417.5,593.75,477.41
2016,1,15,12,30,395.0,202.0,1.1,11.0,404.0,534.59,431.78
2016,1,15,12,45,262.5,215.0,1.05,11.5,348.5,432.51,350.26
2016,1,15,13,0,130.0,228.0,1.0,12.0,293.0,325.35,263.66
2016,1,15,13,15,282.5,201.5,0.9,12.0,338.0,402.25,326.79
2016,1,15,13,30,435.0,175.0,0.8,12.0,383.0,464.87,374.81
2016,1,15,13,45,423.5,170.5,0.75,12.0,365.5,428.48,344.64
2016,1,15,14,0,412.0,166.0,0.7,12.0,348.0,392.17,314.96
2016,1,15,14,15,591.0,120.0,0.65,12.0,363.0,411.47,327.53
2016,1,15,14,30,770.0,74.0,0.6,12.0,378.0,405.7,317.28
2016,1,15,14,45,753.5,69.5,0.6,12.0,345.5,349.3,267.85
2016,1,15,15,0,737.0,65.0,0.6,12.0,313.0,293.64,218.18
2016,1,15,15,15,701.5,61.0,0.6,11.5,275.0,234.79,166.25
2016,1,15,15,30,666.0,57.0,0.6,11.0,237.0,179.45,117.88
2016,1,15,15,45,620.0,51.5,0.6,11.0,197.0,123.09,71.95
2016,1,15,16,0,574.0,46.0,0.6,11.0,157.0,73.86,38.73
2016,1,15,16,15,492.5,39.0,0.65,10.5,117.0,31.76,22.62
2016,1,15,16,30,411.0,32.0,0.7,10.0,77.0,26.36,17.13
2016,1,15,16,45,272.0,21.5,0.8,9.5,45.5,17.71,5.31
2016,1,15,17,0,133.0,11.0,0.9,9.0,14.0,9.39,0.0
2016,1,15,17,15,66.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,132.0,18.0,3.25,9.0,31.5,147.31,35.8
2016,1,16,8,0,264.0,36.0,3.3,9.0,63.0,294.65,235.22
2016,1,16,8,15,354.5,46.5,3.25,9.0,101.0,385.85,323.04
2016,1,16,8,30,445.0,57.0,3.2,9.0,139.0,484.02,408.09
2016,1,16,8,45,514.5,62.5,3.2,9.5,179.5,562.31,473.16
2016,1,16,9,0,584.0,68.0,3.2,10.0,220.0,641.28,536.11
2016,1,16,9,15,334.5,103.0,3.15,10.5,193.0,467.14,394.92
2016,1,16,9,30,85.0,138.0,3.1,11.0,166.0,234.57,197.04
2016,1,16,9,45,89.0,151.5,3.1,11.5,183.5,251.6,211.35
2016,1,16,10,0,93.0,165.0,3.1,12.0,201.0,268.59,224.7
2016,1,16,10,15,172.0,175.0,3.05,12.5,248.0,369.33,308.46
2016,1,16,10,30,251.0,185.0,3.0,13.0,295.0,470.92,389.78
2016,1,16,10,45,177.0,198.0,3.0,13.5,277.5,393.78,324.79
2016,1,16,11,0,103.0,211.0,3.0,14.0,260.0,317.79,260.84
2016,1,16,11,15,101.0,218.0,3.0,14.0,267.5,319.41,261.93
2016,1,16,11,30,99.0,225.0,3.0,14.0,275.0,320.89,262.67
2016,1,16,11,45,65.5,216.0,3.0,14.5,249.5,275.5,224.38
2016,1,16,12,0,32.0,207.0,3.0,15.0,224.0,232.45,188.02
2016,1,16,12,15,16.0,177.5,2.9,15.0,186.0,170.85,137.35
2016,1,16,12,30,0.0,148.0,2.8,15.0,148.0,128.37,101.92
2016,1,16,12,45,0.0,103.5,2.75,15.0,103.5,86.97,67.64
2016,1,16,13,0,0.0,59.0,2.7,15.0,59.0,48.9,35.78
2016,1,16,13,15,6.0,116.5,2.55,15.0,119.0,102.53,80.96
2016,1,16,13,30,12.0,174.0,2.4,15.0,179.0,158.93,127.73
2016,1,16,13,45,159.5,177.5,2.3,15.0,248.5,263.78,215.07
2016,1,16,14,0,307.0,181.0,2.2,15.0,318.0,343.23,278.18
2016,1,16,14,15,417.0,150.0,2.0,15.0,323.5,354.03,284.39
2016,1,16,14,30,527.0,119.0,1.8,15.0,329.0,343.99,272.5
2016,1,16,14,45,496.0,115.5,1.65,15.0,299.5,295.94,230.54
2016,1,16,15,0,465.0,112.0,1.5,15.0,270.0,250.57,190.59
2016,1,16,15,15,440.5,101.5,1.4,14.5,237.5,203.64,149.56
2016,1,16,15,30,416.0,91.0,1.3,14.0,205.0,159.39,111.26
2016,1,16,15,45,372.0,80.0,1.2,13.5,169.5,115.12,75.68
2016,1,16,16,0,328.0,69.0,1.1,13.0,134.0,76.21,48.29
2016,1,16,16,15,269.0,55.5,1.1,12.5,100.0,42.11,31.54
2016,1,16,16,30,210.0,42.0,1.1,12.0,66.0,32.19,22.05
2016,1,16,16,45,105.0,27.0,1.15,12.0,39.0,21.14,8.35
2016,1,16,17,0,0.0,12.0,1.2,12.0,12.0,10.24,0.0
2016,1,16,17,15,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.65,11.5,3.5,2.87,0.0
2016,1,17,8,0,0.0,7.0,2.8,12.0,7.0,5.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,12.0,11.5,9.45,2.33
2016,1,17,8,30,0.0,16.0,2.7,12.0,16.0,13.16,5.64
2016,1,17,8,45,0.0,20.0,2.7,12.5,20.0,16.46,8.56
2016,1,17,9,0,0.0,24.0,2.7,13.0,24.0,19.77,11.45
2016,1,17,9,15,0.0,28.5,2.7,13.0,28.5,23.5,14.69
2016,1,17,9,30,0.0,33.0,2.7,13.0,33.0,27.23,17.9
2016,1,17,9,45,0.0,66.5,2.75,13.0,66.5,55.12,41.83
2016,1,17,10,0,0.0,100.0,2.8,13.0,100.0,87.43,69.27
2016,1,17,10,15,7.5,131.5,2.8,13.0,135.0,126.66,102.56
2016,1,17,10,30,15.0,163.0,2.8,13.0,170.0,166.69,136.05
2016,1,17,10,45,7.5,131.0,2.85,13.5,134.5,122.99,98.85
2016,1,17,11,0,0.0,99.0,2.9,14.0,99.0,83.75,65.4
2016,1,17,11,15,0.0,97.5,2.9,14.0,97.5,82.1,63.97
2016,1,17,11,30,0.0,96.0,2.9,14.0,96.0,80.55,62.62
2016,1,17,11,45,1.0,132.0,2.9,14.0,133.0,115.04,91.45
2016,1,17,12,0,2.0,168.0,2.9,14.0,170.0,150.65,120.92
2016,1,17,12,15,8.0,179.0,2.8,14.0,183.5,165.71,133.45
2016,1,17,12,30,14.0,190.0,2.7,14.0,197.0,180.37,145.62
2016,1,17,12,45,7.0,172.0,2.65,14.0,175.5,156.17,125.49
2016,1,17,13,0,0.0,154.0,2.6,14.0,154.0,133.25,106.43
2016,1,17,13,15,9.0,168.0,2.5,13.5,172.5,152.13,122.62
2016,1,17,13,30,18.0,182.0,2.4,13.0,191.0,170.17,137.98
2016,1,17,13,45,9.0,144.5,2.35,13.0,149.0,128.77,103.51
2016,1,17,14,0,0.0,107.0,2.3,13.0,107.0,89.85,70.92
2016,1,17,14,15,0.0,88.5,2.2,13.0,88.5,73.74,57.44
2016,1,17,14,30,0.0,70.0,2.1,13.0,70.0,58.04,44.2
2016,1,17,14,45,0.0,63.5,2.05,13.0,63.5,52.61,39.64
2016,1,17,15,0,0.0,57.0,2.0,13.0,57.0,47.19,35.06
2016,1,17,15,15,0.0,50.5,1.9,12.5,50.5,41.77,30.5
2016,1,17,15,30,0.0,44.0,1.8,12.0,44.0,36.36,25.89
2016,1,17,15,45,0.0,36.5,1.75,12.0,36.5,30.13,20.44
2016,1,17,16,0,0.0,29.0,1.7,12.0,29.0,23.91,14.95
2016,1,17,16,15,0.0,21.5,1.7,12.0,21.5,17.71,10.09
2016,1,17,16,30,0.0,14.0,1.7,12.0,14.0,11.51,4.31
2016,1,17,16,45,0.0,8.5,1.75,12.0,8.5,6.98,0.0
2016,1,17,17,0,0.0,3.0,1.8,12.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,14.5,0.6,10.0,36.5,204.24,71.12
2016,1,18,8,0,422.0,29.0,0.7,10.0,73.0,406.52,318.46
2016,1,18,8,15,509.5,36.5,0.75,10.5,114.0,498.02,401.58
2016,1,18,8,30,597.0,44.0,0.8,11.0,155.0,585.84,472.95
2016,1,18,8,45,657.0,48.0,0.9,12.0,198.0,658.09,528.56
2016,1,18,9,0,717.0,52.0,1.0,13.0,241.0,730.33,581.43
2016,1,18,9,15,751.5,55.5,1.05,13.5,281.0,778.63,615.32
2016,1,18,9,30,786.0,59.0,1.1,14.0,321.0,825.03,646.81
2016,1,18,9,45,806.5,62.5,1.2,14.5,356.0,856.19,667.49
2016,1,18,10,0,827.0,66.0,1.3,15.0,391.0,884.38,685.84
2016,1,18,10,15,842.0,67.5,1.4,15.0,420.0,901.48,697.62
2016,1,18,10,30,857.0,69.0,1.5,15.0,449.0,915.1,707.09
2016,1,18,10,45,864.5,71.5,1.65,15.0,471.0,919.45,710.93
2016,1,18,11,0,872.0,74.0,1.8,15.0,493.0,920.08,712.32
2016,1,18,11,15,606.0,141.5,1.95,15.0,437.5,751.62,594.12
2016,1,18,11,30,340.0,209.0,2.1,15.0,382.0,552.59,443.91
2016,1,18,11,45,297.5,220.0,2.25,15.5,373.0,517.59,416.81
2016,1,18,12,0,255.0,231.0,2.4,16.0,364.0,482.96,388.62
2016,1,18,12,15,127.5,154.0,2.35,16.0,220.5,263.7,214.67
2016,1,18,12,30,0.0,77.0,2.3,16.0,77.0,63.93,48.0
2016,1,18,12,45,0.0,90.0,2.25,16.0,90.0,74.93,57.37
2016,1,18,13,0,0.0,103.0,2.2,16.0,103.0,86.43,66.97
2016,1,18,13,15,0.0,73.0,2.1,16.0,73.0,60.58,45.44
2016,1,18,13,30,0.0,43.0,2.0,16.0,43.0,35.58,24.49
2016,1,18,13,45,15.0,111.0,1.9,16.0,117.5,102.09,80.51
2016,1,18,14,0,30.0,179.0,1.8,16.0,192.0,178.17,143.14
2016,1,18,14,15,15.0,143.5,1.65,15.5,150.0,129.17,102.89
2016,1,18,14,30,0.0,108.0,1.5,15.0,108.0,90.52,71.09
2016,1,18,14,45,0.0,98.5,1.35,15.0,98.5,82.21,64.28
2016,1,18,15,0,0.0,89.0,1.2,15.0,89.0,74.0,57.45
2016,1,18,15,15,0.0,78.5,1.1,14.5,78.5,65.05,50.04
2016,1,18,15,30,0.0,68.0,1.0,14.0,68.0,56.2,42.62
2016,1,18,15,45,0.0,56.5,0.9,13.5,56.5,46.66,34.47
2016,1,18,16,0,0.0,45.0,0.8,13.0,45.0,37.24,26.3
2016,1,18,16,15,0.0,34.0,0.8,12.5,34.0,28.09,19.31
2016,1,18,16,30,0.0,23.0,0.8,12.0,23.0,18.97,10.84
2016,1,18,16,45,0.0,14.0,0.85,12.0,14.0,11.53,2.84
2016,1,18,17,0,0.0,5.0,0.9,12.0,5.0,4.27,0.0
2016,1,18,17,15,0.0,2.5,0.9,12.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.25,11.5,7.0,5.74,0.0
2016,1,19,8,0,0.0,14.0,5.4,12.0,14.0,11.51,3.67
2016,1,19,8,15,0.0,22.0,5.35,12.0,22.0,18.12,9.66
2016,1,19,8,30,0.0,30.0,5.3,12.0,30.0,24.75,15.56
2016,1,19,8,45,0.0,38.5,5.3,12.5,38.5,31.8,21.75
2016,1,19,9,0,0.0,47.0,5.3,13.0,47.0,38.87,27.87
2016,1,19,9,15,0.0,55.0,5.3,13.0,55.0,45.53,33.63
2016,1,19,9,30,0.0,63.0,5.3,13.0,63.0,52.2,39.34
2016,1,19,9,45,59.0,116.5,5.3,13.5,140.0,174.5,145.61
2016,1,19,10,0,118.0,170.0,5.3,14.0,217.0,316.8,264.82
2016,1,19,10,15,160.5,182.0,5.4,14.0,251.0,367.78,307.21
2016,1,19,10,30,203.0,194.0,5.5,14.0,285.0,418.3,348.87
2016,1,19,10,45,143.5,203.5,5.65,14.5,269.5,369.57,306.23
2016,1,19,11,0,84.0,213.0,5.8,15.0,254.0,302.08,248.57
2016,1,19,11,15,42.0,169.5,5.95,15.0,190.0,206.29,168.6
2016,1,19,11,30,0.0,126.0,6.1,15.0,126.0,108.69,85.86
2016,1,19,11,45,0.0,133.0,6.25,15.0,133.0,114.99,91.12
2016,1,19,12,0,0.0,140.0,6.4,15.0,140.0,121.28,96.33
2016,1,19,12,15,0.0,142.5,6.25,15.0,142.5,123.26,97.95
2016,1,19,12,30,0.0,145.0,6.1,15.0,145.0,125.27,99.61
2016,1,19,12,45,34.5,185.0,5.95,15.0,203.0,200.94,163.35
2016,1,19,13,0,69.0,225.0,5.8,15.0,261.0,265.37,216.78
2016,1,19,13,15,191.5,215.0,5.65,14.5,310.0,344.33,283.79
2016,1,19,13,30,314.0,205.0,5.5,14.0,359.0,410.81,339.0
2016,1,19,13,45,256.5,202.5,5.35,14.0,325.0,355.94,292.82
2016,1,19,14,0,199.0,200.0,5.2,14.0,291.0,297.03,243.62
2016,1,19,14,15,187.0,191.5,4.95,14.0,272.5,269.63,220.23
2016,1,19,14,30,175.0,183.0,4.7,14.0,254.0,243.28,197.49
2016,1,19,14,45,167.0,168.0,4.5,14.0,231.5,213.61,171.86
2016,1,19,15,0,159.0,153.0,4.3,14.0,209.0,184.99,146.92
2016,1,19,15,15,150.5,136.5,3.9,13.5,184.5,156.07,121.88
2016,1,19,15,30,142.0,120.0,3.5,13.0,160.0,128.4,98.02
2016,1,19,15,45,127.0,102.0,3.15,12.5,133.5,100.04,74.38
2016,1,19,16,0,112.0,84.0,2.8,12.0,107.0,73.95,53.77
2016,1,19,16,15,88.5,65.5,2.55,11.5,81.0,49.83,38.63
2016,1,19,16,30,65.0,47.0,2.3,11.0,55.0,36.33,26.02
2016,1,19,16,45,32.5,30.0,2.05,11.0,34.0,23.64,12.4
2016,1,19,17,0,0.0,13.0,1.8,11.0,13.0,11.1,0.0
2016,1,19,17,15,0.0,6.5,1.65,10.5,6.5,5.55,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,15.5,18.5,1.05,8.5,20.0,30.12,8.6
2016,1,20,8,0,31.0,37.0,1.1,9.0,40.0,70.72,53.38
2016,1,20,8,15,44.0,54.5,1.15,9.0,61.5,102.98,83.41
2016,1,20,8,30,57.0,72.0,1.2,9.0,83.0,134.53,111.85
2016,1,20,8,45,67.0,89.5,1.25,9.5,105.5,163.44,137.23
2016,1,20,9,0,77.0,107.0,1.3,10.0,128.0,192.32,161.97
2016,1,20,9,15,82.5,123.0,1.2,10.5,148.5,214.76,180.48
2016,1,20,9,30,88.0,139.0,1.1,11.0,169.0,237.13,198.45
2016,1,20,9,45,211.5,145.5,1.05,11.5,227.5,392.9,326.94
2016,1,20,10,0,335.0,152.0,1.0,12.0,286.0,513.83,421.35
2016,1,20,10,15,352.0,162.0,1.0,12.5,311.5,540.0,438.69
2016,1,20,10,30,369.0,172.0,1.0,13.0,337.0,564.71,455.56
2016,1,20,10,45,572.0,130.0,1.05,13.5,400.5,727.38,576.1
2016,1,20,11,0,775.0,88.0,1.1,14.0,464.0,851.05,659.93
2016,1,20,11,15,820.0,85.0,1.1,14.0,495.0,876.42,674.97
2016,1,20,11,30,865.0,82.0,1.1,14.0,526.0,897.08,688.12
2016,1,20,11,45,870.5,82.0,1.1,14.0,535.0,881.87,677.03
2016,1,20,12,0,876.0,82.0,1.1,14.0,544.0,863.03,664.09
2016,1,20,12,15,876.0,82.0,1.0,14.0,544.5,836.08,644.16
2016,1,20,12,30,876.0,82.0,0.9,14.0,545.0,805.94,622.2
2016,1,20,12,45,653.0,138.5,0.85,14.5,481.5,670.1,524.0
2016,1,20,13,0,430.0,195.0,0.8,15.0,418.0,532.6,419.78
2016,1,20,13,15,544.5,158.0,0.7,15.0,432.5,549.57,434.02
2016,1,20,13,30,659.0,121.0,0.6,15.0,447.0,562.2,442.24
2016,1,20,13,45,758.5,95.0,0.5,15.0,455.0,558.06,436.88
2016,1,20,14,0,858.0,69.0,0.4,15.0,463.0,539.36,419.77
2016,1,20,14,15,745.0,85.0,0.3,15.0,412.0,456.7,354.14
2016,1,20,14,30,632.0,101.0,0.2,15.0,361.0,380.41,293.32
2016,1,20,14,45,562.5,104.0,0.15,15.0,321.0,317.8,242.3
2016,1,20,15,0,493.0,107.0,0.1,15.0,281.0,258.11,193.09
2016,1,20,15,15,471.5,98.0,0.15,14.5,249.5,211.47,153.36
2016,1,20,15,30,450.0,89.0,0.2,14.0,218.0,167.07,115.44
2016,1,20,15,45,418.0,78.5,0.3,13.5,183.5,122.43,79.35
2016,1,20,16,0,386.0,68.0,0.4,13.0,149.0,81.67,50.27
2016,1,20,16,15,343.0,54.5,0.45,12.5,114.5,42.56,32.13
2016,1,20,16,30,300.0,41.0,0.5,12.0,80.0,31.68,22.02
2016,1,20,16,45,150.0,30.5,0.6,11.5,50.0,23.51,12.81
2016,1,20,17,0,0.0,20.0,0.7,11.0,20.0,17.07,0.0
2016,1,20,17,15,0.0,10.0,0.7,10.5,10.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,17.0,2.35,8.5,36.5,189.93,92.25
2016,1,21,8,0,364.0,34.0,2.6,9.0,73.0,368.28,298.02
2016,1,21,8,15,450.5,42.5,2.55,9.0,113.5,459.53,382.47
2016,1,21,8,30,537.0,51.0,2.5,9.0,154.0,555.1,463.56
2016,1,21,8,45,598.5,55.5,2.5,9.5,196.0,627.07,521.85
2016,1,21,9,0,660.0,60.0,2.5,10.0,238.0,699.67,577.98
2016,1,21,9,15,695.5,63.5,2.55,10.5,277.0,740.81,608.3
2016,1,21,9,30,731.0,67.0,2.6,11.0,316.0,787.78,642.06
2016,1,21,9,45,472.0,118.0,2.65,12.0,285.0,618.54,510.51
2016,1,21,10,0,213.0,169.0,2.7,13.0,254.0,403.54,334.92
2016,1,21,10,15,517.5,122.0,2.75,13.5,349.5,666.02,545.69
2016,1,21,10,30,822.0,75.0,2.8,14.0,445.0,894.0,710.39
2016,1,21,10,45,705.5,107.5,2.9,15.0,436.5,826.6,656.84
2016,1,21,11,0,589.0,140.0,3.0,16.0,428.0,747.76,597.17
2016,1,21,11,15,723.0,109.5,2.9,16.0,474.5,824.79,652.78
2016,1,21,11,30,857.0,79.0,2.8,16.0,521.0,887.62,695.79
2016,1,21,11,45,852.5,82.0,2.75,16.5,528.0,867.65,678.94
2016,1,21,12,0,848.0,85.0,2.7,17.0,535.0,844.43,660.72
2016,1,21,12,15,606.5,151.0,2.55,17.0,473.5,697.6,553.11
2016,1,21,12,30,365.0,217.0,2.4,17.0,412.0,531.11,424.15
2016,1,21,12,45,418.0,202.0,2.25,17.0,422.5,552.86,441.47
2016,1,21,13,0,471.0,187.0,2.1,17.0,433.0,554.73,442.5
2016,1,21,13,15,463.0,183.5,1.8,16.5,419.5,521.38,416.04
2016,1,21,13,30,455.0,180.0,1.5,16.0,406.0,487.35,388.9
2016,1,21,13,45,421.5,178.0,1.2,16.0,381.0,439.29,349.77
2016,1,21,14,0,388.0,176.0,0.9,16.0,356.0,383.97,304.95
2016,1,21,14,15,243.5,177.5,0.85,15.5,288.0,291.66,232.22
2016,1,21,14,30,99.0,179.0,0.8,15.0,220.0,201.08,160.41
2016,1,21,14,45,49.5,140.0,0.8,15.0,160.5,139.94,111.13
2016,1,21,15,0,0.0,101.0,0.8,15.0,101.0,84.05,65.74
2016,1,21,15,15,0.0,89.5,0.85,14.5,89.5,74.14,57.71
2016,1,21,15,30,0.0,78.0,0.9,14.0,78.0,64.35,49.55
2016,1,21,15,45,0.0,66.0,0.95,14.0,66.0,54.29,40.92
2016,1,21,16,0,0.0,54.0,1.0,14.0,54.0,44.36,32.29
2016,1,21,16,15,0.0,41.5,1.05,13.5,41.5,34.21,24.7
2016,1,21,16,30,0.0,29.0,1.1,13.0,29.0,23.96,15.25
2016,1,21,16,45,0.0,18.0,1.15,12.5,18.0,14.84,6.21
2016,1,21,17,0,0.0,7.0,1.2,12.0,7.0,5.75,0.0
2016,1,21,17,15,0.0,3.5,1.2,12.0,3.5,2.99,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
