Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,11.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,11.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,11.5,3.5,11.5,11.5,9.46,0.0
2016,1,22,8,0,0.0,20.0,3.5,12.0,20.0,16.48,7.84
2016,1,22,8,15,0.0,31.0,3.4,12.0,31.0,25.6,16.05
2016,1,22,8,30,0.0,42.0,3.3,12.0,42.0,34.74,24.17
2016,1,22,8,45,0.0,53.5,3.25,12.0,53.5,45.06,33.26
2016,1,22,9,0,0.0,65.0,3.2,12.0,65.0,55.79,42.6
2016,1,22,9,15,0.0,75.5,3.15,12.0,75.5,65.39,50.88
2016,1,22,9,30,0.0,86.0,3.1,12.0,86.0,74.99,59.06
2016,1,22,9,45,11.5,120.5,3.1,12.5,125.0,121.86,99.21
2016,1,22,10,0,23.0,155.0,3.1,13.0,164.0,170.04,139.65
2016,1,22,10,15,43.0,173.5,3.05,13.0,192.5,225.87,186.34
2016,1,22,10,30,63.0,192.0,3.0,13.0,221.0,264.32,218.09
2016,1,22,10,45,88.5,206.5,3.0,13.0,249.0,302.12,249.23
2016,1,22,11,0,114.0,221.0,3.0,13.0,277.0,358.36,294.59
2016,1,22,11,15,65.0,207.0,3.0,13.0,239.0,271.39,222.46
2016,1,22,11,30,16.0,193.0,3.0,13.0,201.0,190.5,154.56
2016,1,22,11,45,63.0,218.5,3.05,13.5,251.5,274.89,224.79
2016,1,22,12,0,110.0,244.0,3.1,14.0,302.0,340.65,278.07
2016,1,22,12,15,55.0,189.0,3.2,14.0,218.0,227.16,184.94
2016,1,22,12,30,0.0,134.0,3.3,14.0,134.0,114.74,90.84
2016,1,22,12,45,61.5,187.0,3.4,14.0,219.0,223.14,182.28
2016,1,22,13,0,123.0,240.0,3.5,14.0,304.0,333.22,272.14
2016,1,22,13,15,62.5,202.0,3.35,13.5,234.5,231.46,188.65
2016,1,22,13,30,2.0,164.0,3.2,13.0,165.0,142.67,114.72
2016,1,22,13,45,58.0,185.5,3.05,13.0,212.5,203.38,166.11
2016,1,22,14,0,114.0,207.0,2.9,13.0,260.0,258.77,211.55
2016,1,22,14,15,57.0,149.0,2.85,13.0,175.5,159.53,129.3
2016,1,22,14,30,0.0,91.0,2.8,13.0,91.0,75.81,59.17
2016,1,22,14,45,16.5,116.0,2.75,13.0,122.0,103.24,82.38
2016,1,22,15,0,33.0,141.0,2.7,13.0,153.0,131.26,105.53
2016,1,22,15,15,28.5,126.5,2.6,12.5,136.0,114.02,91.07
2016,1,22,15,30,24.0,112.0,2.5,12.0,119.0,97.57,77.27
2016,1,22,15,45,17.5,95.5,2.45,12.0,100.0,79.68,62.16
2016,1,22,16,0,11.0,79.0,2.4,12.0,81.0,63.98,48.92
2016,1,22,16,15,5.5,61.5,2.4,11.5,62.5,48.7,37.78
2016,1,22,16,30,0.0,44.0,2.4,11.0,44.0,35.21,25.29
2016,1,22,16,45,0.0,28.0,2.4,11.0,28.0,22.77,12.93
2016,1,22,17,0,0.0,12.0,2.4,11.0,12.0,9.89,0.0
2016,1,22,17,15,0.0,6.0,2.45,11.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.7,8.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,3.0,9.0,11.0,9.39,0.0
2016,1,23,7,45,84.0,29.5,3.3,9.5,39.0,126.7,68.84
2016,1,23,8,0,168.0,48.0,3.6,10.0,67.0,226.55,183.69
2016,1,23,8,15,255.5,62.0,3.8,10.0,105.0,329.35,276.61
2016,1,23,8,30,343.0,76.0,4.0,10.0,143.0,425.07,360.69
2016,1,23,8,45,371.0,92.0,4.2,10.5,180.0,476.65,404.94
2016,1,23,9,0,399.0,108.0,4.4,11.0,217.0,528.11,447.61
2016,1,23,9,15,220.0,122.0,4.5,11.0,184.0,371.78,316.26
2016,1,23,9,30,41.0,136.0,4.6,11.0,151.0,188.2,157.18
2016,1,23,9,45,126.5,154.0,4.7,11.5,204.5,305.92,258.63
2016,1,23,10,0,212.0,172.0,4.8,12.0,258.0,406.45,342.72
2016,1,23,10,15,111.0,167.5,4.7,12.0,213.0,300.7,251.82
2016,1,23,10,30,10.0,163.0,4.6,12.0,168.0,160.55,131.11
2016,1,23,10,45,364.0,143.5,4.6,12.0,323.5,542.4,454.75
2016,1,23,11,0,718.0,124.0,4.6,12.0,479.0,851.75,694.16
2016,1,23,11,15,516.0,173.0,4.6,12.0,432.5,702.77,577.33
2016,1,23,11,30,314.0,222.0,4.6,12.0,386.0,546.62,450.96
2016,1,23,11,45,157.0,131.5,4.7,12.0,213.5,291.32,243.61
2016,1,23,12,0,0.0,41.0,4.8,12.0,41.0,33.94,23.33
2016,1,23,12,15,0.0,32.5,4.8,12.0,32.5,26.89,17.37
2016,1,23,12,30,0.0,24.0,4.8,12.0,24.0,19.84,11.34
2016,1,23,12,45,0.0,74.5,4.85,12.0,74.5,61.85,47.17
2016,1,23,13,0,0.0,125.0,4.9,12.0,125.0,106.04,84.55
2016,1,23,13,15,176.5,165.0,4.9,12.0,254.5,294.78,245.68
2016,1,23,13,30,353.0,205.0,4.9,12.0,384.0,437.31,362.66
2016,1,23,13,45,273.0,206.5,4.9,12.0,341.5,370.9,306.67
2016,1,23,14,0,193.0,208.0,4.9,12.0,299.0,302.33,249.38
2016,1,23,14,15,96.5,112.0,4.75,11.5,157.5,151.03,123.39
2016,1,23,14,30,0.0,16.0,4.6,11.0,16.0,13.19,5.77
2016,1,23,14,45,0.0,14.5,4.45,11.0,14.5,11.95,4.73
2016,1,23,15,0,0.0,13.0,4.3,11.0,13.0,10.7,3.66
2016,1,23,15,15,0.0,11.5,4.05,10.5,11.5,9.46,2.61
2016,1,23,15,30,0.0,10.0,3.8,10.0,10.0,8.22,1.54
2016,1,23,15,45,275.5,35.5,3.55,10.0,96.5,69.79,42.49
2016,1,23,16,0,551.0,61.0,3.3,10.0,183.0,91.99,53.49
2016,1,23,16,15,472.5,53.0,3.1,9.5,141.5,46.18,35.87
2016,1,23,16,30,394.0,45.0,2.9,9.0,100.0,36.94,27.11
2016,1,23,16,45,274.0,33.0,2.75,8.5,64.5,27.3,17.13
2016,1,23,17,0,154.0,21.0,2.6,8.0,29.0,16.38,0.0
2016,1,23,17,15,77.0,10.5,2.5,7.5,14.5,8.96,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,6.83,0.0
2016,1,24,7,45,20.5,24.0,1.5,6.5,26.5,43.9,22.0
2016,1,24,8,0,41.0,40.0,1.7,7.0,45.0,95.21,75.12
2016,1,24,8,15,58.5,58.5,1.65,7.0,69.0,133.76,110.89
2016,1,24,8,30,76.0,77.0,1.6,7.0,93.0,171.83,145.25
2016,1,24,8,45,87.5,95.5,1.55,7.0,117.0,204.8,174.38
2016,1,24,9,0,99.0,114.0,1.5,7.0,141.0,237.62,202.68
2016,1,24,9,15,109.5,129.5,1.45,7.0,164.0,264.67,225.51
2016,1,24,9,30,120.0,145.0,1.4,7.0,187.0,291.75,247.88
2016,1,24,9,45,290.0,140.5,1.35,7.5,255.5,458.62,387.22
2016,1,24,10,0,460.0,136.0,1.3,8.0,324.0,632.78,522.7
2016,1,24,10,15,394.0,160.5,1.25,8.0,330.0,599.63,492.33
2016,1,24,10,30,328.0,185.0,1.2,8.0,336.0,544.08,447.4
2016,1,24,10,45,331.0,195.0,1.2,8.5,353.5,553.99,453.83
2016,1,24,11,0,334.0,205.0,1.2,9.0,371.0,562.32,458.39
2016,1,24,11,15,416.5,193.5,1.25,9.5,407.5,635.61,513.91
2016,1,24,11,30,499.0,182.0,1.3,10.0,444.0,686.41,551.34
2016,1,24,11,45,525.5,177.0,1.4,11.0,457.0,690.09,552.35
2016,1,24,12,0,552.0,172.0,1.5,12.0,470.0,690.53,551.45
2016,1,24,12,15,711.5,128.0,1.55,12.0,513.5,763.48,605.97
2016,1,24,12,30,871.0,84.0,1.6,12.0,557.0,810.81,639.63
2016,1,24,12,45,880.5,80.0,1.7,12.5,553.0,773.67,612.54
2016,1,24,13,0,890.0,76.0,1.8,13.0,549.0,740.46,589.0
2016,1,24,13,15,884.0,75.0,1.95,13.0,535.0,696.58,558.31
2016,1,24,13,30,878.0,74.0,2.1,13.0,521.0,650.58,523.48
2016,1,24,13,45,862.0,75.0,2.25,13.0,498.5,602.44,485.62
2016,1,24,14,0,846.0,76.0,2.4,13.0,476.0,549.21,442.65
2016,1,24,14,15,831.0,74.0,2.3,12.5,448.0,492.84,395.79
2016,1,24,14,30,816.0,72.0,2.2,12.0,420.0,436.3,347.3
2016,1,24,14,45,790.5,70.5,2.15,12.0,385.5,376.37,294.31
2016,1,24,15,0,765.0,69.0,2.1,12.0,351.0,317.99,241.47
2016,1,24,15,15,734.5,65.5,1.85,11.5,312.5,258.29,187.36
2016,1,24,15,30,704.0,62.0,1.6,11.0,274.0,201.42,136.22
2016,1,24,15,45,666.5,56.0,1.35,10.5,233.0,144.45,88.11
2016,1,24,16,0,629.0,50.0,1.1,10.0,192.0,91.8,50.09
2016,1,24,16,15,559.0,44.0,1.1,9.5,149.5,40.24,30.61
2016,1,24,16,30,489.0,38.0,1.1,9.0,107.0,31.13,22.07
2016,1,24,16,45,371.5,28.5,1.15,8.5,69.5,23.46,14.19
2016,1,24,17,0,254.0,19.0,1.2,8.0,32.0,15.74,0.0
2016,1,24,17,15,127.0,9.5,1.2,7.5,16.0,8.11,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,79.0,5.5,0.8,6.5,7.5,0.0,0.0
2016,1,25,7,30,158.0,11.0,0.9,7.0,15.0,118.06,0.0
2016,1,25,7,45,301.5,21.5,1.0,7.5,49.0,287.87,181.05
2016,1,25,8,0,445.0,32.0,1.1,8.0,83.0,428.64,346.27
2016,1,25,8,15,525.5,39.0,1.2,8.5,125.5,515.82,423.53
2016,1,25,8,30,606.0,46.0,1.3,9.0,168.0,599.18,492.18
2016,1,25,8,45,656.5,50.5,1.45,9.5,210.5,664.85,544.54
2016,1,25,9,0,707.0,55.0,1.6,10.0,253.0,730.26,594.51
2016,1,25,9,15,418.0,101.0,1.65,10.0,222.5,541.44,450.24
2016,1,25,9,30,129.0,147.0,1.7,10.0,192.0,302.58,253.42
2016,1,25,9,45,120.5,162.0,1.8,10.5,208.0,311.11,260.46
2016,1,25,10,0,112.0,177.0,1.9,11.0,224.0,318.97,265.56
2016,1,25,10,15,92.0,188.0,1.95,11.5,228.0,290.41,240.83
2016,1,25,10,30,72.0,199.0,2.0,12.0,232.0,280.83,231.51
2016,1,25,10,45,53.5,201.0,2.05,12.5,226.5,260.99,213.99
2016,1,25,11,0,35.0,203.0,2.1,13.0,221.0,241.86,197.12
2016,1,25,11,15,79.0,222.5,2.15,13.0,264.0,302.38,247.39
2016,1,25,11,30,123.0,242.0,2.2,13.0,307.0,379.66,309.51
2016,1,25,11,45,91.0,239.0,2.25,13.5,287.5,323.07,262.69
2016,1,25,12,0,59.0,236.0,2.3,14.0,268.0,286.7,232.22
2016,1,25,12,15,58.0,237.0,2.3,14.0,268.5,282.56,228.87
2016,1,25,12,30,57.0,238.0,2.3,14.0,269.0,278.46,225.45
2016,1,25,12,45,448.5,165.5,2.35,14.0,406.0,540.76,440.36
2016,1,25,13,0,840.0,93.0,2.4,14.0,543.0,730.89,586.09
2016,1,25,13,15,833.5,92.0,2.4,14.0,529.0,687.6,551.54
2016,1,25,13,30,827.0,91.0,2.4,14.0,515.0,642.34,516.24
2016,1,25,13,45,821.0,88.0,2.4,14.0,494.5,593.55,477.42
2016,1,25,14,0,815.0,85.0,2.4,14.0,474.0,543.24,436.36
2016,1,25,14,15,799.5,83.0,2.35,14.0,446.0,488.0,390.08
2016,1,25,14,30,784.0,81.0,2.3,14.0,418.0,432.68,342.47
2016,1,25,14,45,580.0,107.5,2.25,14.0,346.0,332.28,260.47
2016,1,25,15,0,376.0,134.0,2.2,14.0,274.0,248.2,192.83
2016,1,25,15,15,355.0,123.0,1.9,13.5,244.0,206.06,156.1
2016,1,25,15,30,334.0,112.0,1.6,13.0,214.0,166.28,121.51
2016,1,25,15,45,314.5,97.0,1.3,12.5,182.0,125.99,87.72
2016,1,25,16,0,295.0,82.0,1.0,12.0,150.0,88.29,58.97
2016,1,25,16,15,262.0,66.5,1.0,11.0,117.0,52.74,41.58
2016,1,25,16,30,229.0,51.0,1.0,10.0,84.0,38.7,28.71
2016,1,25,16,45,164.0,36.0,1.05,9.5,55.0,27.61,17.82
2016,1,25,17,0,99.0,21.0,1.1,9.0,26.0,16.27,0.0
2016,1,25,17,15,49.5,10.5,1.1,9.0,13.0,8.96,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,6.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,6.0,16.0,13.66,0.0
2016,1,26,7,45,215.0,25.5,0.35,6.5,51.0,230.51,151.28
2016,1,26,8,0,430.0,35.0,0.4,7.0,86.0,421.02,339.56
2016,1,26,8,15,512.5,43.0,0.5,7.0,129.0,511.24,417.55
2016,1,26,8,30,595.0,51.0,0.6,7.0,172.0,605.39,494.2
2016,1,26,8,45,649.0,56.0,0.7,7.0,215.5,673.64,548.17
2016,1,26,9,0,703.0,61.0,0.8,7.0,259.0,734.91,595.07
2016,1,26,9,15,737.5,64.5,0.9,7.5,300.0,784.14,630.55
2016,1,26,9,30,772.0,68.0,1.0,8.0,341.0,831.38,663.57
2016,1,26,9,45,787.5,73.5,1.1,8.5,376.5,861.06,683.36
2016,1,26,10,0,803.0,79.0,1.2,9.0,412.0,887.63,700.82
2016,1,26,10,15,820.0,81.0,1.2,9.5,442.5,907.95,712.13
2016,1,26,10,30,837.0,83.0,1.2,10.0,473.0,924.76,720.99
2016,1,26,10,45,853.0,83.5,1.3,10.5,497.5,935.07,727.09
2016,1,26,11,0,869.0,84.0,1.4,11.0,522.0,941.54,730.69
2016,1,26,11,15,876.0,85.0,1.45,11.5,539.0,936.37,725.68
2016,1,26,11,30,883.0,86.0,1.5,12.0,556.0,927.38,718.35
2016,1,26,11,45,887.5,86.5,1.55,12.5,565.5,911.73,706.61
2016,1,26,12,0,892.0,87.0,1.6,13.0,575.0,892.37,692.5
2016,1,26,12,15,892.0,87.0,1.65,13.0,576.5,865.0,674.17
2016,1,26,12,30,892.0,87.0,1.7,13.0,578.0,834.33,653.53
2016,1,26,12,45,881.5,89.5,1.75,13.0,570.0,795.3,626.82
2016,1,26,13,0,871.0,92.0,1.8,13.0,562.0,753.88,598.19
2016,1,26,13,15,865.0,91.0,1.8,13.0,547.5,709.64,565.76
2016,1,26,13,30,859.0,90.0,1.8,13.0,533.0,663.29,530.16
2016,1,26,13,45,725.0,113.0,1.85,13.0,476.5,565.1,453.96
2016,1,26,14,0,591.0,136.0,1.9,13.0,420.0,474.02,381.95
2016,1,26,14,15,593.5,126.5,1.85,13.0,398.0,430.74,346.0
2016,1,26,14,30,596.0,117.0,1.8,13.0,376.0,386.08,307.55
2016,1,26,14,45,616.0,102.5,1.75,13.0,351.5,342.26,268.35
2016,1,26,15,0,636.0,88.0,1.7,13.0,327.0,295.37,225.27
2016,1,26,15,15,593.5,87.5,1.5,12.5,292.0,241.88,177.88
2016,1,26,15,30,551.0,87.0,1.3,12.0,257.0,192.68,134.79
2016,1,26,15,45,588.0,71.5,1.1,11.5,229.5,146.38,92.83
2016,1,26,16,0,625.0,56.0,0.9,11.0,202.0,95.47,52.77
2016,1,26,16,15,554.5,49.5,0.95,10.0,158.5,46.0,29.8
2016,1,26,16,30,484.0,43.0,1.0,9.0,115.0,35.22,25.81
2016,1,26,16,45,364.0,32.5,1.05,8.5,76.0,26.78,17.39
2016,1,26,17,0,244.0,22.0,1.1,8.0,37.0,18.27,2.79
2016,1,26,17,15,122.0,11.0,1.1,7.5,18.5,9.39,0.0
2016,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.0,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,6.0,15.0,12.8,0.0
2016,1,27,7,45,154.0,28.0,1.8,6.5,46.5,190.4,129.57
2016,1,27,8,0,308.0,41.0,2.0,7.0,78.0,333.19,276.14
2016,1,27,8,15,379.0,52.5,2.05,7.5,117.0,414.9,349.63
2016,1,27,8,30,450.0,64.0,2.1,8.0,156.0,500.06,421.66
2016,1,27,8,45,501.5,71.5,2.15,8.5,196.5,566.62,475.87
2016,1,27,9,0,553.0,79.0,2.2,9.0,237.0,633.37,528.04
2016,1,27,9,15,608.5,77.5,2.15,9.0,275.0,692.36,572.69
2016,1,27,9,30,664.0,76.0,2.1,9.0,313.0,749.78,614.71
2016,1,27,9,45,727.5,77.0,2.1,9.5,360.5,810.38,657.09
2016,1,27,10,0,791.0,78.0,2.1,10.0,408.0,876.24,702.02
2016,1,27,10,15,712.5,98.5,2.05,10.5,412.0,836.04,669.29
2016,1,27,10,30,634.0,119.0,2.0,11.0,416.0,784.71,629.63
2016,1,27,10,45,746.5,100.5,1.95,11.5,467.5,863.02,684.06
2016,1,27,11,0,859.0,82.0,1.9,12.0,519.0,931.09,728.37
2016,1,27,11,15,866.5,83.0,1.8,12.0,536.0,926.57,722.37
2016,1,27,11,30,874.0,84.0,1.7,12.0,553.0,918.26,714.73
2016,1,27,11,45,881.0,83.5,1.6,12.5,562.5,894.58,695.35
2016,1,27,12,0,888.0,83.0,1.5,13.0,572.0,876.92,680.51
2016,1,27,12,15,888.5,83.0,1.45,13.0,573.5,850.74,661.74
2016,1,27,12,30,889.0,83.0,1.4,13.0,575.0,821.31,640.85
2016,1,27,12,45,891.5,81.0,1.4,13.5,570.0,787.99,616.71
2016,1,27,13,0,894.0,79.0,1.4,14.0,565.0,751.55,590.38
2016,1,27,13,15,888.5,78.5,1.35,14.0,551.0,708.27,559.35
2016,1,27,13,30,883.0,78.0,1.3,14.0,537.0,662.79,524.42
2016,1,27,13,45,875.5,76.0,1.3,14.5,516.0,612.5,484.64
2016,1,27,14,0,868.0,74.0,1.3,15.0,495.0,560.67,442.69
2016,1,27,14,15,855.0,72.5,1.25,14.5,467.0,507.24,399.49
2016,1,27,14,30,842.0,71.0,1.2,14.0,439.0,450.62,352.35
2016,1,27,14,45,824.5,68.0,1.2,14.0,405.5,390.57,300.6
2016,1,27,15,0,807.0,65.0,1.2,14.0,372.0,331.16,247.9
2016,1,27,15,15,779.5,62.0,1.05,13.5,333.0,270.02,193.29
2016,1,27,15,30,752.0,59.0,0.9,13.0,294.0,211.28,141.01
2016,1,27,15,45,713.0,54.5,0.8,13.0,251.5,152.22,91.42
2016,1,27,16,0,674.0,50.0,0.7,13.0,209.0,97.59,52.1
2016,1,27,16,15,609.5,44.0,0.75,12.0,165.5,45.93,28.62
2016,1,27,16,30,545.0,38.0,0.8,11.0,122.0,33.93,24.51
2016,1,27,16,45,437.0,29.5,0.9,10.5,82.0,24.31,15.26
2016,1,27,17,0,329.0,21.0,1.0,10.0,42.0,17.45,3.94
2016,1,27,17,15,164.5,10.5,1.0,9.5,21.0,8.96,0.0
2016,1,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,7.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,19.5,0.75,7.5,19.5,16.1,5.97
2016,1,28,8,0,0.0,32.0,0.8,8.0,32.0,27.51,17.63
2016,1,28,8,15,0.0,47.5,0.95,8.0,47.5,43.51,31.98
2016,1,28,8,30,0.0,63.0,1.1,8.0,63.0,58.87,45.68
2016,1,28,8,45,0.0,79.0,1.25,8.5,79.0,74.54,59.4
2016,1,28,9,0,0.0,95.0,1.4,9.0,95.0,89.99,72.7
2016,1,28,9,15,0.0,109.5,1.3,9.0,109.5,103.46,84.22
2016,1,28,9,30,0.0,124.0,1.2,9.0,124.0,116.94,95.58
2016,1,28,9,45,12.0,143.0,1.2,9.5,148.5,147.04,121.22
2016,1,28,10,0,24.0,162.0,1.2,10.0,173.0,177.24,146.46
2016,1,28,10,15,110.0,185.0,1.2,10.5,237.0,321.73,267.04
2016,1,28,10,30,196.0,208.0,1.2,11.0,301.0,428.87,352.32
2016,1,28,10,45,514.0,145.5,1.3,11.5,405.0,689.0,555.41
2016,1,28,11,0,832.0,83.0,1.4,12.0,509.0,908.48,708.24
2016,1,28,11,15,434.0,151.5,1.55,12.5,374.5,605.36,486.11
2016,1,28,11,30,36.0,220.0,1.7,13.0,240.0,254.59,204.98
2016,1,28,11,45,36.0,223.5,1.9,13.5,244.0,255.05,206.38
2016,1,28,12,0,36.0,227.0,2.1,14.0,248.0,255.5,206.37
2016,1,28,12,15,18.0,184.0,2.05,14.0,194.5,177.45,142.61
2016,1,28,12,30,0.0,141.0,2.0,14.0,141.0,120.84,95.65
2016,1,28,12,45,0.0,135.5,2.0,14.5,135.5,115.52,91.2
2016,1,28,13,0,0.0,130.0,2.0,15.0,130.0,110.33,86.79
2016,1,28,13,15,33.0,179.0,1.85,15.0,196.5,187.17,150.7
2016,1,28,13,30,66.0,228.0,1.7,15.0,263.0,254.83,205.44
2016,1,28,13,45,67.5,219.5,1.6,15.0,254.0,241.99,194.78
2016,1,28,14,0,69.0,211.0,1.5,15.0,245.0,229.1,184.31
2016,1,28,14,15,42.0,187.0,1.4,15.0,207.5,187.33,150.3
2016,1,28,14,30,15.0,163.0,1.3,15.0,170.0,144.56,115.45
2016,1,28,14,45,7.5,106.0,1.25,15.0,109.5,91.26,71.51
2016,1,28,15,0,0.0,49.0,1.2,15.0,49.0,40.53,29.01
2016,1,28,15,15,0.0,44.0,1.05,14.5,44.0,36.36,25.61
2016,1,28,15,30,0.0,39.0,0.9,14.0,39.0,32.21,22.14
2016,1,28,15,45,0.0,33.0,0.75,14.0,33.0,27.23,17.86
2016,1,28,16,0,0.0,27.0,0.6,14.0,27.0,22.25,13.54
2016,1,28,16,15,0.0,21.5,0.65,13.5,21.5,17.7,9.55
2016,1,28,16,30,0.0,16.0,0.7,13.0,16.0,13.16,6.02
2016,1,28,16,45,0.0,10.5,0.8,12.5,10.5,8.62,1.77
2016,1,28,17,0,0.0,5.0,0.9,12.0,5.0,4.1,0.0
2016,1,28,17,15,0.0,2.5,0.9,12.0,2.5,2.13,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,60.0,7.0,2.85,12.0,9.0,5.97,0.0
2016,1,29,7,30,120.0,14.0,3.0,12.0,18.0,94.73,0.0
2016,1,29,7,45,251.5,25.5,3.2,12.5,51.5,262.19,186.86
2016,1,29,8,0,383.0,37.0,3.4,13.0,85.0,388.0,316.74
2016,1,29,8,15,463.0,44.5,3.5,13.0,126.0,474.48,393.41
2016,1,29,8,30,543.0,52.0,3.6,13.0,167.0,564.76,469.33
2016,1,29,8,45,271.5,28.0,3.7,13.5,85.5,300.18,254.84
2016,1,29,9,0,0.0,4.0,3.8,14.0,4.0,3.29,0.0
2016,1,29,9,15,0.0,5.0,3.8,14.0,5.0,4.11,0.0
2016,1,29,9,30,0.0,6.0,3.8,14.0,6.0,4.94,0.0
2016,1,29,9,45,70.0,95.5,3.85,14.5,125.0,173.45,144.44
2016,1,29,10,0,140.0,185.0,3.9,15.0,244.0,354.96,293.86
2016,1,29,10,15,74.5,177.0,3.9,15.0,209.0,257.39,211.63
2016,1,29,10,30,9.0,169.0,3.9,15.0,174.0,164.62,132.66
2016,1,29,10,45,4.5,114.0,3.9,15.0,116.5,102.1,80.58
2016,1,29,11,0,0.0,59.0,3.9,15.0,59.0,48.91,35.74
2016,1,29,11,15,0.0,41.0,3.9,15.0,41.0,33.94,23.1
2016,1,29,11,30,0.0,23.0,3.9,15.0,23.0,19.02,10.46
2016,1,29,11,45,0.0,23.5,3.95,15.0,23.5,19.43,10.81
2016,1,29,12,0,0.0,24.0,4.0,15.0,24.0,19.85,11.15
2016,1,29,12,15,0.0,43.5,4.05,15.0,43.5,36.04,24.81
2016,1,29,12,30,0.0,63.0,4.1,15.0,63.0,52.27,38.46
2016,1,29,12,45,0.0,67.5,4.2,15.0,67.5,56.02,41.61
2016,1,29,13,0,0.0,72.0,4.3,15.0,72.0,59.77,44.78
2016,1,29,13,15,29.5,150.0,4.3,15.0,165.5,156.15,125.8
2016,1,29,13,30,59.0,228.0,4.3,15.0,259.0,250.08,202.92
2016,1,29,13,45,29.5,190.0,4.3,15.0,205.5,190.0,153.29
2016,1,29,14,0,0.0,152.0,4.3,15.0,152.0,129.1,102.84
2016,1,29,14,15,57.0,174.0,4.2,15.0,199.5,182.52,147.55
2016,1,29,14,30,114.0,196.0,4.1,15.0,247.0,229.5,185.54
2016,1,29,14,45,57.5,164.5,4.1,15.0,190.5,164.56,132.08
2016,1,29,15,0,1.0,133.0,4.1,15.0,134.0,111.05,88.48
2016,1,29,15,15,0.5,119.5,4.05,14.5,120.0,98.89,78.61
2016,1,29,15,30,0.0,106.0,4.0,14.0,106.0,86.95,68.75
2016,1,29,15,45,0.0,90.5,3.95,14.0,90.5,73.73,57.52
2016,1,29,16,0,0.0,75.0,3.9,14.0,75.0,60.74,46.35
2016,1,29,16,15,0.0,59.5,3.9,13.5,59.5,48.01,35.34
2016,1,29,16,30,0.0,44.0,3.9,13.0,44.0,35.82,25.99
2016,1,29,16,45,0.0,30.0,3.95,13.0,30.0,24.71,15.58
2016,1,29,17,0,0.0,16.0,4.0,13.0,16.0,13.19,3.13
2016,1,29,17,15,0.0,8.0,4.0,13.0,8.0,6.83,0.0
2016,1,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.5,7.0,1.8,7.5,10.5,5.97,0.0
2016,1,30,7,30,187.0,14.0,2.1,8.0,21.0,141.07,0.0
2016,1,30,7,45,325.0,24.5,2.45,8.5,57.5,316.53,234.01
2016,1,30,8,0,463.0,35.0,2.8,9.0,94.0,447.45,368.64
2016,1,30,8,15,540.0,41.5,2.8,9.0,137.0,532.67,444.31
2016,1,30,8,30,617.0,48.0,2.8,9.0,180.0,614.0,512.69
2016,1,30,8,45,672.5,51.5,2.85,9.5,224.5,683.57,568.03
2016,1,30,9,0,728.0,55.0,2.9,10.0,269.0,753.03,620.82
2016,1,30,9,15,760.0,58.0,2.85,10.0,310.0,799.85,655.13
2016,1,30,9,30,792.0,61.0,2.8,10.0,351.0,844.7,686.99
2016,1,30,9,45,820.0,62.0,2.8,10.5,388.0,880.62,710.55
2016,1,30,10,0,848.0,63.0,2.8,11.0,425.0,903.29,724.07
2016,1,30,10,15,863.5,64.5,2.8,11.0,456.0,921.91,735.95
2016,1,30,10,30,879.0,66.0,2.8,11.0,487.0,937.08,745.36
2016,1,30,10,45,891.5,67.0,2.8,11.5,512.0,945.05,748.37
2016,1,30,11,0,904.0,68.0,2.8,12.0,537.0,949.23,748.86
2016,1,30,11,15,668.5,138.5,2.8,12.0,492.0,819.31,654.61
2016,1,30,11,30,433.0,209.0,2.8,12.0,447.0,660.92,534.02
2016,1,30,11,45,679.5,139.5,2.8,12.5,519.0,799.44,640.36
2016,1,30,12,0,926.0,70.0,2.8,13.0,591.0,898.7,709.35
2016,1,30,12,15,926.5,70.5,2.8,13.0,593.0,872.35,689.44
2016,1,30,12,30,927.0,71.0,2.8,13.0,595.0,842.58,668.27
2016,1,30,12,45,915.5,74.0,2.85,13.0,587.0,803.11,640.37
2016,1,30,13,0,904.0,77.0,2.9,13.0,579.0,761.23,610.55
2016,1,30,13,15,462.0,139.5,2.85,13.0,396.0,481.8,393.69
2016,1,30,13,30,20.0,202.0,2.8,13.0,213.0,188.75,152.17
2016,1,30,13,45,53.5,211.0,2.8,13.0,238.0,224.81,183.0
2016,1,30,14,0,87.0,220.0,2.8,13.0,263.0,247.45,201.63
2016,1,30,14,15,260.5,190.5,2.75,13.0,309.5,314.64,256.25
2016,1,30,14,30,434.0,161.0,2.7,13.0,356.0,353.32,284.6
2016,1,30,14,45,369.5,157.5,2.7,13.0,315.0,289.49,230.85
2016,1,30,15,0,305.0,154.0,2.7,13.0,274.0,239.7,188.85
2016,1,30,15,15,292.5,140.5,2.45,12.5,246.0,202.46,156.22
2016,1,30,15,30,280.0,127.0,2.2,12.0,218.0,166.68,124.91
2016,1,30,15,45,265.5,110.5,2.0,11.5,187.0,129.84,93.68
2016,1,30,16,0,251.0,94.0,1.8,11.0,156.0,95.07,66.45
2016,1,30,16,15,225.0,77.0,1.7,10.0,124.5,61.89,45.39
2016,1,30,16,30,199.0,60.0,1.6,9.0,93.0,45.74,35.37
2016,1,30,16,45,153.0,43.5,1.55,8.5,64.0,33.6,23.81
2016,1,30,17,0,107.0,27.0,1.5,8.0,35.0,21.2,9.68
2016,1,30,17,15,53.5,13.5,1.55,7.5,17.5,11.52,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,16.22,0.0
2016,1,31,7,45,126.0,32.0,1.9,5.5,48.5,163.54,123.17
2016,1,31,8,0,252.0,45.0,2.2,6.0,78.0,295.8,248.53
2016,1,31,8,15,294.0,60.0,2.35,6.0,113.0,355.92,304.12
2016,1,31,8,30,336.0,75.0,2.5,6.0,148.0,417.94,359.16
2016,1,31,8,45,364.0,88.5,2.65,6.0,183.5,466.93,401.51
2016,1,31,9,0,392.0,102.0,2.8,6.0,219.0,515.95,442.52
2016,1,31,9,15,418.0,112.0,2.95,6.5,252.0,558.1,476.11
2016,1,31,9,30,444.0,122.0,3.1,7.0,285.0,599.47,508.14
2016,1,31,9,45,303.0,155.0,3.3,7.5,271.5,490.95,416.45
2016,1,31,10,0,162.0,188.0,3.5,8.0,258.0,379.17,320.47
2016,1,31,10,15,84.5,177.5,3.6,8.0,214.0,266.77,225.09
2016,1,31,10,30,7.0,167.0,3.7,8.0,170.0,159.93,131.99
2016,1,31,10,45,277.5,166.5,3.85,8.5,311.5,468.83,396.65
2016,1,31,11,0,548.0,166.0,4.0,9.0,453.0,740.68,612.83
2016,1,31,11,15,739.0,120.5,4.1,9.0,520.0,865.14,704.91
2016,1,31,11,30,930.0,75.0,4.2,9.0,587.0,954.48,770.09
2016,1,31,11,45,938.5,74.0,4.3,9.5,598.0,940.35,758.01
2016,1,31,12,0,947.0,73.0,4.4,10.0,609.0,922.26,743.96
2016,1,31,12,15,948.0,73.0,4.45,10.0,611.0,895.09,724.28
2016,1,31,12,30,949.0,73.0,4.5,10.0,613.0,864.38,702.03
2016,1,31,12,45,944.0,74.0,4.55,10.5,606.5,826.77,673.28
2016,1,31,13,0,939.0,75.0,4.6,11.0,600.0,786.28,642.33
2016,1,31,13,15,933.5,74.5,4.6,11.0,586.0,741.09,608.56
2016,1,31,13,30,928.0,74.0,4.6,11.0,572.0,693.54,570.58
2016,1,31,13,45,918.5,73.0,4.65,11.0,550.0,640.88,527.5
2016,1,31,14,0,909.0,72.0,4.7,11.0,528.0,586.71,482.04
2016,1,31,14,15,896.0,70.5,4.65,10.5,499.0,529.01,432.97
2016,1,31,14,30,883.0,69.0,4.6,10.0,470.0,470.7,381.83
2016,1,31,14,45,862.5,67.5,4.55,10.0,434.5,409.43,326.15
2016,1,31,15,0,842.0,66.0,4.5,10.0,399.0,347.97,269.11
2016,1,31,15,15,814.5,63.0,4.3,9.5,359.0,284.34,210.1
2016,1,31,15,30,787.0,60.0,4.1,9.0,319.0,223.06,153.55
2016,1,31,15,45,747.0,56.0,3.9,8.5,275.0,161.69,100.27
2016,1,31,16,0,707.0,52.0,3.7,8.0,231.0,104.86,57.71
2016,1,31,16,15,644.5,46.5,3.75,7.5,185.0,51.07,31.58
2016,1,31,16,30,582.0,41.0,3.8,7.0,139.0,36.54,27.41
2016,1,31,16,45,472.5,33.0,3.9,7.0,96.5,27.16,18.37
2016,1,31,17,0,363.0,25.0,4.0,7.0,54.0,20.78,10.1
2016,1,31,17,15,181.5,12.5,4.35,7.0,27.0,10.67,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,7.5,3.15,2.5,14.5,117.2,0.0
2016,2,1,7,30,340.0,15.0,3.4,3.0,29.0,275.37,0.0
2016,2,1,7,45,472.5,23.5,3.7,3.5,71.0,415.18,323.05
2016,2,1,8,0,605.0,32.0,4.0,4.0,113.0,545.3,457.69
2016,2,1,8,15,675.0,37.0,4.2,4.5,159.5,629.27,533.67
2016,2,1,8,30,745.0,42.0,4.4,5.0,206.0,715.31,606.93
2016,2,1,8,45,789.0,45.5,4.65,6.0,252.5,769.58,650.96
2016,2,1,9,0,833.0,49.0,4.9,7.0,299.0,830.83,698.35
2016,2,1,9,15,861.0,51.5,5.0,7.0,342.0,874.93,732.45
2016,2,1,9,30,889.0,54.0,5.1,7.0,385.0,916.88,764.09
2016,2,1,9,45,898.0,59.5,5.2,7.5,422.5,942.63,781.37
2016,2,1,10,0,907.0,65.0,5.3,8.0,460.0,964.72,795.7
2016,2,1,10,15,921.0,67.0,5.2,8.5,491.5,982.96,805.52
2016,2,1,10,30,935.0,69.0,5.1,9.0,523.0,997.47,812.47
2016,2,1,10,45,943.0,70.5,5.0,9.5,548.0,1001.66,811.83
2016,2,1,11,0,951.0,72.0,4.9,10.0,573.0,1001.86,808.46
2016,2,1,11,15,956.5,73.0,4.8,10.0,590.0,995.0,801.64
2016,2,1,11,30,962.0,74.0,4.7,10.0,607.0,984.11,792.13
2016,2,1,11,45,966.0,73.5,4.65,10.0,617.0,965.98,777.97
2016,2,1,12,0,970.0,73.0,4.6,10.0,627.0,943.94,761.16
2016,2,1,12,15,970.0,73.0,4.5,10.0,628.0,915.27,739.23
2016,2,1,12,30,970.0,73.0,4.4,10.0,629.0,883.06,714.83
2016,2,1,12,45,963.0,74.5,4.35,10.5,621.5,843.7,684.26
2016,2,1,13,0,956.0,76.0,4.3,11.0,614.0,801.52,651.67
2016,2,1,13,15,950.0,75.5,4.1,11.0,599.5,755.22,616.24
