Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,944.0,75.0,3.9,11.0,585.0,706.53,577.24
2016,2,1,13,45,935.0,73.5,3.75,11.0,562.5,652.8,533.23
2016,2,1,14,0,926.0,72.0,3.6,11.0,540.0,597.48,486.95
2016,2,1,14,15,912.0,70.5,3.4,10.5,510.0,538.32,437.1
2016,2,1,14,30,898.0,69.0,3.2,10.0,480.0,478.62,385.28
2016,2,1,14,45,879.5,66.5,3.0,10.0,444.5,415.91,328.92
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,353.34,271.39
2016,2,1,15,15,834.0,61.0,2.35,9.5,368.0,288.65,211.8
2016,2,1,15,30,807.0,58.0,1.9,9.0,327.0,226.23,154.55
2016,2,1,15,45,768.0,54.5,1.5,8.5,282.0,164.16,100.92
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,106.45,57.89
2016,2,1,16,15,669.0,45.5,1.1,7.5,191.0,51.19,31.02
2016,2,1,16,30,609.0,40.0,1.1,7.0,145.0,35.69,26.73
2016,2,1,16,45,512.0,32.0,1.1,7.0,101.5,28.73,19.88
2016,2,1,17,0,415.0,24.0,1.1,7.0,58.0,21.74,11.45
2016,2,1,17,15,207.5,12.0,1.15,6.5,29.0,10.24,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,1.6,5.0,12.0,10.24,0.0
2016,2,2,7,30,0.0,24.0,1.7,5.0,24.0,30.48,0.0
2016,2,2,7,45,169.5,36.0,1.85,5.5,59.5,218.94,170.85
2016,2,2,8,0,339.0,48.0,2.0,6.0,95.0,367.42,308.9
2016,2,2,8,15,419.0,58.0,2.05,6.0,137.5,455.72,386.59
2016,2,2,8,30,499.0,68.0,2.1,6.0,180.0,549.13,465.11
2016,2,2,8,45,559.5,74.0,2.15,6.0,224.0,623.75,525.66
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,698.74,584.31
2016,2,2,9,15,656.5,85.0,2.2,6.0,309.0,750.43,622.88
2016,2,2,9,30,693.0,90.0,2.2,6.0,350.0,800.53,659.31
2016,2,2,9,45,346.5,112.5,2.25,6.5,242.5,498.37,421.43
2016,2,2,10,0,0.0,135.0,2.3,7.0,135.0,122.13,99.72
2016,2,2,10,15,124.0,174.0,2.2,7.0,235.0,319.02,270.46
2016,2,2,10,30,248.0,213.0,2.1,7.0,335.0,504.72,421.4
2016,2,2,10,45,128.5,199.0,2.05,7.0,262.5,346.62,289.8
2016,2,2,11,0,9.0,185.0,2.0,7.0,190.0,176.61,145.4
2016,2,2,11,15,59.5,221.0,1.9,7.0,254.0,279.5,232.9
2016,2,2,11,30,110.0,257.0,1.8,7.0,318.0,364.66,302.6
2016,2,2,11,45,75.5,248.5,1.7,7.5,291.0,317.66,262.17
2016,2,2,12,0,41.0,240.0,1.6,8.0,264.0,272.84,224.14
2016,2,2,12,15,40.0,241.5,1.4,8.0,265.0,269.84,221.48
2016,2,2,12,30,39.0,243.0,1.2,8.0,266.0,266.87,218.66
2016,2,2,12,45,41.0,241.0,1.0,8.5,265.0,262.49,214.43
2016,2,2,13,0,43.0,239.0,0.8,9.0,264.0,257.98,210.09
2016,2,2,13,15,42.5,233.5,0.9,9.0,257.5,247.95,202.25
2016,2,2,13,30,42.0,228.0,1.0,9.0,251.0,238.05,194.49
2016,2,2,13,45,41.0,219.5,1.15,9.0,241.5,224.99,184.14
2016,2,2,14,0,40.0,211.0,1.3,9.0,232.0,212.17,173.89
2016,2,2,14,15,427.5,148.5,1.45,9.0,347.5,368.56,302.28
2016,2,2,14,30,815.0,86.0,1.6,9.0,463.0,460.56,369.68
2016,2,2,14,45,796.0,83.0,1.75,9.0,428.5,400.69,316.61
2016,2,2,15,0,777.0,80.0,1.9,9.0,394.0,341.67,263.62
2016,2,2,15,15,748.0,76.0,1.85,8.5,354.5,280.14,207.92
2016,2,2,15,30,719.0,72.0,1.8,8.0,315.0,219.01,152.68
2016,2,2,15,45,658.5,70.5,1.75,8.0,270.0,160.13,102.75
2016,2,2,16,0,598.0,69.0,1.7,8.0,225.0,108.32,64.66
2016,2,2,16,15,534.0,61.5,1.65,7.5,180.5,58.86,39.0
2016,2,2,16,30,470.0,54.0,1.6,7.0,136.0,43.83,34.1
2016,2,2,16,45,369.0,43.0,1.55,6.5,95.5,35.31,25.83
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,26.68,15.95
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,13.66,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,103.0,9.0,0.5,2.0,14.0,74.91,0.0
2016,2,3,7,30,206.0,18.0,0.5,2.0,28.0,194.57,0.0
2016,2,3,7,45,323.5,29.5,0.55,2.5,65.5,322.68,255.58
2016,2,3,8,0,441.0,41.0,0.6,3.0,103.0,439.13,365.16
2016,2,3,8,15,515.5,48.5,0.75,3.0,146.5,524.15,438.74
2016,2,3,8,30,590.0,56.0,0.9,3.0,190.0,612.32,511.61
2016,2,3,8,45,634.5,62.0,1.05,3.5,233.5,674.6,560.83
2016,2,3,9,0,679.0,68.0,1.2,4.0,277.0,736.74,608.2
2016,2,3,9,15,712.0,72.5,1.3,4.5,318.0,785.52,643.44
2016,2,3,9,30,745.0,77.0,1.4,5.0,359.0,826.01,671.73
2016,2,3,9,45,761.0,82.0,1.5,6.0,394.5,855.73,690.45
2016,2,3,10,0,777.0,87.0,1.6,7.0,430.0,882.41,706.72
2016,2,3,10,15,794.5,89.5,1.65,7.5,461.0,904.25,719.98
2016,2,3,10,30,812.0,92.0,1.7,8.0,492.0,922.64,730.79
2016,2,3,10,45,826.5,92.5,1.75,9.0,517.5,932.08,734.05
2016,2,3,11,0,841.0,93.0,1.8,10.0,543.0,937.74,734.86
2016,2,3,11,15,849.5,94.0,1.75,10.0,560.5,934.49,731.03
2016,2,3,11,30,858.0,95.0,1.7,10.0,578.0,927.41,724.81
2016,2,3,11,45,643.5,160.5,1.7,10.5,526.0,794.32,629.11
2016,2,3,12,0,429.0,226.0,1.7,11.0,474.0,650.1,519.47
2016,2,3,12,15,650.0,161.5,1.65,11.0,539.0,759.58,605.05
2016,2,3,12,30,871.0,97.0,1.6,11.0,604.0,840.91,661.57
2016,2,3,12,45,506.0,181.5,1.6,11.5,475.5,608.62,487.4
2016,2,3,13,0,141.0,266.0,1.6,12.0,347.0,372.59,300.16
2016,2,3,13,15,111.5,255.5,1.5,12.0,319.0,318.75,258.29
2016,2,3,13,30,82.0,245.0,1.4,12.0,291.0,281.16,227.82
2016,2,3,13,45,47.5,215.0,1.35,12.0,241.5,224.32,181.69
2016,2,3,14,0,13.0,185.0,1.3,12.0,192.0,165.39,133.41
2016,2,3,14,15,16.5,181.0,1.2,12.0,189.0,162.21,131.08
2016,2,3,14,30,20.0,177.0,1.1,12.0,186.0,158.57,128.14
2016,2,3,14,45,39.5,173.0,1.0,12.0,189.5,164.65,132.99
2016,2,3,15,0,59.0,169.0,0.9,12.0,193.0,163.28,131.23
2016,2,3,15,15,53.0,153.5,0.85,11.5,173.5,142.75,114.22
2016,2,3,15,30,47.0,138.0,0.8,11.0,154.0,123.18,98.02
2016,2,3,15,45,41.0,120.0,0.75,10.5,132.5,102.71,81.04
2016,2,3,16,0,35.0,102.0,0.7,10.0,111.0,83.37,65.14
2016,2,3,16,15,26.0,83.5,0.75,9.5,89.5,64.83,50.22
2016,2,3,16,30,17.0,65.0,0.8,9.0,68.0,50.33,39.7
2016,2,3,16,45,8.5,46.5,0.85,9.0,48.0,37.0,27.14
2016,2,3,17,0,0.0,28.0,0.9,9.0,28.0,22.74,12.96
2016,2,3,17,15,0.0,14.0,0.9,8.5,14.0,11.56,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,13.23,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,46.74,0.0
2016,2,4,7,45,243.5,35.0,2.75,3.5,70.0,269.98,218.58
2016,2,4,8,0,487.0,39.0,3.0,4.0,109.0,472.84,400.32
2016,2,4,8,15,559.5,46.0,2.95,4.5,154.0,556.98,473.47
2016,2,4,8,30,632.0,53.0,2.9,5.0,199.0,644.19,545.53
2016,2,4,8,45,675.5,58.5,2.9,5.5,243.0,699.01,588.91
2016,2,4,9,0,719.0,64.0,2.9,6.0,287.0,761.18,636.03
2016,2,4,9,15,750.5,67.5,2.85,6.0,329.0,808.76,671.02
2016,2,4,9,30,782.0,71.0,2.8,6.0,371.0,854.24,703.45
2016,2,4,9,45,578.0,120.0,2.8,6.5,353.0,736.76,611.6
2016,2,4,10,0,374.0,169.0,2.8,7.0,335.0,575.82,482.86
2016,2,4,10,15,607.0,127.5,2.7,7.5,419.5,778.48,640.47
2016,2,4,10,30,840.0,86.0,2.6,8.0,504.0,943.45,756.8
2016,2,4,10,45,850.5,88.0,2.55,8.5,528.5,950.84,757.28
2016,2,4,11,0,861.0,90.0,2.5,9.0,553.0,954.42,756.83
2016,2,4,11,15,612.5,162.5,2.45,9.0,497.0,798.42,642.85
2016,2,4,11,30,364.0,235.0,2.4,9.0,441.0,610.73,497.56
2016,2,4,11,45,363.0,241.0,2.35,9.5,449.0,605.07,492.81
2016,2,4,12,0,362.0,247.0,2.3,10.0,457.0,597.8,485.52
2016,2,4,12,15,628.0,168.0,2.2,10.0,535.0,748.55,603.49
2016,2,4,12,30,894.0,89.0,2.1,10.0,613.0,844.1,671.31
2016,2,4,12,45,891.0,89.0,2.05,10.5,606.5,808.37,643.06
2016,2,4,13,0,888.0,89.0,2.0,11.0,600.0,769.82,614.17
2016,2,4,13,15,882.5,88.0,2.0,11.0,586.0,731.25,586.58
2016,2,4,13,30,877.0,87.0,2.0,11.0,572.0,684.14,550.28
2016,2,4,13,45,867.5,86.0,2.05,11.5,550.5,632.56,509.1
2016,2,4,14,0,858.0,85.0,2.1,12.0,529.0,579.57,465.76
2016,2,4,14,15,709.0,112.5,2.05,12.0,466.5,483.12,387.95
2016,2,4,14,30,560.0,140.0,2.0,12.0,404.0,393.27,314.81
2016,2,4,14,45,560.0,128.5,2.0,12.0,376.0,346.4,274.14
2016,2,4,15,0,560.0,117.0,2.0,12.0,348.0,302.84,234.74
2016,2,4,15,15,533.0,111.0,1.7,11.5,314.0,248.25,186.46
2016,2,4,15,30,506.0,105.0,1.4,11.0,280.0,200.3,143.94
2016,2,4,15,45,484.5,93.5,1.15,10.5,243.0,151.63,102.28
2016,2,4,16,0,463.0,82.0,0.9,10.0,206.0,105.6,66.94
2016,2,4,16,15,510.5,64.5,0.9,9.5,177.5,61.38,40.67
2016,2,4,16,30,558.0,47.0,0.9,9.0,149.0,38.12,28.79
2016,2,4,16,45,466.0,38.0,0.95,8.5,106.5,31.1,22.05
2016,2,4,17,0,374.0,29.0,1.0,8.0,64.0,24.02,14.39
2016,2,4,17,15,187.0,14.5,1.0,7.5,32.0,11.77,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.5,0.95,3.5,15.5,74.02,0.0
2016,2,5,7,30,199.0,21.0,1.1,4.0,31.0,195.84,39.68
2016,2,5,7,45,319.0,33.0,1.25,4.5,70.0,323.29,260.91
2016,2,5,8,0,439.0,45.0,1.4,5.0,109.0,442.82,370.79
2016,2,5,8,15,514.0,53.0,1.5,5.5,154.0,529.56,444.84
2016,2,5,8,30,589.0,61.0,1.6,6.0,199.0,619.25,517.7
2016,2,5,8,45,640.0,66.0,1.7,7.0,244.0,686.27,568.87
2016,2,5,9,0,691.0,71.0,1.8,8.0,289.0,753.29,617.84
2016,2,5,9,15,724.5,75.5,1.9,8.5,331.0,803.0,653.26
2016,2,5,9,30,758.0,80.0,2.0,9.0,373.0,844.02,681.5
2016,2,5,9,45,783.5,82.5,2.1,10.0,410.5,880.04,704.3
2016,2,5,10,0,809.0,85.0,2.2,11.0,448.0,913.08,724.54
2016,2,5,10,15,825.5,87.0,2.2,11.5,480.0,933.56,735.92
2016,2,5,10,30,842.0,89.0,2.2,12.0,512.0,950.47,744.88
2016,2,5,10,45,854.5,90.5,2.2,12.5,537.5,959.17,748.18
2016,2,5,11,0,867.0,92.0,2.2,13.0,563.0,964.0,749.02
2016,2,5,11,15,874.5,93.0,2.15,13.0,580.5,959.54,744.45
2016,2,5,11,30,882.0,94.0,2.1,13.0,598.0,951.17,737.46
2016,2,5,11,45,884.5,95.5,2.1,13.5,608.0,934.95,724.48
2016,2,5,12,0,887.0,97.0,2.1,14.0,618.0,915.02,709.2
2016,2,5,12,15,887.5,97.0,1.95,14.0,619.5,887.99,688.86
2016,2,5,12,30,888.0,97.0,1.8,14.0,621.0,857.57,666.32
2016,2,5,12,45,752.0,131.0,1.7,14.0,572.0,757.59,595.05
2016,2,5,13,0,616.0,165.0,1.6,14.0,523.0,657.65,520.3
2016,2,5,13,15,739.0,131.0,1.55,14.0,550.0,679.66,537.85
2016,2,5,13,30,862.0,97.0,1.5,14.0,577.0,686.1,542.0
2016,2,5,13,45,657.0,143.5,1.45,14.0,502.0,564.45,447.91
2016,2,5,14,0,452.0,190.0,1.4,14.0,427.0,449.99,358.69
2016,2,5,14,15,463.5,176.5,1.5,14.0,407.5,414.1,330.41
2016,2,5,14,30,475.0,163.0,1.6,14.0,388.0,376.3,298.95
2016,2,5,14,45,638.5,119.5,1.75,14.0,399.5,374.19,292.63
2016,2,5,15,0,802.0,76.0,1.9,14.0,411.0,348.71,264.19
2016,2,5,15,15,776.0,73.0,1.7,13.5,371.5,287.23,208.97
2016,2,5,15,30,750.0,70.0,1.5,13.0,332.0,227.98,155.91
2016,2,5,15,45,716.0,65.0,1.35,12.5,288.5,168.27,105.09
2016,2,5,16,0,682.0,60.0,1.2,12.0,245.0,109.28,60.8
2016,2,5,16,15,624.0,54.0,1.2,11.0,199.5,55.68,33.74
2016,2,5,16,30,566.0,48.0,1.2,10.0,154.0,38.9,29.41
2016,2,5,16,45,460.0,40.0,1.2,9.0,110.0,32.7,23.47
2016,2,5,17,0,354.0,32.0,1.2,8.0,66.0,26.54,16.77
2016,2,5,17,15,177.0,16.0,1.2,8.0,33.0,13.0,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.0,1.6,3.5,17.5,91.66,0.0
2016,2,6,7,30,254.0,20.0,1.8,4.0,35.0,235.37,79.32
2016,2,6,7,45,372.5,30.5,2.05,5.0,75.0,360.54,293.42
2016,2,6,8,0,491.0,41.0,2.3,6.0,115.0,479.32,401.89
2016,2,6,8,15,561.5,47.5,2.2,6.5,159.5,561.69,471.97
2016,2,6,8,30,632.0,54.0,2.1,7.0,204.0,646.88,540.29
2016,2,6,8,45,681.0,58.0,2.05,8.0,249.5,705.08,583.53
2016,2,6,9,0,730.0,62.0,2.0,9.0,295.0,770.59,630.01
2016,2,6,9,15,760.0,65.5,1.95,9.5,336.5,817.05,661.42
2016,2,6,9,30,790.0,69.0,1.9,10.0,378.0,861.4,690.29
2016,2,6,9,45,806.0,73.0,1.9,10.5,414.0,890.59,708.06
2016,2,6,10,0,822.0,77.0,1.9,11.0,450.0,916.64,723.43
2016,2,6,10,15,837.0,79.0,1.85,11.5,481.5,935.74,733.15
2016,2,6,10,30,852.0,81.0,1.8,12.0,513.0,951.28,740.38
2016,2,6,10,45,863.0,82.5,1.8,12.5,537.5,958.56,742.65
2016,2,6,11,0,874.0,84.0,1.8,13.0,562.0,962.0,742.53
2016,2,6,11,15,880.5,85.0,1.95,13.0,579.0,946.28,732.74
2016,2,6,11,30,887.0,86.0,2.1,13.0,596.0,937.36,727.83
2016,2,6,11,45,895.0,84.5,2.3,13.5,606.5,922.99,718.22
2016,2,6,12,0,903.0,83.0,2.5,14.0,617.0,904.82,705.89
2016,2,6,12,15,903.5,83.0,2.55,14.0,618.5,878.19,687.56
2016,2,6,12,30,904.0,83.0,2.6,14.0,620.0,848.18,666.89
2016,2,6,12,45,684.0,151.0,2.65,14.0,555.0,726.39,578.61
2016,2,6,13,0,464.0,219.0,2.7,14.0,490.0,592.91,475.34
2016,2,6,13,15,672.5,151.5,2.7,14.0,534.0,654.52,525.45
2016,2,6,13,30,881.0,84.0,2.7,14.0,578.0,681.37,546.84
2016,2,6,13,45,872.0,83.0,2.7,14.5,557.0,634.37,508.02
2016,2,6,14,0,863.0,82.0,2.7,15.0,536.0,581.39,464.41
2016,2,6,14,15,850.0,80.0,2.55,14.5,507.5,524.13,417.58
2016,2,6,14,30,837.0,78.0,2.4,14.0,479.0,466.4,368.91
2016,2,6,14,45,693.0,100.0,2.3,14.0,416.5,378.4,296.0
2016,2,6,15,0,549.0,122.0,2.2,14.0,354.0,300.52,231.54
2016,2,6,15,15,527.0,114.5,1.9,13.5,320.0,250.38,187.24
2016,2,6,15,30,505.0,107.0,1.6,13.0,286.0,202.42,144.82
2016,2,6,15,45,488.5,94.5,1.35,12.5,249.0,153.64,103.08
2016,2,6,16,0,472.0,82.0,1.1,12.0,212.0,106.94,67.11
2016,2,6,16,15,431.0,70.5,1.1,11.0,173.0,62.58,42.21
2016,2,6,16,30,390.0,59.0,1.1,10.0,134.0,44.98,34.88
2016,2,6,16,45,332.5,45.5,1.1,9.5,97.0,36.81,27.13
2016,2,6,17,0,275.0,32.0,1.1,9.0,60.0,26.19,16.62
2016,2,6,17,15,137.5,16.0,1.1,9.0,30.0,12.88,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,9.5,2.45,5.5,19.5,117.53,0.0
2016,2,7,7,30,334.0,19.0,2.8,6.0,39.0,284.36,125.3
2016,2,7,7,45,453.0,27.0,3.15,7.0,81.0,407.02,331.38
2016,2,7,8,0,572.0,35.0,3.5,8.0,123.0,527.06,440.29
2016,2,7,8,15,637.5,40.5,3.55,8.5,169.5,607.66,509.54
2016,2,7,8,30,703.0,46.0,3.6,9.0,216.0,690.3,576.77
2016,2,7,8,45,747.0,49.5,3.7,9.5,261.5,752.63,625.33
2016,2,7,9,0,791.0,53.0,3.8,10.0,307.0,814.36,671.44
2016,2,7,9,15,819.0,55.5,3.7,10.5,350.0,848.81,694.43
2016,2,7,9,30,847.0,58.0,3.6,11.0,393.0,890.56,722.1
2016,2,7,9,45,859.5,62.5,3.55,12.0,429.5,917.88,737.33
2016,2,7,10,0,872.0,67.0,3.5,13.0,466.0,941.83,749.83
2016,2,7,10,15,886.5,68.5,3.45,13.0,498.0,960.05,760.84
2016,2,7,10,30,901.0,70.0,3.4,13.0,530.0,974.66,769.33
2016,2,7,10,45,911.5,71.0,3.35,13.5,555.0,980.94,770.6
2016,2,7,11,0,922.0,72.0,3.3,14.0,580.0,983.31,769.32
2016,2,7,11,15,928.0,73.0,3.3,14.5,597.5,977.41,762.84
2016,2,7,11,30,934.0,74.0,3.3,15.0,615.0,967.53,753.85
2016,2,7,11,45,937.0,74.5,3.35,15.5,625.0,950.32,740.32
2016,2,7,12,0,940.0,75.0,3.4,16.0,635.0,929.29,724.31
2016,2,7,12,15,940.0,75.0,3.4,16.0,636.5,901.33,704.56
2016,2,7,12,30,940.0,75.0,3.4,16.0,638.0,869.9,682.4
2016,2,7,12,45,939.0,74.0,3.4,16.5,631.5,833.16,655.19
2016,2,7,13,0,938.0,73.0,3.4,17.0,625.0,793.32,625.76
2016,2,7,13,15,932.5,72.0,3.3,17.0,610.5,747.34,592.45
2016,2,7,13,30,927.0,71.0,3.2,17.0,596.0,698.99,555.82
2016,2,7,13,45,918.5,70.0,3.15,17.0,574.0,646.63,514.58
2016,2,7,14,0,910.0,69.0,3.1,17.0,552.0,592.65,471.02
2016,2,7,14,15,897.5,68.0,2.9,17.0,523.5,535.24,423.18
2016,2,7,14,30,885.0,67.0,2.7,17.0,495.0,477.14,373.52
2016,2,7,14,45,867.5,65.0,2.55,17.0,459.5,415.64,320.02
2016,2,7,15,0,850.0,63.0,2.4,17.0,424.0,354.6,265.58
2016,2,7,15,15,826.0,60.5,2.05,16.5,384.0,290.67,208.37
2016,2,7,15,30,802.0,58.0,1.7,16.0,344.0,229.32,153.45
2016,2,7,15,45,766.5,54.5,1.35,16.0,300.0,167.5,100.83
2016,2,7,16,0,731.0,51.0,1.0,16.0,256.0,109.62,58.0
2016,2,7,16,15,678.0,46.5,1.05,15.0,210.0,54.64,31.12
2016,2,7,16,30,625.0,42.0,1.1,14.0,164.0,37.17,27.43
2016,2,7,16,45,535.5,35.5,1.15,13.5,119.5,31.63,22.18
2016,2,7,17,0,446.0,29.0,1.2,13.0,75.0,26.15,16.45
2016,2,7,17,15,223.0,14.5,1.2,12.5,37.5,11.69,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,9.0,20.0,101.22,0.0
2016,2,8,7,30,280.0,22.0,1.4,10.0,40.0,259.62,132.77
2016,2,8,7,45,397.5,32.0,1.5,11.0,81.5,381.31,305.63
2016,2,8,8,0,515.0,42.0,1.6,12.0,123.0,500.24,408.26
2016,2,8,8,15,585.5,48.5,1.7,12.5,169.0,583.73,476.99
2016,2,8,8,30,656.0,55.0,1.8,13.0,215.0,670.0,544.46
2016,2,8,8,45,698.5,59.5,1.95,13.5,260.5,724.16,585.36
2016,2,8,9,0,741.0,64.0,2.1,14.0,306.0,785.09,629.76
2016,2,8,9,15,771.5,67.5,2.1,14.5,348.5,832.44,661.5
2016,2,8,9,30,802.0,71.0,2.1,15.0,391.0,877.62,690.77
2016,2,8,9,45,828.0,72.5,2.1,15.5,429.5,913.32,712.64
2016,2,8,10,0,854.0,74.0,2.1,16.0,468.0,945.99,732.07
2016,2,8,10,15,868.5,75.5,2.1,16.5,500.0,964.17,741.35
2016,2,8,10,30,883.0,77.0,2.1,17.0,532.0,967.86,740.92
2016,2,8,10,45,891.5,79.0,2.15,17.5,556.5,973.46,742.66
2016,2,8,11,0,900.0,81.0,2.2,18.0,581.0,975.19,741.91
2016,2,8,11,15,906.5,82.0,2.2,18.0,598.5,969.84,737.41
2016,2,8,11,30,913.0,83.0,2.2,18.0,616.0,960.59,730.52
2016,2,8,11,45,915.5,84.0,2.2,18.0,626.0,943.76,718.71
2016,2,8,12,0,918.0,85.0,2.2,18.0,636.0,923.19,704.54
2016,2,8,12,15,918.5,85.0,2.15,18.0,637.5,896.05,685.51
2016,2,8,12,30,919.0,85.0,2.1,18.0,639.0,865.48,664.23
2016,2,8,12,45,926.0,81.0,2.05,18.5,634.5,832.21,639.92
2016,2,8,13,0,933.0,77.0,2.0,19.0,630.0,795.36,613.18
2016,2,8,13,15,928.0,76.5,1.9,19.0,616.0,750.37,581.42
2016,2,8,13,30,923.0,76.0,1.8,19.0,602.0,702.94,546.36
2016,2,8,13,45,913.5,75.5,1.75,19.0,580.5,650.53,506.37
2016,2,8,14,0,904.0,75.0,1.7,19.0,559.0,596.57,464.19
2016,2,8,14,15,892.0,73.5,1.55,19.0,530.0,539.02,417.59
2016,2,8,14,30,880.0,72.0,1.4,19.0,501.0,480.75,369.15
2016,2,8,14,45,861.5,70.0,1.3,19.0,466.0,418.93,316.9
2016,2,8,15,0,843.0,68.0,1.2,19.0,431.0,357.09,263.27
2016,2,8,15,15,818.5,65.5,1.1,18.5,390.5,293.91,208.21
2016,2,8,15,30,794.0,63.0,1.0,18.0,350.0,232.72,154.64
2016,2,8,15,45,758.5,59.5,0.9,17.5,305.5,171.2,103.35
2016,2,8,16,0,723.0,56.0,0.8,17.0,261.0,113.65,61.29
2016,2,8,16,15,669.0,51.0,0.85,16.0,214.5,58.57,34.25
2016,2,8,16,30,615.0,46.0,0.9,15.0,168.0,40.6,30.38
2016,2,8,16,45,526.0,38.5,1.0,14.5,123.0,31.46,21.98
2016,2,8,17,0,437.0,31.0,1.1,14.0,78.0,25.62,16.09
2016,2,8,17,15,218.5,15.5,1.1,13.5,39.0,12.48,0.42
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,156.5,11.0,1.55,8.0,22.0,112.18,0.0
2016,2,9,7,30,313.0,22.0,1.7,9.0,44.0,284.97,165.37
2016,2,9,7,45,427.5,31.5,1.9,10.0,86.0,403.19,326.15
2016,2,9,8,0,542.0,41.0,2.1,11.0,128.0,520.5,427.89
2016,2,9,8,15,610.0,47.5,2.2,11.5,175.0,595.09,490.19
2016,2,9,8,30,678.0,54.0,2.3,12.0,222.0,680.94,557.93
2016,2,9,8,45,721.0,58.5,2.4,12.5,268.5,743.7,605.18
2016,2,9,9,0,764.0,63.0,2.5,13.0,315.0,805.68,650.03
2016,2,9,9,15,793.5,66.0,2.5,13.5,358.0,851.95,681.14
2016,2,9,9,30,823.0,69.0,2.5,14.0,401.0,895.95,709.74
2016,2,9,9,45,845.0,71.5,2.5,14.5,439.5,929.46,730.23
2016,2,9,10,0,867.0,74.0,2.5,15.0,478.0,959.82,748.23
2016,2,9,10,15,767.0,100.0,2.45,15.5,475.0,904.45,705.92
2016,2,9,10,30,667.0,126.0,2.4,16.0,472.0,837.94,656.51
2016,2,9,10,45,659.0,136.0,2.35,16.5,491.0,837.01,653.8
2016,2,9,11,0,651.0,146.0,2.3,17.0,510.0,832.81,648.29
2016,2,9,11,15,560.5,183.5,2.15,17.0,503.5,769.55,601.25
2016,2,9,11,30,470.0,221.0,2.0,17.0,497.0,714.22,557.8
2016,2,9,11,45,528.5,203.5,1.9,17.5,518.5,734.58,571.94
2016,2,9,12,0,587.0,186.0,1.8,18.0,540.0,750.1,581.68
2016,2,9,12,15,762.0,134.0,1.65,18.5,595.5,831.84,636.62
2016,2,9,12,30,937.0,82.0,1.5,19.0,651.0,878.22,664.38
2016,2,9,12,45,935.0,81.0,1.4,19.5,644.5,840.6,636.03
2016,2,9,13,0,933.0,80.0,1.3,20.0,638.0,799.94,606.66
2016,2,9,13,15,927.0,79.5,1.2,20.0,623.5,754.13,574.87
2016,2,9,13,30,921.0,79.0,1.1,20.0,609.0,705.96,539.84
2016,2,9,13,45,909.0,79.0,1.0,20.0,586.0,652.49,499.47
2016,2,9,14,0,897.0,79.0,0.9,20.0,563.0,597.71,457.21
2016,2,9,14,15,689.5,124.0,0.9,19.5,484.5,487.74,374.85
2016,2,9,14,30,482.0,169.0,0.9,19.0,406.0,386.24,297.93
2016,2,9,14,45,440.0,164.0,0.9,19.0,368.5,332.04,254.76
2016,2,9,15,0,398.0,159.0,0.9,19.0,331.0,282.02,213.88
2016,2,9,15,15,303.0,154.5,0.9,18.0,278.5,218.7,164.49
2016,2,9,15,30,208.0,150.0,0.9,17.0,226.0,169.2,126.83
2016,2,9,15,45,193.0,133.5,0.9,16.5,197.0,137.13,100.79
2016,2,9,16,0,178.0,117.0,0.9,16.0,168.0,107.13,77.73
2016,2,9,16,15,162.0,98.0,0.95,15.0,138.5,77.61,57.9
2016,2,9,16,30,146.0,79.0,1.0,14.0,109.0,58.65,46.45
2016,2,9,16,45,121.0,59.5,1.05,13.5,80.0,44.95,33.95
2016,2,9,17,0,96.0,40.0,1.1,13.0,51.0,30.85,20.75
2016,2,9,17,15,48.0,20.0,1.1,12.5,25.5,15.88,3.46
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,13.5,12.5,1.0,8.5,13.5,19.55,0.0
2016,2,10,7,30,27.0,25.0,1.0,9.0,27.0,59.72,33.6
2016,2,10,7,45,58.5,43.5,1.0,9.5,52.0,112.12,89.16
2016,2,10,8,0,90.0,62.0,1.0,10.0,77.0,160.65,133.11
2016,2,10,8,15,105.5,81.5,1.05,10.5,104.5,199.01,166.84
2016,2,10,8,30,121.0,101.0,1.1,11.0,132.0,237.43,199.64
2016,2,10,8,45,132.5,119.0,1.2,11.5,159.0,270.07,226.72
2016,2,10,9,0,144.0,137.0,1.3,12.0,186.0,302.76,253.11
2016,2,10,9,15,105.5,153.0,1.3,12.5,191.5,285.98,237.09
2016,2,10,9,30,67.0,169.0,1.3,13.0,197.0,248.08,204.18
2016,2,10,9,45,198.0,179.0,1.35,13.5,270.5,401.52,330.35
2016,2,10,10,0,329.0,189.0,1.4,14.0,344.0,559.25,452.07
2016,2,10,10,15,411.0,184.5,1.4,14.0,391.5,652.32,520.28
2016,2,10,10,30,493.0,180.0,1.4,14.0,439.0,724.0,572.08
2016,2,10,10,45,685.0,134.5,1.4,14.5,511.5,861.45,667.22
2016,2,10,11,0,877.0,89.0,1.4,15.0,584.0,976.62,741.43
2016,2,10,11,15,883.5,90.0,1.4,15.0,601.5,971.16,735.36
2016,2,10,11,30,890.0,91.0,1.4,15.0,619.0,951.52,721.64
2016,2,10,11,45,893.5,91.5,1.4,15.5,628.5,935.28,709.19
2016,2,10,12,0,897.0,92.0,1.4,16.0,638.0,915.35,694.38
2016,2,10,12,15,697.0,156.5,1.4,16.0,582.0,801.5,616.61
2016,2,10,12,30,497.0,221.0,1.4,16.0,526.0,669.18,520.6
2016,2,10,12,45,504.5,216.0,1.45,16.5,522.5,647.22,505.27
2016,2,10,13,0,512.0,211.0,1.5,17.0,519.0,622.97,486.95
2016,2,10,13,15,699.5,150.0,1.55,17.0,561.0,675.42,527.78
2016,2,10,13,30,887.0,89.0,1.6,17.0,603.0,694.92,543.13
2016,2,10,13,45,881.5,86.5,1.7,17.0,582.0,644.25,504.81
2016,2,10,14,0,876.0,84.0,1.8,17.0,561.0,594.58,466.44
2016,2,10,14,15,864.0,82.5,1.8,17.0,532.0,537.31,420.51
2016,2,10,14,30,852.0,81.0,1.8,17.0,503.0,479.4,372.6
2016,2,10,14,45,747.5,93.0,1.8,17.0,445.0,395.74,304.39
2016,2,10,15,0,643.0,105.0,1.8,17.0,387.0,322.78,244.02
2016,2,10,15,15,579.5,106.5,1.6,16.5,343.0,262.84,193.22
2016,2,10,15,30,516.0,108.0,1.4,16.0,299.0,206.62,146.04
2016,2,10,15,45,482.0,100.5,1.2,15.5,261.5,158.25,105.89
2016,2,10,16,0,448.0,93.0,1.0,15.0,224.0,113.89,72.88
2016,2,10,16,15,411.0,80.5,1.0,14.0,185.0,69.94,47.81
2016,2,10,16,30,374.0,68.0,1.0,13.0,146.0,51.26,40.15
2016,2,10,16,45,317.0,53.5,1.05,12.5,108.0,40.8,30.5
2016,2,10,17,0,260.0,39.0,1.1,12.0,70.0,30.09,20.32
2016,2,10,17,15,130.0,25.0,1.1,12.0,40.5,19.34,6.73
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,49.0,13.0,0.75,9.5,16.5,43.37,0.0
2016,2,11,7,30,98.0,26.0,0.8,10.0,33.0,124.37,81.18
2016,2,11,7,45,141.0,44.0,0.85,10.5,63.0,187.97,152.67
2016,2,11,8,0,184.0,62.0,0.9,11.0,93.0,248.74,207.07
2016,2,11,8,15,207.5,80.0,0.9,11.5,125.5,295.54,247.37
2016,2,11,8,30,231.0,98.0,0.9,12.0,158.0,342.9,286.54
2016,2,11,8,45,247.5,114.5,0.95,12.5,189.0,382.15,317.84
2016,2,11,9,0,264.0,131.0,1.0,13.0,220.0,421.26,348.02
2016,2,11,9,15,328.0,139.5,1.0,13.5,265.0,492.9,403.44
2016,2,11,9,30,392.0,148.0,1.0,14.0,310.0,587.79,473.48
2016,2,11,9,45,536.5,127.5,1.0,14.5,370.0,703.03,556.59
2016,2,11,10,0,681.0,107.0,1.0,15.0,430.0,830.93,643.03
2016,2,11,10,15,556.5,152.5,1.0,15.0,428.0,755.93,587.79
2016,2,11,10,30,432.0,198.0,1.0,15.0,426.0,686.05,535.64
2016,2,11,10,45,644.5,147.0,1.0,15.5,504.5,837.38,642.98
2016,2,11,11,0,857.0,96.0,1.0,16.0,583.0,967.35,725.76
2016,2,11,11,15,554.0,185.0,1.05,16.0,503.5,766.45,588.07
2016,2,11,11,30,251.0,274.0,1.1,16.0,424.0,532.06,415.59
2016,2,11,11,45,246.0,281.0,1.15,16.0,430.0,526.05,412.94
2016,2,11,12,0,241.0,288.0,1.2,16.0,436.0,519.15,407.56
2016,2,11,12,15,251.0,286.0,1.2,16.0,440.5,514.3,403.97
2016,2,11,12,30,261.0,284.0,1.2,16.0,445.0,524.41,411.14
2016,2,11,12,45,334.0,265.0,1.3,16.0,469.0,547.73,430.31
2016,2,11,13,0,407.0,246.0,1.4,16.0,493.0,565.2,444.68
2016,2,11,13,15,399.5,241.5,1.4,16.0,479.5,533.37,420.36
2016,2,11,13,30,392.0,237.0,1.4,16.0,466.0,501.06,395.76
2016,2,11,13,45,421.5,220.5,1.45,16.5,458.5,490.0,386.59
2016,2,11,14,0,451.0,204.0,1.5,17.0,451.0,464.28,365.85
2016,2,11,14,15,508.0,177.0,1.4,17.0,442.0,439.41,345.25
2016,2,11,14,30,565.0,150.0,1.3,17.0,433.0,407.75,318.13
2016,2,11,14,45,490.5,154.5,1.25,17.0,388.0,344.41,266.53
2016,2,11,15,0,416.0,159.0,1.2,17.0,343.0,288.42,220.7
2016,2,11,15,15,524.0,129.5,1.1,16.5,340.0,263.58,194.88
2016,2,11,15,30,632.0,100.0,1.0,16.0,337.0,228.56,158.88
2016,2,11,15,45,591.5,93.5,0.9,15.5,293.5,172.52,112.55
2016,2,11,16,0,551.0,87.0,0.8,15.0,250.0,121.43,74.94
2016,2,11,16,15,493.0,78.0,0.85,14.5,205.5,72.99,48.95
2016,2,11,16,30,435.0,69.0,0.9,14.0,161.0,52.32,40.95
2016,2,11,16,45,351.0,56.5,0.95,14.0,118.5,43.14,32.41
2016,2,11,17,0,267.0,44.0,1.0,14.0,76.0,33.84,23.46
2016,2,11,17,15,133.5,27.5,1.0,14.0,43.5,21.25,8.9
2016,2,11,17,30,0.0,11.0,1.0,14.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
