Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,117.0,14.5,1.0,9.5,23.5,89.54,0.0
2016,2,12,7,30,234.0,29.0,1.1,10.0,47.0,242.78,169.95
2016,2,12,7,45,340.5,41.0,1.2,10.5,88.5,349.8,285.58
2016,2,12,8,0,447.0,53.0,1.3,11.0,130.0,461.69,380.86
2016,2,12,8,15,515.5,61.0,1.2,11.5,175.5,544.68,447.38
2016,2,12,8,30,584.0,69.0,1.1,12.0,221.0,630.02,511.92
2016,2,12,8,45,589.0,76.5,1.05,12.5,254.0,660.31,532.73
2016,2,12,9,0,594.0,84.0,1.0,13.0,287.0,688.35,551.14
2016,2,12,9,15,545.0,107.5,0.95,13.0,312.0,682.71,545.22
2016,2,12,9,30,496.0,131.0,0.9,13.0,337.0,665.38,530.95
2016,2,12,9,45,419.5,161.0,0.9,13.5,346.5,633.11,503.98
2016,2,12,10,0,343.0,191.0,0.9,14.0,356.0,575.41,458.18
2016,2,12,10,15,400.5,192.5,0.95,14.0,396.5,652.22,515.21
2016,2,12,10,30,458.0,194.0,1.0,14.0,437.0,707.29,554.49
2016,2,12,10,45,465.0,203.0,1.05,14.5,460.0,719.44,560.94
2016,2,12,11,0,472.0,212.0,1.1,15.0,483.0,729.1,566.17
2016,2,12,11,15,660.0,159.5,1.15,15.0,550.5,848.25,651.35
2016,2,12,11,30,848.0,107.0,1.2,15.0,618.0,944.11,714.69
2016,2,12,11,45,848.0,109.5,1.25,15.5,627.0,927.1,701.02
2016,2,12,12,0,848.0,112.0,1.3,16.0,636.0,906.52,686.62
2016,2,12,12,15,848.5,112.0,1.3,15.5,637.5,880.15,670.19
2016,2,12,12,30,849.0,112.0,1.3,15.0,639.0,850.47,651.51
2016,2,12,12,45,648.0,175.0,1.3,15.0,575.0,727.11,564.45
2016,2,12,13,0,447.0,238.0,1.3,15.0,511.0,601.25,470.78
2016,2,12,13,15,637.0,174.5,1.25,15.0,554.0,656.03,514.06
2016,2,12,13,30,827.0,111.0,1.2,15.0,597.0,684.19,534.86
2016,2,12,13,45,815.5,110.0,1.2,15.0,575.5,632.74,495.35
2016,2,12,14,0,804.0,109.0,1.2,15.0,554.0,580.19,454.79
2016,2,12,14,15,487.5,168.5,1.05,15.0,434.0,421.28,331.7
2016,2,12,14,30,171.0,228.0,0.9,15.0,314.0,282.98,223.8
2016,2,12,14,45,85.5,154.5,0.8,15.0,197.5,170.96,135.22
2016,2,12,15,0,0.0,81.0,0.7,15.0,81.0,67.24,51.25
2016,2,12,15,15,178.5,109.5,0.7,14.5,177.0,146.11,112.05
2016,2,12,15,30,357.0,138.0,0.7,14.0,273.0,196.29,144.71
2016,2,12,15,45,325.5,127.0,0.75,14.0,238.5,153.71,109.42
2016,2,12,16,0,294.0,116.0,0.8,14.0,204.0,117.05,81.88
2016,2,12,16,15,265.5,99.0,0.85,13.5,168.5,80.26,58.8
2016,2,12,16,30,237.0,82.0,0.9,13.0,133.0,61.33,49.12
2016,2,12,16,45,191.5,64.0,0.95,13.0,98.5,48.49,37.3
2016,2,12,17,0,146.0,46.0,1.0,13.0,64.0,35.35,24.97
2016,2,12,17,15,73.0,28.5,1.0,12.5,37.5,22.22,10.51
2016,2,12,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,12,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,159.0,13.5,2.05,7.5,26.5,116.55,0.0
2016,2,13,7,30,318.0,27.0,2.1,8.0,53.0,303.58,223.29
2016,2,13,7,45,431.5,36.0,2.2,8.5,97.0,413.14,341.34
2016,2,13,8,0,545.0,45.0,2.3,9.0,141.0,530.28,441.66
2016,2,13,8,15,610.0,51.5,2.15,9.5,188.5,611.05,507.2
2016,2,13,8,30,675.0,58.0,2.0,10.0,236.0,686.95,565.23
2016,2,13,8,45,723.5,61.0,1.9,11.0,283.5,753.09,611.89
2016,2,13,9,0,772.0,64.0,1.8,12.0,331.0,818.57,655.49
2016,2,13,9,15,801.0,67.0,1.9,12.5,374.5,864.77,686.66
2016,2,13,9,30,830.0,70.0,2.0,13.0,418.0,908.67,715.61
2016,2,13,9,45,862.5,69.0,2.15,13.5,459.0,937.15,733.82
2016,2,13,10,0,895.0,68.0,2.3,14.0,500.0,973.13,757.18
2016,2,13,10,15,909.0,69.5,2.3,14.5,533.0,991.22,766.29
2016,2,13,10,30,923.0,71.0,2.3,15.0,566.0,1005.56,773.04
2016,2,13,10,45,937.0,71.0,2.35,15.5,592.5,1013.99,776.48
2016,2,13,11,0,951.0,71.0,2.4,16.0,619.0,1018.36,777.38
2016,2,13,11,15,957.0,71.5,2.45,16.5,637.5,1011.5,770.9
2016,2,13,11,30,963.0,72.0,2.5,17.0,656.0,1000.53,761.95
2016,2,13,11,45,970.0,71.0,2.6,17.5,667.0,984.51,750.27
2016,2,13,12,0,977.0,70.0,2.7,18.0,678.0,964.38,735.93
2016,2,13,12,15,977.5,70.0,2.7,18.0,680.0,935.73,716.33
2016,2,13,12,30,978.0,70.0,2.7,18.0,682.0,903.39,694.28
2016,2,13,12,45,970.5,73.0,2.7,18.0,675.0,864.55,667.68
2016,2,13,13,0,963.0,76.0,2.7,18.0,668.0,822.77,638.9
2016,2,13,13,15,958.0,75.0,2.75,18.0,653.5,775.69,606.45
2016,2,13,13,30,953.0,74.0,2.8,18.0,639.0,726.09,570.76
2016,2,13,13,45,943.0,74.0,2.85,18.0,616.0,672.14,529.47
2016,2,13,14,0,933.0,74.0,2.9,18.0,593.0,616.58,485.74
2016,2,13,14,15,920.5,72.5,2.9,18.0,563.5,556.87,437.34
2016,2,13,14,30,908.0,71.0,2.9,18.0,534.0,496.42,386.82
2016,2,13,14,45,891.0,69.0,2.95,18.0,497.5,433.22,332.67
2016,2,13,15,0,874.0,67.0,3.0,18.0,461.0,370.39,277.21
2016,2,13,15,15,851.0,64.5,2.65,17.5,419.5,304.49,218.48
2016,2,13,15,30,828.0,62.0,2.3,17.0,378.0,241.21,161.92
2016,2,13,15,45,791.0,59.5,1.95,16.5,332.0,177.79,108.16
2016,2,13,16,0,754.0,57.0,1.6,16.0,286.0,118.49,64.2
2016,2,13,16,15,704.0,52.0,1.55,15.0,238.0,61.1,35.42
2016,2,13,16,30,654.0,47.0,1.5,14.0,190.0,41.35,31.28
2016,2,13,16,45,566.0,41.0,1.45,13.0,143.0,36.34,26.64
2016,2,13,17,0,478.0,35.0,1.4,12.0,96.0,28.83,19.5
2016,2,13,17,15,239.0,27.0,1.4,11.5,57.5,22.24,11.25
2016,2,13,17,30,0.0,19.0,1.4,11.0,19.0,16.22,0.0
2016,2,13,17,45,0.0,9.5,1.45,11.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,1.8,8.5,27.0,117.95,0.0
2016,2,14,7,30,323.0,26.0,2.0,9.0,54.0,307.61,231.71
2016,2,14,7,45,390.5,38.0,2.25,10.0,93.0,385.22,318.23
2016,2,14,8,0,458.0,50.0,2.5,11.0,132.0,468.45,390.79
2016,2,14,8,15,508.0,58.0,2.5,11.5,174.0,536.18,447.22
2016,2,14,8,30,558.0,66.0,2.5,12.0,216.0,605.39,502.0
2016,2,14,8,45,586.0,74.5,2.55,13.0,257.0,656.59,539.72
2016,2,14,9,0,614.0,83.0,2.6,14.0,298.0,706.88,575.21
2016,2,14,9,15,416.5,131.0,2.75,14.5,285.0,586.05,480.73
2016,2,14,9,30,219.0,179.0,2.9,15.0,272.0,423.16,348.12
2016,2,14,9,45,231.0,195.0,3.05,16.0,301.0,453.32,370.88
2016,2,14,10,0,243.0,211.0,3.2,17.0,330.0,503.86,407.66
2016,2,14,10,15,243.0,226.0,3.45,17.5,351.5,519.34,417.94
2016,2,14,10,30,243.0,241.0,3.7,18.0,373.0,512.12,411.36
2016,2,14,10,45,372.5,223.0,4.0,18.5,435.0,632.2,504.83
2016,2,14,11,0,502.0,205.0,4.3,19.0,497.0,751.25,594.09
2016,2,14,11,15,364.0,244.5,4.4,19.0,460.0,633.77,502.78
2016,2,14,11,30,226.0,284.0,4.5,19.0,423.0,519.61,412.99
2016,2,14,11,45,571.0,182.0,4.6,19.5,539.0,752.48,595.75
2016,2,14,12,0,916.0,80.0,4.7,20.0,655.0,923.06,716.96
2016,2,14,12,15,918.5,80.5,4.7,20.0,658.0,898.2,698.01
2016,2,14,12,30,921.0,81.0,4.7,20.0,661.0,869.73,677.85
2016,2,14,12,45,917.5,82.0,4.7,20.0,655.5,833.51,652.14
2016,2,14,13,0,914.0,83.0,4.7,20.0,650.0,794.33,624.23
2016,2,14,13,15,910.5,82.0,4.65,20.0,636.5,750.21,592.31
2016,2,14,13,30,907.0,81.0,4.6,20.0,623.0,703.58,557.04
2016,2,14,13,45,678.0,146.0,4.55,20.0,543.0,585.53,463.83
2016,2,14,14,0,449.0,211.0,4.5,20.0,463.0,470.05,372.14
2016,2,14,14,15,449.0,199.0,4.35,20.0,440.5,429.3,339.1
2016,2,14,14,30,449.0,187.0,4.2,20.0,418.0,387.86,304.53
2016,2,14,14,45,508.5,159.0,4.1,20.0,403.5,356.06,276.22
2016,2,14,15,0,568.0,131.0,4.0,20.0,389.0,320.92,243.47
2016,2,14,15,15,517.0,127.5,3.85,19.5,346.5,260.28,192.28
2016,2,14,15,30,466.0,124.0,3.7,19.0,304.0,209.07,149.21
2016,2,14,15,45,437.0,114.0,3.55,18.5,267.0,162.08,110.28
2016,2,14,16,0,408.0,104.0,3.4,18.0,230.0,118.65,77.72
2016,2,14,16,15,499.5,79.0,3.2,17.0,208.0,73.77,48.95
2016,2,14,16,30,591.0,54.0,3.0,16.0,186.0,43.16,32.61
2016,2,14,16,45,509.5,46.0,2.8,15.5,140.5,37.16,27.07
2016,2,14,17,0,428.0,38.0,2.6,15.0,95.0,31.14,21.27
2016,2,14,17,15,214.0,29.0,2.55,14.5,57.5,22.53,11.79
2016,2,14,17,30,0.0,20.0,2.5,14.0,20.0,17.07,0.0
2016,2,14,17,45,0.0,10.0,2.5,14.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,13.0,2.45,10.5,32.5,181.65,0.0
2016,2,15,7,30,436.0,26.0,2.6,11.0,65.0,377.34,288.04
2016,2,15,7,45,534.0,33.0,2.8,12.0,111.0,478.77,391.38
2016,2,15,8,0,632.0,40.0,3.0,13.0,157.0,586.25,481.62
2016,2,15,8,15,688.5,45.0,3.05,13.0,205.5,661.99,543.96
2016,2,15,8,30,745.0,50.0,3.1,13.0,254.0,738.96,604.29
2016,2,15,8,45,783.0,53.0,3.2,13.5,301.0,797.27,647.2
2016,2,15,9,0,821.0,56.0,3.3,14.0,348.0,854.5,687.73
2016,2,15,9,15,845.5,58.5,3.25,14.5,391.0,886.63,707.8
2016,2,15,9,30,870.0,61.0,3.2,15.0,434.0,926.12,732.69
2016,2,15,9,45,888.5,63.0,3.2,15.5,472.5,956.32,750.72
2016,2,15,10,0,907.0,65.0,3.2,16.0,511.0,983.25,766.28
2016,2,15,10,15,918.5,66.5,3.2,16.5,543.0,999.08,774.03
2016,2,15,10,30,930.0,68.0,3.2,17.0,575.0,1011.08,779.28
2016,2,15,10,45,939.0,68.5,3.25,17.5,600.0,1015.35,779.78
2016,2,15,11,0,948.0,69.0,3.3,18.0,625.0,1015.56,777.74
2016,2,15,11,15,953.0,69.5,3.3,18.0,642.5,1007.8,771.53
2016,2,15,11,30,958.0,70.0,3.3,18.0,660.0,995.97,762.78
2016,2,15,11,45,961.5,70.0,3.35,18.5,670.0,978.05,749.02
2016,2,15,12,0,965.0,70.0,3.4,19.0,680.0,956.17,732.71
2016,2,15,12,15,965.0,70.5,3.4,19.0,682.0,927.93,713.16
2016,2,15,12,30,965.0,71.0,3.4,19.0,684.0,896.05,691.16
2016,2,15,12,45,956.5,74.0,3.4,19.5,676.5,856.71,662.62
2016,2,15,13,0,948.0,77.0,3.4,20.0,669.0,814.54,632.08
2016,2,15,13,15,943.5,76.5,3.35,20.0,655.0,768.85,599.86
2016,2,15,13,30,939.0,76.0,3.3,20.0,641.0,720.62,564.54
2016,2,15,13,45,930.5,75.5,3.3,20.0,618.5,667.56,523.69
2016,2,15,14,0,922.0,75.0,3.3,20.0,596.0,612.8,480.45
2016,2,15,14,15,910.5,73.5,3.15,20.0,567.0,554.02,432.51
2016,2,15,14,30,899.0,72.0,3.0,20.0,538.0,494.43,382.58
2016,2,15,14,45,882.0,70.5,2.9,20.0,502.0,432.05,329.21
2016,2,15,15,0,865.0,69.0,2.8,20.0,466.0,370.03,274.73
2016,2,15,15,15,843.0,66.5,2.45,19.5,425.0,304.71,217.02
2016,2,15,15,30,821.0,64.0,2.1,19.0,384.0,241.95,161.4
2016,2,15,15,45,788.0,60.5,1.8,18.5,338.5,178.51,107.95
2016,2,15,16,0,755.0,57.0,1.5,18.0,293.0,118.74,63.77
2016,2,15,16,15,707.5,52.5,1.4,17.0,245.5,61.64,35.43
2016,2,15,16,30,660.0,48.0,1.3,16.0,198.0,42.12,31.74
2016,2,15,16,45,584.5,41.5,1.25,15.5,151.0,36.74,26.77
2016,2,15,17,0,509.0,35.0,1.2,15.0,104.0,31.37,21.57
2016,2,15,17,15,370.5,25.0,1.2,14.5,64.0,20.62,10.71
2016,2,15,17,30,232.0,15.0,1.2,14.0,24.0,12.8,0.0
2016,2,15,17,45,116.0,7.5,1.25,14.0,12.0,6.4,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,14.0,1.6,9.5,33.0,176.45,0.0
2016,2,16,7,30,399.0,28.0,1.9,10.0,66.0,364.12,283.08
2016,2,16,7,45,497.5,36.0,2.2,11.0,111.5,463.73,380.55
2016,2,16,8,0,596.0,44.0,2.5,12.0,157.0,563.12,464.35
2016,2,16,8,15,653.5,49.5,2.45,12.5,205.0,639.58,525.6
2016,2,16,8,30,711.0,55.0,2.4,13.0,253.0,717.25,584.42
2016,2,16,8,45,749.0,59.0,2.35,14.0,299.5,776.24,625.29
2016,2,16,9,0,787.0,63.0,2.3,15.0,346.0,834.19,663.46
2016,2,16,9,15,812.5,66.0,2.35,15.5,389.0,877.55,691.81
2016,2,16,9,30,838.0,69.0,2.4,16.0,432.0,918.45,717.82
2016,2,16,9,45,860.5,70.0,2.45,16.5,470.5,940.13,730.01
2016,2,16,10,0,883.0,71.0,2.5,17.0,509.0,969.24,747.38
2016,2,16,10,15,895.5,72.5,2.5,17.5,541.0,985.82,755.48
2016,2,16,10,30,908.0,74.0,2.5,18.0,573.0,998.67,761.21
2016,2,16,10,45,915.0,76.0,2.5,18.5,598.0,1002.87,761.24
2016,2,16,11,0,922.0,78.0,2.5,19.0,623.0,1003.08,758.83
2016,2,16,11,15,927.5,78.5,2.5,19.0,640.5,995.92,753.15
2016,2,16,11,30,933.0,79.0,2.5,19.0,658.0,984.76,745.03
2016,2,16,11,45,767.0,137.0,2.5,19.5,617.5,893.81,681.41
2016,2,16,12,0,601.0,195.0,2.5,20.0,577.0,776.86,598.61
2016,2,16,12,15,768.5,138.5,2.5,20.0,628.5,848.79,650.52
2016,2,16,12,30,936.0,82.0,2.5,20.0,680.0,885.5,675.25
2016,2,16,12,45,936.5,80.5,2.55,20.0,674.0,849.02,650.23
2016,2,16,13,0,937.0,79.0,2.6,20.0,668.0,809.3,623.45
2016,2,16,13,15,932.5,78.0,2.6,20.0,654.0,763.44,591.76
2016,2,16,13,30,928.0,77.0,2.6,20.0,640.0,715.08,556.98
2016,2,16,13,45,765.5,121.5,2.65,20.0,575.0,616.81,482.01
2016,2,16,14,0,603.0,166.0,2.7,20.0,510.0,522.09,408.81
2016,2,16,14,15,746.5,119.5,2.65,20.0,524.0,516.05,402.63
2016,2,16,14,30,890.0,73.0,2.6,20.0,538.0,491.74,379.79
2016,2,16,14,45,684.5,114.5,2.55,20.0,458.5,392.32,300.24
2016,2,16,15,0,479.0,156.0,2.5,20.0,379.0,307.82,233.49
2016,2,16,15,15,648.0,110.0,2.2,19.5,382.5,286.13,207.95
2016,2,16,15,30,817.0,64.0,1.9,19.0,386.0,241.22,160.86
2016,2,16,15,45,785.0,60.5,1.65,19.0,341.0,178.12,107.48
2016,2,16,16,0,753.0,57.0,1.4,19.0,296.0,118.57,63.41
2016,2,16,16,15,706.5,52.5,1.3,18.0,248.5,61.57,35.22
2016,2,16,16,30,660.0,48.0,1.2,17.0,201.0,42.05,31.57
2016,2,16,16,45,579.5,42.0,1.15,16.5,153.5,37.09,26.99
2016,2,16,17,0,499.0,36.0,1.1,16.0,106.0,29.53,19.95
2016,2,16,17,15,249.5,31.0,1.05,15.5,66.0,25.53,14.9
2016,2,16,17,30,0.0,26.0,1.0,15.0,26.0,19.87,0.0
2016,2,16,17,45,0.0,13.0,1.0,15.0,13.0,11.1,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.0,3.35,13.5,5.0,4.1,0.0
2016,2,17,7,30,0.0,10.0,3.5,14.0,10.0,8.21,0.87
2016,2,17,7,45,0.0,17.0,3.7,14.5,17.0,13.99,6.07
2016,2,17,8,0,0.0,24.0,3.9,15.0,24.0,19.77,11.15
2016,2,17,8,15,0.0,32.0,4.0,15.0,32.0,26.4,16.94
2016,2,17,8,30,0.0,40.0,4.1,15.0,40.0,33.04,22.68
2016,2,17,8,45,0.0,47.5,4.25,15.5,47.5,39.27,27.95
2016,2,17,9,0,0.0,55.0,4.4,16.0,55.0,45.52,33.15
2016,2,17,9,15,0.0,95.0,4.5,16.5,95.0,81.88,63.64
2016,2,17,9,30,0.0,135.0,4.6,17.0,135.0,122.27,96.98
2016,2,17,9,45,109.0,179.0,4.75,17.5,233.5,312.64,256.27
2016,2,17,10,0,218.0,223.0,4.9,18.0,332.0,472.81,384.79
2016,2,17,10,15,306.5,222.0,5.1,18.0,386.0,576.05,466.13
2016,2,17,10,30,395.0,221.0,5.3,18.0,440.0,657.7,530.03
2016,2,17,10,45,500.0,198.5,5.5,18.5,488.5,750.91,600.95
2016,2,17,11,0,605.0,176.0,5.7,19.0,537.0,827.84,658.01
2016,2,17,11,15,429.0,233.5,5.85,19.0,493.0,704.09,561.21
2016,2,17,11,30,253.0,291.0,6.0,19.0,449.0,552.29,441.36
2016,2,17,11,45,249.0,297.0,6.2,19.0,454.5,545.64,436.4
2016,2,17,12,0,245.0,303.0,6.4,19.0,460.0,538.05,430.29
2016,2,17,12,15,344.0,281.0,6.45,18.5,502.5,606.17,485.76
2016,2,17,12,30,443.0,259.0,6.5,18.0,545.0,665.0,533.28
2016,2,17,12,45,433.5,258.5,6.6,18.0,536.0,635.06,509.77
2016,2,17,13,0,424.0,258.0,6.7,18.0,527.0,604.11,485.59
2016,2,17,13,15,414.0,257.5,6.65,17.5,515.5,560.3,452.0
2016,2,17,13,30,404.0,257.0,6.6,17.0,504.0,529.04,427.55
2016,2,17,13,45,573.5,197.5,6.6,17.0,534.5,564.56,456.62
2016,2,17,14,0,743.0,138.0,6.6,17.0,565.0,576.79,465.62
2016,2,17,14,15,599.5,165.5,6.35,16.5,499.0,482.15,388.16
2016,2,17,14,30,456.0,193.0,6.1,16.0,433.0,396.42,317.83
2016,2,17,14,45,467.0,176.0,5.9,16.0,408.0,354.01,280.74
2016,2,17,15,0,478.0,159.0,5.7,16.0,383.0,309.97,241.27
2016,2,17,15,15,394.5,157.5,5.5,15.5,331.5,250.12,191.26
2016,2,17,15,30,311.0,156.0,5.3,15.0,280.0,198.05,148.8
2016,2,17,15,45,286.5,143.0,5.1,15.0,247.0,159.48,116.46
2016,2,17,16,0,262.0,130.0,4.9,15.0,214.0,123.97,89.06
2016,2,17,16,15,236.0,112.0,4.8,14.5,178.5,88.21,65.88
2016,2,17,16,30,210.0,94.0,4.7,14.0,143.0,69.2,56.06
2016,2,17,16,45,175.5,74.5,4.6,14.0,109.0,55.67,43.68
2016,2,17,17,0,141.0,55.0,4.5,14.0,75.0,41.77,30.79
2016,2,17,17,15,70.5,36.5,4.65,13.5,46.5,28.52,17.75
2016,2,17,17,30,0.0,18.0,4.8,13.0,18.0,14.61,0.0
2016,2,17,17,45,0.0,9.0,4.95,13.0,9.0,7.68,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,3.75,9.0,30.5,102.13,17.26
2016,2,18,7,30,175.0,43.0,3.8,9.0,61.0,225.42,180.21
2016,2,18,7,45,287.0,56.0,3.9,9.5,104.5,330.04,277.47
2016,2,18,8,0,399.0,69.0,4.0,10.0,148.0,444.52,377.35
2016,2,18,8,15,467.0,78.5,4.1,10.5,194.5,525.16,445.01
2016,2,18,8,30,535.0,88.0,4.2,11.0,241.0,613.98,516.56
2016,2,18,8,45,596.5,91.5,4.35,11.5,289.0,689.81,575.49
2016,2,18,9,0,658.0,95.0,4.5,12.0,337.0,765.59,632.57
2016,2,18,9,15,467.0,138.5,4.55,12.0,320.5,644.33,536.79
2016,2,18,9,30,276.0,182.0,4.6,12.0,304.0,500.77,417.89
2016,2,18,9,45,518.0,147.5,4.7,12.5,401.0,714.35,589.93
2016,2,18,10,0,760.0,113.0,4.8,13.0,498.0,922.34,743.59
2016,2,18,10,15,481.5,184.5,4.8,13.0,434.0,724.84,591.36
2016,2,18,10,30,203.0,256.0,4.8,13.0,370.0,490.12,401.45
2016,2,18,10,45,130.0,259.0,4.8,13.0,333.5,416.31,340.7
2016,2,18,11,0,57.0,262.0,4.8,13.0,297.0,322.43,262.64
2016,2,18,11,15,132.0,280.0,4.75,13.0,363.0,431.48,352.02
2016,2,18,11,30,207.0,298.0,4.7,13.0,429.0,516.61,420.16
2016,2,18,11,45,200.5,306.5,4.7,13.5,435.0,511.29,414.13
2016,2,18,12,0,194.0,315.0,4.7,14.0,441.0,505.23,407.97
2016,2,18,12,15,510.5,223.5,4.7,14.0,555.0,707.66,571.14
2016,2,18,12,30,827.0,132.0,4.7,14.0,669.0,858.66,685.96
2016,2,18,12,45,634.5,193.5,4.7,14.0,603.5,737.82,593.13
2016,2,18,13,0,442.0,255.0,4.7,14.0,538.0,615.13,496.08
2016,2,18,13,15,334.5,271.0,4.6,14.0,482.5,516.33,417.75
2016,2,18,13,30,227.0,287.0,4.5,14.0,427.0,427.18,345.8
2016,2,18,13,45,222.0,277.0,4.45,14.0,410.0,398.89,323.2
2016,2,18,14,0,217.0,267.0,4.4,14.0,393.0,370.78,300.28
2016,2,18,14,15,124.5,239.5,4.25,13.5,311.0,281.52,228.04
2016,2,18,14,30,32.0,212.0,4.1,13.0,229.0,197.46,159.65
2016,2,18,14,45,400.0,155.5,3.95,13.0,345.5,308.97,247.19
2016,2,18,15,0,768.0,99.0,3.8,13.0,462.0,362.16,279.01
2016,2,18,15,15,742.0,95.0,3.5,12.5,421.0,299.85,222.6
2016,2,18,15,30,716.0,91.0,3.2,12.0,380.0,239.91,168.64
2016,2,18,15,45,686.5,84.5,2.9,12.0,336.0,179.97,116.66
2016,2,18,16,0,657.0,78.0,2.6,12.0,292.0,123.48,73.37
2016,2,18,16,15,604.5,72.0,2.3,11.0,245.0,70.41,45.56
2016,2,18,16,30,552.0,66.0,2.0,10.0,198.0,52.25,41.74
2016,2,18,16,45,476.0,56.5,1.7,9.5,152.0,45.39,35.33
2016,2,18,17,0,400.0,47.0,1.4,9.0,106.0,38.44,28.61
2016,2,18,17,15,271.5,34.0,1.35,9.0,67.0,28.05,18.06
2016,2,18,17,30,143.0,21.0,1.3,9.0,28.0,16.36,0.0
2016,2,18,17,45,71.5,10.5,1.3,9.0,14.0,8.96,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,19,7,15,191.5,16.0,2.95,7.5,36.5,179.28,64.26
2016,2,19,7,30,383.0,32.0,3.2,8.0,73.0,358.17,291.53
2016,2,19,7,45,469.5,41.5,3.45,9.0,118.0,451.18,378.27
2016,2,19,8,0,556.0,51.0,3.7,10.0,163.0,550.41,462.51
2016,2,19,8,15,612.5,57.0,3.95,10.5,210.5,624.72,523.98
2016,2,19,8,30,669.0,63.0,4.2,11.0,258.0,700.64,584.3
2016,2,19,8,45,700.0,69.0,4.45,11.5,302.5,754.65,625.79
2016,2,19,9,0,731.0,75.0,4.7,12.0,347.0,801.23,660.5
2016,2,19,9,15,757.5,78.5,4.75,12.0,389.5,845.35,692.63
2016,2,19,9,30,784.0,82.0,4.8,12.0,432.0,887.12,722.44
2016,2,19,9,45,793.5,88.0,4.9,12.5,468.0,912.79,738.9
2016,2,19,10,0,803.0,94.0,5.0,13.0,504.0,935.06,752.83
2016,2,19,10,15,671.0,138.5,4.9,13.0,495.5,867.65,700.59
2016,2,19,10,30,539.0,183.0,4.8,13.0,487.0,777.46,631.33
2016,2,19,10,45,542.5,191.0,4.75,13.0,508.0,784.93,635.95
2016,2,19,11,0,546.0,199.0,4.7,13.0,529.0,789.66,638.01
2016,2,19,11,15,482.0,228.5,4.55,13.0,526.0,750.33,604.79
2016,2,19,11,30,418.0,258.0,4.4,13.0,523.0,690.28,556.75
2016,2,19,11,45,366.0,275.5,4.25,13.0,510.0,648.6,522.71
2016,2,19,12,0,314.0,293.0,4.1,13.0,497.0,607.03,488.7
2016,2,19,12,15,168.0,271.5,3.95,12.5,380.5,424.49,344.66
2016,2,19,12,30,22.0,250.0,3.8,12.0,264.0,239.28,193.21
2016,2,19,12,45,11.0,197.0,3.7,12.0,204.0,178.84,144.01
2016,2,19,13,0,0.0,144.0,3.6,12.0,144.0,121.8,96.72
2016,2,19,13,15,0.0,116.5,3.6,12.0,116.5,97.61,76.71
2016,2,19,13,30,0.0,89.0,3.6,12.0,89.0,74.05,57.07
2016,2,19,13,45,13.0,158.0,3.65,12.0,166.0,141.43,113.75
2016,2,19,14,0,26.0,227.0,3.7,12.0,243.0,208.13,168.9
2016,2,19,14,15,22.5,214.0,3.6,12.0,227.5,192.42,155.93
2016,2,19,14,30,19.0,201.0,3.5,12.0,212.0,177.26,143.55
2016,2,19,14,45,9.5,119.5,3.45,12.0,125.0,103.18,82.01
2016,2,19,15,0,0.0,38.0,3.4,12.0,38.0,31.42,21.36
2016,2,19,15,15,0.0,69.0,3.15,11.5,69.0,57.21,43.65
2016,2,19,15,30,0.0,100.0,2.9,11.0,100.0,82.34,65.37
2016,2,19,15,45,0.0,88.5,2.65,11.0,88.5,72.74,57.27
2016,2,19,16,0,0.0,77.0,2.4,11.0,77.0,63.24,49.2
2016,2,19,16,15,0.0,65.0,2.15,10.5,65.0,53.47,40.86
2016,2,19,16,30,0.0,53.0,1.9,10.0,53.0,43.82,34.16
2016,2,19,16,45,0.0,40.5,1.65,9.5,40.5,33.48,24.66
2016,2,19,17,0,0.0,28.0,1.4,9.0,28.0,23.11,15.02
2016,2,19,17,15,0.0,17.5,1.3,8.5,17.5,14.41,6.69
2016,2,19,17,30,0.0,7.0,1.2,8.0,7.0,5.75,0.0
2016,2,19,17,45,0.0,3.5,1.15,8.0,3.5,2.99,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,20,7,15,113.5,19.5,1.7,3.5,32.5,129.42,61.49
2016,2,20,7,30,227.0,39.0,1.7,4.0,65.0,254.13,210.09
2016,2,20,7,45,283.5,55.5,1.75,5.0,103.5,325.9,277.3
2016,2,20,8,0,340.0,72.0,1.8,6.0,142.0,401.68,343.32
2016,2,20,8,15,379.0,85.5,1.85,6.5,182.5,461.84,394.24
2016,2,20,8,30,418.0,99.0,1.9,7.0,223.0,523.44,444.21
2016,2,20,8,45,455.0,107.0,1.95,8.0,261.5,576.76,484.51
2016,2,20,9,0,492.0,115.0,2.0,9.0,300.0,630.39,523.56
2016,2,20,9,15,539.5,119.0,2.0,9.5,344.0,688.42,565.36
2016,2,20,9,30,587.0,123.0,2.0,10.0,388.0,756.13,613.11
2016,2,20,9,45,566.0,141.5,2.05,10.5,415.0,754.54,609.09
2016,2,20,10,0,545.0,160.0,2.1,11.0,442.0,759.29,610.52
2016,2,20,10,15,708.0,128.5,2.0,11.0,517.0,893.31,704.94
2016,2,20,10,30,871.0,97.0,1.9,11.0,592.0,1007.43,780.1
2016,2,20,10,45,872.5,101.5,1.85,11.5,615.5,1008.87,776.27
2016,2,20,11,0,874.0,106.0,1.8,12.0,639.0,1006.33,771.33
2016,2,20,11,15,751.0,145.5,1.75,12.0,613.0,926.8,715.64
2016,2,20,11,30,628.0,185.0,1.7,12.0,587.0,837.09,652.97
2016,2,20,11,45,596.5,199.5,1.65,12.0,586.0,798.59,625.36
2016,2,20,12,0,565.0,214.0,1.6,12.0,585.0,766.78,601.17
2016,2,20,12,15,428.0,258.0,1.6,12.0,539.5,671.47,528.97
2016,2,20,12,30,291.0,302.0,1.6,12.0,494.0,567.1,449.32
2016,2,20,12,45,420.5,259.0,1.65,12.5,533.5,625.45,495.55
2016,2,20,13,0,550.0,216.0,1.7,13.0,573.0,660.07,522.08
2016,2,20,13,15,725.0,156.0,1.7,13.0,615.5,705.2,556.8
2016,2,20,13,30,900.0,96.0,1.7,13.0,658.0,718.42,567.35
2016,2,20,13,45,895.0,93.5,1.75,13.0,636.0,666.68,527.68
2016,2,20,14,0,890.0,91.0,1.8,13.0,614.0,613.05,485.94
2016,2,20,14,15,878.5,89.0,1.8,13.0,585.0,556.62,440.3
2016,2,20,14,30,867.0,87.0,1.8,13.0,556.0,496.74,390.53
2016,2,20,14,45,852.0,84.5,1.8,13.0,520.0,434.53,337.31
2016,2,20,15,0,837.0,82.0,1.8,13.0,484.0,372.61,282.67
2016,2,20,15,15,815.0,78.5,1.65,12.5,443.0,308.35,225.36
2016,2,20,15,30,793.0,75.0,1.5,12.0,402.0,245.85,169.34
2016,2,20,15,45,767.5,70.0,1.35,12.0,357.0,183.54,115.43
2016,2,20,16,0,742.0,65.0,1.2,12.0,312.0,124.05,70.19
2016,2,20,16,15,697.0,60.0,1.15,11.5,264.0,67.07,41.23
2016,2,20,16,30,652.0,55.0,1.1,11.0,216.0,43.88,34.09
2016,2,20,16,45,586.0,47.5,1.1,10.5,168.0,38.32,28.94
2016,2,20,17,0,520.0,40.0,1.1,10.0,120.0,32.7,23.53
2016,2,20,17,15,396.0,30.0,1.1,9.5,77.5,24.67,15.54
2016,2,20,17,30,272.0,20.0,1.1,9.0,35.0,16.58,0.48
2016,2,20,17,45,136.0,10.0,1.1,9.0,17.5,8.54,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,7,15,219.5,17.0,1.3,5.5,42.5,203.24,116.78
2016,2,21,7,30,439.0,34.0,1.5,6.0,85.0,401.34,329.46
2016,2,21,7,45,531.0,42.0,1.7,7.0,133.0,499.5,416.49
2016,2,21,8,0,623.0,50.0,1.9,8.0,181.0,603.87,502.45
2016,2,21,8,15,677.5,55.5,1.9,8.5,231.0,671.51,555.59
2016,2,21,8,30,732.0,61.0,1.9,9.0,281.0,748.0,612.68
2016,2,21,8,45,772.0,64.5,1.9,10.0,329.5,809.23,654.58
2016,2,21,9,0,812.0,68.0,1.9,11.0,378.0,869.32,693.88
2016,2,21,9,15,837.0,71.0,1.9,11.5,422.5,912.98,721.39
2016,2,21,9,30,862.0,74.0,1.9,12.0,467.0,954.01,746.5
2016,2,21,9,45,882.0,75.5,1.95,12.5,506.5,974.21,757.45
2016,2,21,10,0,902.0,77.0,2.0,13.0,546.0,1001.79,773.63
2016,2,21,10,15,914.5,79.0,2.0,13.0,579.0,1019.04,783.42
2016,2,21,10,30,927.0,81.0,2.0,13.0,612.0,1032.42,790.8
2016,2,21,10,45,937.0,81.5,2.0,13.5,638.0,1037.4,791.25
2016,2,21,11,0,947.0,82.0,2.0,14.0,664.0,1038.28,789.23
2016,2,21,11,15,952.5,83.0,2.0,14.0,682.5,1031.22,783.61
2016,2,21,11,30,958.0,84.0,2.0,14.0,701.0,1020.0,775.49
2016,2,21,11,45,961.0,84.5,2.05,14.5,711.0,1001.72,762.06
2016,2,21,12,0,964.0,85.0,2.1,15.0,721.0,979.43,746.13
2016,2,21,12,15,964.0,85.0,2.15,15.0,722.5,950.01,726.82
2016,2,21,12,30,964.0,85.0,2.2,15.0,724.0,916.95,705.02
2016,2,21,12,45,961.5,85.0,2.25,15.5,717.5,878.36,678.01
2016,2,21,13,0,959.0,85.0,2.3,16.0,711.0,836.6,648.69
2016,2,21,13,15,954.0,84.5,2.35,16.0,696.0,789.51,616.56
2016,2,21,13,30,949.0,84.0,2.4,16.0,681.0,739.87,581.17
2016,2,21,13,45,939.0,84.0,2.45,16.0,657.5,685.27,539.76
2016,2,21,14,0,929.0,84.0,2.5,16.0,634.0,629.06,495.88
2016,2,21,14,15,917.5,82.0,2.5,15.5,604.0,568.78,448.15
2016,2,21,14,30,906.0,80.0,2.5,15.0,574.0,507.68,398.0
2016,2,21,14,45,888.5,78.5,2.5,15.0,537.0,444.05,343.38
2016,2,21,15,0,871.0,77.0,2.5,15.0,500.0,379.83,286.72
2016,2,21,15,15,849.0,74.5,2.25,14.5,457.5,314.41,228.22
2016,2,21,15,30,827.0,72.0,2.0,14.0,415.0,250.67,171.04
2016,2,21,15,45,795.5,68.0,1.75,14.0,368.5,186.1,115.57
2016,2,21,16,0,764.0,64.0,1.5,14.0,322.0,125.06,69.66
2016,2,21,16,15,718.0,59.5,1.45,13.0,272.5,66.99,40.68
2016,2,21,16,30,672.0,55.0,1.4,12.0,223.0,47.84,37.5
2016,2,21,16,45,601.0,48.0,1.35,11.0,174.0,38.74,29.27
2016,2,21,17,0,530.0,41.0,1.3,10.0,125.0,33.51,24.29
2016,2,21,17,15,405.5,31.0,1.3,9.5,81.5,25.49,16.37
2016,2,21,17,30,281.0,21.0,1.3,9.0,38.0,17.42,2.75
2016,2,21,17,45,140.5,10.5,1.35,8.5,19.0,8.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.35,6.0,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.4,7.0,14.0,11.95,0.0
2016,2,22,7,15,243.0,23.0,1.65,7.5,52.5,230.12,146.58
2016,2,22,7,30,486.0,32.0,1.9,8.0,91.0,423.8,347.27
2016,2,22,7,45,568.0,39.5,2.15,8.5,139.0,517.19,430.4
2016,2,22,8,0,650.0,47.0,2.4,9.0,187.0,615.19,512.14
2016,2,22,8,15,702.0,52.0,2.6,9.5,237.0,688.77,571.01
2016,2,22,8,30,754.0,57.0,2.8,10.0,287.0,763.1,627.89
