Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,785.5,61.5,3.0,11.0,334.5,818.48,667.22
2016,2,22,9,0,817.0,66.0,3.2,12.0,382.0,872.37,704.14
2016,2,22,9,15,841.5,69.0,3.35,12.5,426.5,915.65,733.29
2016,2,22,9,30,866.0,72.0,3.5,13.0,471.0,956.3,760.07
2016,2,22,9,45,882.0,74.5,3.65,13.5,510.0,973.97,770.16
2016,2,22,10,0,898.0,77.0,3.8,14.0,549.0,998.96,785.6
2016,2,22,10,15,910.5,79.0,3.8,14.0,582.0,1016.19,795.9
2016,2,22,10,30,923.0,81.0,3.8,14.0,615.0,1029.56,803.66
2016,2,22,10,45,931.0,82.5,3.85,14.5,640.5,1033.82,804.1
2016,2,22,11,0,939.0,84.0,3.9,15.0,666.0,1033.98,801.94
2016,2,22,11,15,945.0,85.0,3.95,15.0,684.5,1027.43,796.83
2016,2,22,11,30,951.0,86.0,4.0,15.0,703.0,1016.73,789.07
2016,2,22,11,45,954.0,86.5,4.05,15.5,713.0,998.5,774.77
2016,2,22,12,0,957.0,87.0,4.1,16.0,723.0,976.29,757.91
2016,2,22,12,15,957.5,87.0,4.1,16.0,725.0,947.42,737.59
2016,2,22,12,30,958.0,87.0,4.1,16.0,727.0,914.89,714.76
2016,2,22,12,45,956.0,87.0,4.15,16.5,720.5,876.81,686.91
2016,2,22,13,0,954.0,87.0,4.2,17.0,714.0,835.54,656.74
2016,2,22,13,15,950.0,86.5,4.15,17.0,699.5,789.28,623.61
2016,2,22,13,30,946.0,86.0,4.1,17.0,685.0,740.39,587.25
2016,2,22,13,45,939.5,85.0,4.1,17.0,663.0,687.01,545.57
2016,2,22,14,0,933.0,84.0,4.1,17.0,641.0,631.71,501.31
2016,2,22,14,15,923.0,82.5,3.95,16.5,611.5,572.41,453.21
2016,2,22,14,30,913.0,81.0,3.8,16.0,582.0,512.1,402.72
2016,2,22,14,45,898.5,79.0,3.65,16.0,546.0,448.72,347.53
2016,2,22,15,0,884.0,77.0,3.5,16.0,510.0,384.35,290.13
2016,2,22,15,15,705.0,101.5,3.15,15.5,428.0,294.59,216.47
2016,2,22,15,30,526.0,126.0,2.8,15.0,346.0,223.19,160.08
2016,2,22,15,45,505.0,115.5,2.45,15.0,308.0,173.02,117.39
2016,2,22,16,0,484.0,105.0,2.1,15.0,270.0,125.43,81.05
2016,2,22,16,15,459.5,92.0,1.95,14.0,229.5,78.67,54.54
2016,2,22,16,30,435.0,79.0,1.8,13.0,189.0,58.97,47.28
2016,2,22,16,45,382.5,66.5,1.7,12.0,148.5,50.21,39.4
2016,2,22,17,0,330.0,54.0,1.6,11.0,108.0,41.24,31.06
2016,2,22,17,15,254.5,38.5,1.6,10.5,71.5,29.71,20.03
2016,2,22,17,30,179.0,23.0,1.6,10.0,35.0,17.93,4.5
2016,2,22,17,45,89.5,11.5,1.6,9.5,17.5,9.82,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,79.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,158.0,12.0,1.5,5.0,16.0,109.2,0.0
2016,2,23,7,15,314.0,24.0,1.6,5.5,55.5,281.82,194.7
2016,2,23,7,30,470.0,36.0,1.7,6.0,95.0,426.9,352.9
2016,2,23,7,45,556.0,44.0,1.8,6.5,144.0,522.29,436.83
2016,2,23,8,0,642.0,52.0,1.9,7.0,193.0,623.23,519.9
2016,2,23,8,15,643.5,61.5,1.75,7.5,231.5,659.65,547.56
2016,2,23,8,30,645.0,71.0,1.6,8.0,270.0,693.76,571.59
2016,2,23,8,45,698.5,68.5,1.45,8.5,315.5,750.04,610.33
2016,2,23,9,0,752.0,66.0,1.3,9.0,361.0,813.09,651.64
2016,2,23,9,15,812.0,71.5,1.3,9.5,422.0,892.1,704.21
2016,2,23,9,30,872.0,77.0,1.3,10.0,483.0,969.9,753.89
2016,2,23,9,45,890.5,79.0,1.35,10.5,522.5,1000.42,771.15
2016,2,23,10,0,909.0,81.0,1.4,11.0,562.0,1016.17,779.03
2016,2,23,10,15,921.0,82.5,1.4,11.5,595.0,1032.22,786.49
2016,2,23,10,30,933.0,84.0,1.4,12.0,628.0,1044.38,791.42
2016,2,23,10,45,941.5,85.0,1.45,13.0,654.0,1048.39,790.63
2016,2,23,11,0,950.0,86.0,1.5,14.0,680.0,1048.26,787.39
2016,2,23,11,15,955.0,87.0,1.45,14.5,698.0,1040.52,779.12
2016,2,23,11,30,960.0,88.0,1.4,15.0,716.0,1028.62,768.46
2016,2,23,11,45,961.5,89.0,1.35,15.5,725.5,1009.29,753.23
2016,2,23,12,0,963.0,90.0,1.3,16.0,735.0,986.01,735.7
2016,2,23,12,15,963.0,90.0,1.25,16.0,736.5,956.4,715.58
2016,2,23,12,30,963.0,90.0,1.2,16.0,738.0,923.15,693.18
2016,2,23,12,45,956.0,92.0,1.15,16.5,730.0,882.87,664.89
2016,2,23,13,0,949.0,94.0,1.1,17.0,722.0,839.7,634.71
2016,2,23,13,15,944.0,93.0,1.1,17.0,706.5,792.2,603.35
2016,2,23,13,30,939.0,92.0,1.1,17.0,691.0,742.19,568.67
2016,2,23,13,45,928.5,92.0,1.1,17.0,667.5,687.43,528.58
2016,2,23,14,0,918.0,92.0,1.1,17.0,644.0,631.14,486.17
2016,2,23,14,15,907.0,90.0,1.05,17.0,614.0,571.42,439.47
2016,2,23,14,30,896.0,88.0,1.0,17.0,584.0,511.63,391.14
2016,2,23,14,45,879.5,86.0,0.95,17.0,547.0,447.34,337.88
2016,2,23,15,0,863.0,84.0,0.9,17.0,510.0,383.45,283.3
2016,2,23,15,15,841.0,81.0,0.85,16.5,467.5,317.8,226.68
2016,2,23,15,30,819.0,78.0,0.8,16.0,425.0,253.87,171.05
2016,2,23,15,45,787.5,74.0,0.8,16.0,378.0,189.6,117.2
2016,2,23,16,0,756.0,70.0,0.8,16.0,331.0,128.89,72.45
2016,2,23,16,15,710.5,65.0,0.85,15.0,281.5,70.82,43.92
2016,2,23,16,30,665.0,60.0,0.9,14.0,232.0,47.67,37.08
2016,2,23,16,45,589.0,53.0,1.0,13.5,181.5,42.58,32.43
2016,2,23,17,0,513.0,46.0,1.1,13.0,131.0,37.49,27.57
2016,2,23,17,15,392.0,35.5,1.1,12.5,87.0,29.2,19.54
2016,2,23,17,30,271.0,25.0,1.1,12.0,43.0,20.84,7.44
2016,2,23,17,45,135.5,12.5,1.1,12.0,21.5,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,55.5,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,111.0,13.0,0.3,8.0,16.0,80.74,0.0
2016,2,24,7,15,247.5,26.5,0.35,8.5,53.0,242.33,172.66
2016,2,24,7,30,384.0,40.0,0.4,9.0,90.0,369.65,300.59
2016,2,24,7,45,469.0,49.5,0.45,9.5,136.5,463.18,379.43
2016,2,24,8,0,554.0,59.0,0.5,10.0,183.0,562.21,457.76
2016,2,24,8,15,608.5,65.5,0.55,10.0,231.5,636.24,514.33
2016,2,24,8,30,663.0,72.0,0.6,10.0,280.0,711.59,569.58
2016,2,24,8,45,705.0,76.0,0.7,10.5,328.0,772.96,612.4
2016,2,24,9,0,747.0,80.0,0.8,11.0,376.0,827.27,649.08
2016,2,24,9,15,773.0,83.5,0.85,11.5,419.5,871.42,677.02
2016,2,24,9,30,799.0,87.0,0.9,12.0,463.0,913.1,702.8
2016,2,24,9,45,823.0,88.0,0.95,13.0,502.5,946.89,721.56
2016,2,24,10,0,847.0,89.0,1.0,14.0,542.0,977.49,738.02
2016,2,24,10,15,860.0,91.0,0.95,14.5,574.0,994.92,745.09
2016,2,24,10,30,873.0,93.0,0.9,15.0,606.0,1008.56,749.87
2016,2,24,10,45,883.5,94.0,0.85,16.0,631.5,1002.97,741.02
2016,2,24,11,0,894.0,95.0,0.8,17.0,657.0,1005.08,737.61
2016,2,24,11,15,899.5,96.0,0.75,17.0,674.5,998.31,731.33
2016,2,24,11,30,905.0,97.0,0.7,17.0,692.0,987.59,722.85
2016,2,24,11,45,907.0,98.0,0.65,17.5,701.5,969.64,708.68
2016,2,24,12,0,909.0,99.0,0.6,18.0,711.0,947.92,692.41
2016,2,24,12,15,909.0,99.0,0.65,18.0,713.0,919.64,675.52
2016,2,24,12,30,909.0,99.0,0.7,18.0,715.0,887.91,656.37
2016,2,24,12,45,904.5,99.5,0.8,18.5,707.5,849.74,632.52
2016,2,24,13,0,900.0,100.0,0.9,19.0,700.0,808.72,606.43
2016,2,24,13,15,895.0,99.5,1.0,18.5,685.5,763.66,579.32
2016,2,24,13,30,890.0,99.0,1.1,18.0,671.0,716.23,548.29
2016,2,24,13,45,883.0,97.0,1.2,18.0,648.5,663.9,510.9
2016,2,24,14,0,876.0,95.0,1.3,18.0,626.0,612.64,472.73
2016,2,24,14,15,864.0,93.5,1.35,18.0,596.5,554.08,427.37
2016,2,24,14,30,852.0,92.0,1.4,18.0,567.0,494.88,379.87
2016,2,24,14,45,835.5,89.5,1.45,18.0,531.0,432.55,328.27
2016,2,24,15,0,819.0,87.0,1.5,18.0,495.0,370.74,275.34
2016,2,24,15,15,796.5,84.0,1.4,17.5,453.5,307.56,220.4
2016,2,24,15,30,774.0,81.0,1.3,17.0,412.0,246.23,166.75
2016,2,24,15,45,742.0,77.0,1.25,17.0,366.0,184.68,115.07
2016,2,24,16,0,710.0,73.0,1.2,17.0,320.0,122.86,69.14
2016,2,24,16,15,664.5,67.5,1.15,16.0,272.0,66.8,41.2
2016,2,24,16,30,619.0,62.0,1.1,15.0,224.0,48.81,37.94
2016,2,24,16,45,550.5,54.0,1.05,14.0,176.0,43.06,32.81
2016,2,24,17,0,482.0,46.0,1.0,13.0,128.0,37.24,27.39
2016,2,24,17,15,370.5,35.0,1.0,12.5,85.0,28.59,19.12
2016,2,24,17,30,259.0,24.0,1.0,12.0,42.0,19.81,7.81
2016,2,24,17,45,129.5,12.0,1.05,12.0,21.0,10.24,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,55.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,110.0,14.0,0.7,10.0,18.0,81.1,0.0
2016,2,25,7,15,241.5,28.0,0.8,10.5,55.0,242.51,178.59
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,364.24,297.21
2016,2,25,7,45,449.5,52.5,1.0,11.5,137.5,452.24,372.36
2016,2,25,8,0,526.0,63.0,1.1,12.0,183.0,545.11,447.09
2016,2,25,8,15,580.0,70.0,1.1,12.5,231.5,618.65,502.81
2016,2,25,8,30,634.0,77.0,1.1,13.0,280.0,693.48,556.8
2016,2,25,8,45,663.5,84.5,1.1,13.5,325.0,747.49,593.36
2016,2,25,9,0,693.0,92.0,1.1,14.0,370.0,800.29,627.89
2016,2,25,9,15,720.0,96.5,1.15,14.5,413.0,845.19,656.57
2016,2,25,9,30,747.0,101.0,1.2,15.0,456.0,887.93,683.24
2016,2,25,9,45,766.5,104.5,1.3,16.0,494.0,919.46,701.37
2016,2,25,10,0,786.0,108.0,1.4,17.0,532.0,941.01,712.73
2016,2,25,10,15,800.0,110.0,1.35,17.0,563.5,959.18,722.3
2016,2,25,10,30,814.0,112.0,1.3,17.0,595.0,973.71,729.51
2016,2,25,10,45,830.0,111.5,1.3,17.5,621.0,983.51,733.21
2016,2,25,11,0,846.0,111.0,1.3,18.0,647.0,989.36,734.52
2016,2,25,11,15,852.5,112.0,1.25,18.0,664.5,983.63,729.04
2016,2,25,11,30,859.0,113.0,1.2,18.0,682.0,973.98,721.34
2016,2,25,11,45,866.0,112.0,1.2,18.5,692.5,958.58,709.65
2016,2,25,12,0,873.0,111.0,1.2,19.0,703.0,939.29,695.66
2016,2,25,12,15,873.5,111.0,1.15,19.0,705.0,911.53,676.78
2016,2,25,12,30,874.0,111.0,1.1,19.0,707.0,880.34,655.81
2016,2,25,12,45,881.5,106.5,1.05,19.5,702.5,838.89,626.85
2016,2,25,13,0,889.0,102.0,1.0,20.0,698.0,802.7,601.53
2016,2,25,13,15,884.5,101.0,0.95,20.0,684.0,757.87,571.35
2016,2,25,13,30,880.0,100.0,0.9,20.0,670.0,710.67,537.85
2016,2,25,13,45,712.5,150.0,0.85,20.0,602.0,613.41,466.09
2016,2,25,14,0,545.0,200.0,0.8,20.0,534.0,515.18,393.18
2016,2,25,14,15,695.5,146.5,0.75,20.0,551.5,515.41,392.27
2016,2,25,14,30,846.0,93.0,0.7,20.0,569.0,492.98,371.7
2016,2,25,14,45,826.0,92.0,0.65,20.0,532.5,430.88,320.81
2016,2,25,15,0,806.0,91.0,0.6,20.0,496.0,369.67,269.48
2016,2,25,15,15,784.0,88.0,0.55,19.5,455.0,307.31,216.67
2016,2,25,15,30,762.0,85.0,0.5,19.0,414.0,246.77,164.95
2016,2,25,15,45,727.0,81.5,0.5,19.0,368.0,182.23,112.16
2016,2,25,16,0,692.0,78.0,0.5,19.0,322.0,124.79,70.67
2016,2,25,16,15,647.0,72.0,0.55,18.5,274.0,69.41,43.32
2016,2,25,16,30,602.0,66.0,0.6,18.0,226.0,51.75,40.05
2016,2,25,16,45,535.0,58.0,0.7,17.5,178.5,46.14,35.05
2016,2,25,17,0,468.0,50.0,0.8,17.0,131.0,40.47,29.77
2016,2,25,17,15,359.0,38.0,0.85,16.5,88.0,31.07,20.96
2016,2,25,17,30,250.0,26.0,0.9,16.0,45.0,21.5,9.57
2016,2,25,17,45,125.0,13.0,0.95,15.5,22.5,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,8.54,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,22.19,0.0
2016,2,26,7,15,179.5,32.5,1.1,10.5,57.5,205.44,155.37
2016,2,26,7,30,359.0,45.0,1.3,11.0,95.0,357.49,293.99
2016,2,26,7,45,433.5,56.5,1.5,11.5,141.0,444.86,369.24
2016,2,26,8,0,508.0,68.0,1.7,12.0,187.0,536.9,444.49
2016,2,26,8,15,336.0,102.0,1.75,12.5,188.0,448.08,373.0
2016,2,26,8,30,164.0,136.0,1.8,13.0,189.0,315.08,262.61
2016,2,26,8,45,181.0,153.5,1.85,13.5,220.0,352.66,293.23
2016,2,26,9,0,198.0,171.0,1.9,14.0,251.0,390.56,322.49
2016,2,26,9,15,139.5,189.5,2.0,14.5,249.0,357.75,293.09
2016,2,26,9,30,81.0,208.0,2.1,15.0,247.0,301.58,245.43
2016,2,26,9,45,224.5,214.0,2.25,15.5,333.5,466.64,378.95
2016,2,26,10,0,368.0,220.0,2.4,16.0,420.0,636.02,508.14
2016,2,26,10,15,406.5,224.5,2.4,16.0,457.5,677.49,537.18
2016,2,26,10,30,445.0,229.0,2.4,16.0,495.0,739.19,580.88
2016,2,26,10,45,490.5,222.5,2.45,16.5,527.0,771.9,603.18
2016,2,26,11,0,536.0,216.0,2.5,17.0,559.0,801.63,623.36
2016,2,26,11,15,505.0,235.0,2.5,17.0,565.0,781.62,607.01
2016,2,26,11,30,474.0,254.0,2.5,17.0,571.0,759.32,589.55
2016,2,26,11,45,490.5,251.0,2.55,17.5,583.0,756.76,586.91
2016,2,26,12,0,507.0,248.0,2.6,18.0,595.0,751.26,582.03
2016,2,26,12,15,499.5,252.0,2.65,18.0,594.5,728.68,565.51
2016,2,26,12,30,492.0,256.0,2.7,18.0,594.0,704.26,547.7
2016,2,26,12,45,463.5,265.5,2.8,18.0,581.5,666.46,519.8
2016,2,26,13,0,435.0,275.0,2.9,18.0,569.0,628.52,491.57
2016,2,26,13,15,650.5,192.0,2.95,18.0,621.5,686.74,538.2
2016,2,26,13,30,866.0,109.0,3.0,18.0,674.0,715.29,561.13
2016,2,26,13,45,670.5,169.0,3.15,18.0,597.5,604.71,475.76
2016,2,26,14,0,475.0,229.0,3.3,18.0,521.0,500.38,394.54
2016,2,26,14,15,502.5,207.5,3.35,17.5,504.0,463.78,366.22
2016,2,26,14,30,530.0,186.0,3.4,17.0,487.0,423.54,333.44
2016,2,26,14,45,662.0,140.0,3.5,17.0,491.5,405.23,314.63
2016,2,26,15,0,794.0,94.0,3.6,17.0,496.0,367.98,277.81
2016,2,26,15,15,771.0,90.5,3.55,16.5,454.5,305.53,222.45
2016,2,26,15,30,748.0,87.0,3.5,16.0,413.0,241.93,166.18
2016,2,26,15,45,724.0,80.5,3.5,16.0,368.5,180.56,113.56
2016,2,26,16,0,700.0,74.0,3.5,16.0,324.0,121.94,69.38
2016,2,26,16,15,655.5,68.5,3.25,15.0,276.0,66.5,41.64
2016,2,26,16,30,611.0,63.0,3.0,14.0,228.0,49.34,38.57
2016,2,26,16,45,550.0,55.0,2.8,13.5,180.5,43.68,33.44
2016,2,26,17,0,489.0,47.0,2.6,13.0,133.0,37.92,28.04
2016,2,26,17,15,378.0,36.5,2.4,12.5,90.0,29.73,20.23
2016,2,26,17,30,267.0,26.0,2.2,12.0,47.0,21.44,10.4
2016,2,26,17,45,133.5,13.0,2.0,11.5,23.5,11.1,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,31.96,0.0
2016,2,27,7,15,229.0,32.5,1.3,9.0,65.5,237.9,185.38
2016,2,27,7,30,458.0,40.0,1.4,9.0,106.0,424.92,351.43
2016,2,27,7,45,537.5,47.5,1.55,9.5,154.5,514.93,427.53
2016,2,27,8,0,617.0,55.0,1.7,10.0,203.0,609.82,504.11
2016,2,27,8,15,666.5,60.5,1.65,10.5,252.0,680.45,557.22
2016,2,27,8,30,716.0,66.0,1.6,11.0,301.0,746.13,604.0
2016,2,27,8,45,748.0,70.5,1.55,11.5,348.5,801.21,640.92
2016,2,27,9,0,780.0,75.0,1.5,12.0,396.0,854.84,675.39
2016,2,27,9,15,803.5,78.0,1.5,12.5,439.0,896.55,701.02
2016,2,27,9,30,827.0,81.0,1.5,13.0,482.0,935.64,724.39
2016,2,27,9,45,843.5,83.5,1.5,13.5,520.5,964.24,740.24
2016,2,27,10,0,860.0,86.0,1.5,14.0,559.0,989.45,753.76
2016,2,27,10,15,872.5,88.0,1.5,14.5,591.0,1006.39,761.76
2016,2,27,10,30,885.0,90.0,1.5,15.0,623.0,1007.89,759.74
2016,2,27,10,45,893.5,91.5,1.5,15.5,648.5,1012.47,760.13
2016,2,27,11,0,902.0,93.0,1.5,16.0,674.0,1013.08,758.04
2016,2,27,11,15,908.0,94.0,1.5,16.0,691.5,1006.6,752.95
2016,2,27,11,30,914.0,95.0,1.5,16.0,709.0,996.11,745.5
2016,2,27,11,45,640.0,198.0,1.5,16.5,631.0,847.86,644.58
2016,2,27,12,0,366.0,301.0,1.5,17.0,553.0,661.13,507.9
2016,2,27,12,15,399.0,292.5,1.55,17.0,568.0,665.18,513.38
2016,2,27,12,30,432.0,284.0,1.6,17.0,583.0,680.71,524.81
2016,2,27,12,45,505.5,252.0,1.7,17.0,598.5,687.34,531.54
2016,2,27,13,0,579.0,220.0,1.8,17.0,614.0,686.66,532.82
2016,2,27,13,15,569.5,217.5,1.75,17.0,598.5,646.62,502.84
2016,2,27,13,30,560.0,215.0,1.7,17.0,583.0,605.61,472.06
2016,2,27,13,45,714.0,158.5,1.7,17.0,611.5,622.3,485.11
2016,2,27,14,0,868.0,102.0,1.7,17.0,640.0,615.05,478.78
2016,2,27,14,15,857.0,100.0,1.7,17.0,610.0,556.61,432.3
2016,2,27,14,30,846.0,98.0,1.7,17.0,580.0,497.47,384.14
2016,2,27,14,45,837.5,92.5,1.75,17.0,545.5,435.7,332.47
2016,2,27,15,0,829.0,87.0,1.8,17.0,511.0,373.59,278.74
2016,2,27,15,15,807.5,84.0,1.65,16.5,469.0,309.91,222.88
2016,2,27,15,30,786.0,81.0,1.5,16.0,427.0,247.96,168.29
2016,2,27,15,45,764.0,75.0,1.35,15.5,382.0,185.37,115.27
2016,2,27,16,0,742.0,69.0,1.2,15.0,337.0,125.21,70.48
2016,2,27,16,15,699.5,64.5,1.15,14.5,288.5,68.43,42.9
2016,2,27,16,30,657.0,60.0,1.1,14.0,240.0,47.28,36.76
2016,2,27,16,45,599.5,52.5,1.05,13.5,191.5,41.91,31.92
2016,2,27,17,0,542.0,45.0,1.0,13.0,143.0,36.44,26.8
2016,2,27,17,15,432.5,35.5,1.05,12.5,98.0,28.99,19.69
2016,2,27,17,30,323.0,26.0,1.1,12.0,53.0,21.48,10.98
2016,2,27,17,45,161.5,13.0,1.15,11.5,26.5,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,27.0,1.9,8.5,27.0,23.28,13.26
2016,2,28,7,30,0.0,43.0,2.1,9.0,43.0,39.39,28.03
2016,2,28,7,45,0.0,62.5,2.3,10.0,62.5,59.33,45.57
2016,2,28,8,0,0.0,82.0,2.5,11.0,82.0,78.54,62.23
2016,2,28,8,15,3.5,100.5,2.45,11.0,102.0,99.03,80.06
2016,2,28,8,30,7.0,119.0,2.4,11.0,122.0,119.57,97.67
2016,2,28,8,45,11.5,136.0,2.4,11.5,141.0,139.32,114.17
2016,2,28,9,0,16.0,153.0,2.4,12.0,160.0,159.28,130.57
2016,2,28,9,15,69.5,185.0,2.4,12.5,219.0,263.41,217.97
2016,2,28,9,30,123.0,217.0,2.4,13.0,278.0,373.22,306.48
2016,2,28,9,45,125.0,235.0,2.4,13.5,301.0,394.42,321.25
2016,2,28,10,0,127.0,253.0,2.4,14.0,324.0,414.94,335.71
2016,2,28,10,15,132.5,269.0,2.4,14.0,346.5,435.68,351.0
2016,2,28,10,30,138.0,285.0,2.4,14.0,369.0,455.64,365.61
2016,2,28,10,45,148.0,297.5,2.4,14.5,391.0,474.97,379.18
2016,2,28,11,0,158.0,310.0,2.4,15.0,413.0,493.32,391.9
2016,2,28,11,15,286.5,295.5,2.45,15.0,487.5,615.92,486.95
2016,2,28,11,30,415.0,281.0,2.5,15.0,562.0,712.89,560.06
2016,2,28,11,45,418.0,285.5,2.55,15.5,572.0,707.05,553.68
2016,2,28,12,0,421.0,290.0,2.6,16.0,582.0,699.13,546.67
2016,2,28,12,15,481.0,265.5,2.6,16.0,600.0,725.93,566.94
2016,2,28,12,30,541.0,241.0,2.6,16.0,618.0,730.76,571.3
2016,2,28,12,45,478.5,263.0,2.6,16.0,594.0,675.97,529.54
2016,2,28,13,0,416.0,285.0,2.6,16.0,570.0,610.52,480.21
2016,2,28,13,15,335.0,297.0,2.55,16.0,523.5,539.47,425.55
2016,2,28,13,30,254.0,309.0,2.5,16.0,477.0,473.94,374.48
2016,2,28,13,45,350.0,275.5,2.45,16.0,499.0,484.79,383.93
2016,2,28,14,0,446.0,242.0,2.4,16.0,521.0,494.36,390.8
2016,2,28,14,15,381.0,244.5,2.35,16.0,475.0,424.52,335.46
2016,2,28,14,30,316.0,247.0,2.3,16.0,429.0,368.95,290.99
2016,2,28,14,45,340.0,225.5,2.25,16.0,410.5,336.39,263.61
2016,2,28,15,0,364.0,204.0,2.2,16.0,392.0,301.09,232.91
2016,2,28,15,15,339.5,190.0,2.0,15.5,354.0,255.0,194.28
2016,2,28,15,30,315.0,176.0,1.8,15.0,316.0,211.9,158.24
2016,2,28,15,45,297.5,158.5,1.6,15.0,279.5,170.49,123.98
2016,2,28,16,0,280.0,141.0,1.4,15.0,243.0,131.6,94.25
2016,2,28,16,15,252.5,125.5,1.3,14.5,208.0,96.32,72.83
2016,2,28,16,30,225.0,110.0,1.2,14.0,173.0,79.97,65.72
2016,2,28,16,45,200.0,90.0,1.15,13.5,137.5,66.5,53.74
2016,2,28,17,0,175.0,70.0,1.1,13.0,102.0,52.61,41.1
2016,2,28,17,15,129.5,50.5,1.1,12.5,70.0,38.55,28.07
2016,2,28,17,30,84.0,31.0,1.1,12.0,38.0,24.14,13.5
2016,2,28,17,45,42.0,15.5,1.15,12.0,19.0,13.23,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,10.0,1.65,7.5,15.5,67.21,0.0
2016,2,29,7,0,200.0,20.0,1.8,8.0,31.0,182.35,67.56
2016,2,29,7,15,329.5,32.0,1.85,8.5,72.5,307.71,249.33
2016,2,29,7,30,459.0,44.0,1.9,9.0,114.0,431.91,360.39
2016,2,29,7,45,545.5,50.5,2.0,9.5,164.0,526.69,440.04
2016,2,29,8,0,632.0,57.0,2.1,10.0,214.0,626.65,519.95
2016,2,29,8,15,680.5,62.0,2.05,10.5,264.0,690.38,567.56
2016,2,29,8,30,729.0,67.0,2.0,11.0,314.0,761.64,618.61
2016,2,29,8,45,766.5,70.0,2.0,12.0,362.5,820.24,657.37
2016,2,29,9,0,804.0,73.0,2.0,13.0,411.0,877.57,693.81
2016,2,29,9,15,826.0,76.0,2.0,13.5,455.0,918.3,718.74
2016,2,29,9,30,848.0,79.0,2.0,14.0,499.0,956.29,741.41
2016,2,29,9,45,858.5,83.5,2.05,14.5,536.5,981.79,755.83
2016,2,29,10,0,869.0,88.0,2.1,15.0,574.0,1003.66,767.87
2016,2,29,10,15,880.5,90.0,2.05,15.0,606.0,1007.82,768.23
2016,2,29,10,30,892.0,92.0,2.0,15.0,638.0,1019.78,774.17
2016,2,29,10,45,894.0,95.5,1.95,15.5,661.5,1020.09,770.92
2016,2,29,11,0,896.0,99.0,1.9,16.0,685.0,1016.39,765.34
2016,2,29,11,15,901.0,100.0,1.95,16.0,702.5,1008.75,760.16
2016,2,29,11,30,906.0,101.0,2.0,16.0,720.0,997.14,752.53
2016,2,29,11,45,916.0,98.0,2.1,16.5,730.5,981.76,741.74
2016,2,29,12,0,926.0,95.0,2.2,17.0,741.0,962.31,728.31
2016,2,29,12,15,927.0,95.0,2.25,17.0,743.0,934.1,709.83
2016,2,29,12,30,928.0,95.0,2.3,17.0,745.0,902.31,688.92
2016,2,29,12,45,932.0,91.5,2.35,17.5,739.5,865.78,663.4
2016,2,29,13,0,936.0,88.0,2.4,18.0,734.0,825.79,635.4
2016,2,29,13,15,932.5,87.5,2.3,18.0,719.5,780.07,603.3
2016,2,29,13,30,929.0,87.0,2.2,18.0,705.0,731.74,568.18
2016,2,29,13,45,658.0,174.0,2.15,18.5,604.5,600.67,467.09
2016,2,29,14,0,387.0,261.0,2.1,19.0,504.0,468.26,364.61
2016,2,29,14,15,487.5,216.0,1.95,19.0,508.0,461.9,359.15
2016,2,29,14,30,588.0,171.0,1.8,19.0,512.0,440.32,339.82
2016,2,29,14,45,718.5,127.5,1.65,19.0,518.5,415.93,315.91
2016,2,29,15,0,849.0,84.0,1.5,19.0,525.0,376.82,277.77
2016,2,29,15,15,828.5,81.0,1.35,18.5,482.5,312.09,221.43
2016,2,29,15,30,808.0,78.0,1.2,18.0,440.0,248.94,166.34
2016,2,29,15,45,773.5,75.5,1.05,17.5,393.0,185.89,114.06
2016,2,29,16,0,739.0,73.0,0.9,17.0,346.0,126.81,71.43
2016,2,29,16,15,697.0,68.0,0.85,16.5,296.5,65.22,40.66
2016,2,29,16,30,655.0,63.0,0.8,16.0,247.0,49.33,38.29
2016,2,29,16,45,582.5,57.0,0.8,15.5,197.0,45.14,34.56
2016,2,29,17,0,510.0,51.0,0.8,15.0,147.0,41.0,30.68
2016,2,29,17,15,405.5,40.5,0.75,15.0,102.0,32.91,23.04
2016,2,29,17,30,301.0,30.0,0.7,15.0,57.0,24.72,14.44
2016,2,29,17,45,150.5,15.0,0.7,15.0,28.5,12.21,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,126.0,10.5,1.4,9.5,17.5,83.02,0.0
2016,3,1,7,0,252.0,21.0,1.4,10.0,35.0,219.12,109.06
2016,3,1,7,15,378.5,32.0,1.7,10.5,79.0,341.54,276.12
2016,3,1,7,30,505.0,43.0,2.0,11.0,123.0,464.89,384.69
2016,3,1,7,45,582.5,49.5,2.3,12.0,173.5,554.55,459.16
2016,3,1,8,0,660.0,56.0,2.6,13.0,224.0,642.2,528.56
2016,3,1,8,15,706.0,61.5,2.65,13.5,274.5,712.43,581.37
2016,3,1,8,30,752.0,67.0,2.7,14.0,325.0,782.93,632.15
2016,3,1,8,45,582.5,108.5,2.8,14.5,325.5,707.03,573.23
2016,3,1,9,0,413.0,150.0,2.9,15.0,326.0,604.14,492.38
2016,3,1,9,15,521.0,139.0,3.0,15.5,384.0,700.81,565.84
2016,3,1,9,30,629.0,128.0,3.1,16.0,442.0,810.56,644.0
2016,3,1,9,45,575.5,157.5,3.25,16.5,462.0,788.64,625.23
2016,3,1,10,0,522.0,187.0,3.4,17.0,482.0,772.98,611.67
2016,3,1,10,15,593.0,174.5,3.45,17.0,527.0,837.81,658.24
2016,3,1,10,30,664.0,162.0,3.5,17.0,572.0,893.33,696.44
2016,3,1,10,45,802.5,123.0,3.6,17.5,638.0,973.63,750.47
2016,3,1,11,0,941.0,84.0,3.7,18.0,704.0,1043.75,796.25
2016,3,1,11,15,945.5,85.0,3.7,18.0,721.5,1035.27,789.0
2016,3,1,11,30,950.0,86.0,3.7,18.0,739.0,1022.65,779.8
2016,3,1,11,45,953.5,86.0,3.75,18.5,749.0,1003.81,765.43
2016,3,1,12,0,957.0,86.0,3.8,19.0,759.0,980.96,748.5
2016,3,1,12,15,957.5,86.0,3.8,19.0,760.5,951.5,728.23
2016,3,1,12,30,958.0,86.0,3.8,19.0,762.0,918.38,705.47
2016,3,1,12,45,956.0,86.0,3.8,19.0,755.0,879.67,678.76
2016,3,1,13,0,954.0,86.0,3.8,19.0,748.0,837.77,649.69
2016,3,1,13,15,950.5,85.0,3.8,18.5,733.5,790.72,617.92
2016,3,1,13,30,947.0,84.0,3.8,18.0,719.0,741.02,582.93
2016,3,1,13,45,941.5,82.5,3.8,18.0,696.5,687.11,541.29
2016,3,1,14,0,936.0,81.0,3.8,18.0,674.0,631.21,497.0
2016,3,1,14,15,926.0,80.0,3.8,17.5,643.5,571.68,449.42
2016,3,1,14,30,916.0,79.0,3.8,17.0,613.0,511.12,399.31
2016,3,1,14,45,903.0,76.5,3.8,17.0,576.5,447.21,344.15
2016,3,1,15,0,890.0,74.0,3.8,17.0,540.0,383.25,287.36
2016,3,1,15,15,870.0,71.5,3.65,16.5,497.0,317.5,228.55
2016,3,1,15,30,850.0,69.0,3.5,16.0,454.0,249.94,168.27
2016,3,1,15,45,825.0,65.5,3.4,16.0,407.0,184.95,112.49
2016,3,1,16,0,800.0,62.0,3.3,16.0,360.0,122.67,66.27
2016,3,1,16,15,759.5,58.0,2.9,15.0,309.5,62.54,38.23
2016,3,1,16,30,719.0,54.0,2.5,14.0,259.0,46.66,36.21
2016,3,1,16,45,659.5,48.5,2.2,13.5,208.5,42.29,32.3
2016,3,1,17,0,600.0,43.0,1.9,13.0,158.0,37.92,28.21
2016,3,1,17,15,498.0,35.0,1.8,12.5,111.0,31.09,21.73
2016,3,1,17,30,396.0,27.0,1.7,12.0,64.0,22.26,12.84
2016,3,1,17,45,198.0,13.5,1.65,11.5,32.0,10.92,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,42.0,11.0,1.0,10.5,14.0,34.12,0.0
2016,3,2,7,0,84.0,22.0,1.1,11.0,28.0,97.15,54.29
2016,3,2,7,15,140.0,40.0,1.25,11.5,59.0,168.66,135.85
2016,3,2,7,30,196.0,58.0,1.4,12.0,90.0,237.6,197.76
2016,3,2,7,45,222.0,77.0,1.55,12.5,125.5,288.64,242.24
2016,3,2,8,0,248.0,96.0,1.7,13.0,161.0,340.63,285.95
2016,3,2,8,15,268.0,114.0,1.65,13.5,196.5,386.85,322.92
2016,3,2,8,30,288.0,132.0,1.6,14.0,232.0,433.29,358.69
2016,3,2,8,45,537.5,103.5,1.55,15.0,323.0,660.71,532.92
2016,3,2,9,0,787.0,75.0,1.5,16.0,414.0,865.96,673.87
2016,3,2,9,15,809.0,78.0,1.45,16.5,457.5,906.32,695.37
2016,3,2,9,30,831.0,81.0,1.4,17.0,501.0,944.0,716.44
2016,3,2,9,45,844.0,84.5,1.35,17.5,538.5,970.37,729.59
2016,3,2,10,0,857.0,88.0,1.3,18.0,576.0,993.24,740.38
2016,3,2,10,15,869.0,90.0,1.35,18.0,608.0,997.75,742.37
2016,3,2,10,30,881.0,92.0,1.4,18.0,640.0,1010.14,749.88
2016,3,2,10,45,886.5,94.5,1.5,18.5,664.5,1012.7,750.45
2016,3,2,11,0,892.0,97.0,1.6,19.0,689.0,1011.27,748.67
2016,3,2,11,15,753.5,155.5,1.75,19.0,664.0,947.24,708.0
2016,3,2,11,30,615.0,214.0,1.9,19.0,639.0,858.97,650.03
2016,3,2,11,45,760.5,158.0,2.05,19.5,691.5,919.89,692.59
2016,3,2,12,0,906.0,102.0,2.2,20.0,744.0,952.48,713.74
2016,3,2,12,15,907.0,102.0,2.35,20.0,745.5,924.59,696.06
2016,3,2,12,30,908.0,102.0,2.5,20.0,747.0,893.19,676.39
2016,3,2,12,45,719.0,174.0,2.65,20.0,682.0,789.81,605.91
2016,3,2,13,0,530.0,246.0,2.8,20.0,617.0,673.09,519.98
2016,3,2,13,15,505.0,256.5,2.9,19.5,604.0,635.25,493.46
2016,3,2,13,30,480.0,267.0,3.0,19.0,591.0,597.36,465.79
2016,3,2,13,45,449.5,262.0,3.1,19.0,557.5,542.7,424.46
2016,3,2,14,0,419.0,257.0,3.2,19.0,524.0,489.98,383.91
2016,3,2,14,15,465.5,229.0,3.3,18.5,513.5,460.61,361.41
2016,3,2,14,30,512.0,201.0,3.4,18.0,503.0,425.62,333.07
2016,3,2,14,45,538.0,179.5,3.5,18.0,479.0,381.97,295.92
2016,3,2,15,0,564.0,158.0,3.6,18.0,455.0,334.91,254.61
2016,3,2,15,15,496.0,159.5,3.65,17.5,406.0,276.09,205.67
2016,3,2,15,30,428.0,161.0,3.7,17.0,357.0,224.92,163.7
2016,3,2,15,45,394.5,148.0,3.8,16.5,314.0,176.39,124.22
2016,3,2,16,0,361.0,135.0,3.9,16.0,271.0,132.27,91.63
2016,3,2,16,15,310.0,127.0,3.8,15.5,232.5,97.85,73.71
2016,3,2,16,30,259.0,119.0,3.7,15.0,194.0,86.06,70.92
2016,3,2,16,45,238.0,98.0,3.65,14.5,156.5,72.11,58.58
2016,3,2,17,0,217.0,77.0,3.6,14.0,119.0,57.69,45.56
2016,3,2,17,15,159.5,57.0,3.4,13.5,83.0,43.31,32.33
2016,3,2,17,30,102.0,37.0,3.2,13.0,47.0,28.61,18.23
2016,3,2,17,45,51.0,18.5,3.05,12.5,23.5,14.65,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.0,11.5,9.82,0.0
2016,3,3,7,0,0.0,23.0,0.9,11.0,23.0,20.94,8.4
2016,3,3,7,15,29.5,42.0,0.95,11.0,47.0,69.54,53.17
2016,3,3,7,30,59.0,61.0,1.0,11.0,71.0,126.42,103.44
2016,3,3,7,45,73.5,82.5,1.1,11.5,99.0,165.35,137.46
2016,3,3,8,0,88.0,104.0,1.2,12.0,127.0,204.37,170.75
2016,3,3,8,15,97.5,125.0,1.15,12.0,155.5,238.65,199.26
2016,3,3,8,30,107.0,146.0,1.1,12.0,184.0,272.91,227.01
2016,3,3,8,45,178.5,163.5,1.1,12.5,237.0,359.19,297.32
2016,3,3,9,0,250.0,181.0,1.1,13.0,290.0,468.99,382.5
2016,3,3,9,15,173.0,203.0,1.0,13.0,282.5,402.99,327.01
2016,3,3,9,30,96.0,225.0,0.9,13.0,275.0,332.53,268.8
2016,3,3,9,45,60.5,223.0,0.85,13.5,255.0,290.47,233.73
2016,3,3,10,0,25.0,221.0,0.8,14.0,235.0,228.76,182.79
2016,3,3,10,15,54.5,253.5,0.7,14.0,287.0,313.26,249.85
2016,3,3,10,30,84.0,286.0,0.6,14.0,339.0,377.36,298.3
2016,3,3,10,45,146.5,302.5,0.55,14.5,399.0,476.11,371.77
2016,3,3,11,0,209.0,319.0,0.5,15.0,459.0,551.25,425.12
2016,3,3,11,15,133.0,315.0,0.7,15.0,405.0,464.55,360.37
2016,3,3,11,30,57.0,311.0,0.9,15.0,351.0,360.07,281.5
2016,3,3,11,45,58.0,314.0,1.15,15.5,355.5,359.46,281.9
2016,3,3,12,0,59.0,317.0,1.4,16.0,360.0,358.62,281.26
2016,3,3,12,15,63.0,322.0,1.6,16.0,368.0,362.23,284.46
2016,3,3,12,30,67.0,327.0,1.8,16.0,376.0,365.23,287.15
2016,3,3,12,45,43.0,293.0,2.0,16.0,324.5,305.71,241.01
2016,3,3,13,0,19.0,259.0,2.2,16.0,273.0,238.35,188.11
2016,3,3,13,15,19.0,254.0,1.95,16.0,267.5,231.89,183.12
2016,3,3,13,30,19.0,249.0,1.7,16.0,262.0,225.43,177.96
