Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,39.5,266.0,1.45,16.0,292.0,259.12,204.75
2016,3,3,14,0,60.0,283.0,1.2,16.0,322.0,281.27,221.81
2016,3,3,14,15,44.5,258.0,1.1,16.0,286.5,244.74,192.93
2016,3,3,14,30,29.0,233.0,1.0,16.0,251.0,210.73,166.22
2016,3,3,14,45,30.0,221.5,0.95,16.0,239.0,197.09,155.56
2016,3,3,15,0,31.0,210.0,0.9,16.0,227.0,183.41,144.7
2016,3,3,15,15,15.5,164.5,0.8,15.5,173.0,138.57,109.18
2016,3,3,15,30,0.0,119.0,0.7,15.0,119.0,97.52,76.46
2016,3,3,15,45,22.0,135.0,0.6,15.0,143.5,112.16,87.92
2016,3,3,16,0,44.0,151.0,0.5,15.0,168.0,119.29,93.21
2016,3,3,16,15,37.0,131.0,0.5,14.5,144.0,98.88,77.86
2016,3,3,16,30,30.0,111.0,0.5,14.0,120.0,83.69,68.94
2016,3,3,16,45,21.0,91.0,0.55,14.0,96.5,69.47,56.33
2016,3,3,17,0,12.0,71.0,0.6,14.0,73.0,55.91,44.04
2016,3,3,17,15,6.0,50.5,0.65,13.5,51.5,40.29,29.81
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,24.48,15.01
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,12.38,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,20.5,12.5,0.95,12.5,14.0,22.79,0.0
2016,3,4,7,0,41.0,25.0,1.0,13.0,28.0,64.4,40.82
2016,3,4,7,15,79.0,44.5,1.1,13.0,56.5,118.97,94.73
2016,3,4,7,30,117.0,64.0,1.2,13.0,85.0,173.18,143.07
2016,3,4,7,45,133.0,85.5,1.3,13.5,116.0,215.56,179.73
2016,3,4,8,0,149.0,107.0,1.4,14.0,147.0,258.05,215.38
2016,3,4,8,15,164.0,127.0,1.5,14.5,179.0,297.69,247.63
2016,3,4,8,30,179.0,147.0,1.6,15.0,211.0,337.58,279.17
2016,3,4,8,45,115.0,163.5,1.75,15.5,207.0,300.05,246.01
2016,3,4,9,0,51.0,180.0,1.9,16.0,203.0,239.23,194.12
2016,3,4,9,15,46.0,195.0,2.05,16.0,217.0,249.02,201.53
2016,3,4,9,30,41.0,210.0,2.2,16.0,231.0,258.56,208.44
2016,3,4,9,45,25.5,203.0,2.35,16.5,216.5,212.04,169.79
2016,3,4,10,0,10.0,196.0,2.5,17.0,202.0,186.96,148.4
2016,3,4,10,15,6.5,189.5,2.6,17.0,193.5,175.19,138.55
2016,3,4,10,30,3.0,183.0,2.7,17.0,185.0,164.03,129.19
2016,3,4,10,45,1.5,157.5,2.85,17.5,158.5,137.4,107.25
2016,3,4,11,0,0.0,132.0,3.0,18.0,132.0,112.08,86.4
2016,3,4,11,15,0.0,123.5,2.9,17.5,123.5,104.29,80.17
2016,3,4,11,30,0.0,115.0,2.8,17.0,115.0,96.68,74.06
2016,3,4,11,45,0.0,103.5,2.7,17.0,103.5,86.58,65.78
2016,3,4,12,0,0.0,92.0,2.6,17.0,92.0,76.69,57.67
2016,3,4,12,15,0.0,83.5,2.6,17.0,83.5,69.57,51.84
2016,3,4,12,30,0.0,75.0,2.6,17.0,75.0,62.45,46.01
2016,3,4,12,45,0.0,80.0,2.6,17.0,80.0,66.63,49.46
2016,3,4,13,0,0.0,85.0,2.6,17.0,85.0,70.81,52.91
2016,3,4,13,15,0.0,83.0,2.7,16.5,83.0,69.12,51.67
2016,3,4,13,30,0.0,81.0,2.8,16.0,81.0,67.43,50.43
2016,3,4,13,45,0.0,76.0,2.9,16.0,76.0,63.22,47.02
2016,3,4,14,0,0.0,71.0,3.0,16.0,71.0,59.02,43.62
2016,3,4,14,15,113.5,172.5,2.95,15.5,240.0,212.68,170.41
2016,3,4,14,30,227.0,274.0,2.9,15.0,409.0,342.22,272.38
2016,3,4,14,45,113.5,187.0,2.9,15.0,254.5,206.25,163.56
2016,3,4,15,0,0.0,100.0,2.9,15.0,100.0,82.99,64.1
2016,3,4,15,15,24.0,145.0,2.55,14.5,156.5,125.91,99.55
2016,3,4,15,30,48.0,190.0,2.2,14.0,213.0,161.09,127.84
2016,3,4,15,45,24.0,98.0,1.85,14.0,109.5,83.73,64.45
2016,3,4,16,0,0.0,6.0,1.5,14.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,1.35,13.5,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,1.2,13.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,1.05,13.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,0.9,13.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,1.0,13.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,1.1,13.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.2,13.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,2.5,3.55,13.5,2.5,2.05,0.0
2016,3,5,8,0,0.0,3.0,3.7,14.0,3.0,2.46,0.0
2016,3,5,8,15,0.0,4.0,3.85,14.0,4.0,3.29,0.0
2016,3,5,8,30,0.0,5.0,4.0,14.0,5.0,4.11,0.0
2016,3,5,8,45,0.0,45.5,4.2,14.5,45.5,37.63,26.55
2016,3,5,9,0,0.0,86.0,4.4,15.0,86.0,71.93,55.42
2016,3,5,9,15,0.0,112.0,4.5,15.0,112.0,96.19,75.58
2016,3,5,9,30,0.0,138.0,4.6,15.0,138.0,120.8,95.84
2016,3,5,9,45,0.0,141.5,4.7,15.5,141.5,123.19,97.36
2016,3,5,10,0,0.0,145.0,4.8,16.0,145.0,125.74,99.05
2016,3,5,10,15,0.0,155.5,4.9,16.0,156.0,135.09,106.51
2016,3,5,10,30,0.0,166.0,5.0,16.0,167.0,144.43,113.95
2016,3,5,10,45,2.0,175.5,5.15,16.5,177.5,154.79,122.08
2016,3,5,11,0,4.0,185.0,5.3,17.0,188.0,165.08,130.13
2016,3,5,11,15,2.0,162.5,5.4,17.5,164.0,141.53,110.6
2016,3,5,11,30,0.0,140.0,5.5,18.0,140.0,118.86,91.86
2016,3,5,11,45,0.0,127.0,5.6,18.5,127.0,107.16,82.15
2016,3,5,12,0,0.0,114.0,5.7,19.0,114.0,95.68,72.66
2016,3,5,12,15,35.0,224.5,5.6,18.5,250.0,237.85,188.41
2016,3,5,12,30,70.0,335.0,5.5,18.0,386.0,374.86,297.03
2016,3,5,12,45,35.0,191.0,5.4,18.0,216.5,200.23,158.29
2016,3,5,13,0,0.0,47.0,5.3,18.0,47.0,39.06,26.59
2016,3,5,13,15,0.0,46.0,5.2,17.5,46.0,38.22,26.02
2016,3,5,13,30,0.0,45.0,5.1,17.0,45.0,37.38,25.41
2016,3,5,13,45,0.0,95.5,5.05,17.0,95.5,79.56,60.29
2016,3,5,14,0,0.0,146.0,5.0,17.0,146.0,122.04,95.2
2016,3,5,14,15,0.0,118.0,5.4,16.5,118.0,98.3,76.03
2016,3,5,14,30,0.0,90.0,5.8,16.0,90.0,74.87,56.94
2016,3,5,14,45,0.0,60.0,6.2,16.0,60.0,49.78,36.15
2016,3,5,15,0,0.0,30.0,6.6,16.0,30.0,24.82,15.27
2016,3,5,15,15,0.0,22.0,6.95,15.5,22.0,18.18,9.74
2016,3,5,15,30,0.0,14.0,7.3,15.0,14.0,11.55,4.17
2016,3,5,15,45,0.0,25.0,7.65,15.0,25.0,20.63,11.95
2016,3,5,16,0,0.0,36.0,8.0,15.0,36.0,29.73,19.76
2016,3,5,16,15,0.0,31.0,8.05,14.5,31.0,25.58,16.3
2016,3,5,16,30,0.0,26.0,8.1,14.0,26.0,21.43,13.59
2016,3,5,16,45,0.0,21.0,8.15,14.0,21.0,17.29,9.85
2016,3,5,17,0,0.0,16.0,8.2,14.0,16.0,13.16,6.08
2016,3,5,17,15,0.0,11.5,8.15,13.5,11.5,9.45,2.67
2016,3,5,17,30,0.0,7.0,8.1,13.0,7.0,5.74,0.0
2016,3,5,17,45,0.0,3.5,8.05,13.0,3.5,2.87,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.5,1.65,9.5,24.0,60.35,0.0
2016,3,6,7,0,153.0,35.0,1.7,10.0,48.0,184.23,138.01
2016,3,6,7,15,267.0,50.0,1.95,10.0,91.5,286.22,237.04
2016,3,6,7,30,381.0,65.0,2.2,10.0,135.0,399.84,336.54
2016,3,6,7,45,463.0,74.0,2.5,10.5,185.0,492.91,415.35
2016,3,6,8,0,545.0,83.0,2.8,11.0,235.0,591.03,494.31
2016,3,6,8,15,595.5,90.0,2.9,11.5,285.0,663.49,549.58
2016,3,6,8,30,646.0,97.0,3.0,12.0,335.0,736.67,603.5
2016,3,6,8,45,687.0,100.5,3.2,12.5,383.5,797.06,646.71
2016,3,6,9,0,728.0,104.0,3.4,13.0,432.0,856.46,688.25
2016,3,6,9,15,364.0,89.0,3.5,13.0,253.0,497.58,412.59
2016,3,6,9,30,0.0,74.0,3.6,13.0,74.0,61.43,46.35
2016,3,6,9,45,163.0,163.0,3.7,13.0,259.5,360.32,299.03
2016,3,6,10,0,326.0,252.0,3.8,13.0,445.0,630.81,511.75
2016,3,6,10,15,325.5,267.5,3.85,13.0,468.5,645.87,520.39
2016,3,6,10,30,325.0,283.0,3.9,13.0,492.0,659.07,529.12
2016,3,6,10,45,298.0,301.0,4.0,13.5,498.0,646.61,517.06
2016,3,6,11,0,271.0,319.0,4.1,14.0,504.0,632.57,504.08
2016,3,6,11,15,346.5,308.0,4.1,14.0,551.0,685.58,545.43
2016,3,6,11,30,422.0,297.0,4.1,14.0,598.0,753.16,596.13
2016,3,6,11,45,373.0,315.5,4.15,14.0,584.0,694.7,551.02
2016,3,6,12,0,324.0,334.0,4.2,14.0,570.0,654.2,519.4
2016,3,6,12,15,344.0,329.0,4.3,14.0,580.0,651.15,517.94
2016,3,6,12,30,364.0,324.0,4.4,14.0,590.0,645.58,514.32
2016,3,6,12,45,303.5,334.5,4.5,14.0,554.5,586.96,468.57
2016,3,6,13,0,243.0,345.0,4.6,14.0,519.0,518.41,415.09
2016,3,6,13,15,239.5,339.5,4.6,14.0,508.5,494.47,396.54
2016,3,6,13,30,236.0,334.0,4.6,14.0,498.0,470.18,377.37
2016,3,6,13,45,129.5,292.0,4.7,14.0,382.0,347.34,279.46
2016,3,6,14,0,23.0,250.0,4.8,14.0,266.0,223.77,179.31
2016,3,6,14,15,51.0,261.0,4.8,13.5,293.5,249.84,201.32
2016,3,6,14,30,79.0,272.0,4.8,13.0,321.0,265.94,214.62
2016,3,6,14,45,53.0,241.5,4.8,13.0,273.5,222.05,178.92
2016,3,6,15,0,27.0,211.0,4.8,13.0,226.0,181.51,146.09
2016,3,6,15,15,13.5,151.5,4.7,12.5,159.0,127.73,102.14
2016,3,6,15,30,0.0,92.0,4.6,12.0,92.0,76.17,59.52
2016,3,6,15,45,0.0,84.5,4.5,12.0,84.5,69.95,54.43
2016,3,6,16,0,0.0,77.0,4.4,12.0,77.0,63.76,49.29
2016,3,6,16,15,0.0,66.5,4.2,11.5,66.5,55.12,42.07
2016,3,6,16,30,0.0,56.0,4.0,11.0,56.0,46.36,36.39
2016,3,6,16,45,0.0,45.0,3.85,11.0,45.0,37.2,28.08
2016,3,6,17,0,0.0,34.0,3.7,11.0,34.0,28.06,19.68
2016,3,6,17,15,0.0,24.0,3.7,10.5,24.0,19.78,12.02
2016,3,6,17,30,0.0,14.0,3.7,10.0,14.0,11.51,4.32
2016,3,6,17,45,0.0,7.0,3.75,10.0,7.0,5.74,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,15.5,2.2,7.0,20.5,63.41,0.0
2016,3,7,7,0,117.0,31.0,2.3,7.0,41.0,135.9,104.79
2016,3,7,7,15,160.0,50.0,2.4,7.0,74.5,195.11,163.65
2016,3,7,7,30,203.0,69.0,2.5,7.0,108.0,256.73,219.78
2016,3,7,7,45,229.5,88.5,2.7,7.5,144.5,308.87,265.7
2016,3,7,8,0,256.0,108.0,2.9,8.0,181.0,362.08,310.98
2016,3,7,8,15,274.5,126.0,3.05,8.0,217.0,407.1,348.52
2016,3,7,8,30,293.0,144.0,3.2,8.0,253.0,452.26,385.23
2016,3,7,8,45,202.5,171.5,3.35,8.5,251.5,389.42,329.93
2016,3,7,9,0,112.0,199.0,3.5,9.0,250.0,339.29,284.53
2016,3,7,9,15,56.0,168.5,3.55,9.0,194.0,223.96,187.05
2016,3,7,9,30,0.0,138.0,3.6,9.0,138.0,120.44,97.44
2016,3,7,9,45,0.0,129.0,3.65,9.5,129.0,110.87,89.06
2016,3,7,10,0,0.0,120.0,3.7,10.0,120.0,101.96,81.19
2016,3,7,10,15,14.0,188.0,3.75,10.0,197.0,180.59,147.36
2016,3,7,10,30,28.0,256.0,3.8,10.0,274.0,283.18,231.43
2016,3,7,10,45,21.0,246.5,3.85,10.5,260.5,243.11,197.65
2016,3,7,11,0,14.0,237.0,3.9,11.0,247.0,224.91,182.02
2016,3,7,11,15,14.0,240.0,3.95,10.5,250.0,226.36,183.38
2016,3,7,11,30,14.0,243.0,4.0,10.0,253.0,227.82,184.76
2016,3,7,11,45,23.5,271.5,4.05,10.0,288.5,262.65,213.3
2016,3,7,12,0,33.0,300.0,4.1,10.0,324.0,314.86,255.46
2016,3,7,12,15,53.5,321.0,4.1,10.0,360.0,350.6,284.46
2016,3,7,12,30,74.0,342.0,4.1,10.0,396.0,384.27,311.58
2016,3,7,12,45,115.0,348.0,4.2,10.0,431.5,431.41,349.88
2016,3,7,13,0,156.0,354.0,4.3,10.0,467.0,459.01,372.49
2016,3,7,13,15,101.5,328.0,4.3,10.0,401.0,370.61,301.31
2016,3,7,13,30,47.0,302.0,4.3,10.0,335.0,300.69,244.31
2016,3,7,13,45,109.5,308.5,4.3,10.0,382.0,340.53,277.73
2016,3,7,14,0,172.0,315.0,4.3,10.0,429.0,380.01,309.65
2016,3,7,14,15,86.0,171.0,4.2,10.0,228.0,196.23,159.74
2016,3,7,14,30,0.0,27.0,4.1,10.0,27.0,22.36,13.5
2016,3,7,14,45,12.0,118.0,4.0,10.5,124.5,102.82,81.84
2016,3,7,15,0,24.0,209.0,3.9,11.0,222.0,178.82,144.94
2016,3,7,15,15,241.5,186.5,3.65,11.0,302.0,220.7,172.9
2016,3,7,15,30,459.0,164.0,3.4,11.0,382.0,231.19,170.96
2016,3,7,15,45,548.0,134.5,3.15,11.0,369.5,187.4,128.79
2016,3,7,16,0,637.0,105.0,2.9,11.0,357.0,134.09,84.19
2016,3,7,16,15,592.0,98.0,2.4,10.5,308.0,81.22,59.02
2016,3,7,16,30,547.0,91.0,1.9,10.0,259.0,69.62,57.53
2016,3,7,16,45,501.5,78.5,1.45,9.5,211.0,61.21,50.02
2016,3,7,17,0,456.0,66.0,1.0,9.0,163.0,52.48,42.0
2016,3,7,17,15,358.5,54.0,1.0,8.5,117.0,41.34,31.57
2016,3,7,17,30,261.0,42.0,1.0,8.0,71.0,32.34,22.7
2016,3,7,17,45,130.5,21.0,1.05,8.0,35.5,16.29,4.41
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,15.5,1.2,4.0,31.5,146.33,0.0
2016,3,8,7,0,345.0,31.0,1.3,5.0,63.0,302.29,241.48
2016,3,8,7,15,450.0,40.5,1.2,5.5,110.0,403.68,338.23
2016,3,8,7,30,555.0,50.0,1.1,6.0,157.0,514.31,430.83
2016,3,8,7,45,607.5,58.5,1.05,6.5,207.5,590.08,490.85
2016,3,8,8,0,660.0,67.0,1.0,7.0,258.0,668.15,549.24
2016,3,8,8,15,656.0,74.0,0.95,7.5,293.5,696.98,567.97
2016,3,8,8,30,652.0,81.0,0.9,8.0,329.0,722.97,584.03
2016,3,8,8,45,706.0,89.5,0.9,9.0,389.0,801.72,636.86
2016,3,8,9,0,760.0,98.0,0.9,10.0,449.0,880.33,686.64
2016,3,8,9,15,780.5,101.5,1.05,10.0,491.5,912.27,708.19
2016,3,8,9,30,801.0,105.0,1.2,10.0,534.0,948.54,733.25
2016,3,8,9,45,584.5,176.5,1.35,10.5,501.5,822.37,644.65
2016,3,8,10,0,368.0,248.0,1.5,11.0,469.0,667.54,529.37
2016,3,8,10,15,613.0,180.5,1.65,11.0,570.5,867.07,679.27
2016,3,8,10,30,858.0,113.0,1.8,11.0,672.0,1027.5,787.73
2016,3,8,10,45,869.5,112.0,1.95,11.5,696.5,1031.34,787.78
2016,3,8,11,0,881.0,111.0,2.1,12.0,721.0,1031.1,787.19
2016,3,8,11,15,561.5,229.0,2.1,12.0,621.0,830.68,646.87
2016,3,8,11,30,242.0,347.0,2.1,12.0,521.0,595.1,468.89
2016,3,8,11,45,135.0,320.0,2.15,12.0,417.5,454.68,362.1
2016,3,8,12,0,28.0,293.0,2.2,12.0,314.0,302.57,241.31
2016,3,8,12,15,53.5,319.5,2.15,12.0,359.5,348.54,278.65
2016,3,8,12,30,79.0,346.0,2.1,12.0,405.0,392.03,312.69
2016,3,8,12,45,42.5,272.0,2.05,12.0,304.0,282.86,226.29
2016,3,8,13,0,6.0,198.0,2.0,12.0,203.0,172.99,137.67
2016,3,8,13,15,11.5,224.5,2.1,11.5,233.0,199.45,159.94
2016,3,8,13,30,17.0,251.0,2.2,11.0,263.0,225.02,181.1
2016,3,8,13,45,45.5,276.0,2.35,11.0,307.0,270.29,218.16
2016,3,8,14,0,74.0,301.0,2.5,11.0,351.0,303.38,244.89
2016,3,8,14,15,47.0,264.5,2.5,10.5,296.0,250.12,202.27
2016,3,8,14,30,20.0,228.0,2.5,10.0,241.0,198.28,160.62
2016,3,8,14,45,75.5,239.5,2.5,10.0,282.0,229.13,185.63
2016,3,8,15,0,131.0,251.0,2.5,10.0,323.0,250.68,201.66
2016,3,8,15,15,95.0,226.0,2.2,10.0,276.0,207.33,166.18
2016,3,8,15,30,59.0,201.0,1.9,10.0,229.0,170.93,137.07
2016,3,8,15,45,52.0,180.0,1.65,10.0,203.0,147.06,117.56
2016,3,8,16,0,45.0,159.0,1.4,10.0,177.0,124.57,99.54
2016,3,8,16,15,39.0,139.0,1.25,9.5,153.5,104.1,84.01
2016,3,8,16,30,33.0,119.0,1.1,9.0,130.0,89.3,75.39
2016,3,8,16,45,25.0,98.5,0.95,9.0,106.0,74.86,62.39
2016,3,8,17,0,17.0,78.0,0.8,9.0,82.0,61.27,49.92
2016,3,8,17,15,8.5,57.5,0.8,8.5,59.5,45.67,35.49
2016,3,8,17,30,0.0,37.0,0.8,8.0,37.0,29.91,20.68
2016,3,8,17,45,0.0,18.5,0.85,7.5,18.5,15.27,4.62
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,156.0,16.0,1.75,8.5,31.0,139.0,18.04
2016,3,9,7,0,312.0,32.0,1.9,9.0,62.0,282.17,225.79
2016,3,9,7,15,412.5,42.0,1.95,9.0,107.5,379.66,317.37
2016,3,9,7,30,513.0,52.0,2.0,9.0,153.0,486.05,408.63
2016,3,9,7,45,256.5,57.5,2.15,9.0,108.0,302.18,258.57
2016,3,9,8,0,0.0,63.0,2.3,9.0,63.0,52.5,40.1
2016,3,9,8,15,0.0,75.5,2.35,9.5,75.5,63.79,49.96
2016,3,9,8,30,0.0,88.0,2.4,10.0,88.0,75.06,59.45
2016,3,9,8,45,56.0,145.5,2.45,10.5,172.0,200.12,167.35
2016,3,9,9,0,112.0,203.0,2.5,11.0,256.0,342.91,284.87
2016,3,9,9,15,56.0,180.0,2.5,11.5,206.5,236.74,195.09
2016,3,9,9,30,0.0,157.0,2.5,12.0,157.0,139.03,111.58
2016,3,9,9,45,173.5,206.5,2.5,12.5,311.0,401.04,330.05
2016,3,9,10,0,347.0,256.0,2.5,13.0,465.0,655.63,525.72
2016,3,9,10,15,229.5,283.0,2.55,13.0,424.0,543.36,435.45
2016,3,9,10,30,112.0,310.0,2.6,13.0,383.0,429.64,344.43
2016,3,9,10,45,86.0,311.0,2.65,13.5,368.5,399.43,319.59
2016,3,9,11,0,60.0,312.0,2.7,14.0,354.0,369.69,294.69
2016,3,9,11,15,98.0,333.0,2.7,14.5,403.5,425.8,338.5
2016,3,9,11,30,136.0,354.0,2.7,15.0,453.0,499.67,394.25
2016,3,9,11,45,91.5,338.5,2.75,15.5,405.5,413.84,326.69
2016,3,9,12,0,47.0,323.0,2.8,16.0,358.0,350.59,276.29
2016,3,9,12,15,47.5,324.5,2.8,16.0,360.0,347.8,274.28
2016,3,9,12,30,48.0,326.0,2.8,16.0,362.0,344.77,271.89
2016,3,9,12,45,30.5,284.5,2.8,16.5,307.5,284.78,224.39
2016,3,9,13,0,13.0,243.0,2.8,17.0,253.0,218.25,171.46
2016,3,9,13,15,21.5,263.0,2.8,17.0,278.5,240.69,189.64
2016,3,9,13,30,30.0,283.0,2.8,17.0,304.0,270.82,213.52
2016,3,9,13,45,15.0,218.5,2.8,17.0,229.0,193.6,152.29
2016,3,9,14,0,0.0,154.0,2.8,17.0,154.0,128.68,100.17
2016,3,9,14,15,28.5,211.0,2.75,17.0,229.0,194.59,153.78
2016,3,9,14,30,57.0,268.0,2.7,17.0,304.0,251.37,198.78
2016,3,9,14,45,66.5,256.0,2.65,17.0,295.5,238.41,188.14
2016,3,9,15,0,76.0,244.0,2.6,17.0,287.0,224.28,176.5
2016,3,9,15,15,56.5,218.5,2.4,16.5,249.0,190.69,150.05
2016,3,9,15,30,37.0,193.0,2.2,16.0,211.0,160.3,126.3
2016,3,9,15,45,18.5,140.5,2.0,16.0,149.5,115.8,90.73
2016,3,9,16,0,0.0,88.0,1.8,16.0,88.0,72.36,55.64
2016,3,9,16,15,0.0,76.0,1.6,15.5,76.0,62.65,47.75
2016,3,9,16,30,0.0,64.0,1.4,15.0,64.0,53.04,41.74
2016,3,9,16,45,0.0,52.5,1.25,14.5,52.5,43.45,33.28
2016,3,9,17,0,0.0,41.0,1.1,14.0,41.0,33.88,24.69
2016,3,9,17,15,0.0,29.5,1.1,13.5,29.5,24.34,15.98
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,14.82,7.22
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,8.22,0.11
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.1,12.0,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,40.5,18.0,2.2,10.0,22.5,49.28,12.92
2016,3,10,7,0,81.0,36.0,2.4,11.0,45.0,118.15,92.51
2016,3,10,7,15,111.5,57.0,2.55,11.5,76.0,156.37,129.02
2016,3,10,7,30,142.0,78.0,2.7,12.0,107.0,223.04,187.2
2016,3,10,7,45,160.0,99.5,2.85,12.5,140.5,252.65,213.27
2016,3,10,8,0,178.0,121.0,3.0,13.0,174.0,297.44,250.77
2016,3,10,8,15,192.0,140.5,3.25,13.5,207.5,336.32,282.36
2016,3,10,8,30,206.0,160.0,3.5,14.0,241.0,375.36,313.31
2016,3,10,8,45,175.0,183.5,3.8,14.5,258.0,377.96,313.0
2016,3,10,9,0,144.0,207.0,4.1,15.0,275.0,377.84,310.47
2016,3,10,9,15,115.5,224.5,4.25,15.5,282.5,370.02,301.87
2016,3,10,9,30,87.0,242.0,4.4,16.0,290.0,339.41,275.35
2016,3,10,9,45,52.0,231.0,4.55,16.5,260.5,286.99,231.34
2016,3,10,10,0,17.0,220.0,4.7,17.0,231.0,216.85,172.93
2016,3,10,10,15,148.5,262.0,4.75,17.0,360.0,435.78,350.95
2016,3,10,10,30,280.0,304.0,4.8,17.0,489.0,636.11,505.91
2016,3,10,10,45,371.5,288.5,4.85,17.5,543.5,704.38,557.06
2016,3,10,11,0,463.0,273.0,4.9,18.0,598.0,791.17,620.75
2016,3,10,11,15,321.0,316.0,4.8,18.0,544.0,667.39,524.41
2016,3,10,11,30,179.0,359.0,4.7,18.0,490.0,546.02,429.07
2016,3,10,11,45,180.0,361.5,4.65,18.0,495.0,540.44,424.86
2016,3,10,12,0,181.0,364.0,4.6,18.0,500.0,533.98,419.58
2016,3,10,12,15,204.0,364.5,4.5,18.0,517.0,544.11,427.34
2016,3,10,12,30,227.0,365.0,4.4,18.0,534.0,551.9,433.18
2016,3,10,12,45,114.5,267.5,4.35,18.0,353.0,350.27,277.23
2016,3,10,13,0,2.0,170.0,4.3,18.0,172.0,145.24,112.68
2016,3,10,13,15,56.5,255.5,4.1,17.5,296.0,268.59,212.93
2016,3,10,13,30,111.0,341.0,3.9,17.0,420.0,379.11,300.03
2016,3,10,13,45,55.5,242.5,3.7,17.0,282.0,246.16,194.84
2016,3,10,14,0,0.0,144.0,3.5,17.0,144.0,120.24,93.3
2016,3,10,14,15,0.0,99.5,3.25,16.5,99.5,82.85,63.14
2016,3,10,14,30,0.0,55.0,3.0,16.0,55.0,45.65,32.57
2016,3,10,14,45,0.0,50.0,2.75,16.0,50.0,41.46,29.17
2016,3,10,15,0,0.0,45.0,2.5,16.0,45.0,37.28,25.75
2016,3,10,15,15,0.0,50.0,2.25,16.0,50.0,41.42,29.32
2016,3,10,15,30,0.0,55.0,2.0,16.0,55.0,45.56,32.9
2016,3,10,15,45,0.0,32.0,1.75,16.0,32.0,26.44,16.83
2016,3,10,16,0,0.0,9.0,1.5,16.0,9.0,7.41,0.68
2016,3,10,16,15,0.0,7.5,1.3,15.5,7.5,6.17,0.0
2016,3,10,16,30,0.0,6.0,1.1,15.0,6.0,4.93,0.0
2016,3,10,16,45,0.0,5.0,0.95,14.5,5.0,4.11,0.0
2016,3,10,17,0,0.0,4.0,0.8,14.0,4.0,3.28,0.0
2016,3,10,17,15,0.0,3.0,0.9,13.5,3.0,2.46,0.0
2016,3,10,17,30,0.0,2.0,1.0,13.0,2.0,1.64,0.0
2016,3,10,17,45,0.0,1.0,1.1,13.0,1.0,0.82,0.0
2016,3,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,3.69,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,7.39,0.45
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,12.33,4.89
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,17.29,9.31
2016,3,11,7,45,0.0,27.5,4.6,11.0,27.5,22.67,14.07
2016,3,11,8,0,0.0,34.0,4.8,11.0,34.0,28.06,18.77
2016,3,11,8,15,0.0,40.5,4.7,11.0,40.5,33.46,23.43
2016,3,11,8,30,0.0,47.0,4.6,11.0,47.0,38.87,28.04
2016,3,11,8,45,4.5,106.5,4.55,11.0,108.5,96.17,77.27
2016,3,11,9,0,9.0,166.0,4.5,11.0,170.0,160.77,131.73
2016,3,11,9,15,4.5,157.0,4.6,11.0,159.0,144.58,117.51
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,129.62,104.45
2016,3,11,9,45,0.0,92.5,4.8,11.0,92.5,77.0,59.92
2016,3,11,10,0,0.0,37.0,4.9,11.0,37.0,30.67,20.53
2016,3,11,10,15,6.5,132.5,5.0,11.0,137.0,119.55,95.78
2016,3,11,10,30,13.0,228.0,5.1,11.0,237.0,217.01,176.46
2016,3,11,10,45,458.0,162.0,5.25,11.5,485.5,681.76,560.72
2016,3,11,11,0,903.0,96.0,5.4,12.0,734.0,1024.29,814.25
2016,3,11,11,15,451.5,57.5,5.5,12.0,376.5,519.29,428.86
2016,3,11,11,30,0.0,19.0,5.6,12.0,19.0,15.77,7.62
2016,3,11,11,45,6.0,130.0,5.75,12.5,134.5,115.39,91.11
2016,3,11,12,0,12.0,241.0,5.9,13.0,250.0,220.65,177.19
2016,3,11,12,15,121.5,304.5,5.85,13.0,396.0,408.77,331.45
2016,3,11,12,30,231.0,368.0,5.8,13.0,542.0,557.65,449.66
2016,3,11,12,45,169.5,363.0,5.75,13.0,490.0,488.14,393.24
2016,3,11,13,0,108.0,358.0,5.7,13.0,438.0,410.61,330.83
2016,3,11,13,15,130.5,353.5,5.7,13.0,448.0,424.75,342.58
2016,3,11,13,30,153.0,349.0,5.7,13.0,458.0,424.05,342.31
2016,3,11,13,45,102.0,321.5,5.7,13.0,393.5,345.65,279.16
2016,3,11,14,0,51.0,294.0,5.7,13.0,329.0,282.73,228.08
2016,3,11,14,15,285.5,254.0,5.8,12.5,434.0,375.87,305.05
2016,3,11,14,30,520.0,214.0,5.9,12.0,539.0,434.62,350.2
2016,3,11,14,45,268.0,208.5,6.0,12.0,375.5,286.78,230.17
2016,3,11,15,0,16.0,203.0,6.1,12.0,212.0,171.06,138.13
2016,3,11,15,15,12.5,186.5,5.95,11.5,193.0,154.56,125.01
2016,3,11,15,30,9.0,170.0,5.8,11.0,174.0,138.69,112.27
2016,3,11,15,45,40.0,170.0,5.65,10.5,186.5,138.21,110.95
2016,3,11,16,0,71.0,170.0,5.5,10.0,199.0,133.74,106.73
2016,3,11,16,15,65.0,149.5,5.2,9.5,173.5,110.97,94.67
2016,3,11,16,30,59.0,129.0,4.9,9.0,148.0,95.95,81.51
2016,3,11,16,45,47.5,107.0,4.6,9.0,120.5,80.66,67.71
2016,3,11,17,0,36.0,85.0,4.3,9.0,93.0,65.06,53.41
2016,3,11,17,15,193.5,63.5,4.1,8.5,90.0,48.31,37.93
2016,3,11,17,30,351.0,42.0,3.9,8.0,87.0,34.37,24.78
2016,3,11,17,45,194.0,27.5,3.75,8.0,50.5,21.35,10.79
2016,3,11,18,0,37.0,13.0,3.6,8.0,14.0,11.1,0.0
2016,3,11,18,15,18.5,6.5,3.55,8.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,64.0,23.0,2.6,7.5,30.0,82.64,45.68
2016,3,12,7,0,128.0,46.0,2.9,8.0,60.0,165.45,134.82
2016,3,12,7,15,194.0,65.0,3.05,8.0,100.0,239.46,202.78
2016,3,12,7,30,260.0,84.0,3.2,8.0,140.0,319.06,273.68
2016,3,12,7,45,305.5,101.5,3.4,8.5,183.5,385.17,330.65
2016,3,12,8,0,351.0,119.0,3.6,9.0,227.0,471.63,401.98
2016,3,12,8,15,413.0,122.0,3.7,9.0,271.0,540.23,458.37
2016,3,12,8,30,475.0,125.0,3.8,9.0,315.0,611.38,515.19
2016,3,12,8,45,417.5,155.5,3.95,9.5,337.5,607.39,508.14
2016,3,12,9,0,360.0,186.0,4.1,10.0,360.0,576.37,480.48
2016,3,12,9,15,382.0,200.5,4.2,10.0,400.0,619.69,513.93
2016,3,12,9,30,404.0,215.0,4.3,10.0,440.0,683.68,562.01
2016,3,12,9,45,304.0,251.5,4.4,10.5,427.5,607.18,497.87
2016,3,12,10,0,204.0,288.0,4.5,11.0,415.0,525.67,429.87
2016,3,12,10,15,310.5,281.0,4.45,11.0,485.0,643.91,523.74
2016,3,12,10,30,417.0,274.0,4.4,11.0,555.0,759.79,612.06
2016,3,12,10,45,352.0,303.0,4.35,11.0,545.5,700.29,563.71
2016,3,12,11,0,287.0,332.0,4.3,11.0,536.0,659.65,530.05
2016,3,12,11,15,247.0,347.0,4.35,11.0,526.0,606.75,488.62
2016,3,12,11,30,207.0,362.0,4.4,11.0,516.0,574.94,462.77
2016,3,12,11,45,286.0,350.0,4.5,11.5,564.5,645.89,518.18
2016,3,12,12,0,365.0,338.0,4.6,12.0,613.0,692.43,554.09
2016,3,12,12,15,198.0,322.5,4.7,12.0,471.5,494.53,398.97
2016,3,12,12,30,31.0,307.0,4.8,12.0,330.0,309.9,249.05
2016,3,12,12,45,101.0,336.5,4.9,12.0,412.0,391.66,316.64
2016,3,12,13,0,171.0,366.0,5.0,12.0,494.0,478.87,386.41
2016,3,12,13,15,112.0,341.5,4.95,12.0,425.0,388.46,313.7
2016,3,12,13,30,53.0,317.0,4.9,12.0,356.0,316.42,255.27
2016,3,12,13,45,140.0,319.5,4.85,12.0,416.0,375.44,303.97
2016,3,12,14,0,227.0,322.0,4.8,12.0,476.0,415.12,335.72
2016,3,12,14,15,184.0,309.0,4.65,12.0,430.5,363.25,293.25
2016,3,12,14,30,141.0,296.0,4.5,12.0,385.0,316.16,254.87
2016,3,12,14,45,135.0,277.5,4.4,12.0,359.0,284.83,229.04
2016,3,12,15,0,129.0,259.0,4.3,12.0,333.0,254.48,203.76
2016,3,12,15,15,138.0,239.0,4.2,12.0,312.5,228.28,181.27
2016,3,12,15,30,147.0,219.0,4.1,12.0,292.0,201.26,157.91
2016,3,12,15,45,73.5,116.0,4.0,12.0,152.5,103.27,79.15
2016,3,12,16,0,0.0,13.0,3.9,12.0,13.0,10.71,3.6
2016,3,12,16,15,0.0,11.0,3.8,11.5,11.0,9.06,2.56
2016,3,12,16,30,0.0,9.0,3.7,11.0,9.0,7.4,1.08
2016,3,12,16,45,0.0,7.5,3.65,11.0,7.5,6.16,0.0
2016,3,12,17,0,0.0,6.0,3.6,11.0,6.0,4.93,0.0
2016,3,12,17,15,0.0,4.0,3.6,11.0,4.0,3.28,0.0
2016,3,12,17,30,0.0,2.0,3.6,11.0,2.0,1.64,0.0
2016,3,12,17,45,0.0,1.0,3.6,11.0,1.0,0.82,0.0
2016,3,12,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.5,3.1,11.0,5.5,4.51,0.0
2016,3,13,7,30,0.0,8.0,3.1,11.0,8.0,6.57,0.05
2016,3,13,7,45,0.0,11.0,3.15,11.5,11.0,9.04,2.21
2016,3,13,8,0,0.0,14.0,3.2,12.0,14.0,11.52,4.36
2016,3,13,8,15,0.0,16.5,3.25,12.0,16.5,13.59,6.14
2016,3,13,8,30,0.0,19.0,3.3,12.0,19.0,15.67,7.91
2016,3,13,8,45,0.0,61.0,3.4,12.0,61.0,50.54,37.83
2016,3,13,9,0,0.0,103.0,3.5,12.0,103.0,87.42,69.03
2016,3,13,9,15,0.0,91.0,3.6,12.0,91.0,75.86,59.02
2016,3,13,9,30,0.0,79.0,3.7,12.0,79.0,65.63,50.22
2016,3,13,9,45,0.5,125.0,3.85,12.0,125.5,107.1,84.95
2016,3,13,10,0,1.0,171.0,4.0,12.0,172.0,150.72,120.98
2016,3,13,10,15,3.0,182.0,4.05,12.0,184.5,162.48,130.47
2016,3,13,10,30,5.0,193.0,4.1,12.0,197.0,174.2,139.95
2016,3,13,10,45,5.5,195.0,4.15,12.0,199.5,175.76,141.04
2016,3,13,11,0,6.0,197.0,4.2,12.0,202.0,177.37,142.21
2016,3,13,11,15,3.5,179.5,4.3,12.0,182.5,158.01,126.12
2016,3,13,11,30,1.0,162.0,4.4,12.0,163.0,139.27,110.54
2016,3,13,11,45,5.0,190.5,4.55,12.5,194.5,168.42,134.36
2016,3,13,12,0,9.0,219.0,4.7,13.0,226.0,197.35,157.73
2016,3,13,12,15,12.5,241.5,4.85,13.0,251.0,219.99,176.13
2016,3,13,12,30,16.0,264.0,5.0,13.0,276.0,242.15,194.1
2016,3,13,12,45,21.5,279.5,5.15,13.0,296.0,258.99,207.86
2016,3,13,13,0,27.0,295.0,5.3,13.0,316.0,286.58,230.22
2016,3,13,13,15,21.5,274.5,5.15,13.0,291.0,250.15,200.78
2016,3,13,13,30,16.0,254.0,5.0,13.0,266.0,226.2,181.42
2016,3,13,13,45,31.0,273.5,4.9,13.0,295.5,257.22,206.89
2016,3,13,14,0,46.0,293.0,4.8,13.0,325.0,278.22,223.94
2016,3,13,14,15,24.0,235.0,4.7,13.0,252.0,208.12,167.13
2016,3,13,14,30,2.0,177.0,4.6,13.0,179.0,147.62,117.79
2016,3,13,14,45,1.0,150.0,4.5,13.0,151.0,124.43,98.89
2016,3,13,15,0,0.0,123.0,4.4,13.0,123.0,101.71,80.22
2016,3,13,15,15,2.5,144.0,4.25,13.0,145.5,118.64,94.53
2016,3,13,15,30,5.0,165.0,4.1,13.0,168.0,134.05,107.52
2016,3,13,15,45,2.5,136.5,3.95,13.0,138.0,110.46,88.13
2016,3,13,16,0,0.0,108.0,3.8,13.0,108.0,87.63,69.25
2016,3,13,16,15,0.0,94.0,3.65,12.5,94.0,76.23,62.73
2016,3,13,16,30,0.0,80.0,3.5,12.0,80.0,65.22,53.14
2016,3,13,16,45,0.0,65.5,3.4,12.0,65.5,53.78,42.9
2016,3,13,17,0,0.0,51.0,3.3,12.0,51.0,42.22,32.4
2016,3,13,17,15,0.0,37.5,3.25,12.0,37.5,30.99,22.08
2016,3,13,17,30,0.0,24.0,3.2,12.0,24.0,19.79,11.73
2016,3,13,17,45,0.0,14.0,3.2,12.0,14.0,11.52,3.53
2016,3,13,18,0,0.0,4.0,3.2,12.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,3.05,12.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
