Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,8.54,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,106.11,72.12
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,188.45,155.15
2016,3,14,7,15,221.0,67.0,2.55,9.0,108.5,259.68,219.8
2016,3,14,7,30,280.0,86.0,2.6,9.0,149.0,335.61,286.59
2016,3,14,7,45,320.5,103.0,2.7,9.5,192.5,415.1,353.04
2016,3,14,8,0,361.0,120.0,2.8,10.0,236.0,481.11,406.6
2016,3,14,8,15,413.0,125.5,2.85,10.0,279.0,544.61,457.71
2016,3,14,8,30,465.0,131.0,2.9,10.0,322.0,610.03,508.94
2016,3,14,8,45,490.0,143.5,2.95,10.5,366.0,660.29,545.47
2016,3,14,9,0,515.0,156.0,3.0,11.0,410.0,709.66,580.46
2016,3,14,9,15,495.5,179.0,2.95,11.0,440.5,726.77,590.35
2016,3,14,9,30,476.0,202.0,2.9,11.0,471.0,740.21,597.49
2016,3,14,9,45,466.5,220.5,2.9,11.5,498.5,755.16,605.28
2016,3,14,10,0,457.0,239.0,2.9,12.0,526.0,767.2,610.93
2016,3,14,10,15,496.5,235.5,2.85,12.0,562.0,802.08,635.69
2016,3,14,10,30,536.0,232.0,2.8,12.0,598.0,834.53,658.25
2016,3,14,10,45,547.5,238.0,2.8,12.5,623.0,846.28,664.21
2016,3,14,11,0,559.0,244.0,2.8,13.0,648.0,855.04,668.26
2016,3,14,11,15,566.5,249.0,2.75,13.0,666.5,855.65,667.48
2016,3,14,11,30,574.0,254.0,2.7,13.0,685.0,853.18,664.66
2016,3,14,11,45,338.0,311.5,2.7,13.5,566.5,653.01,513.22
2016,3,14,12,0,102.0,369.0,2.7,14.0,448.0,446.11,351.69
2016,3,14,12,15,274.5,339.5,2.65,14.0,550.0,595.04,469.33
2016,3,14,12,30,447.0,310.0,2.6,14.0,652.0,711.65,557.08
2016,3,14,12,45,503.5,285.0,2.6,14.0,667.0,710.51,556.31
2016,3,14,13,0,560.0,260.0,2.6,14.0,682.0,703.43,551.88
2016,3,14,13,15,322.5,300.5,2.65,14.0,542.0,524.57,415.12
2016,3,14,13,30,85.0,341.0,2.7,14.0,402.0,359.22,284.74
2016,3,14,13,45,82.5,330.5,2.75,14.0,389.0,339.89,270.37
2016,3,14,14,0,80.0,320.0,2.8,14.0,376.0,320.82,255.5
2016,3,14,14,15,270.0,280.5,2.85,14.0,455.0,388.28,309.24
2016,3,14,14,30,460.0,241.0,2.9,14.0,534.0,426.44,336.6
2016,3,14,14,45,549.0,195.5,2.95,14.0,525.5,391.54,305.31
2016,3,14,15,0,638.0,150.0,3.0,14.0,517.0,348.48,265.4
2016,3,14,15,15,371.5,185.5,2.95,13.5,395.5,253.62,192.68
2016,3,14,15,30,105.0,221.0,2.9,13.0,274.0,193.98,152.54
2016,3,14,15,45,391.0,162.5,2.9,13.0,331.5,179.34,127.87
2016,3,14,16,0,677.0,104.0,2.9,13.0,389.0,130.85,80.1
2016,3,14,16,15,635.5,97.5,2.7,12.5,338.5,75.98,62.44
2016,3,14,16,30,594.0,91.0,2.5,12.0,288.0,68.9,56.42
2016,3,14,16,45,533.5,82.5,2.35,11.5,237.0,63.65,51.85
2016,3,14,17,0,473.0,74.0,2.2,11.0,186.0,58.32,47.03
2016,3,14,17,15,383.5,62.0,2.25,10.5,138.5,47.13,36.71
2016,3,14,17,30,294.0,50.0,2.3,10.0,91.0,38.28,28.23
2016,3,14,17,45,174.0,32.5,2.35,9.5,54.0,25.06,14.84
2016,3,14,18,0,54.0,15.0,2.4,9.0,17.0,12.8,0.0
2016,3,14,18,15,27.0,7.5,2.45,8.5,8.5,6.4,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.4,5.0,14.0,42.9,0.0
2016,3,15,6,45,203.0,27.0,1.55,6.0,50.5,191.8,142.07
2016,3,15,7,0,347.0,42.0,1.7,7.0,87.0,317.42,264.6
2016,3,15,7,15,437.0,52.5,1.7,7.5,135.5,411.51,347.74
2016,3,15,7,30,527.0,63.0,1.7,8.0,184.0,512.8,432.17
2016,3,15,7,45,593.5,68.5,1.7,8.5,236.0,595.42,497.09
2016,3,15,8,0,660.0,74.0,1.7,9.0,288.0,681.07,561.23
2016,3,15,8,15,698.0,79.0,1.75,9.5,338.5,743.61,605.71
2016,3,15,8,30,736.0,84.0,1.8,10.0,389.0,805.96,648.71
2016,3,15,8,45,767.5,86.5,1.9,11.0,437.5,852.87,678.65
2016,3,15,9,0,799.0,89.0,2.0,12.0,486.0,903.92,710.91
2016,3,15,9,15,818.5,92.0,2.05,12.5,529.5,941.72,733.99
2016,3,15,9,30,838.0,95.0,2.1,13.0,573.0,976.59,754.9
2016,3,15,9,45,855.0,96.0,2.2,13.5,612.0,1003.21,770.66
2016,3,15,10,0,872.0,97.0,2.3,14.0,651.0,1014.2,775.91
2016,3,15,10,15,882.5,99.0,2.35,14.0,682.5,1028.07,784.28
2016,3,15,10,30,893.0,101.0,2.4,14.0,714.0,1038.05,790.13
2016,3,15,10,45,902.0,101.5,2.5,14.5,739.0,1040.75,790.41
2016,3,15,11,0,911.0,102.0,2.6,15.0,764.0,1039.38,788.17
2016,3,15,11,15,915.5,103.0,2.65,15.0,781.0,1029.99,781.65
2016,3,15,11,30,920.0,104.0,2.7,15.0,798.0,1016.55,772.62
2016,3,15,11,45,923.5,103.5,2.75,15.5,807.0,996.51,757.85
2016,3,15,12,0,927.0,103.0,2.8,16.0,816.0,972.58,740.6
2016,3,15,12,15,928.0,103.0,2.8,16.0,817.0,943.13,720.6
2016,3,15,12,30,929.0,103.0,2.8,16.0,818.0,910.1,698.17
2016,3,15,12,45,933.0,100.0,2.8,16.0,811.5,873.03,672.88
2016,3,15,13,0,937.0,97.0,2.8,16.0,805.0,832.49,645.04
2016,3,15,13,15,933.5,96.0,2.75,16.0,789.5,785.09,611.82
2016,3,15,13,30,930.0,95.0,2.7,16.0,774.0,735.12,575.03
2016,3,15,13,45,923.5,94.5,2.7,16.5,751.0,681.38,532.92
2016,3,15,14,0,917.0,94.0,2.7,17.0,728.0,625.81,488.41
2016,3,15,14,15,908.0,92.0,2.65,16.5,697.0,565.99,441.0
2016,3,15,14,30,899.0,90.0,2.6,16.0,666.0,505.17,391.09
2016,3,15,14,45,886.0,88.5,2.55,16.0,629.0,442.43,337.26
2016,3,15,15,0,873.0,87.0,2.5,16.0,592.0,379.67,281.89
2016,3,15,15,15,856.0,84.0,2.35,15.5,548.5,311.7,221.86
2016,3,15,15,30,839.0,81.0,2.2,15.0,505.0,247.2,164.71
2016,3,15,15,45,816.0,77.5,2.05,15.0,458.0,182.86,110.66
2016,3,15,16,0,793.0,74.0,1.9,15.0,411.0,121.07,67.09
2016,3,15,16,15,758.5,70.0,1.7,14.5,360.0,61.5,49.14
2016,3,15,16,30,724.0,66.0,1.5,14.0,309.0,55.61,44.19
2016,3,15,16,45,674.5,60.0,1.35,13.5,257.0,51.22,40.39
2016,3,15,17,0,625.0,54.0,1.2,13.0,205.0,42.95,32.98
2016,3,15,17,15,544.0,46.5,1.2,12.0,154.5,37.39,27.88
2016,3,15,17,30,463.0,39.0,1.2,11.0,104.0,31.82,22.51
2016,3,15,17,45,317.5,27.5,1.25,10.5,63.0,22.53,12.99
2016,3,15,18,0,172.0,16.0,1.3,10.0,22.0,13.14,0.0
2016,3,15,18,15,86.0,8.0,1.3,9.5,11.0,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.5,9.0,7.68,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,15.36,0.0
2016,3,16,6,45,210.0,29.0,1.95,7.0,57.0,198.96,151.97
2016,3,16,7,0,420.0,40.0,2.2,8.0,96.0,363.97,303.67
2016,3,16,7,15,506.5,48.5,2.3,8.5,146.0,456.45,385.33
2016,3,16,7,30,593.0,57.0,2.4,9.0,196.0,555.65,467.35
2016,3,16,7,45,647.5,63.0,2.5,10.0,248.5,631.72,526.44
2016,3,16,8,0,702.0,69.0,2.6,11.0,301.0,709.96,584.42
2016,3,16,8,15,672.0,82.0,2.7,11.5,333.0,725.29,593.79
2016,3,16,8,30,642.0,95.0,2.8,12.0,365.0,735.59,599.35
2016,3,16,8,45,735.0,90.0,2.9,12.5,433.0,827.23,664.97
2016,3,16,9,0,828.0,85.0,3.0,13.0,501.0,927.17,733.86
2016,3,16,9,15,846.5,88.0,2.95,13.5,545.0,964.5,755.49
2016,3,16,9,30,865.0,91.0,2.9,14.0,589.0,998.77,775.18
2016,3,16,9,45,879.0,93.0,2.9,14.5,627.0,1012.03,780.7
2016,3,16,10,0,893.0,95.0,2.9,15.0,665.0,1033.3,791.99
2016,3,16,10,15,902.5,96.5,2.85,15.0,696.5,1045.6,798.14
2016,3,16,10,30,912.0,98.0,2.8,15.0,728.0,1053.93,801.82
2016,3,16,10,45,919.0,99.0,2.8,15.5,752.5,1055.06,799.88
2016,3,16,11,0,926.0,100.0,2.8,16.0,777.0,1052.07,795.43
2016,3,16,11,15,930.0,101.0,2.8,16.5,793.5,1041.93,786.44
2016,3,16,11,30,934.0,102.0,2.8,17.0,810.0,1027.7,774.97
2016,3,16,11,45,936.5,101.5,2.8,17.5,818.5,1006.36,758.95
2016,3,16,12,0,939.0,101.0,2.8,18.0,827.0,981.13,740.52
2016,3,16,12,15,938.5,101.0,2.8,18.0,826.5,949.94,719.56
2016,3,16,12,30,938.0,101.0,2.8,18.0,826.0,915.23,696.22
2016,3,16,12,45,941.0,98.0,2.85,18.0,819.0,876.98,670.72
2016,3,16,13,0,944.0,95.0,2.9,18.0,812.0,835.3,642.65
2016,3,16,13,15,939.5,94.0,2.9,18.0,796.0,786.84,609.2
2016,3,16,13,30,935.0,93.0,2.9,18.0,780.0,735.89,572.22
2016,3,16,13,45,929.0,91.5,2.9,18.5,756.0,681.26,529.65
2016,3,16,14,0,923.0,90.0,2.9,19.0,732.0,624.77,484.65
2016,3,16,14,15,913.5,88.5,2.85,19.0,701.0,564.85,436.52
2016,3,16,14,30,904.0,87.0,2.8,19.0,670.0,503.96,386.12
2016,3,16,14,45,891.5,85.0,2.75,19.0,632.5,440.73,332.34
2016,3,16,15,0,879.0,83.0,2.7,19.0,595.0,377.45,277.0
2016,3,16,15,15,861.5,80.5,2.5,18.5,551.5,312.59,219.85
2016,3,16,15,30,844.0,78.0,2.3,18.0,508.0,244.8,160.66
2016,3,16,15,45,820.0,75.0,2.15,18.0,460.5,180.47,107.27
2016,3,16,16,0,796.0,72.0,2.0,18.0,413.0,118.78,64.5
2016,3,16,16,15,762.5,68.0,1.75,17.0,362.0,59.09,46.53
2016,3,16,16,30,729.0,64.0,1.5,16.0,311.0,53.97,42.37
2016,3,16,16,45,680.0,58.5,1.25,15.5,259.0,49.94,38.92
2016,3,16,17,0,631.0,53.0,1.0,15.0,207.0,45.87,35.31
2016,3,16,17,15,552.0,45.5,1.05,14.5,157.0,36.56,26.86
2016,3,16,17,30,473.0,38.0,1.1,14.0,107.0,30.94,21.49
2016,3,16,17,45,335.5,27.0,1.15,13.5,65.5,22.08,12.62
2016,3,16,18,0,198.0,16.0,1.2,13.0,24.0,13.12,0.0
2016,3,16,18,15,99.0,8.0,1.2,12.5,12.0,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,8.5,10.5,52.28,0.0
2016,3,17,6,30,182.0,15.0,1.3,9.0,21.0,140.5,0.0
2016,3,17,6,45,327.5,26.5,1.45,10.0,62.5,270.43,209.01
2016,3,17,7,0,473.0,38.0,1.6,11.0,104.0,396.91,326.38
2016,3,17,7,15,555.0,45.5,1.75,11.5,155.0,487.25,404.2
2016,3,17,7,30,637.0,53.0,1.9,12.0,206.0,578.12,477.69
2016,3,17,7,45,687.5,58.5,2.05,12.5,259.0,652.82,535.38
2016,3,17,8,0,738.0,64.0,2.2,13.0,312.0,729.0,591.76
2016,3,17,8,15,772.5,68.0,2.2,13.5,363.5,790.18,633.91
2016,3,17,8,30,807.0,72.0,2.2,14.0,415.0,850.59,674.08
2016,3,17,8,45,830.0,76.0,2.25,14.5,463.5,899.02,705.04
2016,3,17,9,0,853.0,80.0,2.3,15.0,512.0,945.16,733.85
2016,3,17,9,15,870.5,82.5,2.25,15.5,556.5,970.22,746.65
2016,3,17,9,30,888.0,85.0,2.2,16.0,601.0,1002.9,764.65
2016,3,17,9,45,900.5,87.0,2.15,17.0,639.0,1026.56,774.82
2016,3,17,10,0,913.0,89.0,2.1,18.0,677.0,1046.52,782.52
2016,3,17,10,15,922.0,90.5,2.05,18.0,709.0,1058.41,787.94
2016,3,17,10,30,931.0,92.0,2.0,18.0,741.0,1066.24,790.92
2016,3,17,10,45,937.5,93.5,2.0,18.5,765.0,1067.38,788.97
2016,3,17,11,0,944.0,95.0,2.0,19.0,789.0,1064.29,784.57
2016,3,17,11,15,948.0,95.5,1.95,19.0,806.0,1053.36,776.11
2016,3,17,11,30,952.0,96.0,1.9,19.0,823.0,1038.27,765.24
2016,3,17,11,45,954.0,96.5,1.9,19.5,831.5,1017.16,749.92
2016,3,17,12,0,956.0,97.0,1.9,20.0,840.0,992.09,732.21
2016,3,17,12,15,956.0,97.0,1.85,20.0,840.0,960.83,711.34
2016,3,17,12,30,956.0,97.0,1.8,20.0,840.0,925.96,688.16
2016,3,17,12,45,955.0,96.0,1.8,20.5,832.5,885.77,660.74
2016,3,17,13,0,954.0,95.0,1.8,21.0,825.0,842.39,631.11
2016,3,17,13,15,950.0,94.0,1.75,21.0,808.5,793.78,598.47
2016,3,17,13,30,946.0,93.0,1.7,21.0,792.0,742.62,562.38
2016,3,17,13,45,939.5,92.0,1.7,21.0,768.0,687.54,522.06
2016,3,17,14,0,933.0,91.0,1.7,21.0,744.0,630.62,479.16
2016,3,17,14,15,924.0,89.5,1.65,21.0,712.5,570.35,432.09
2016,3,17,14,30,915.0,88.0,1.6,21.0,681.0,509.04,382.66
2016,3,17,14,45,902.5,86.0,1.55,21.0,643.0,445.11,329.63
2016,3,17,15,0,890.0,84.0,1.5,21.0,605.0,381.12,274.95
2016,3,17,15,15,872.5,81.5,1.4,20.5,561.5,315.53,218.45
2016,3,17,15,30,855.0,79.0,1.3,20.0,518.0,246.97,159.74
2016,3,17,15,45,832.0,75.5,1.25,20.0,469.5,181.66,106.46
2016,3,17,16,0,809.0,72.0,1.2,20.0,421.0,118.88,63.66
2016,3,17,16,15,776.0,68.0,1.1,19.5,369.5,58.36,45.38
2016,3,17,16,30,743.0,64.0,1.0,19.0,318.0,54.05,41.91
2016,3,17,16,45,695.0,58.5,0.95,18.5,265.5,50.01,38.5
2016,3,17,17,0,647.0,53.0,0.9,18.0,213.0,45.92,34.92
2016,3,17,17,15,569.5,46.0,0.9,17.5,162.0,37.01,26.92
2016,3,17,17,30,492.0,39.0,0.9,17.0,111.0,31.8,21.99
2016,3,17,17,45,357.0,27.5,0.95,16.5,69.0,22.51,12.95
2016,3,17,18,0,222.0,16.0,1.0,16.0,27.0,13.1,0.0
2016,3,17,18,15,111.0,8.0,0.95,15.5,13.5,6.83,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,2.0,8.5,12.0,52.44,0.0
2016,3,18,6,30,179.0,17.0,2.3,9.0,24.0,143.19,0.0
2016,3,18,6,45,318.5,29.0,2.6,10.0,65.5,267.98,211.43
2016,3,18,7,0,458.0,41.0,2.9,11.0,107.0,390.99,324.75
2016,3,18,7,15,539.5,49.0,2.85,11.5,158.0,481.25,403.12
2016,3,18,7,30,621.0,57.0,2.8,12.0,209.0,577.65,481.23
2016,3,18,7,45,671.5,63.0,2.75,12.5,262.0,651.73,538.1
2016,3,18,8,0,722.0,69.0,2.7,13.0,315.0,722.31,589.67
2016,3,18,8,15,757.0,73.5,2.7,13.0,367.0,784.11,634.01
2016,3,18,8,30,792.0,78.0,2.7,13.0,419.0,845.17,676.52
2016,3,18,8,45,815.0,82.0,2.7,13.5,467.0,893.16,707.26
2016,3,18,9,0,838.0,86.0,2.7,14.0,515.0,938.88,735.79
2016,3,18,9,15,856.0,89.0,2.7,14.0,559.0,975.81,759.07
2016,3,18,9,30,874.0,92.0,2.7,14.0,603.0,1009.59,780.06
2016,3,18,9,45,885.0,95.0,2.75,14.5,641.0,1020.97,784.72
2016,3,18,10,0,896.0,98.0,2.8,15.0,679.0,1040.27,795.11
2016,3,18,10,15,906.0,99.5,2.8,15.0,711.0,1052.9,801.97
2016,3,18,10,30,916.0,101.0,2.8,15.0,743.0,1061.53,806.35
2016,3,18,10,45,922.5,102.5,2.8,15.5,767.5,1062.5,804.3
2016,3,18,11,0,929.0,104.0,2.8,16.0,792.0,1059.31,799.74
2016,3,18,11,15,933.5,105.0,2.8,16.0,809.0,1049.4,792.4
2016,3,18,11,30,938.0,106.0,2.8,16.0,826.0,1035.35,782.53
2016,3,18,11,45,936.5,108.5,2.85,16.5,834.0,1013.11,766.36
2016,3,18,12,0,935.0,111.0,2.9,17.0,842.0,987.06,747.78
2016,3,18,12,15,935.5,111.0,2.9,17.0,842.0,956.56,727.22
2016,3,18,12,30,936.0,111.0,2.9,17.0,842.0,922.49,704.22
2016,3,18,12,45,927.0,114.0,2.9,17.5,832.5,880.16,674.16
2016,3,18,13,0,918.0,117.0,2.9,18.0,823.0,835.2,642.23
2016,3,18,13,15,913.5,116.0,2.9,17.5,806.5,787.41,610.46
2016,3,18,13,30,909.0,115.0,2.9,17.0,790.0,737.22,574.26
2016,3,18,13,45,901.5,114.0,2.95,17.0,765.5,682.96,533.12
2016,3,18,14,0,894.0,113.0,3.0,17.0,741.0,627.05,489.49
2016,3,18,14,15,884.0,111.0,3.05,17.0,709.5,568.78,442.65
2016,3,18,14,30,874.0,109.0,3.1,17.0,678.0,507.42,391.89
2016,3,18,14,45,865.5,104.0,3.15,17.0,641.0,443.54,337.49
2016,3,18,15,0,857.0,99.0,3.2,17.0,604.0,379.34,281.18
2016,3,18,15,15,838.5,96.0,3.2,16.5,560.5,314.03,223.56
2016,3,18,15,30,820.0,93.0,3.2,16.0,517.0,250.14,167.3
2016,3,18,15,45,724.5,98.0,3.2,16.0,447.0,178.51,110.88
2016,3,18,16,0,629.0,103.0,3.2,16.0,377.0,122.56,74.65
2016,3,18,16,15,580.0,102.0,3.0,15.0,331.0,75.1,61.02
2016,3,18,16,30,531.0,101.0,2.8,14.0,285.0,75.49,61.79
2016,3,18,16,45,492.5,88.5,2.6,13.5,237.5,65.42,53.02
2016,3,18,17,0,454.0,76.0,2.4,13.0,190.0,57.0,45.53
2016,3,18,17,15,391.5,63.0,2.3,12.0,145.0,47.78,37.19
2016,3,18,17,30,329.0,50.0,2.2,11.0,100.0,38.34,28.38
2016,3,18,17,45,164.5,37.0,2.15,10.5,62.0,28.35,18.43
2016,3,18,18,0,0.0,24.0,2.1,10.0,24.0,18.94,0.0
2016,3,18,18,15,0.0,12.0,2.1,9.5,12.0,10.24,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,8.96,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,20.56,0.0
2016,3,19,6,45,102.0,37.0,1.95,10.5,52.5,128.94,100.71
2016,3,19,7,0,204.0,53.0,2.2,11.0,84.0,234.51,194.78
2016,3,19,7,15,243.5,71.5,2.25,11.0,122.5,278.47,235.23
2016,3,19,7,30,283.0,90.0,2.3,11.0,161.0,340.54,288.94
2016,3,19,7,45,314.5,106.0,2.35,11.5,201.5,413.3,348.41
2016,3,19,8,0,346.0,122.0,2.4,12.0,242.0,470.49,393.68
2016,3,19,8,15,405.5,132.0,2.4,12.5,293.0,545.84,452.27
2016,3,19,8,30,465.0,142.0,2.4,13.0,344.0,623.6,510.62
2016,3,19,8,45,522.5,144.0,2.45,13.5,395.0,691.29,559.49
2016,3,19,9,0,580.0,146.0,2.5,14.0,446.0,769.4,614.28
2016,3,19,9,15,705.0,120.5,2.5,14.5,515.5,873.0,685.22
2016,3,19,9,30,830.0,95.0,2.5,15.0,585.0,969.7,748.6
2016,3,19,9,45,844.5,96.5,2.5,15.5,622.5,994.06,761.1
2016,3,19,10,0,859.0,98.0,2.5,16.0,660.0,1002.75,763.72
2016,3,19,10,15,868.5,100.0,2.5,16.0,691.0,1015.28,770.67
2016,3,19,10,30,878.0,102.0,2.5,16.0,722.0,1023.95,775.13
2016,3,19,10,45,880.5,105.5,2.5,16.5,744.5,1023.26,772.07
2016,3,19,11,0,883.0,109.0,2.5,17.0,767.0,1018.58,766.62
2016,3,19,11,15,725.5,189.0,2.5,17.0,737.5,955.12,723.33
2016,3,19,11,30,568.0,269.0,2.5,17.0,708.0,860.42,656.02
2016,3,19,11,45,728.5,192.0,2.55,17.5,760.5,922.3,700.84
2016,3,19,12,0,889.0,115.0,2.6,18.0,813.0,948.37,716.84
2016,3,19,12,15,889.0,115.0,2.65,17.5,813.5,918.7,698.1
2016,3,19,12,30,889.0,115.0,2.7,17.0,814.0,885.67,677.43
2016,3,19,12,45,632.0,229.5,2.75,17.0,724.0,763.52,589.61
2016,3,19,13,0,375.0,344.0,2.8,17.0,634.0,622.79,483.06
2016,3,19,13,15,351.0,343.0,2.8,17.0,610.0,580.71,452.2
2016,3,19,13,30,327.0,342.0,2.8,17.0,586.0,539.64,421.09
2016,3,19,13,45,598.0,224.5,2.8,17.0,654.0,594.89,465.36
2016,3,19,14,0,869.0,107.0,2.8,17.0,722.0,606.43,474.05
2016,3,19,14,15,860.0,105.5,2.8,17.0,692.0,549.4,427.56
2016,3,19,14,30,851.0,104.0,2.8,17.0,662.0,491.32,379.18
2016,3,19,14,45,843.5,99.5,2.8,17.0,626.0,429.74,326.55
2016,3,19,15,0,836.0,95.0,2.8,17.0,590.0,367.75,272.04
2016,3,19,15,15,819.0,92.0,2.85,16.5,548.0,304.26,216.05
2016,3,19,15,30,802.0,89.0,2.9,16.0,506.0,242.03,161.26
2016,3,19,15,45,641.5,114.5,2.95,16.0,428.5,178.22,114.23
2016,3,19,16,0,481.0,140.0,3.0,16.0,351.0,135.54,90.83
2016,3,19,16,15,458.0,127.0,2.85,15.5,308.5,88.97,73.03
2016,3,19,16,30,435.0,114.0,2.7,15.0,266.0,81.29,66.64
2016,3,19,16,45,420.0,96.5,2.6,14.5,224.0,70.25,57.08
2016,3,19,17,0,405.0,79.0,2.5,14.0,182.0,58.71,46.87
2016,3,19,17,15,357.5,64.0,2.4,13.0,139.5,48.27,37.49
2016,3,19,17,30,310.0,49.0,2.3,12.0,97.0,37.49,27.55
2016,3,19,17,45,155.0,37.5,2.2,11.5,61.5,28.68,18.77
2016,3,19,18,0,0.0,26.0,2.1,11.0,26.0,20.39,0.23
2016,3,19,18,15,0.0,13.0,2.1,10.5,13.0,11.1,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.1,9.5,9.0,7.68,0.0
2016,3,20,6,30,0.0,18.0,1.2,10.0,18.0,15.11,0.34
2016,3,20,6,45,34.5,37.0,1.35,11.0,42.5,63.37,47.11
2016,3,20,7,0,69.0,56.0,1.5,12.0,67.0,120.21,97.45
2016,3,20,7,15,85.5,78.0,1.65,12.0,97.0,160.74,133.37
2016,3,20,7,30,102.0,100.0,1.8,12.0,127.0,201.66,168.94
2016,3,20,7,45,113.5,122.0,2.0,12.5,157.5,239.17,200.38
2016,3,20,8,0,125.0,144.0,2.2,13.0,188.0,276.9,231.18
2016,3,20,8,15,147.5,166.0,2.25,13.5,225.5,324.43,269.35
2016,3,20,8,30,170.0,188.0,2.3,14.0,263.0,372.7,307.13
2016,3,20,8,45,210.5,206.5,2.4,14.5,310.0,433.81,354.81
2016,3,20,9,0,251.0,225.0,2.5,15.0,357.0,517.09,417.95
2016,3,20,9,15,539.0,160.5,2.65,15.5,473.0,746.75,594.79
2016,3,20,9,30,827.0,96.0,2.8,16.0,589.0,968.12,748.47
2016,3,20,9,45,602.0,186.0,2.95,16.5,557.0,859.86,668.86
2016,3,20,10,0,377.0,276.0,3.1,17.0,525.0,704.45,551.24
2016,3,20,10,15,378.5,290.5,3.3,17.0,550.0,719.74,562.99
2016,3,20,10,30,380.0,305.0,3.5,17.0,575.0,732.92,572.05
2016,3,20,10,45,257.0,336.0,3.7,17.5,521.5,636.25,496.55
2016,3,20,11,0,134.0,367.0,3.9,18.0,468.0,518.3,404.59
2016,3,20,11,15,70.5,287.0,4.1,18.0,340.0,343.06,270.29
2016,3,20,11,30,7.0,207.0,4.3,18.0,212.0,185.39,144.65
2016,3,20,11,45,3.5,169.0,4.55,18.5,171.5,147.27,114.05
2016,3,20,12,0,0.0,131.0,4.8,19.0,131.0,110.39,84.14
2016,3,20,12,15,0.0,77.0,4.9,18.5,77.0,64.23,46.93
2016,3,20,12,30,0.0,23.0,5.0,18.0,23.0,19.13,10.1
2016,3,20,12,45,4.0,119.0,5.15,18.0,122.5,103.02,78.79
2016,3,20,13,0,8.0,215.0,5.3,18.0,222.0,188.46,147.59
2016,3,20,13,15,7.5,212.0,5.3,17.5,218.5,184.49,144.66
2016,3,20,13,30,7.0,209.0,5.3,17.0,215.0,180.56,141.88
2016,3,20,13,45,5.0,195.0,5.35,17.0,199.5,166.42,130.61
2016,3,20,14,0,3.0,181.0,5.4,17.0,184.0,152.68,119.65
2016,3,20,14,15,1.5,120.0,5.3,16.5,121.5,100.67,77.64
2016,3,20,14,30,0.0,59.0,5.2,16.0,59.0,49.02,35.25
2016,3,20,14,45,0.0,82.0,5.15,16.0,82.0,68.2,51.3
2016,3,20,15,0,0.0,105.0,5.1,16.0,105.0,87.13,67.14
2016,3,20,15,15,0.0,111.5,4.85,15.5,111.5,92.16,71.62
2016,3,20,15,30,0.0,118.0,4.6,15.0,118.0,96.91,75.93
2016,3,20,15,45,0.0,78.5,4.45,15.0,78.5,65.17,49.54
2016,3,20,16,0,0.0,39.0,4.3,15.0,39.0,32.24,21.83
2016,3,20,16,15,0.0,34.5,4.0,14.5,34.5,28.49,19.83
2016,3,20,16,30,0.0,30.0,3.7,14.0,30.0,24.75,16.58
2016,3,20,16,45,0.0,25.0,3.45,14.0,25.0,20.6,12.89
2016,3,20,17,0,0.0,20.0,3.2,14.0,20.0,16.46,9.15
2016,3,20,17,15,0.0,15.0,2.95,13.5,15.0,12.33,5.4
2016,3,20,17,30,0.0,10.0,2.7,13.0,10.0,8.21,1.62
2016,3,20,17,45,0.0,6.0,2.5,13.0,6.0,4.92,0.0
2016,3,20,18,0,0.0,2.0,2.3,13.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,2.25,12.5,1.0,0.85,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,1.4,9.0,7.0,5.97,0.0
2016,3,21,6,30,0.0,14.0,1.5,9.0,14.0,11.53,0.49
2016,3,21,6,45,0.0,33.5,1.65,9.5,33.5,30.18,19.51
2016,3,21,7,0,0.0,53.0,1.8,10.0,53.0,49.93,37.15
2016,3,21,7,15,8.0,74.0,2.0,10.5,76.0,76.42,60.58
2016,3,21,7,30,16.0,95.0,2.2,11.0,99.0,103.02,83.83
2016,3,21,7,45,24.0,115.5,2.4,11.5,123.5,141.81,116.99
2016,3,21,8,0,32.0,136.0,2.6,12.0,148.0,170.2,140.76
2016,3,21,8,15,183.0,153.5,2.8,12.0,234.0,338.24,284.43
2016,3,21,8,30,334.0,171.0,3.0,12.0,320.0,518.94,431.3
2016,3,21,8,45,354.0,188.5,3.2,12.5,361.5,565.48,465.26
2016,3,21,9,0,374.0,206.0,3.4,13.0,403.0,611.41,498.89
2016,3,21,9,15,376.0,225.0,3.6,13.0,437.0,640.51,519.75
2016,3,21,9,30,378.0,244.0,3.8,13.0,471.0,667.71,539.13
2016,3,21,9,45,372.5,263.0,4.05,13.5,498.0,685.31,550.22
2016,3,21,10,0,367.0,282.0,4.3,14.0,525.0,700.68,559.91
2016,3,21,10,15,609.5,203.0,4.45,14.0,629.0,887.43,703.16
2016,3,21,10,30,852.0,124.0,4.6,14.0,733.0,1035.29,807.39
2016,3,21,10,45,572.5,239.0,4.85,14.0,654.0,870.03,687.76
2016,3,21,11,0,293.0,354.0,5.1,14.0,575.0,683.53,542.79
2016,3,21,11,15,149.5,276.0,5.25,14.0,389.0,428.52,345.33
2016,3,21,11,30,6.0,198.0,5.4,14.0,203.0,176.14,139.5
2016,3,21,11,45,4.5,183.5,5.6,14.5,187.5,161.09,127.21
2016,3,21,12,0,3.0,169.0,5.8,15.0,172.0,146.39,114.96
2016,3,21,12,15,3.0,169.0,5.85,15.0,172.0,146.01,114.65
2016,3,21,12,30,3.0,169.0,5.9,15.0,172.0,145.6,114.33
2016,3,21,12,45,11.0,227.0,6.0,15.0,236.5,202.33,160.57
2016,3,21,13,0,19.0,285.0,6.1,15.0,301.0,258.26,205.66
2016,3,21,13,15,19.0,279.5,5.95,15.0,295.0,251.29,200.03
2016,3,21,13,30,19.0,274.0,5.8,15.0,289.0,244.3,194.51
2016,3,21,13,45,177.5,297.0,5.65,15.0,424.5,374.28,300.56
2016,3,21,14,0,336.0,320.0,5.5,15.0,560.0,475.75,380.07
2016,3,21,14,15,168.0,210.5,5.4,14.5,330.5,271.68,217.78
2016,3,21,14,30,0.0,101.0,5.3,14.0,101.0,84.07,64.68
2016,3,21,14,45,24.0,177.0,5.25,14.0,191.5,155.83,124.05
2016,3,21,15,0,48.0,253.0,5.2,14.0,282.0,218.61,174.85
2016,3,21,15,15,24.0,159.5,5.0,13.5,174.0,135.69,107.55
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,54.75,40.94
2016,3,21,15,45,0.0,41.5,4.65,13.0,41.5,34.34,23.72
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,14.02,6.4
2016,3,21,16,15,0.0,14.5,4.3,12.5,14.5,11.95,5.12
2016,3,21,16,30,0.0,12.0,4.1,12.0,12.0,9.88,3.29
2016,3,21,16,45,0.0,10.0,3.9,12.0,10.0,8.22,1.8
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,6.57,0.3
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,4.92,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.28,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.5,2.5,2.05,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.82,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.43,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.0,12.0,1.4,6.5,19.0,68.72,0.0
2016,3,22,6,30,230.0,24.0,1.6,7.0,38.0,188.39,113.17
2016,3,22,6,45,362.0,35.0,1.85,8.0,83.0,302.07,247.69
2016,3,22,7,0,494.0,46.0,2.1,9.0,128.0,422.32,353.86
2016,3,22,7,15,569.0,53.5,2.25,9.5,180.0,509.52,428.49
2016,3,22,7,30,644.0,61.0,2.4,10.0,232.0,601.98,502.83
2016,3,22,7,45,692.5,66.0,2.55,10.5,285.5,674.16,558.22
2016,3,22,8,0,741.0,71.0,2.7,11.0,339.0,742.92,608.96
2016,3,22,8,15,773.5,75.5,2.7,11.0,391.0,803.03,651.81
2016,3,22,8,30,806.0,80.0,2.7,11.0,443.0,862.17,692.81
2016,3,22,8,45,830.5,82.5,2.7,11.5,491.5,909.84,723.27
2016,3,22,9,0,855.0,85.0,2.7,12.0,540.0,955.22,751.54
2016,3,22,9,15,871.5,88.0,2.7,12.0,584.0,990.73,773.86
2016,3,22,9,30,888.0,91.0,2.7,12.0,628.0,1011.38,785.84
2016,3,22,9,45,904.0,91.0,2.75,12.5,666.5,1035.72,799.6
2016,3,22,10,0,920.0,91.0,2.8,13.0,705.0,1056.43,810.86
2016,3,22,10,15,928.5,92.5,2.75,13.0,736.5,1067.42,816.08
2016,3,22,10,30,937.0,94.0,2.7,13.0,768.0,1074.31,818.78
2016,3,22,10,45,644.5,217.5,2.7,13.5,688.0,927.0,715.61
2016,3,22,11,0,352.0,341.0,2.7,14.0,608.0,727.68,565.97
2016,3,22,11,15,398.5,330.0,2.7,14.0,638.5,751.36,585.3
2016,3,22,11,30,445.0,319.0,2.7,14.0,669.0,789.81,612.86
2016,3,22,11,45,481.5,308.5,2.75,14.0,690.5,797.79,618.98
2016,3,22,12,0,518.0,298.0,2.8,14.0,712.0,801.83,622.51
2016,3,22,12,15,530.5,294.5,2.85,14.0,718.5,787.1,612.11
2016,3,22,12,30,543.0,291.0,2.9,14.0,725.0,769.37,599.61
2016,3,22,12,45,748.5,194.0,3.0,14.0,785.5,822.34,642.55
2016,3,22,13,0,954.0,97.0,3.1,14.0,846.0,840.38,656.75
2016,3,22,13,15,649.5,219.5,3.15,14.0,725.0,697.07,548.62
2016,3,22,13,30,345.0,342.0,3.2,14.0,604.0,549.13,433.31
2016,3,22,13,45,347.5,329.0,3.3,14.0,585.5,514.72,407.64
2016,3,22,14,0,350.0,316.0,3.4,14.0,567.0,479.52,380.14
2016,3,22,14,15,348.5,302.0,3.4,14.0,543.0,440.7,349.02
2016,3,22,14,30,347.0,288.0,3.4,14.0,519.0,401.7,317.11
2016,3,22,14,45,618.0,187.0,3.45,14.0,571.0,407.56,316.35
2016,3,22,15,0,889.0,86.0,3.5,14.0,623.0,377.47,281.8
2016,3,22,15,15,769.5,107.5,3.3,13.5,548.0,300.52,216.81
2016,3,22,15,30,650.0,129.0,3.1,13.0,473.0,234.89,163.15
2016,3,22,15,45,622.0,124.5,2.95,13.0,430.0,180.23,118.02
2016,3,22,16,0,594.0,120.0,2.8,13.0,387.0,129.05,82.84
2016,3,22,16,15,497.5,119.5,2.55,12.5,325.0,84.22,69.63
2016,3,22,16,30,401.0,119.0,2.3,12.0,263.0,84.04,69.84
2016,3,22,16,45,525.0,88.5,2.05,12.0,246.0,67.2,54.92
2016,3,22,17,0,649.0,58.0,1.8,12.0,229.0,45.8,35.72
2016,3,22,17,15,574.5,50.5,1.8,11.0,177.0,40.35,30.79
2016,3,22,17,30,500.0,43.0,1.8,10.0,125.0,34.85,25.58
2016,3,22,17,45,373.0,32.5,1.8,9.5,81.0,26.54,17.46
2016,3,22,18,0,246.0,22.0,1.8,9.0,37.0,18.16,4.78
2016,3,22,18,15,123.0,11.0,1.85,8.5,18.5,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,73.0,12.0,2.05,4.5,17.0,47.43,0.0
2016,3,23,6,30,146.0,24.0,2.3,5.0,34.0,140.23,92.87
2016,3,23,6,45,218.0,41.0,2.55,6.0,71.0,217.6,180.63
2016,3,23,7,0,290.0,58.0,2.8,7.0,108.0,297.08,252.95
2016,3,23,7,15,334.5,74.0,2.9,7.5,150.5,361.85,310.4
2016,3,23,7,30,379.0,90.0,3.0,8.0,193.0,429.83,368.33
2016,3,23,7,45,415.0,102.0,3.1,9.0,236.0,488.44,415.71
2016,3,23,8,0,451.0,114.0,3.2,10.0,279.0,548.57,462.47
2016,3,23,8,15,531.0,114.0,3.2,10.5,335.5,642.27,534.35
2016,3,23,8,30,611.0,114.0,3.2,11.0,392.0,732.33,600.3
2016,3,23,8,45,674.5,109.0,3.2,11.5,446.5,802.21,649.06
2016,3,23,9,0,738.0,104.0,3.2,12.0,501.0,871.73,696.36
2016,3,23,9,15,805.5,101.5,3.2,12.5,566.0,942.67,743.45
2016,3,23,9,30,873.0,99.0,3.2,13.0,631.0,1018.07,792.43
2016,3,23,9,45,887.0,101.0,3.2,13.5,669.5,1030.54,797.05
2016,3,23,10,0,901.0,103.0,3.2,14.0,708.0,1051.26,808.03
2016,3,23,10,15,910.0,104.5,3.2,14.5,739.5,1062.42,812.47
2016,3,23,10,30,919.0,106.0,3.2,15.0,771.0,1069.56,814.42
2016,3,23,10,45,926.5,106.5,3.2,15.5,795.5,1069.91,811.99
2016,3,23,11,0,934.0,107.0,3.2,16.0,820.0,1066.1,807.02
2016,3,23,11,15,938.0,108.0,3.1,16.0,836.0,1055.16,798.07
2016,3,23,11,30,942.0,109.0,3.0,16.0,852.0,1040.1,786.59
2016,3,23,11,45,944.0,109.0,2.95,16.5,860.0,1018.0,769.57
2016,3,23,12,0,946.0,109.0,2.9,17.0,868.0,991.99,750.15
2016,3,23,12,15,825.5,165.5,2.85,17.0,828.0,920.23,701.03
2016,3,23,12,30,705.0,222.0,2.8,17.0,788.0,845.48,648.37
2016,3,23,12,45,703.5,219.0,2.8,17.0,779.0,808.38,622.39
2016,3,23,13,0,702.0,216.0,2.8,17.0,770.0,768.91,594.01
2016,3,23,13,15,811.0,164.0,2.75,17.0,791.5,759.06,588.17
2016,3,23,13,30,920.0,112.0,2.7,17.0,813.0,737.21,572.62
2016,3,23,13,45,910.0,112.5,2.65,17.0,787.5,682.06,530.2
2016,3,23,14,0,900.0,113.0,2.6,17.0,762.0,625.48,485.82
2016,3,23,14,15,889.5,111.0,2.5,17.0,730.0,565.34,437.32
2016,3,23,14,30,879.0,109.0,2.4,17.0,698.0,504.23,386.62
2016,3,23,14,45,794.0,123.0,2.35,17.0,633.0,425.94,322.4
2016,3,23,15,0,709.0,137.0,2.3,17.0,568.0,352.72,261.63
2016,3,23,15,15,681.5,137.5,2.2,17.0,527.5,295.85,212.06
2016,3,23,15,30,654.0,138.0,2.1,17.0,487.0,241.71,165.36
2016,3,23,15,45,709.0,114.0,2.05,17.0,461.0,183.45,114.76
2016,3,23,16,0,764.0,90.0,2.0,17.0,435.0,123.71,71.42
2016,3,23,16,15,729.0,85.0,1.8,16.0,383.5,63.12,50.18
2016,3,23,16,30,694.0,80.0,1.6,15.0,332.0,60.45,48.23
2016,3,23,16,45,640.0,74.5,1.4,14.5,278.5,57.17,45.5
2016,3,23,17,0,586.0,69.0,1.2,14.0,225.0,53.9,42.66
2016,3,23,17,15,508.5,60.0,1.2,13.0,174.0,47.61,37.02
2016,3,23,17,30,431.0,51.0,1.2,12.0,123.0,41.24,31.05
2016,3,23,17,45,305.5,38.0,1.3,11.5,79.5,31.05,21.28
2016,3,23,18,0,180.0,25.0,1.4,11.0,36.0,19.45,6.56
2016,3,23,18,15,90.0,12.5,1.45,10.5,18.0,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
