Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,98.0,13.5,1.35,7.0,20.5,61.54,0.0
2016,3,24,6,30,196.0,27.0,1.6,8.0,41.0,175.38,123.51
2016,3,24,6,45,304.5,40.5,1.85,9.0,84.0,272.75,224.83
2016,3,24,7,0,413.0,54.0,2.1,10.0,127.0,377.66,316.95
2016,3,24,7,15,486.5,63.5,2.05,10.5,177.5,462.99,389.42
2016,3,24,7,30,560.0,73.0,2.0,11.0,228.0,553.47,461.83
2016,3,24,7,45,601.5,82.0,2.0,11.5,279.0,621.93,513.46
2016,3,24,8,0,643.0,91.0,2.0,12.0,330.0,691.47,563.85
2016,3,24,8,15,678.5,97.0,2.05,12.5,381.0,752.56,606.45
2016,3,24,8,30,714.0,103.0,2.1,13.0,432.0,813.19,647.51
2016,3,24,8,45,720.0,115.5,2.15,14.0,476.5,853.16,671.56
2016,3,24,9,0,726.0,128.0,2.2,15.0,521.0,890.08,693.14
2016,3,24,9,15,746.5,131.5,2.2,15.5,564.0,927.4,715.45
2016,3,24,9,30,767.0,135.0,2.2,16.0,607.0,961.96,735.56
2016,3,24,9,45,785.5,136.5,2.2,16.5,645.0,989.04,750.43
2016,3,24,10,0,804.0,138.0,2.2,17.0,683.0,1005.13,757.97
2016,3,24,10,15,815.0,140.5,2.15,17.0,714.0,1019.03,765.08
2016,3,24,10,30,826.0,143.0,2.1,17.0,745.0,1029.08,769.75
2016,3,24,10,45,835.0,144.5,2.1,17.5,769.5,1032.04,769.13
2016,3,24,11,0,844.0,146.0,2.1,18.0,794.0,1030.99,766.12
2016,3,24,11,15,848.5,147.5,2.1,18.0,810.0,1021.41,759.19
2016,3,24,11,30,853.0,149.0,2.1,18.0,826.0,1007.88,749.91
2016,3,24,11,45,844.0,156.0,2.1,18.5,832.0,983.28,732.11
2016,3,24,12,0,835.0,163.0,2.1,19.0,838.0,955.29,712.28
2016,3,24,12,15,733.0,211.5,2.1,19.0,804.0,889.57,668.53
2016,3,24,12,30,631.0,260.0,2.1,19.0,770.0,816.25,616.3
2016,3,24,12,45,759.5,195.0,2.15,19.0,802.0,830.21,629.42
2016,3,24,13,0,888.0,130.0,2.2,19.0,834.0,818.78,622.9
2016,3,24,13,15,883.5,128.5,2.2,19.0,817.0,771.43,589.88
2016,3,24,13,30,879.0,127.0,2.2,19.0,800.0,726.74,556.96
2016,3,24,13,45,873.0,125.0,2.25,19.0,776.0,672.47,516.72
2016,3,24,14,0,867.0,123.0,2.3,19.0,752.0,616.57,474.04
2016,3,24,14,15,856.5,121.0,2.3,19.0,720.5,556.96,426.95
2016,3,24,14,30,846.0,119.0,2.3,19.0,689.0,496.73,377.84
2016,3,24,14,45,828.5,118.0,2.3,19.0,650.5,434.24,325.48
2016,3,24,15,0,811.0,117.0,2.3,19.0,612.0,372.5,272.33
2016,3,24,15,15,792.0,113.5,2.15,18.5,568.5,309.39,217.61
2016,3,24,15,30,773.0,110.0,2.0,18.0,525.0,243.34,161.02
2016,3,24,15,45,735.5,109.5,1.95,18.0,475.5,182.69,112.5
2016,3,24,16,0,698.0,109.0,1.9,18.0,426.0,126.54,75.89
2016,3,24,16,15,662.5,102.0,1.8,17.5,375.0,74.5,59.77
2016,3,24,16,30,627.0,95.0,1.7,17.0,324.0,70.87,56.95
2016,3,24,16,45,597.0,83.5,1.6,16.5,274.5,63.64,50.8
2016,3,24,17,0,567.0,72.0,1.5,16.0,225.0,56.05,44.2
2016,3,24,17,15,495.0,62.0,1.6,15.0,174.5,49.08,38.02
2016,3,24,17,30,423.0,52.0,1.7,14.0,124.0,41.95,31.44
2016,3,24,17,45,327.5,37.5,1.8,13.0,81.5,30.58,20.8
2016,3,24,18,0,232.0,23.0,1.9,12.0,39.0,18.87,7.01
2016,3,24,18,15,116.0,11.5,2.15,11.5,19.5,9.82,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,123.0,14.0,0.95,8.0,24.0,74.85,0.0
2016,3,25,6,30,246.0,28.0,1.0,8.0,48.0,209.2,154.1
2016,3,25,6,45,338.5,42.5,1.1,8.5,91.5,296.14,244.05
2016,3,25,7,0,431.0,57.0,1.2,9.0,135.0,393.23,328.83
2016,3,25,7,15,502.0,66.0,1.35,9.0,185.5,477.33,400.6
2016,3,25,7,30,573.0,75.0,1.5,9.0,236.0,566.11,472.52
2016,3,25,7,45,459.0,105.0,1.7,9.5,250.5,527.59,441.16
2016,3,25,8,0,345.0,135.0,1.9,10.0,265.0,465.21,389.68
2016,3,25,8,15,542.5,116.0,1.95,10.5,353.5,655.04,538.77
2016,3,25,8,30,740.0,97.0,2.0,11.0,442.0,829.47,664.02
2016,3,25,8,45,778.0,96.0,2.05,12.0,491.5,877.74,692.67
2016,3,25,9,0,816.0,95.0,2.1,13.0,541.0,930.6,725.14
2016,3,25,9,15,833.0,98.0,2.1,13.5,584.0,965.61,745.38
2016,3,25,9,30,850.0,101.0,2.1,14.0,627.0,997.5,763.43
2016,3,25,9,45,865.5,102.0,2.15,15.0,665.5,1022.02,775.6
2016,3,25,10,0,881.0,103.0,2.2,16.0,704.0,1030.57,777.19
2016,3,25,10,15,890.5,104.5,2.2,16.5,735.0,1042.04,781.86
2016,3,25,10,30,900.0,106.0,2.2,17.0,766.0,1049.56,784.01
2016,3,25,10,45,902.5,110.0,2.25,17.5,789.5,1048.7,781.5
2016,3,25,11,0,905.0,114.0,2.3,18.0,813.0,1043.73,776.55
2016,3,25,11,15,909.5,115.0,2.3,18.0,829.0,1033.43,769.17
2016,3,25,11,30,914.0,116.0,2.3,18.0,845.0,1019.1,759.36
2016,3,25,11,45,916.5,116.0,2.35,18.5,853.5,997.86,744.27
2016,3,25,12,0,919.0,116.0,2.4,19.0,862.0,972.81,726.79
2016,3,25,12,15,919.5,116.0,2.4,19.0,861.5,942.26,706.58
2016,3,25,12,30,920.0,116.0,2.4,19.0,861.0,908.22,684.02
2016,3,25,12,45,930.0,109.0,2.45,19.0,855.5,871.81,660.21
2016,3,25,13,0,940.0,102.0,2.5,19.0,850.0,831.57,633.55
2016,3,25,13,15,935.5,101.0,2.5,19.0,833.0,782.76,600.29
2016,3,25,13,30,931.0,100.0,2.5,19.0,816.0,731.53,562.95
2016,3,25,13,45,926.5,98.0,2.5,19.5,792.0,677.17,521.02
2016,3,25,14,0,922.0,96.0,2.5,20.0,768.0,620.88,476.57
2016,3,25,14,15,913.0,94.0,2.45,20.0,736.0,560.56,428.53
2016,3,25,14,30,904.0,92.0,2.4,20.0,704.0,499.28,378.19
2016,3,25,14,45,892.0,90.0,2.4,20.0,666.0,436.13,324.94
2016,3,25,15,0,880.0,88.0,2.4,20.0,628.0,372.91,270.08
2016,3,25,15,15,863.0,85.5,2.35,19.5,584.0,308.14,213.62
2016,3,25,15,30,846.0,83.0,2.3,19.0,540.0,239.88,154.82
2016,3,25,15,45,821.0,80.5,2.25,19.0,491.5,175.84,102.94
2016,3,25,16,0,796.0,78.0,2.2,19.0,443.0,114.62,62.82
2016,3,25,16,15,764.5,74.0,2.05,18.0,391.5,60.63,47.6
2016,3,25,16,30,733.0,70.0,1.9,17.0,340.0,58.19,45.84
2016,3,25,16,45,684.5,65.0,1.8,16.5,287.0,54.74,42.98
2016,3,25,17,0,636.0,60.0,1.7,16.0,234.0,47.05,36.26
2016,3,25,17,15,565.5,52.5,1.7,15.0,182.5,41.7,31.51
2016,3,25,17,30,495.0,45.0,1.7,14.0,131.0,36.29,26.49
2016,3,25,17,45,380.0,34.5,1.75,13.5,86.5,28.07,18.67
2016,3,25,18,0,265.0,24.0,1.8,13.0,42.0,19.76,8.28
2016,3,25,18,15,132.5,12.0,1.85,12.5,21.0,10.24,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,27.0,95.98,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,54.0,255.11,194.5
2016,3,26,6,45,438.5,34.5,2.95,10.0,100.0,349.18,289.59
2016,3,26,7,0,544.0,44.0,3.2,11.0,146.0,454.26,381.57
2016,3,26,7,15,607.5,50.5,3.25,11.5,197.5,529.27,444.8
2016,3,26,7,30,671.0,57.0,3.3,12.0,249.0,613.81,511.89
2016,3,26,7,45,711.5,62.0,3.4,12.5,301.5,681.01,562.78
2016,3,26,8,0,752.0,67.0,3.5,13.0,354.0,748.83,612.29
2016,3,26,8,15,781.0,70.5,3.55,13.5,404.5,804.63,651.02
2016,3,26,8,30,810.0,74.0,3.6,14.0,455.0,859.24,687.89
2016,3,26,8,45,829.0,78.0,3.7,14.5,502.0,903.47,716.72
2016,3,26,9,0,848.0,82.0,3.8,15.0,549.0,934.41,735.7
2016,3,26,9,15,863.0,84.0,3.75,15.5,592.0,966.43,754.43
2016,3,26,9,30,878.0,86.0,3.7,16.0,635.0,995.29,770.71
2016,3,26,9,45,886.5,89.5,3.7,16.5,671.0,1015.97,781.6
2016,3,26,10,0,895.0,93.0,3.7,17.0,707.0,1032.84,789.96
2016,3,26,10,15,903.0,94.5,3.65,17.5,737.5,1042.91,793.42
2016,3,26,10,30,911.0,96.0,3.6,18.0,768.0,1048.98,794.35
2016,3,26,10,45,919.5,95.0,3.6,18.5,791.5,1048.62,791.54
2016,3,26,11,0,928.0,94.0,3.6,19.0,815.0,1044.18,786.2
2016,3,26,11,15,931.5,95.0,3.5,19.0,830.5,1032.85,777.18
2016,3,26,11,30,935.0,96.0,3.4,19.0,846.0,1017.45,765.63
2016,3,26,11,45,938.0,95.0,3.35,19.5,853.5,995.41,748.74
2016,3,26,12,0,941.0,94.0,3.3,20.0,861.0,969.5,729.45
2016,3,26,12,15,940.0,94.0,3.15,20.0,860.0,937.28,706.67
2016,3,26,12,30,939.0,94.0,3.0,20.0,859.0,901.6,681.63
2016,3,26,12,45,922.5,101.5,2.95,20.0,846.5,857.44,651.43
2016,3,26,13,0,906.0,109.0,2.9,20.0,834.0,811.06,619.57
2016,3,26,13,15,901.0,108.5,2.8,20.0,817.5,763.75,586.47
2016,3,26,13,30,896.0,108.0,2.7,20.0,801.0,714.14,549.23
2016,3,26,13,45,662.0,203.5,2.65,20.5,707.0,609.43,467.81
2016,3,26,14,0,428.0,299.0,2.6,21.0,613.0,510.98,391.29
2016,3,26,14,15,487.5,262.0,2.6,20.5,605.5,480.05,368.15
2016,3,26,14,30,547.0,225.0,2.6,20.0,598.0,442.11,337.75
2016,3,26,14,45,579.0,200.0,2.6,20.0,575.0,395.67,298.69
2016,3,26,15,0,611.0,175.0,2.6,20.0,552.0,347.29,256.56
2016,3,26,15,15,601.0,163.0,2.55,19.5,512.5,291.06,208.7
2016,3,26,15,30,591.0,151.0,2.5,19.0,473.0,235.79,161.85
2016,3,26,15,45,485.5,160.5,2.45,19.0,409.5,182.29,122.7
2016,3,26,16,0,380.0,170.0,2.4,19.0,346.0,143.2,100.15
2016,3,26,16,15,420.0,142.5,2.35,18.5,316.0,97.93,79.76
2016,3,26,16,30,460.0,115.0,2.3,18.0,286.0,81.66,66.08
2016,3,26,16,45,519.0,91.0,2.3,17.5,256.0,68.53,54.88
2016,3,26,17,0,578.0,67.0,2.3,17.0,226.0,51.96,40.42
2016,3,26,17,15,506.0,58.5,2.45,16.0,176.5,46.07,35.23
2016,3,26,17,30,434.0,50.0,2.6,15.0,127.0,40.09,29.72
2016,3,26,17,45,318.5,38.0,2.8,14.5,84.0,30.79,20.96
2016,3,26,18,0,203.0,26.0,3.0,14.0,41.0,20.24,9.14
2016,3,26,18,15,101.5,13.0,3.15,13.5,20.5,11.1,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,152.0,14.5,2.55,9.5,28.0,114.86,0.0
2016,3,27,6,30,304.0,29.0,2.7,10.0,56.0,243.32,188.56
2016,3,27,6,45,408.0,39.5,2.9,10.5,102.5,336.72,279.43
2016,3,27,7,0,512.0,50.0,3.1,11.0,149.0,440.74,370.56
2016,3,27,7,15,579.0,57.5,3.1,11.5,201.0,523.26,439.91
2016,3,27,7,30,646.0,65.0,3.1,12.0,253.0,610.22,508.49
2016,3,27,7,45,678.5,73.0,3.1,12.5,304.5,673.56,555.79
2016,3,27,8,0,711.0,81.0,3.1,13.0,356.0,737.07,601.44
2016,3,27,8,15,743.5,85.5,3.2,13.0,407.5,790.35,639.65
2016,3,27,8,30,776.0,90.0,3.3,13.0,459.0,848.37,680.61
2016,3,27,8,45,741.5,105.0,3.4,13.5,486.5,860.39,686.17
2016,3,27,9,0,707.0,120.0,3.5,14.0,514.0,861.89,684.49
2016,3,27,9,15,781.5,112.0,3.6,14.0,578.0,931.5,733.22
2016,3,27,9,30,856.0,104.0,3.7,14.0,642.0,1006.95,784.72
2016,3,27,9,45,868.5,106.5,3.85,14.5,680.0,1030.16,798.08
2016,3,27,10,0,881.0,109.0,4.0,15.0,718.0,1036.99,800.61
2016,3,27,10,15,890.5,111.0,4.05,15.0,749.5,1048.77,807.65
2016,3,27,10,30,900.0,113.0,4.1,15.0,781.0,1056.57,812.06
2016,3,27,10,45,906.0,115.0,4.2,15.5,804.5,1056.75,810.26
2016,3,27,11,0,912.0,117.0,4.3,16.0,828.0,1052.81,805.85
2016,3,27,11,15,916.0,117.5,4.3,16.0,844.5,1041.18,797.2
2016,3,27,11,30,920.0,118.0,4.3,16.0,861.0,1025.53,786.01
2016,3,27,11,45,921.5,119.5,4.35,16.0,868.5,1004.56,771.68
2016,3,27,12,0,923.0,121.0,4.4,16.0,876.0,979.76,754.89
2016,3,27,12,15,923.0,121.0,4.4,16.0,876.0,948.43,733.11
2016,3,27,12,30,923.0,121.0,4.4,16.0,876.0,913.65,708.91
2016,3,27,12,45,921.5,120.5,4.4,16.5,867.5,873.86,679.78
2016,3,27,13,0,920.0,120.0,4.4,17.0,859.0,831.06,648.45
2016,3,27,13,15,916.0,119.0,4.4,17.0,842.5,783.15,614.18
2016,3,27,13,30,912.0,118.0,4.4,17.0,826.0,732.83,575.78
2016,3,27,13,45,903.5,117.5,4.45,17.0,801.0,677.95,533.22
2016,3,27,14,0,895.0,117.0,4.5,17.0,776.0,621.56,488.28
2016,3,27,14,15,737.5,166.0,4.5,16.5,694.0,530.35,415.91
2016,3,27,14,30,580.0,215.0,4.5,16.0,612.0,447.99,350.06
2016,3,27,14,45,588.5,197.5,4.55,16.0,581.5,398.77,307.87
2016,3,27,15,0,597.0,180.0,4.6,16.0,551.0,345.51,261.14
2016,3,27,15,15,472.0,200.5,4.55,15.5,481.0,281.61,209.7
2016,3,27,15,30,347.0,221.0,4.5,15.0,411.0,235.5,174.84
2016,3,27,15,45,399.0,189.0,4.5,14.5,388.5,189.42,134.96
2016,3,27,16,0,451.0,157.0,4.5,14.0,366.0,138.77,96.42
2016,3,27,16,15,335.0,153.5,4.35,13.5,299.0,108.32,90.56
2016,3,27,16,30,219.0,150.0,4.2,13.0,232.0,105.03,88.11
2016,3,27,16,45,188.5,132.0,4.1,12.5,195.5,96.54,80.91
2016,3,27,17,0,158.0,114.0,4.0,12.0,159.0,83.97,69.89
2016,3,27,17,15,133.5,91.5,3.95,11.5,124.0,68.47,55.95
2016,3,27,17,30,109.0,69.0,3.9,11.0,89.0,52.59,41.38
2016,3,27,17,45,67.5,48.0,3.85,10.5,59.0,37.23,27.03
2016,3,27,18,0,26.0,27.0,3.8,10.0,29.0,21.85,11.07
2016,3,27,18,15,13.0,13.5,3.75,10.0,14.5,11.52,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,192.5,14.5,3.5,6.5,32.5,137.23,0.0
2016,3,28,6,30,385.0,29.0,3.7,7.0,65.0,289.55,231.13
2016,3,28,6,45,498.0,37.0,3.95,7.5,115.5,389.8,328.34
2016,3,28,7,0,611.0,45.0,4.2,8.0,166.0,495.89,422.95
2016,3,28,7,15,672.0,51.0,4.4,8.0,220.0,577.41,492.82
2016,3,28,7,30,733.0,57.0,4.6,8.0,274.0,662.29,562.55
2016,3,28,7,45,775.5,60.5,4.8,8.5,329.0,731.67,616.52
2016,3,28,8,0,818.0,64.0,5.0,9.0,384.0,801.57,669.21
2016,3,28,8,15,844.5,67.0,5.05,9.5,436.5,856.64,708.26
2016,3,28,8,30,871.0,70.0,5.1,10.0,489.0,900.43,737.9
2016,3,28,8,45,891.0,72.5,5.15,10.5,538.0,944.77,767.47
2016,3,28,9,0,911.0,75.0,5.2,11.0,587.0,986.51,794.67
2016,3,28,9,15,925.0,77.0,5.2,11.0,630.5,1018.74,815.79
2016,3,28,9,30,939.0,79.0,5.2,11.0,674.0,1047.52,834.39
2016,3,28,9,45,948.5,80.5,5.25,11.5,711.5,1067.41,845.48
2016,3,28,10,0,958.0,82.0,5.3,12.0,749.0,1083.33,853.85
2016,3,28,10,15,965.0,83.5,5.3,12.0,780.0,1092.55,858.82
2016,3,28,10,30,972.0,85.0,5.3,12.0,811.0,1097.52,861.0
2016,3,28,10,45,975.5,86.5,5.35,12.5,834.0,1094.6,856.62
2016,3,28,11,0,979.0,88.0,5.4,13.0,857.0,1087.35,849.44
2016,3,28,11,15,982.0,89.0,5.45,13.0,872.5,1074.72,840.29
2016,3,28,11,30,985.0,90.0,5.5,13.0,888.0,1057.83,828.28
2016,3,28,11,45,984.0,91.0,5.55,13.0,894.5,1032.96,810.7
2016,3,28,12,0,983.0,92.0,5.6,13.0,901.0,1004.16,790.39
2016,3,28,12,15,717.5,213.5,5.55,13.0,803.5,873.74,695.06
2016,3,28,12,30,452.0,335.0,5.5,13.0,706.0,726.92,578.9
2016,3,28,12,45,315.5,369.5,5.45,13.0,627.5,612.43,489.26
2016,3,28,13,0,179.0,404.0,5.4,13.0,549.0,508.17,405.88
2016,3,28,13,15,180.0,394.5,5.3,13.0,538.0,485.69,388.51
2016,3,28,13,30,181.0,385.0,5.2,13.0,527.0,462.79,370.41
2016,3,28,13,45,90.5,258.0,5.1,13.0,329.0,282.73,227.28
2016,3,28,14,0,0.0,131.0,5.0,13.0,131.0,109.16,85.3
2016,3,28,14,15,42.0,224.0,4.85,13.0,252.5,208.65,167.31
2016,3,28,14,30,84.0,317.0,4.7,13.0,374.0,296.37,237.49
2016,3,28,14,45,156.5,301.5,4.6,13.0,401.5,303.63,241.81
2016,3,28,15,0,229.0,286.0,4.5,13.0,429.0,300.2,236.28
2016,3,28,15,15,539.5,187.5,4.3,13.0,493.0,289.07,215.26
2016,3,28,15,30,850.0,89.0,4.1,13.0,557.0,242.18,160.46
2016,3,28,15,45,830.0,85.0,3.95,13.0,508.5,177.42,106.59
2016,3,28,16,0,810.0,81.0,3.8,13.0,460.0,114.87,64.99
2016,3,28,16,15,779.0,77.0,3.4,12.5,407.5,62.88,50.66
2016,3,28,16,30,748.0,73.0,3.0,12.0,355.0,60.52,48.83
2016,3,28,16,45,706.5,67.0,2.7,11.5,302.0,56.38,45.32
2016,3,28,17,0,665.0,61.0,2.4,11.0,249.0,47.87,37.76
2016,3,28,17,15,597.0,54.0,2.3,10.0,196.5,42.91,33.31
2016,3,28,17,30,529.0,47.0,2.2,9.0,144.0,37.91,28.61
2016,3,28,17,45,416.5,36.5,2.1,8.5,97.5,29.71,20.72
2016,3,28,18,0,304.0,26.0,2.0,8.0,51.0,21.41,11.29
2016,3,28,18,15,152.0,13.0,2.05,7.5,25.5,11.1,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,204.0,14.0,2.0,4.5,34.5,143.72,29.12
2016,3,29,6,30,408.0,28.0,2.4,5.0,69.0,301.36,244.32
2016,3,29,6,45,511.0,36.0,2.8,6.0,119.0,391.27,330.91
2016,3,29,7,0,614.0,44.0,3.2,7.0,169.0,497.27,424.06
2016,3,29,7,15,673.0,50.0,3.35,7.5,223.0,577.33,490.75
2016,3,29,7,30,732.0,56.0,3.5,8.0,277.0,660.63,556.95
2016,3,29,7,45,772.0,60.0,3.65,8.5,331.5,728.49,608.43
2016,3,29,8,0,812.0,64.0,3.8,9.0,386.0,796.73,658.47
2016,3,29,8,15,839.0,67.0,3.7,9.5,438.0,851.97,695.97
2016,3,29,8,30,866.0,70.0,3.6,10.0,490.0,895.98,724.11
2016,3,29,8,45,885.0,73.0,3.55,11.0,539.0,939.83,750.43
2016,3,29,9,0,904.0,76.0,3.5,12.0,588.0,981.03,774.19
2016,3,29,9,15,918.5,78.0,3.35,12.0,631.5,1013.53,793.47
2016,3,29,9,30,933.0,80.0,3.2,12.0,675.0,1042.61,810.15
2016,3,29,9,45,942.5,82.0,3.05,12.5,713.0,1062.96,819.15
2016,3,29,10,0,952.0,84.0,2.9,13.0,751.0,1079.32,825.41
2016,3,29,10,15,960.0,85.5,2.85,13.5,782.0,1089.44,828.56
2016,3,29,10,30,968.0,87.0,2.8,14.0,813.0,1095.31,829.06
2016,3,29,10,45,972.5,88.5,2.75,14.5,836.5,1093.3,824.53
2016,3,29,11,0,977.0,90.0,2.7,15.0,860.0,1086.96,817.4
2016,3,29,11,15,980.0,90.5,2.65,15.0,876.0,1073.69,807.44
2016,3,29,11,30,983.0,91.0,2.6,15.0,892.0,1056.19,794.9
2016,3,29,11,45,983.0,92.0,2.6,15.0,899.0,1032.22,778.76
2016,3,29,12,0,983.0,93.0,2.6,15.0,906.0,1004.27,760.07
2016,3,29,12,15,982.5,93.0,2.6,15.0,905.0,971.02,737.84
2016,3,29,12,30,982.0,93.0,2.6,15.0,904.0,934.13,713.1
2016,3,29,12,45,977.0,94.0,2.6,15.0,894.0,891.11,684.03
2016,3,29,13,0,972.0,95.0,2.6,15.0,884.0,845.12,652.69
2016,3,29,13,15,968.0,94.5,2.55,15.0,866.0,795.69,618.28
2016,3,29,13,30,964.0,94.0,2.5,15.0,848.0,743.69,579.64
2016,3,29,13,45,954.5,94.5,2.5,15.5,822.0,686.84,535.21
2016,3,29,14,0,945.0,95.0,2.5,16.0,796.0,628.44,488.49
2016,3,29,14,15,935.5,93.0,2.45,15.5,763.5,566.58,439.35
2016,3,29,14,30,926.0,91.0,2.4,15.0,731.0,503.81,387.67
2016,3,29,14,45,911.5,90.5,2.4,15.0,691.5,439.67,332.58
2016,3,29,15,0,897.0,90.0,2.4,15.0,652.0,375.71,276.07
2016,3,29,15,15,880.0,87.5,2.3,15.0,607.0,309.95,217.29
2016,3,29,15,30,863.0,85.0,2.2,15.0,562.0,240.45,156.36
2016,3,29,15,45,840.0,82.0,2.15,15.0,512.5,175.34,103.29
2016,3,29,16,0,817.0,79.0,2.1,15.0,463.0,112.8,62.69
2016,3,29,16,15,636.0,99.0,1.9,14.5,377.5,71.31,57.65
2016,3,29,16,30,455.0,119.0,1.7,14.0,292.0,84.02,69.2
2016,3,29,16,45,420.0,107.0,1.55,13.5,248.5,76.77,63.04
2016,3,29,17,0,385.0,95.0,1.4,13.0,205.0,69.23,56.5
2016,3,29,17,15,458.0,71.0,1.4,12.0,175.5,55.75,44.54
2016,3,29,17,30,531.0,47.0,1.4,11.0,146.0,37.85,28.35
2016,3,29,17,45,414.5,37.0,1.45,10.0,99.0,30.06,20.95
2016,3,29,18,0,298.0,27.0,1.5,9.0,52.0,22.2,12.23
2016,3,29,18,15,149.0,13.5,1.6,8.5,26.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,137.0,18.5,2.05,7.5,33.0,113.3,42.31
2016,3,30,6,30,274.0,37.0,2.3,8.0,66.0,233.16,188.34
2016,3,30,6,45,373.5,49.0,2.6,9.0,112.5,326.25,273.59
2016,3,30,7,0,473.0,61.0,2.9,10.0,159.0,427.84,361.65
2016,3,30,7,15,538.5,69.5,2.95,10.0,211.0,509.29,430.97
2016,3,30,7,30,604.0,78.0,3.0,10.0,263.0,594.85,499.83
2016,3,30,7,45,653.5,83.0,3.05,10.5,316.5,666.58,554.05
2016,3,30,8,0,703.0,88.0,3.1,11.0,370.0,739.68,607.39
2016,3,30,8,15,734.0,92.5,3.05,11.5,421.0,796.58,646.34
2016,3,30,8,30,765.0,97.0,3.0,12.0,472.0,846.91,679.41
2016,3,30,8,45,792.0,99.5,3.0,12.5,520.5,895.51,710.8
2016,3,30,9,0,819.0,102.0,3.0,13.0,569.0,941.96,740.04
2016,3,30,9,15,835.5,105.0,3.0,13.0,612.0,976.15,761.63
2016,3,30,9,30,852.0,108.0,3.0,13.0,655.0,1007.13,780.98
2016,3,30,9,45,866.0,109.0,3.05,13.5,693.0,1029.75,793.55
2016,3,30,10,0,880.0,110.0,3.1,14.0,731.0,1036.0,795.05
2016,3,30,10,15,889.0,112.0,3.1,14.5,761.5,1047.01,799.64
2016,3,30,10,30,898.0,114.0,3.1,15.0,792.0,1054.05,801.63
2016,3,30,10,45,904.5,115.0,3.1,15.5,815.0,1053.4,798.63
2016,3,30,11,0,911.0,116.0,3.1,16.0,838.0,1048.67,793.15
2016,3,30,11,15,914.5,117.0,3.05,16.0,853.5,1036.89,784.16
2016,3,30,11,30,918.0,118.0,3.0,16.0,869.0,1021.1,772.69
2016,3,30,11,45,920.0,118.0,3.0,16.0,876.5,998.92,757.53
2016,3,30,12,0,922.0,118.0,3.0,16.0,884.0,972.97,739.92
2016,3,30,12,15,921.5,118.0,3.0,16.0,883.0,941.12,718.32
2016,3,30,12,30,921.0,118.0,3.0,16.0,882.0,905.88,694.37
2016,3,30,12,45,922.5,115.5,3.0,16.5,874.0,866.65,666.31
2016,3,30,13,0,924.0,113.0,3.0,17.0,866.0,824.23,635.96
2016,3,30,13,15,919.5,112.0,3.0,17.0,849.0,775.82,602.09
2016,3,30,13,30,915.0,111.0,3.0,17.0,832.0,725.06,564.05
2016,3,30,13,45,729.5,185.0,3.0,17.0,749.0,630.4,490.7
2016,3,30,14,0,544.0,259.0,3.0,17.0,666.0,539.77,420.08
2016,3,30,14,15,715.0,181.5,3.0,17.0,692.0,528.21,409.86
2016,3,30,14,30,886.0,104.0,3.0,17.0,718.0,495.49,380.27
2016,3,30,14,45,874.0,101.0,3.05,17.0,679.5,432.48,326.17
2016,3,30,15,0,862.0,98.0,3.1,17.0,641.0,366.49,268.42
2016,3,30,15,15,844.5,95.5,3.15,16.5,597.0,301.84,211.4
2016,3,30,15,30,827.0,93.0,3.2,16.0,553.0,238.52,156.06
2016,3,30,15,45,804.0,89.0,3.3,16.0,504.5,174.91,104.38
2016,3,30,16,0,781.0,85.0,3.4,16.0,456.0,113.94,64.92
2016,3,30,16,15,749.0,81.0,3.45,15.5,404.0,65.41,52.25
2016,3,30,16,30,717.0,77.0,3.5,15.0,352.0,57.93,45.94
2016,3,30,16,45,671.5,71.5,3.6,14.5,299.0,54.61,43.19
2016,3,30,17,0,626.0,66.0,3.7,14.0,246.0,51.24,40.3
2016,3,30,17,15,558.5,58.0,3.8,13.0,194.5,45.69,35.38
2016,3,30,17,30,491.0,50.0,3.9,12.0,143.0,40.04,30.17
2016,3,30,17,45,378.0,39.5,4.0,11.5,97.5,31.98,22.5
2016,3,30,18,0,265.0,29.0,4.1,11.0,52.0,23.82,13.66
2016,3,30,18,15,132.5,14.5,4.1,10.5,26.0,12.38,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.5,2.3,9.0,35.5,120.67,60.24
2016,3,31,6,30,292.0,39.0,2.5,9.0,71.0,245.88,199.45
2016,3,31,6,45,385.5,51.5,2.7,9.5,118.0,336.59,282.18
2016,3,31,7,0,479.0,64.0,2.9,10.0,165.0,435.39,368.03
2016,3,31,7,15,543.0,72.0,2.9,10.0,217.0,515.65,436.01
2016,3,31,7,30,607.0,80.0,2.9,10.0,269.0,599.73,503.28
2016,3,31,7,45,656.0,85.0,2.95,10.5,322.5,671.21,557.06
2016,3,31,8,0,705.0,90.0,3.0,11.0,376.0,743.98,609.93
2016,3,31,8,15,735.5,94.5,3.0,11.5,427.0,800.47,648.69
2016,3,31,8,30,766.0,99.0,3.0,12.0,478.0,850.19,681.54
2016,3,31,8,45,796.5,99.5,3.0,12.5,527.5,899.73,713.56
2016,3,31,9,0,827.0,100.0,3.0,13.0,577.0,947.19,743.45
2016,3,31,9,15,843.0,103.0,3.0,13.5,619.5,980.94,763.27
2016,3,31,9,30,859.0,106.0,3.0,14.0,662.0,1011.45,780.78
2016,3,31,9,45,876.0,106.0,3.0,14.5,700.0,1023.52,785.61
2016,3,31,10,0,893.0,106.0,3.0,15.0,738.0,1044.23,796.58
2016,3,31,10,15,901.0,107.5,3.0,15.0,768.5,1053.67,801.42
2016,3,31,10,30,909.0,109.0,3.0,15.0,799.0,1059.11,803.82
2016,3,31,10,45,917.0,109.0,3.05,15.5,822.5,1058.82,801.56
2016,3,31,11,0,925.0,109.0,3.1,16.0,846.0,1054.41,796.76
2016,3,31,11,15,928.5,109.5,3.2,16.0,861.0,1041.93,788.67
2016,3,31,11,30,932.0,110.0,3.3,16.0,876.0,1025.42,778.0
2016,3,31,11,45,934.0,110.0,3.4,16.5,883.5,1002.99,761.95
2016,3,31,12,0,936.0,110.0,3.5,17.0,891.0,976.74,743.36
2016,3,31,12,15,935.5,109.5,3.6,17.0,890.0,944.05,721.73
2016,3,31,12,30,935.0,109.0,3.7,17.0,889.0,907.94,697.61
2016,3,31,12,45,940.5,104.5,3.8,17.5,881.5,869.56,670.44
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,827.67,640.64
2016,3,31,13,15,942.0,99.0,4.0,18.0,856.5,778.81,606.79
2016,3,31,13,30,938.0,98.0,4.1,18.0,839.0,727.51,568.37
2016,3,31,13,45,930.0,97.5,4.2,18.0,814.0,671.93,525.52
2016,3,31,14,0,922.0,97.0,4.3,18.0,789.0,614.76,480.22
2016,3,31,14,15,913.5,95.5,4.4,17.5,757.0,555.13,432.45
2016,3,31,14,30,905.0,94.0,4.5,17.0,725.0,494.51,382.01
2016,3,31,14,45,891.0,93.0,4.6,17.0,686.5,431.41,327.17
2016,3,31,15,0,877.0,92.0,4.7,17.0,648.0,368.49,271.04
2016,3,31,15,15,861.0,89.5,4.75,16.5,604.0,304.31,213.66
2016,3,31,15,30,845.0,87.0,4.8,16.0,560.0,236.21,153.9
2016,3,31,15,45,821.5,84.5,4.85,16.0,511.5,172.68,102.05
2016,3,31,16,0,798.0,82.0,4.9,16.0,463.0,111.79,62.94
2016,3,31,16,15,768.5,78.0,4.85,15.0,411.5,63.29,50.49
2016,3,31,16,30,739.0,74.0,4.8,14.0,360.0,60.98,48.82
2016,3,31,16,45,698.0,68.5,4.8,13.5,307.0,57.3,45.75
2016,3,31,17,0,657.0,63.0,4.8,13.0,254.0,49.14,38.57
2016,3,31,17,15,592.0,56.0,4.6,12.5,202.0,44.26,34.18
2016,3,31,17,30,527.0,49.0,4.4,12.0,150.0,39.34,29.56
2016,3,31,17,45,418.0,39.0,4.25,11.5,103.5,31.64,22.24
2016,3,31,18,0,309.0,29.0,4.1,11.0,57.0,23.85,13.95
2016,3,31,18,15,154.5,14.5,3.95,10.5,28.5,11.8,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.0,2.5,8.5,38.5,140.48,83.26
2016,4,1,6,30,354.0,36.0,2.7,9.0,77.0,279.96,228.68
2016,4,1,6,45,445.5,46.0,2.95,9.5,124.5,368.73,309.74
2016,4,1,7,0,537.0,56.0,3.2,10.0,172.0,466.08,394.38
2016,4,1,7,15,595.5,63.0,3.25,10.5,224.5,543.19,458.47
2016,4,1,7,30,654.0,70.0,3.3,11.0,277.0,623.75,521.49
2016,4,1,7,45,692.5,75.5,3.35,11.5,329.5,688.85,569.99
2016,4,1,8,0,731.0,81.0,3.4,12.0,382.0,749.59,613.57
2016,4,1,8,15,759.5,85.0,3.4,12.5,432.5,804.72,651.43
2016,4,1,8,30,788.0,89.0,3.4,13.0,483.0,858.56,687.37
2016,4,1,8,45,808.0,93.0,3.4,13.5,530.0,902.7,715.49
2016,4,1,9,0,828.0,97.0,3.4,14.0,577.0,944.35,741.42
2016,4,1,9,15,843.5,99.5,3.4,14.0,619.5,976.93,762.03
2016,4,1,9,30,859.0,102.0,3.4,14.0,662.0,1006.27,780.37
2016,4,1,9,45,869.5,104.5,3.45,14.5,698.5,1014.8,783.27
2016,4,1,10,0,880.0,107.0,3.5,15.0,735.0,1031.64,792.21
2016,4,1,10,15,888.5,109.0,3.5,15.0,765.0,1042.04,797.85
2016,4,1,10,30,897.0,111.0,3.5,15.0,795.0,1048.46,800.99
2016,4,1,10,45,902.5,112.5,3.5,15.5,818.0,1047.25,797.63
2016,4,1,11,0,908.0,114.0,3.5,16.0,841.0,1041.98,791.76
2016,4,1,11,15,911.5,114.5,3.45,16.0,856.0,1029.6,782.38
2016,4,1,11,30,915.0,115.0,3.4,16.0,871.0,1013.27,770.51
2016,4,1,11,45,916.0,115.5,3.4,16.5,878.0,990.66,753.49
2016,4,1,12,0,917.0,116.0,3.4,17.0,885.0,964.34,734.1
2016,4,1,12,15,917.0,116.0,3.35,17.0,884.0,933.03,712.41
2016,4,1,12,30,917.0,116.0,3.3,17.0,883.0,898.32,688.38
2016,4,1,12,45,920.5,112.0,3.3,17.0,875.5,859.4,661.69
2016,4,1,13,0,924.0,108.0,3.3,17.0,868.0,817.19,632.52
2016,4,1,13,15,920.5,107.5,3.3,17.0,851.0,770.0,599.33
2016,4,1,13,30,917.0,107.0,3.3,17.0,834.0,720.37,561.83
2016,4,1,13,45,911.0,105.5,3.35,17.0,809.5,666.07,520.09
2016,4,1,14,0,905.0,104.0,3.4,17.0,785.0,610.05,475.79
2016,4,1,14,15,896.0,102.5,3.45,17.0,753.5,551.02,427.76
2016,4,1,14,30,887.0,101.0,3.5,17.0,722.0,491.08,377.42
2016,4,1,14,45,875.5,98.5,3.55,17.0,684.0,428.72,323.6
2016,4,1,15,0,864.0,96.0,3.6,17.0,646.0,366.31,268.31
2016,4,1,15,15,848.0,93.5,3.65,16.5,602.5,298.82,208.84
2016,4,1,15,30,832.0,91.0,3.7,16.0,559.0,235.71,153.52
2016,4,1,15,45,811.0,87.5,3.75,16.0,511.0,172.57,102.26
2016,4,1,16,0,790.0,84.0,3.8,16.0,463.0,111.8,63.42
2016,4,1,16,15,760.5,79.5,3.75,15.5,412.0,64.25,51.21
2016,4,1,16,30,731.0,75.0,3.7,15.0,361.0,61.6,49.17
2016,4,1,16,45,690.0,69.5,3.65,14.5,308.0,53.18,41.91
2016,4,1,17,0,649.0,64.0,3.6,14.0,255.0,49.76,38.98
2016,4,1,17,15,585.5,57.0,3.4,13.0,203.5,44.94,34.74
2016,4,1,17,30,522.0,50.0,3.2,12.0,152.0,40.06,30.25
2016,4,1,17,45,419.5,39.5,3.05,11.5,105.5,31.99,22.61
2016,4,1,18,0,317.0,29.0,2.9,11.0,59.0,23.79,14.13
2016,4,1,18,15,158.5,14.5,2.85,10.5,29.5,11.75,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,4.5,1.25,7.5,5.5,0.0,0.0
2016,4,2,6,0,71.0,9.0,1.3,8.0,11.0,40.65,0.0
2016,4,2,6,15,218.5,23.0,1.45,8.5,46.0,170.73,112.05
2016,4,2,6,30,366.0,37.0,1.6,9.0,81.0,288.1,235.29
2016,4,2,6,45,456.0,47.0,1.8,9.5,129.5,376.67,314.86
2016,4,2,7,0,546.0,57.0,2.0,10.0,178.0,473.59,397.82
2016,4,2,7,15,604.0,64.0,1.9,10.5,231.0,550.77,459.96
2016,4,2,7,30,662.0,71.0,1.8,11.0,284.0,631.32,520.51
2016,4,2,7,45,701.5,76.0,1.7,11.5,336.5,696.88,566.74
2016,4,2,8,0,741.0,81.0,1.6,12.0,389.0,758.25,607.88
2016,4,2,8,15,769.0,85.5,1.5,12.5,440.5,813.8,643.14
2016,4,2,8,30,797.0,90.0,1.4,13.0,492.0,868.01,676.13
2016,4,2,8,45,813.0,95.0,1.35,13.5,538.5,909.74,700.14
2016,4,2,9,0,829.0,100.0,1.3,14.0,585.0,948.76,721.89
2016,4,2,9,15,844.5,103.0,1.25,14.5,628.0,981.88,739.28
2016,4,2,9,30,860.0,106.0,1.2,15.0,671.0,1011.74,754.31
2016,4,2,9,45,858.0,115.5,1.2,15.5,705.0,1028.07,761.42
2016,4,2,10,0,856.0,125.0,1.2,16.0,739.0,1040.18,766.09
2016,4,2,10,15,865.0,127.0,1.2,16.5,769.0,1050.85,770.01
2016,4,2,10,30,874.0,129.0,1.2,17.0,799.0,1057.53,771.54
2016,4,2,10,45,868.0,137.5,1.2,17.5,819.5,1052.1,765.65
2016,4,2,11,0,862.0,146.0,1.2,18.0,840.0,1042.54,757.49
2016,4,2,11,15,866.0,147.0,1.25,18.0,855.0,1030.97,750.65
2016,4,2,11,30,870.0,148.0,1.3,18.0,870.0,1015.43,741.38
2016,4,2,11,45,708.0,231.5,1.4,18.5,822.5,930.25,686.54
2016,4,2,12,0,546.0,315.0,1.5,19.0,775.0,833.17,618.66
2016,4,2,12,15,703.0,235.0,1.6,19.0,826.5,875.67,652.84
2016,4,2,12,30,860.0,155.0,1.7,19.0,878.0,895.71,668.02
2016,4,2,12,45,874.5,144.0,1.8,19.5,872.5,859.39,643.55
2016,4,2,13,0,889.0,133.0,1.9,20.0,867.0,812.0,611.89
2016,4,2,13,15,884.0,132.0,1.95,20.0,849.5,764.44,579.38
2016,4,2,13,30,879.0,131.0,2.0,20.0,832.0,714.71,543.63
2016,4,2,13,45,756.5,180.5,2.15,20.0,771.0,639.23,487.57
2016,4,2,14,0,634.0,230.0,2.3,20.0,710.0,565.16,431.72
2016,4,2,14,15,605.0,227.5,2.35,20.0,670.0,506.26,386.35
2016,4,2,14,30,576.0,225.0,2.4,20.0,630.0,447.51,339.9
2016,4,2,14,45,591.0,204.5,2.5,20.0,601.0,398.4,299.18
2016,4,2,15,0,606.0,184.0,2.6,20.0,572.0,344.88,253.6
2016,4,2,15,15,689.5,149.0,2.6,19.5,561.5,295.82,208.47
2016,4,2,15,30,773.0,114.0,2.6,19.0,551.0,236.31,154.12
2016,4,2,15,45,741.5,112.0,2.65,19.0,502.0,175.81,106.49
2016,4,2,16,0,710.0,110.0,2.7,19.0,453.0,119.07,71.27
2016,4,2,16,15,676.5,104.0,2.6,18.0,402.0,74.9,59.91
2016,4,2,16,30,643.0,98.0,2.5,17.0,351.0,72.11,57.95
2016,4,2,16,45,597.0,90.5,2.45,16.5,299.0,67.95,54.56
2016,4,2,17,0,551.0,83.0,2.4,16.0,247.0,63.68,50.96
2016,4,2,17,15,484.0,73.5,2.3,15.0,196.5,57.5,45.6
2016,4,2,17,30,417.0,64.0,2.2,14.0,146.0,48.69,37.65
2016,4,2,17,45,310.0,50.0,2.15,13.5,101.0,38.28,27.96
2016,4,2,18,0,203.0,36.0,2.1,13.0,56.0,27.74,17.46
2016,4,2,18,15,101.5,18.0,2.2,12.5,28.0,14.0,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,2.0,7.0,12.0,10.24,0.0
2016,4,3,6,15,170.5,26.5,2.1,7.5,48.0,149.16,104.18
2016,4,3,6,30,341.0,41.0,2.2,8.0,84.0,277.89,229.31
2016,4,3,6,45,438.0,51.0,2.3,8.5,133.5,370.05,311.85
2016,4,3,7,0,535.0,61.0,2.4,9.0,183.0,471.03,398.44
2016,4,3,7,15,286.0,93.5,2.35,9.5,160.5,348.84,296.07
2016,4,3,7,30,37.0,126.0,2.3,10.0,138.0,160.67,133.41
2016,4,3,7,45,44.0,147.0,2.3,10.5,164.0,188.8,157.26
