Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,51.0,168.0,2.3,11.0,190.0,217.22,180.35
2016,4,3,8,15,180.5,187.0,2.3,11.5,277.0,370.2,308.18
2016,4,3,8,30,310.0,206.0,2.3,12.0,364.0,533.65,437.29
2016,4,3,8,45,573.0,153.5,2.3,13.0,479.0,757.13,606.22
2016,4,3,9,0,836.0,101.0,2.3,14.0,594.0,956.5,741.62
2016,4,3,9,15,851.5,104.0,2.3,14.5,637.0,989.66,758.82
2016,4,3,9,30,867.0,107.0,2.3,15.0,680.0,1019.53,775.42
2016,4,3,9,45,878.5,109.5,2.35,15.5,717.0,1028.71,778.72
2016,4,3,10,0,890.0,112.0,2.4,16.0,754.0,1046.38,788.04
2016,4,3,10,15,898.5,113.5,2.4,16.0,784.5,1055.99,792.91
2016,4,3,10,30,907.0,115.0,2.4,16.0,815.0,1061.6,795.39
2016,4,3,10,45,911.5,117.0,2.45,16.5,837.5,1059.62,792.16
2016,4,3,11,0,916.0,119.0,2.5,17.0,860.0,1053.54,786.49
2016,4,3,11,15,793.0,186.0,2.55,17.0,836.0,1006.92,755.59
2016,4,3,11,30,670.0,253.0,2.6,17.0,812.0,935.34,707.06
2016,4,3,11,45,595.0,289.0,2.65,17.5,788.5,874.3,662.71
2016,4,3,12,0,520.0,325.0,2.7,18.0,765.0,817.85,620.88
2016,4,3,12,15,539.5,318.0,2.75,18.0,774.0,805.02,612.76
2016,4,3,12,30,559.0,311.0,2.8,18.0,783.0,788.77,601.77
2016,4,3,12,45,734.5,219.5,2.9,18.5,832.5,820.95,627.42
2016,4,3,13,0,910.0,128.0,3.0,19.0,882.0,822.29,629.7
2016,4,3,13,15,754.5,198.5,3.05,19.0,815.0,739.55,568.03
2016,4,3,13,30,599.0,269.0,3.1,19.0,748.0,651.45,501.58
2016,4,3,13,45,738.5,198.5,3.2,19.0,771.5,642.4,496.04
2016,4,3,14,0,878.0,128.0,3.3,19.0,795.0,614.68,474.6
2016,4,3,14,15,868.0,126.0,3.35,18.5,762.5,554.69,427.16
2016,4,3,14,30,858.0,124.0,3.4,18.0,730.0,494.05,377.62
2016,4,3,14,45,841.0,123.0,3.5,18.0,691.0,431.17,324.12
2016,4,3,15,0,824.0,122.0,3.6,18.0,652.0,369.04,269.85
2016,4,3,15,15,806.5,118.5,3.6,17.5,607.5,305.83,214.5
2016,4,3,15,30,789.0,115.0,3.6,17.0,563.0,244.08,161.13
2016,4,3,15,45,766.5,110.0,3.6,16.5,515.0,176.56,107.24
2016,4,3,16,0,744.0,105.0,3.6,16.0,467.0,116.69,69.43
2016,4,3,16,15,711.5,99.5,3.45,15.5,415.0,72.02,58.0
2016,4,3,16,30,679.0,94.0,3.3,15.0,363.0,69.44,56.07
2016,4,3,16,45,635.5,87.0,3.2,14.5,310.5,65.54,52.86
2016,4,3,17,0,592.0,80.0,3.1,14.0,258.0,61.53,49.46
2016,4,3,17,15,526.0,71.0,2.95,13.0,206.0,55.62,44.3
2016,4,3,17,30,460.0,62.0,2.8,12.0,154.0,49.6,38.8
2016,4,3,17,45,360.5,49.0,2.7,11.5,108.0,39.79,29.57
2016,4,3,18,0,261.0,36.0,2.6,11.0,62.0,27.9,17.93
2016,4,3,18,15,130.5,18.0,2.6,10.5,31.0,14.03,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,12.8,0.0
2016,4,4,6,15,185.0,28.0,2.2,9.5,52.0,160.47,116.36
2016,4,4,6,30,370.0,41.0,2.3,10.0,89.0,294.94,242.47
2016,4,4,6,45,462.5,50.5,2.4,10.5,139.0,385.14,322.53
2016,4,4,7,0,555.0,60.0,2.5,11.0,189.0,483.65,406.26
2016,4,4,7,15,613.5,67.0,2.4,11.5,243.0,561.68,468.96
2016,4,4,7,30,672.0,74.0,2.3,12.0,297.0,643.03,530.17
2016,4,4,7,45,713.5,79.0,2.25,13.0,351.0,710.6,577.34
2016,4,4,8,0,755.0,84.0,2.2,14.0,405.0,773.9,619.37
2016,4,4,8,15,782.5,88.0,2.25,14.5,456.5,828.78,655.75
2016,4,4,8,30,810.0,92.0,2.3,15.0,508.0,882.19,690.28
2016,4,4,8,45,829.5,95.5,2.4,15.5,555.5,925.6,717.6
2016,4,4,9,0,849.0,99.0,2.5,16.0,603.0,966.39,742.86
2016,4,4,9,15,863.5,102.0,2.55,16.5,645.5,998.72,761.62
2016,4,4,9,30,878.0,105.0,2.6,17.0,688.0,1027.69,778.07
2016,4,4,9,45,886.5,108.0,2.7,17.5,724.5,1034.56,780.3
2016,4,4,10,0,895.0,111.0,2.8,18.0,761.0,1049.73,788.41
2016,4,4,10,15,903.0,112.5,2.75,18.0,791.0,1058.78,792.45
2016,4,4,10,30,911.0,114.0,2.7,18.0,821.0,1063.81,794.03
2016,4,4,10,45,913.5,117.0,2.7,18.5,843.0,1060.79,789.55
2016,4,4,11,0,916.0,120.0,2.7,19.0,865.0,1053.66,782.62
2016,4,4,11,15,919.5,121.0,2.7,19.0,880.0,1041.37,774.01
2016,4,4,11,30,923.0,122.0,2.7,19.0,895.0,1025.07,762.93
2016,4,4,11,45,922.0,123.5,2.7,19.5,901.0,1001.09,745.48
2016,4,4,12,0,921.0,125.0,2.7,20.0,907.0,973.44,725.77
2016,4,4,12,15,920.5,125.0,2.65,20.0,905.5,941.27,704.06
2016,4,4,12,30,920.0,125.0,2.6,20.0,904.0,905.73,680.1
2016,4,4,12,45,925.0,120.0,2.6,20.5,896.5,866.81,652.92
2016,4,4,13,0,930.0,115.0,2.6,21.0,889.0,824.49,623.37
2016,4,4,13,15,925.5,114.0,2.6,21.0,871.0,775.7,589.76
2016,4,4,13,30,921.0,113.0,2.6,21.0,853.0,724.58,552.29
2016,4,4,13,45,913.0,112.5,2.6,21.0,827.5,669.62,511.02
2016,4,4,14,0,905.0,112.0,2.6,21.0,802.0,613.13,467.4
2016,4,4,14,15,895.0,110.0,2.7,21.0,769.0,553.09,420.09
2016,4,4,14,30,885.0,108.0,2.8,21.0,736.0,492.31,370.49
2016,4,4,14,45,870.5,106.0,2.95,21.0,696.5,429.29,317.62
2016,4,4,15,0,856.0,104.0,3.1,21.0,657.0,363.48,261.12
2016,4,4,15,15,838.5,101.5,3.15,20.5,612.5,299.34,205.52
2016,4,4,15,30,821.0,99.0,3.2,20.0,568.0,236.58,151.79
2016,4,4,15,45,795.0,96.0,3.25,19.5,518.5,173.97,102.68
2016,4,4,16,0,769.0,93.0,3.3,19.0,469.0,114.42,66.27
2016,4,4,16,15,738.0,88.5,3.05,18.5,417.5,64.59,50.84
2016,4,4,16,30,707.0,84.0,2.8,18.0,366.0,62.42,49.25
2016,4,4,16,45,659.0,79.0,2.55,17.5,313.0,59.65,47.06
2016,4,4,17,0,611.0,74.0,2.3,17.0,260.0,56.88,44.78
2016,4,4,17,15,545.0,66.0,2.05,16.0,208.0,51.59,40.22
2016,4,4,17,30,479.0,58.0,1.8,15.0,156.0,46.21,35.37
2016,4,4,17,45,376.0,46.5,1.55,14.0,109.5,37.56,27.37
2016,4,4,18,0,273.0,35.0,1.3,13.0,63.0,28.74,18.65
2016,4,4,18,15,136.5,17.5,1.3,12.5,31.5,13.65,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,7.0,2.15,7.5,9.5,5.97,0.0
2016,4,5,6,0,131.0,14.0,2.2,8.0,19.0,73.07,0.0
2016,4,5,6,15,280.5,27.0,2.35,8.5,58.5,211.68,159.75
2016,4,5,6,30,430.0,40.0,2.5,9.0,98.0,328.84,271.97
2016,4,5,6,45,512.5,49.0,2.65,10.0,148.5,415.11,348.49
2016,4,5,7,0,595.0,58.0,2.8,11.0,199.0,508.63,427.43
2016,4,5,7,15,650.5,64.0,2.85,11.5,253.5,584.93,488.75
2016,4,5,7,30,706.0,70.0,2.9,12.0,308.0,664.2,549.0
2016,4,5,7,45,749.5,73.5,3.0,12.5,363.0,728.42,595.7
2016,4,5,8,0,793.0,77.0,3.1,13.0,418.0,797.99,644.94
2016,4,5,8,15,819.0,80.5,3.15,13.5,469.5,852.0,681.07
2016,4,5,8,30,845.0,84.0,3.2,14.0,521.0,904.38,715.31
2016,4,5,8,45,864.5,86.5,3.25,15.0,569.5,947.34,740.82
2016,4,5,9,0,884.0,89.0,3.3,16.0,618.0,976.7,756.46
2016,4,5,9,15,898.0,91.0,3.4,16.5,660.5,1007.58,774.92
2016,4,5,9,30,912.0,93.0,3.5,17.0,703.0,1035.07,790.97
2016,4,5,9,45,922.0,95.0,3.65,17.5,740.0,1054.89,802.21
2016,4,5,10,0,932.0,97.0,3.8,18.0,777.0,1070.8,810.95
2016,4,5,10,15,939.0,98.5,3.9,18.0,807.0,1079.04,815.81
2016,4,5,10,30,946.0,100.0,4.0,18.0,837.0,1083.13,818.1
2016,4,5,10,45,951.0,101.0,4.1,18.5,860.0,1080.41,814.46
2016,4,5,11,0,956.0,102.0,4.2,19.0,883.0,1073.47,808.18
2016,4,5,11,15,959.0,102.5,4.2,19.5,897.5,1059.8,796.88
2016,4,5,11,30,962.0,103.0,4.2,20.0,912.0,1042.01,783.03
2016,4,5,11,45,964.0,102.5,4.2,20.5,919.0,1018.19,765.29
2016,4,5,12,0,966.0,102.0,4.2,21.0,926.0,990.47,745.07
2016,4,5,12,15,965.5,102.0,4.1,21.0,924.5,957.24,722.05
2016,4,5,12,30,965.0,102.0,4.0,21.0,923.0,920.49,696.64
2016,4,5,12,45,962.5,101.5,3.9,21.0,913.0,878.29,667.43
2016,4,5,13,0,960.0,101.0,3.8,21.0,903.0,833.07,636.03
2016,4,5,13,15,955.5,100.0,3.65,21.0,885.0,783.13,600.77
2016,4,5,13,30,951.0,99.0,3.5,21.0,867.0,730.78,561.14
2016,4,5,13,45,944.5,98.0,3.4,21.5,841.0,675.01,517.31
2016,4,5,14,0,938.0,97.0,3.3,22.0,815.0,617.49,471.21
2016,4,5,14,15,929.0,95.5,3.15,22.0,782.0,556.79,422.29
2016,4,5,14,30,920.0,94.0,3.0,22.0,749.0,495.15,371.2
2016,4,5,14,45,907.0,92.5,2.95,22.0,709.5,431.3,317.18
2016,4,5,15,0,894.0,91.0,2.9,22.0,670.0,367.52,261.85
2016,4,5,15,15,878.0,88.5,2.75,21.5,625.5,302.53,205.41
2016,4,5,15,30,862.0,86.0,2.6,21.0,581.0,238.57,150.74
2016,4,5,15,45,840.0,83.0,2.5,21.0,531.5,168.72,95.83
2016,4,5,16,0,818.0,80.0,2.4,21.0,482.0,106.68,58.22
2016,4,5,16,15,789.0,76.0,2.15,20.5,430.0,61.7,47.92
2016,4,5,16,30,760.0,72.0,1.9,20.0,378.0,59.32,46.15
2016,4,5,16,45,718.0,67.5,1.65,19.5,324.0,56.35,43.79
2016,4,5,17,0,676.0,63.0,1.4,19.0,270.0,53.36,41.33
2016,4,5,17,15,615.0,56.5,1.35,18.0,217.5,44.51,33.69
2016,4,5,17,30,554.0,50.0,1.3,17.0,165.0,39.98,29.64
2016,4,5,17,45,452.5,41.0,1.3,16.5,117.0,33.13,23.27
2016,4,5,18,0,351.0,32.0,1.3,16.0,69.0,26.23,16.41
2016,4,5,18,15,175.5,16.0,1.3,15.5,34.5,12.89,0.0
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,62.0,7.5,1.2,11.0,10.0,31.99,0.0
2016,4,6,6,0,124.0,15.0,1.2,12.0,20.0,89.96,0.0
2016,4,6,6,15,264.5,28.0,1.35,13.0,59.0,204.24,154.22
2016,4,6,6,30,405.0,41.0,1.5,14.0,98.0,315.57,255.78
2016,4,6,6,45,491.5,50.0,1.65,15.0,148.5,403.11,330.81
2016,4,6,7,0,578.0,59.0,1.8,16.0,199.0,498.33,408.62
2016,4,6,7,15,633.5,65.5,1.9,16.5,253.0,574.46,468.05
2016,4,6,7,30,689.0,72.0,2.0,17.0,307.0,653.62,526.51
2016,4,6,7,45,727.5,76.5,2.15,17.5,360.5,714.08,569.3
2016,4,6,8,0,766.0,81.0,2.3,18.0,414.0,779.76,614.72
2016,4,6,8,15,793.5,85.0,2.35,18.5,466.0,834.77,650.56
2016,4,6,8,30,821.0,89.0,2.4,19.0,518.0,888.32,684.6
2016,4,6,8,45,841.0,92.0,2.5,19.5,566.0,931.68,711.43
2016,4,6,9,0,861.0,95.0,2.6,20.0,614.0,972.43,736.22
2016,4,6,9,15,876.0,97.5,2.65,20.5,657.0,993.19,746.93
2016,4,6,9,30,891.0,100.0,2.7,21.0,700.0,1021.77,763.04
2016,4,6,9,45,902.0,102.0,2.75,21.5,737.0,1042.19,773.65
2016,4,6,10,0,913.0,104.0,2.8,22.0,774.0,1058.81,781.9
2016,4,6,10,15,921.0,105.5,2.75,22.0,804.5,1067.84,785.83
2016,4,6,10,30,929.0,107.0,2.7,22.0,835.0,1072.78,787.33
2016,4,6,10,45,933.5,108.5,2.7,22.5,857.5,1070.03,783.06
2016,4,6,11,0,938.0,110.0,2.7,23.0,880.0,1063.11,776.36
2016,4,6,11,15,941.0,111.0,2.65,23.0,894.5,1050.04,766.88
2016,4,6,11,30,944.0,112.0,2.6,23.0,909.0,1032.9,754.98
2016,4,6,11,45,944.0,113.0,2.55,23.5,915.5,1008.94,737.38
2016,4,6,12,0,944.0,114.0,2.5,24.0,922.0,981.2,717.53
2016,4,6,12,15,943.0,114.0,2.5,24.0,920.0,947.98,696.05
2016,4,6,12,30,942.0,114.0,2.5,24.0,918.0,911.36,672.3
2016,4,6,12,45,938.0,114.0,2.5,24.5,907.5,869.09,643.41
2016,4,6,13,0,934.0,114.0,2.5,25.0,897.0,824.0,612.53
2016,4,6,13,15,929.5,113.0,2.45,25.0,879.0,775.04,579.04
2016,4,6,13,30,925.0,112.0,2.4,25.0,861.0,723.74,541.83
2016,4,6,13,45,917.0,111.5,2.4,25.0,835.5,668.62,501.2
2016,4,6,14,0,909.0,111.0,2.4,25.0,810.0,611.96,458.24
2016,4,6,14,15,768.5,161.5,2.35,25.0,735.5,529.42,394.99
2016,4,6,14,30,628.0,212.0,2.3,25.0,661.0,457.62,339.44
2016,4,6,14,45,623.5,200.0,2.25,25.0,626.5,402.67,294.98
2016,4,6,15,0,619.0,188.0,2.2,25.0,592.0,347.65,249.3
2016,4,6,15,15,619.5,170.5,2.1,25.0,551.5,289.81,200.71
2016,4,6,15,30,620.0,153.0,2.0,25.0,511.0,231.72,152.43
2016,4,6,15,45,466.5,175.5,1.9,25.0,432.0,181.2,119.53
2016,4,6,16,0,313.0,198.0,1.8,25.0,353.0,153.9,109.23
2016,4,6,16,15,329.5,172.5,1.65,24.5,320.5,119.43,95.56
2016,4,6,16,30,346.0,147.0,1.5,24.0,288.0,104.57,83.62
2016,4,6,16,45,319.0,131.5,1.35,23.5,247.0,94.75,75.71
2016,4,6,17,0,292.0,116.0,1.2,23.0,206.0,84.59,67.33
2016,4,6,17,15,263.5,96.5,1.2,22.0,166.0,71.5,56.33
2016,4,6,17,30,235.0,77.0,1.2,21.0,126.0,57.98,44.64
2016,4,6,17,45,187.5,57.5,1.2,20.5,89.5,43.96,32.13
2016,4,6,18,0,140.0,38.0,1.2,20.0,53.0,29.58,18.96
2016,4,6,18,15,70.0,19.0,1.2,20.0,26.5,15.15,0.95
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,12.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,8.23,0.0
2016,4,7,6,15,0.0,28.0,2.75,13.5,28.0,24.32,13.75
2016,4,7,6,30,0.0,46.0,3.0,14.0,46.0,42.02,29.64
2016,4,7,6,45,7.5,67.0,3.3,14.5,69.0,67.37,51.76
2016,4,7,7,0,15.0,88.0,3.6,15.0,92.0,92.84,73.82
2016,4,7,7,15,23.5,109.0,3.8,15.5,116.5,130.15,105.49
2016,4,7,7,30,32.0,130.0,4.0,16.0,141.0,158.85,129.42
2016,4,7,7,45,143.0,154.0,4.2,16.5,215.0,291.59,241.4
2016,4,7,8,0,254.0,178.0,4.4,17.0,289.0,435.48,358.1
2016,4,7,8,15,252.0,201.5,4.4,17.0,323.0,467.91,381.77
2016,4,7,8,30,250.0,225.0,4.4,17.0,357.0,498.87,404.3
2016,4,7,8,45,329.5,230.5,4.4,17.0,420.5,583.99,470.54
2016,4,7,9,0,409.0,236.0,4.4,17.0,484.0,692.41,551.91
2016,4,7,9,15,504.0,220.0,4.35,17.0,546.5,774.49,612.7
2016,4,7,9,30,599.0,204.0,4.3,17.0,609.0,864.75,677.79
2016,4,7,9,45,491.0,260.0,4.3,17.5,604.0,812.92,634.06
2016,4,7,10,0,383.0,316.0,4.3,18.0,599.0,743.01,578.44
2016,4,7,10,15,407.5,319.0,4.25,18.0,630.5,767.78,596.15
2016,4,7,10,30,432.0,322.0,4.2,18.0,662.0,809.82,625.13
2016,4,7,10,45,468.5,318.5,4.2,18.5,696.5,835.57,642.01
2016,4,7,11,0,505.0,315.0,4.2,19.0,731.0,858.16,656.62
2016,4,7,11,15,517.5,319.5,4.2,19.0,752.5,861.61,658.37
2016,4,7,11,30,530.0,324.0,4.2,19.0,774.0,861.88,658.08
2016,4,7,11,45,537.0,320.0,4.2,19.0,779.0,845.58,646.36
2016,4,7,12,0,544.0,316.0,4.2,19.0,784.0,826.51,632.77
2016,4,7,12,15,526.0,326.0,4.15,19.0,778.0,795.81,609.98
2016,4,7,12,30,508.0,336.0,4.1,19.0,772.0,763.66,586.13
2016,4,7,12,45,504.0,332.0,4.1,19.0,760.5,729.28,561.19
2016,4,7,13,0,500.0,328.0,4.1,19.0,749.0,693.46,534.92
2016,4,7,13,15,526.5,311.0,4.1,18.5,746.5,667.07,516.71
2016,4,7,13,30,553.0,294.0,4.1,18.0,744.0,637.04,495.15
2016,4,7,13,45,511.5,295.5,4.1,18.0,702.0,576.91,448.94
2016,4,7,14,0,470.0,297.0,4.1,18.0,660.0,519.69,404.38
2016,4,7,14,15,461.0,289.0,4.1,17.5,633.0,474.76,369.22
2016,4,7,14,30,452.0,281.0,4.1,17.0,606.0,430.13,333.32
2016,4,7,14,45,483.5,251.5,4.1,17.0,582.5,385.48,295.41
2016,4,7,15,0,515.0,222.0,4.1,17.0,559.0,337.06,253.16
2016,4,7,15,15,445.5,226.5,4.05,16.5,504.0,283.39,209.48
2016,4,7,15,30,376.0,231.0,4.0,16.0,449.0,240.49,175.9
2016,4,7,15,45,306.0,221.0,4.0,16.0,389.0,194.1,141.74
2016,4,7,16,0,236.0,211.0,4.0,16.0,329.0,156.62,118.09
2016,4,7,16,15,195.5,190.5,3.85,15.5,281.0,133.55,111.47
2016,4,7,16,30,155.0,170.0,3.7,15.0,233.0,120.41,100.63
2016,4,7,16,45,136.0,150.0,3.55,15.0,199.5,107.46,89.58
2016,4,7,17,0,117.0,130.0,3.4,15.0,166.0,94.15,78.04
2016,4,7,17,15,99.5,106.5,3.2,14.5,133.5,78.45,64.27
2016,4,7,17,30,82.0,83.0,3.0,14.0,101.0,62.31,49.81
2016,4,7,17,45,56.5,61.0,2.9,13.5,71.5,46.65,35.51
2016,4,7,18,0,31.0,39.0,2.8,13.0,42.0,31.05,20.94
2016,4,7,18,15,15.5,19.5,2.75,13.0,21.0,16.1,2.84
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,5.97,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,11.54,0.0
2016,4,8,6,15,20.5,34.0,1.65,11.5,37.0,47.46,33.12
2016,4,8,6,30,41.0,54.0,1.9,12.0,60.0,82.32,64.6
2016,4,8,6,45,57.5,76.5,2.15,12.5,88.5,119.2,97.18
2016,4,8,7,0,74.0,99.0,2.4,13.0,117.0,156.74,129.83
2016,4,8,7,15,92.0,120.5,2.45,13.0,148.5,208.65,173.97
2016,4,8,7,30,110.0,142.0,2.5,13.0,180.0,249.22,207.88
2016,4,8,7,45,55.0,139.5,2.55,13.5,158.5,185.02,152.49
2016,4,8,8,0,0.0,137.0,2.6,14.0,137.0,121.94,97.46
2016,4,8,8,15,2.5,153.5,2.6,14.5,154.5,138.97,111.26
2016,4,8,8,30,5.0,170.0,2.6,15.0,172.0,156.15,124.87
2016,4,8,8,45,34.5,217.5,2.65,15.5,238.5,248.91,200.45
2016,4,8,9,0,64.0,265.0,2.7,16.0,305.0,329.4,263.89
2016,4,8,9,15,39.0,248.5,2.75,16.0,273.5,283.22,225.8
2016,4,8,9,30,14.0,232.0,2.8,16.0,242.0,220.61,174.84
2016,4,8,9,45,72.5,295.0,2.9,16.0,349.0,363.23,288.92
2016,4,8,10,0,131.0,358.0,3.0,16.0,456.0,511.07,401.99
2016,4,8,10,15,127.5,372.5,3.05,16.0,471.0,519.2,406.48
2016,4,8,10,30,124.0,387.0,3.1,16.0,486.0,526.42,411.08
2016,4,8,10,45,145.0,400.5,3.15,16.0,519.0,556.28,433.4
2016,4,8,11,0,166.0,414.0,3.2,16.0,552.0,584.63,454.36
2016,4,8,11,15,301.0,384.5,3.3,16.0,639.0,697.19,540.28
2016,4,8,11,30,436.0,355.0,3.4,16.0,726.0,800.36,616.73
2016,4,8,11,45,390.5,379.0,3.5,16.5,713.5,749.79,577.71
2016,4,8,12,0,345.0,403.0,3.6,17.0,701.0,714.43,550.18
2016,4,8,12,15,355.0,393.5,3.65,17.0,699.5,695.92,537.29
2016,4,8,12,30,365.0,384.0,3.7,17.0,698.0,675.56,522.82
2016,4,8,12,45,413.0,362.5,3.75,17.5,714.0,681.84,527.31
2016,4,8,13,0,461.0,341.0,3.8,18.0,730.0,673.85,521.17
2016,4,8,13,15,470.0,329.5,3.85,18.0,719.5,641.28,497.14
2016,4,8,13,30,479.0,318.0,3.9,18.0,709.0,606.74,471.3
2016,4,8,13,45,482.0,304.0,3.95,18.0,687.5,564.6,439.19
2016,4,8,14,0,485.0,290.0,4.0,18.0,666.0,521.33,405.48
2016,4,8,14,15,243.0,224.5,4.05,17.5,413.0,310.66,243.56
2016,4,8,14,30,1.0,159.0,4.1,17.0,160.0,131.84,102.35
2016,4,8,14,45,1.0,161.0,4.15,17.0,162.0,132.88,103.61
2016,4,8,15,0,1.0,163.0,4.2,17.0,164.0,133.76,104.56
2016,4,8,15,15,0.5,144.5,4.2,16.5,145.0,118.41,92.5
2016,4,8,15,30,0.0,126.0,4.2,16.0,126.0,103.31,80.53
2016,4,8,15,45,17.5,161.0,4.2,16.0,170.0,130.87,102.79
2016,4,8,16,0,35.0,196.0,4.2,16.0,214.0,146.06,115.34
2016,4,8,16,15,17.5,119.5,4.1,15.5,128.5,96.23,79.08
2016,4,8,16,30,0.0,43.0,4.0,15.0,43.0,35.55,26.02
2016,4,8,16,45,0.0,36.5,3.9,14.5,36.5,30.14,21.35
2016,4,8,17,0,0.0,30.0,3.8,14.0,30.0,24.74,16.6
2016,4,8,17,15,0.0,24.0,3.6,13.5,24.0,19.77,12.15
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,14.81,7.65
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,10.27,3.46
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,5.74,0.0
2016,4,8,18,15,0.0,3.5,3.0,13.0,3.5,2.87,0.0
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,13.17,5.14
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,21.44,12.6
2016,4,9,6,45,0.0,38.0,2.65,12.0,38.0,31.39,21.41
2016,4,9,7,0,0.0,50.0,2.8,12.0,50.0,41.37,30.17
2016,4,9,7,15,0.0,63.5,2.85,12.0,63.5,52.69,39.97
2016,4,9,7,30,0.0,77.0,2.9,12.0,77.0,64.73,50.24
2016,4,9,7,45,0.0,56.5,2.95,12.5,56.5,46.78,34.64
2016,4,9,8,0,0.0,36.0,3.0,13.0,36.0,29.75,19.9
2016,4,9,8,15,0.0,86.0,3.0,13.0,86.0,71.49,55.3
2016,4,9,8,30,0.0,136.0,3.0,13.0,136.0,117.69,93.8
2016,4,9,8,45,0.0,75.5,3.0,13.0,75.5,62.72,47.48
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,12.41,4.89
2016,4,9,9,15,0.0,59.0,3.0,13.0,59.0,49.01,35.77
2016,4,9,9,30,0.0,103.0,3.0,13.0,103.0,86.19,66.69
2016,4,9,9,45,0.5,128.5,3.0,13.5,129.0,109.24,85.42
2016,4,9,10,0,1.0,154.0,3.0,14.0,155.0,132.48,104.1
2016,4,9,10,15,0.5,103.5,3.0,14.0,104.0,87.23,66.83
2016,4,9,10,30,0.0,53.0,3.0,14.0,53.0,44.15,31.17
2016,4,9,10,45,5.5,145.5,3.05,14.5,150.0,128.95,100.91
2016,4,9,11,0,11.0,238.0,3.1,15.0,247.0,217.12,171.4
2016,4,9,11,15,13.5,260.5,3.05,15.0,272.0,239.2,188.58
2016,4,9,11,30,16.0,283.0,3.0,15.0,297.0,260.95,205.55
2016,4,9,11,45,13.5,258.0,2.95,15.0,269.5,234.68,184.64
2016,4,9,12,0,11.0,233.0,2.9,15.0,242.0,209.07,164.31
2016,4,9,12,15,11.0,232.0,2.85,15.0,242.0,207.2,162.84
2016,4,9,12,30,11.0,231.0,2.8,15.0,242.0,205.27,161.3
2016,4,9,12,45,29.0,302.5,2.8,15.0,328.0,289.6,228.13
2016,4,9,13,0,47.0,374.0,2.8,15.0,414.0,362.69,284.67
2016,4,9,13,15,29.0,307.0,2.8,15.0,331.5,285.31,224.34
2016,4,9,13,30,11.0,240.0,2.8,15.0,249.0,207.9,163.44
2016,4,9,13,45,6.5,201.0,2.85,15.0,206.5,171.34,134.52
2016,4,9,14,0,2.0,162.0,2.9,15.0,164.0,135.77,106.02
2016,4,9,14,15,1.0,116.5,2.9,15.0,117.5,97.46,75.01
2016,4,9,14,30,0.0,71.0,2.9,15.0,71.0,59.11,43.59
2016,4,9,14,45,3.0,133.5,2.9,15.0,136.0,111.56,86.93
2016,4,9,15,0,6.0,196.0,2.9,15.0,201.0,161.03,127.33
2016,4,9,15,15,3.0,128.0,2.85,15.0,130.5,106.1,82.68
2016,4,9,15,30,0.0,60.0,2.8,15.0,60.0,49.79,36.26
2016,4,9,15,45,3.0,112.5,2.75,15.0,114.5,92.73,72.19
2016,4,9,16,0,6.0,165.0,2.7,15.0,169.0,129.93,103.21
2016,4,9,16,15,3.0,112.5,2.5,14.5,114.5,91.01,74.77
2016,4,9,16,30,0.0,60.0,2.3,14.0,60.0,49.7,38.72
2016,4,9,16,45,0.0,51.5,2.1,14.0,51.5,42.61,32.55
2016,4,9,17,0,0.0,43.0,1.9,14.0,43.0,35.53,26.29
2016,4,9,17,15,0.0,34.5,1.7,13.5,34.5,28.47,20.0
2016,4,9,17,30,0.0,26.0,1.5,13.0,26.0,21.42,13.62
2016,4,9,17,45,0.0,18.5,1.35,13.0,18.5,15.22,7.9
2016,4,9,18,0,0.0,11.0,1.2,13.0,11.0,9.03,2.17
2016,4,9,18,15,0.0,5.5,1.2,12.5,5.5,4.51,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,7.39,0.67
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,11.1,3.96
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,14.81,7.22
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,18.95,10.82
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,23.1,14.39
2016,4,10,7,45,0.0,34.5,2.2,12.5,34.5,28.5,18.96
2016,4,10,8,0,0.0,41.0,2.2,13.0,41.0,33.91,23.47
2016,4,10,8,15,0.0,57.0,2.2,13.0,57.0,47.23,34.72
2016,4,10,8,30,0.0,73.0,2.2,13.0,73.0,60.6,45.89
2016,4,10,8,45,0.0,91.0,2.2,13.0,91.0,75.69,58.4
2016,4,10,9,0,0.0,109.0,2.2,13.0,109.0,91.63,71.5
2016,4,10,9,15,0.0,131.0,2.25,13.0,131.0,111.31,87.59
2016,4,10,9,30,0.0,153.0,2.3,13.0,153.0,131.09,103.63
2016,4,10,9,45,0.0,140.5,2.35,13.5,140.5,119.46,93.66
2016,4,10,10,0,0.0,128.0,2.4,14.0,128.0,108.19,84.1
2016,4,10,10,15,1.5,147.0,2.45,14.0,148.5,126.49,99.0
2016,4,10,10,30,3.0,166.0,2.5,14.0,169.0,144.8,113.76
2016,4,10,10,45,1.5,154.0,2.55,14.5,156.0,132.41,103.29
2016,4,10,11,0,0.0,142.0,2.6,15.0,143.0,120.23,93.09
2016,4,10,11,15,4.0,173.5,2.65,15.0,177.5,151.66,118.58
2016,4,10,11,30,8.0,205.0,2.7,15.0,212.0,182.96,143.67
2016,4,10,11,45,9.0,213.0,2.8,15.0,221.0,190.33,149.47
2016,4,10,12,0,10.0,221.0,2.9,15.0,230.0,197.52,155.18
2016,4,10,12,15,14.5,263.5,3.0,15.0,276.5,237.82,187.2
2016,4,10,12,30,19.0,306.0,3.1,15.0,323.0,277.41,218.3
2016,4,10,12,45,15.0,271.0,3.25,15.0,284.0,241.78,190.25
2016,4,10,13,0,11.0,236.0,3.4,15.0,245.0,207.16,162.95
2016,4,10,13,15,5.5,152.5,3.5,15.0,157.0,131.57,102.39
2016,4,10,13,30,0.0,69.0,3.6,15.0,69.0,57.58,42.02
2016,4,10,13,45,0.0,52.0,3.7,15.0,52.0,43.33,30.35
2016,4,10,14,0,0.0,35.0,3.8,15.0,35.0,29.12,18.61
2016,4,10,14,15,0.0,69.5,3.8,14.5,69.5,57.9,42.62
2016,4,10,14,30,0.0,104.0,3.8,14.0,104.0,86.59,66.56
2016,4,10,14,45,4.5,156.0,3.8,14.0,159.0,130.19,102.54
2016,4,10,15,0,9.0,208.0,3.8,14.0,214.0,171.17,136.07
2016,4,10,15,15,4.5,185.0,3.75,13.5,188.0,150.56,119.8
2016,4,10,15,30,0.0,162.0,3.7,13.0,162.0,130.82,104.24
2016,4,10,15,45,0.0,152.5,3.7,13.0,152.5,122.5,97.67
2016,4,10,16,0,0.0,143.0,3.7,13.0,143.0,114.15,91.02
2016,4,10,16,15,0.0,108.5,3.6,12.5,108.5,88.08,72.81
2016,4,10,16,30,0.0,74.0,3.5,12.0,74.0,61.38,49.47
2016,4,10,16,45,0.0,63.5,3.45,12.0,63.5,52.61,41.78
2016,4,10,17,0,0.0,53.0,3.4,12.0,53.0,43.85,33.99
2016,4,10,17,15,0.0,43.0,3.15,11.5,43.0,35.53,26.54
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,27.23,18.99
2016,4,10,17,45,106.0,39.5,2.65,11.0,52.0,30.94,22.04
2016,4,10,18,0,212.0,46.0,2.4,11.0,71.0,35.12,24.94
2016,4,10,18,15,113.5,27.0,2.25,10.5,39.5,21.18,8.9
2016,4,10,18,30,15.0,8.0,2.1,10.0,8.0,6.83,0.0
2016,4,10,18,45,7.5,4.0,2.0,10.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.0,0.9,9.5,16.0,34.52,0.0
2016,4,11,6,0,117.0,24.0,0.9,10.0,32.0,105.61,57.19
2016,4,11,6,15,224.0,40.5,1.05,10.5,71.5,194.51,155.25
2016,4,11,6,30,331.0,57.0,1.2,11.0,111.0,288.22,237.99
2016,4,11,6,45,212.0,81.5,1.35,11.5,120.5,245.69,205.02
2016,4,11,7,0,93.0,106.0,1.5,12.0,130.0,189.37,157.45
2016,4,11,7,15,111.0,127.0,1.55,12.0,162.5,228.85,191.22
2016,4,11,7,30,129.0,148.0,1.6,12.0,195.0,269.47,224.82
2016,4,11,7,45,392.5,130.5,1.65,12.5,303.5,500.47,414.14
2016,4,11,8,0,656.0,113.0,1.7,13.0,412.0,728.53,585.28
2016,4,11,8,15,451.5,173.5,1.7,13.5,390.5,629.39,504.82
2016,4,11,8,30,247.0,234.0,1.7,14.0,369.0,503.97,404.03
2016,4,11,8,45,176.5,259.0,1.75,14.5,359.5,449.69,360.02
2016,4,11,9,0,106.0,284.0,1.8,15.0,350.0,390.15,310.96
2016,4,11,9,15,80.0,292.0,1.8,15.0,344.0,371.16,294.93
2016,4,11,9,30,54.0,300.0,1.8,15.0,338.0,351.33,278.04
2016,4,11,9,45,62.0,322.0,1.8,15.5,367.5,380.71,299.73
2016,4,11,10,0,70.0,344.0,1.8,16.0,397.0,409.66,320.54
2016,4,11,10,15,56.0,343.0,1.8,16.0,386.5,390.68,305.01
2016,4,11,10,30,42.0,342.0,1.8,16.0,376.0,371.86,289.89
2016,4,11,10,45,42.5,350.5,1.85,16.5,386.0,377.7,293.59
2016,4,11,11,0,43.0,359.0,1.9,17.0,396.0,383.19,296.92
2016,4,11,11,15,42.0,362.0,1.9,17.0,398.0,381.26,295.13
2016,4,11,11,30,41.0,365.0,1.9,17.0,400.0,379.11,293.27
2016,4,11,11,45,40.0,369.0,1.95,17.0,403.5,377.69,292.1
2016,4,11,12,0,39.0,373.0,2.0,17.0,407.0,375.97,290.75
2016,4,11,12,15,24.0,291.0,2.05,17.0,312.0,281.42,218.65
2016,4,11,12,30,9.0,209.0,2.1,17.0,217.0,184.42,143.1
2016,4,11,12,45,23.5,286.0,2.2,17.0,306.5,269.81,210.52
2016,4,11,13,0,38.0,363.0,2.3,17.0,396.0,345.24,268.41
2016,4,11,13,15,27.0,322.0,2.35,17.0,345.5,296.26,230.59
2016,4,11,13,30,16.0,281.0,2.4,17.0,295.0,245.29,191.26
2016,4,11,13,45,16.0,273.0,2.5,17.0,286.5,236.49,184.73
2016,4,11,14,0,16.0,265.0,2.6,17.0,278.0,227.71,178.07
2016,4,11,14,15,15.0,255.0,2.65,17.0,266.5,216.83,169.71
2016,4,11,14,30,14.0,245.0,2.7,17.0,255.0,206.1,161.46
2016,4,11,14,45,11.0,226.5,2.8,17.0,234.5,188.17,147.5
2016,4,11,15,0,8.0,208.0,2.9,17.0,214.0,170.83,133.99
2016,4,11,15,15,6.5,195.0,2.9,16.5,199.5,158.61,124.73
2016,4,11,15,30,5.0,182.0,2.9,16.0,185.0,146.66,115.64
2016,4,11,15,45,2.5,166.0,2.95,16.0,167.5,132.67,104.69
2016,4,11,16,0,0.0,150.0,3.0,16.0,150.0,119.17,94.04
2016,4,11,16,15,2.5,145.5,2.95,15.5,146.5,114.42,94.81
2016,4,11,16,30,5.0,141.0,2.9,15.0,143.0,110.13,91.58
2016,4,11,16,45,2.5,122.5,2.9,15.0,123.5,96.21,79.66
2016,4,11,17,0,0.0,104.0,2.9,15.0,104.0,82.18,67.47
2016,4,11,17,15,204.0,89.0,2.7,14.5,134.5,66.18,53.45
2016,4,11,17,30,408.0,74.0,2.5,14.0,165.0,55.56,43.93
2016,4,11,17,45,330.5,59.0,2.35,13.5,120.0,44.78,34.03
2016,4,11,18,0,253.0,44.0,2.2,13.0,75.0,33.75,23.62
2016,4,11,18,15,141.5,26.5,2.2,12.5,42.5,20.49,8.99
2016,4,11,18,30,30.0,9.0,2.2,12.0,10.0,7.68,0.0
2016,4,11,18,45,15.0,4.5,2.2,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,10.0,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,7.8,0.89
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,12.33,4.97
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,17.7,9.74
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,23.08,14.46
2016,4,12,7,15,0.0,34.5,3.1,11.5,34.5,28.47,19.11
2016,4,12,7,30,0.0,41.0,3.1,12.0,41.0,33.88,23.68
2016,4,12,7,45,0.0,53.0,3.1,12.5,53.0,43.87,32.12
2016,4,12,8,0,0.0,65.0,3.1,13.0,65.0,53.88,40.47
2016,4,12,8,15,0.0,107.5,3.1,13.0,107.5,91.13,71.78
2016,4,12,8,30,0.0,150.0,3.1,13.0,150.0,130.84,104.63
2016,4,12,8,45,5.5,179.0,3.1,13.5,182.0,163.15,130.91
2016,4,12,9,0,11.0,208.0,3.1,14.0,214.0,195.76,157.02
2016,4,12,9,15,7.0,194.0,3.1,14.0,198.0,176.98,141.15
2016,4,12,9,30,3.0,180.0,3.1,14.0,182.0,158.97,126.05
2016,4,12,9,45,48.0,268.5,3.15,14.5,304.5,307.66,246.3
2016,4,12,10,0,93.0,357.0,3.2,15.0,427.0,446.65,353.7
2016,4,12,10,15,129.5,377.5,3.3,15.0,479.5,523.35,411.67
2016,4,12,10,30,166.0,398.0,3.4,15.0,532.0,577.38,452.28
2016,4,12,10,45,203.0,406.0,3.5,15.0,574.5,616.88,482.01
2016,4,12,11,0,240.0,414.0,3.6,15.0,617.0,654.47,510.17
2016,4,12,11,15,265.0,416.0,3.65,15.0,643.0,690.05,535.98
2016,4,12,11,30,290.0,418.0,3.7,15.0,669.0,704.03,546.29
2016,4,12,11,45,204.5,427.5,3.8,15.0,605.5,604.0,470.73
2016,4,12,12,0,119.0,437.0,3.9,15.0,542.0,524.22,409.2
2016,4,12,12,15,122.5,433.5,3.95,15.0,541.0,513.78,401.8
2016,4,12,12,30,126.0,430.0,4.0,15.0,540.0,502.6,393.51
2016,4,12,12,45,179.5,424.5,4.05,15.0,579.5,528.62,414.5
2016,4,12,13,0,233.0,419.0,4.1,15.0,619.0,549.68,431.24
2016,4,12,13,15,229.5,413.0,4.1,15.0,607.0,524.59,411.89
2016,4,12,13,30,226.0,407.0,4.1,15.0,595.0,499.19,392.34
2016,4,12,13,45,184.5,396.0,4.15,15.5,546.5,446.48,350.78
2016,4,12,14,0,143.0,385.0,4.2,16.0,498.0,397.91,312.42
2016,4,12,14,15,333.5,320.0,4.25,15.5,568.0,428.37,336.53
2016,4,12,14,30,524.0,255.0,4.3,15.0,638.0,436.67,340.24
2016,4,12,14,45,568.5,223.5,4.35,15.0,620.0,391.53,300.65
2016,4,12,15,0,613.0,192.0,4.4,15.0,602.0,342.18,256.2
2016,4,12,15,15,652.5,171.5,4.4,14.5,582.0,292.59,210.8
2016,4,12,15,30,692.0,151.0,4.4,14.0,562.0,237.84,161.43
2016,4,12,15,45,668.5,144.5,4.45,14.0,515.0,180.58,116.24
2016,4,12,16,0,645.0,138.0,4.5,14.0,468.0,126.3,83.16
2016,4,12,16,15,521.5,141.5,4.45,13.5,390.5,96.84,80.21
2016,4,12,16,30,398.0,145.0,4.4,13.0,313.0,99.14,82.69
2016,4,12,16,45,347.0,137.0,4.35,13.0,269.5,98.47,82.34
2016,4,12,17,0,296.0,129.0,4.3,13.0,226.0,92.88,77.53
2016,4,12,17,15,257.0,110.0,4.15,12.5,183.0,80.26,66.44
2016,4,12,17,30,218.0,91.0,4.0,12.0,140.0,67.26,54.74
2016,4,12,17,45,167.0,70.0,3.85,11.5,102.0,52.51,41.19
2016,4,12,18,0,116.0,49.0,3.7,11.0,64.0,37.38,27.04
2016,4,12,18,15,58.0,28.5,3.7,10.5,36.0,22.62,11.23
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,14.0,2.2,8.5,19.0,39.2,0.0
2016,4,13,6,0,131.0,28.0,2.4,9.0,38.0,120.56,79.6
2016,4,13,6,15,242.5,44.0,2.55,9.5,79.5,208.01,168.97
2016,4,13,6,30,354.0,60.0,2.7,10.0,121.0,304.81,255.0
2016,4,13,6,45,440.5,69.5,2.9,10.5,172.0,392.6,331.43
2016,4,13,7,0,527.0,79.0,3.1,11.0,223.0,486.57,410.4
2016,4,13,7,15,579.5,86.5,3.1,11.5,276.5,559.78,469.24
2016,4,13,7,30,632.0,94.0,3.1,12.0,330.0,635.53,526.98
2016,4,13,7,45,670.0,100.0,3.15,12.5,382.5,699.69,573.53
2016,4,13,8,0,708.0,106.0,3.2,13.0,435.0,764.16,618.98
2016,4,13,8,15,735.0,111.0,3.25,13.5,485.5,817.47,655.02
2016,4,13,8,30,762.0,116.0,3.3,14.0,536.0,869.45,689.39
2016,4,13,8,45,784.0,119.0,3.35,14.5,583.5,906.35,712.39
2016,4,13,9,0,806.0,122.0,3.4,15.0,631.0,947.26,738.05
2016,4,13,9,15,821.0,125.0,3.4,15.0,672.5,978.51,757.7
2016,4,13,9,30,836.0,128.0,3.4,15.0,714.0,1006.51,775.11
2016,4,13,9,45,861.5,122.5,3.4,15.5,753.0,1032.02,789.34
2016,4,13,10,0,887.0,117.0,3.4,16.0,792.0,1041.05,792.39
2016,4,13,10,15,894.5,119.0,3.45,16.0,821.0,1049.34,797.12
2016,4,13,10,30,902.0,121.0,3.5,16.0,850.0,1053.64,799.32
2016,4,13,10,45,905.5,123.0,3.55,16.5,871.5,1049.87,794.75
2016,4,13,11,0,909.0,125.0,3.6,17.0,893.0,1042.07,787.7
2016,4,13,11,15,911.5,125.5,3.65,17.0,907.0,1027.78,777.92
2016,4,13,11,30,914.0,126.0,3.7,17.0,921.0,1009.62,765.66
2016,4,13,11,45,913.0,128.0,3.75,17.0,926.0,985.83,749.64
2016,4,13,12,0,912.0,130.0,3.8,17.0,931.0,958.44,731.2
2016,4,13,12,15,911.0,130.0,3.85,17.0,929.0,925.77,709.08
2016,4,13,12,30,910.0,130.0,3.9,17.0,927.0,889.86,684.63
