Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,45,903.5,132.0,3.95,17.0,916.0,848.28,656.03
2016,4,13,13,0,897.0,134.0,4.0,17.0,905.0,804.17,625.4
2016,4,13,13,15,892.5,133.0,4.0,17.0,887.0,756.64,590.06
2016,4,13,13,30,888.0,132.0,4.0,17.0,869.0,706.92,552.05
2016,4,13,13,45,875.0,133.5,4.05,17.0,842.0,652.12,509.35
2016,4,13,14,0,862.0,135.0,4.1,17.0,815.0,598.32,466.18
2016,4,13,14,15,727.5,184.0,4.1,16.5,741.5,518.4,402.72
2016,4,13,14,30,593.0,233.0,4.1,16.0,668.0,448.86,346.99
2016,4,13,14,45,565.0,226.0,4.15,16.0,624.0,391.05,298.71
2016,4,13,15,0,537.0,219.0,4.2,16.0,580.0,335.98,251.94
2016,4,13,15,15,651.5,173.0,4.15,15.5,582.0,292.44,209.61
2016,4,13,15,30,766.0,127.0,4.1,15.0,584.0,232.94,153.5
2016,4,13,15,45,741.5,123.0,4.1,15.0,536.0,172.95,106.38
2016,4,13,16,0,717.0,119.0,4.1,15.0,488.0,115.9,72.47
2016,4,13,16,15,686.5,113.0,3.95,14.5,437.0,79.99,65.11
2016,4,13,16,30,656.0,107.0,3.8,14.0,386.0,77.49,63.29
2016,4,13,16,45,612.5,100.0,3.7,13.5,333.0,73.99,60.5
2016,4,13,17,0,569.0,93.0,3.6,13.0,280.0,70.4,57.55
2016,4,13,17,15,508.5,83.5,3.4,12.5,228.5,64.53,52.42
2016,4,13,17,30,448.0,74.0,3.2,12.0,177.0,55.76,44.51
2016,4,13,17,45,353.0,61.0,3.0,11.5,129.5,46.31,35.73
2016,4,13,18,0,258.0,48.0,2.8,11.0,82.0,36.72,26.54
2016,4,13,18,15,145.0,29.5,2.7,10.5,47.0,22.75,11.83
2016,4,13,18,30,32.0,11.0,2.6,10.0,12.0,9.39,0.0
2016,4,13,18,45,16.0,5.5,2.55,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.0,2.0,8.5,22.0,50.08,0.0
2016,4,14,6,0,179.0,30.0,2.2,9.0,44.0,147.54,103.28
2016,4,14,6,15,298.5,44.0,2.35,9.0,88.0,237.13,193.84
2016,4,14,6,30,418.0,58.0,2.5,9.0,132.0,341.7,286.75
2016,4,14,6,45,495.0,67.0,2.65,9.5,184.0,425.0,359.2
2016,4,14,7,0,572.0,76.0,2.8,10.0,236.0,514.29,433.86
2016,4,14,7,15,622.5,83.0,2.9,10.5,289.5,587.28,492.4
2016,4,14,7,30,673.0,90.0,3.0,11.0,343.0,662.57,549.23
2016,4,14,7,45,672.0,94.0,3.1,11.5,378.0,693.79,570.55
2016,4,14,8,0,671.0,98.0,3.2,12.0,413.0,722.29,589.58
2016,4,14,8,15,731.0,104.0,3.25,12.0,481.5,804.82,649.44
2016,4,14,8,30,791.0,110.0,3.3,12.0,550.0,882.58,703.95
2016,4,14,8,45,716.5,138.5,3.35,12.5,562.5,871.32,692.13
2016,4,14,9,0,642.0,167.0,3.4,13.0,575.0,846.0,671.07
2016,4,14,9,15,570.0,208.5,3.45,13.0,588.0,821.76,651.76
2016,4,14,9,30,498.0,250.0,3.5,13.0,601.0,801.26,633.49
2016,4,14,9,45,542.0,250.0,3.55,13.5,649.5,847.87,666.0
2016,4,14,10,0,586.0,250.0,3.6,14.0,698.0,892.42,696.06
2016,4,14,10,15,737.5,191.0,3.7,14.0,776.0,988.99,764.59
2016,4,14,10,30,889.0,132.0,3.8,14.0,854.0,1050.87,806.18
2016,4,14,10,45,627.0,259.0,3.9,14.5,775.0,931.75,720.09
2016,4,14,11,0,365.0,386.0,4.0,15.0,696.0,766.51,594.29
2016,4,14,11,15,624.0,267.5,4.1,15.0,807.5,909.95,705.01
2016,4,14,11,30,883.0,149.0,4.2,15.0,919.0,1000.79,769.48
2016,4,14,11,45,869.0,159.0,4.35,15.5,921.0,986.07,757.9
2016,4,14,12,0,855.0,169.0,4.5,16.0,923.0,954.57,735.8
2016,4,14,12,15,496.0,306.0,4.6,16.0,743.0,742.55,579.27
2016,4,14,12,30,137.0,443.0,4.7,16.0,563.0,522.07,407.41
2016,4,14,12,45,339.0,385.0,4.85,16.0,678.0,627.54,492.65
2016,4,14,13,0,541.0,327.0,5.0,16.0,793.0,714.52,560.55
2016,4,14,13,15,546.5,314.5,5.05,16.0,777.5,675.23,530.53
2016,4,14,13,30,552.0,302.0,5.1,16.0,762.0,634.15,499.16
2016,4,14,13,45,702.0,223.5,5.15,16.0,791.0,625.99,493.54
2016,4,14,14,0,852.0,145.0,5.2,16.0,820.0,599.95,472.32
2016,4,14,14,15,842.5,143.0,5.2,15.5,787.5,541.79,424.5
2016,4,14,14,30,833.0,141.0,5.2,15.0,755.0,483.06,374.76
2016,4,14,14,45,819.0,138.5,5.25,15.0,716.5,421.94,321.11
2016,4,14,15,0,805.0,136.0,5.3,15.0,678.0,361.34,266.82
2016,4,14,15,15,787.5,132.0,5.25,14.5,633.5,299.5,211.75
2016,4,14,15,30,770.0,128.0,5.2,14.0,589.0,233.43,154.61
2016,4,14,15,45,760.0,118.5,5.2,14.0,543.0,171.07,104.66
2016,4,14,16,0,750.0,109.0,5.2,14.0,497.0,109.93,67.21
2016,4,14,16,15,719.5,104.0,5.1,13.5,445.0,74.04,60.14
2016,4,14,16,30,689.0,99.0,5.0,13.0,393.0,71.98,58.65
2016,4,14,16,45,655.5,90.5,4.9,13.0,341.0,67.21,54.59
2016,4,14,17,0,622.0,82.0,4.8,13.0,289.0,62.21,50.25
2016,4,14,17,15,562.5,74.5,4.55,12.5,236.5,57.57,46.2
2016,4,14,17,30,503.0,67.0,4.3,12.0,184.0,52.85,41.91
2016,4,14,17,45,415.0,55.5,4.05,11.5,136.0,44.48,34.13
2016,4,14,18,0,327.0,44.0,3.8,11.0,88.0,35.92,25.89
2016,4,14,18,15,193.5,28.5,3.7,10.5,51.5,22.1,11.72
2016,4,14,18,30,60.0,13.0,3.6,10.0,15.0,11.1,0.0
2016,4,14,18,45,30.0,6.5,3.55,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,135.0,14.0,2.2,5.5,25.0,68.25,0.0
2016,4,15,6,0,270.0,28.0,2.4,6.0,50.0,190.3,140.49
2016,4,15,6,15,386.0,39.0,2.85,6.5,96.0,280.19,232.23
2016,4,15,6,30,502.0,50.0,3.3,7.0,142.0,382.92,324.62
2016,4,15,6,45,569.0,58.5,3.75,8.0,194.5,462.73,394.7
2016,4,15,7,0,636.0,67.0,4.2,9.0,247.0,547.76,466.5
2016,4,15,7,15,683.0,72.5,4.4,9.5,302.0,618.83,523.85
2016,4,15,7,30,730.0,78.0,4.6,10.0,357.0,691.85,580.15
2016,4,15,7,45,758.0,84.5,4.8,10.5,410.0,747.5,621.39
2016,4,15,8,0,786.0,91.0,5.0,11.0,463.0,806.99,664.73
2016,4,15,8,15,810.5,94.5,4.9,11.5,514.5,858.73,699.56
2016,4,15,8,30,835.0,98.0,4.8,12.0,566.0,908.67,732.2
2016,4,15,8,45,850.0,102.5,4.75,12.5,613.0,948.68,757.22
2016,4,15,9,0,865.0,107.0,4.7,13.0,660.0,985.75,779.79
2016,4,15,9,15,879.0,110.0,4.65,13.5,702.5,1016.88,797.82
2016,4,15,9,30,893.0,113.0,4.6,14.0,745.0,1032.22,804.64
2016,4,15,9,45,906.0,113.5,4.55,14.5,782.5,1052.1,814.77
2016,4,15,10,0,919.0,114.0,4.5,15.0,820.0,1068.21,822.27
2016,4,15,10,15,926.5,115.5,4.55,15.5,849.0,1075.9,825.11
2016,4,15,10,30,934.0,117.0,4.6,16.0,878.0,1079.48,825.36
2016,4,15,10,45,940.5,117.0,4.65,16.5,900.5,1076.33,821.19
2016,4,15,11,0,947.0,117.0,4.7,17.0,923.0,1069.03,814.39
2016,4,15,11,15,949.0,117.5,4.75,17.0,936.5,1053.69,803.84
2016,4,15,11,30,951.0,118.0,4.8,17.0,950.0,1034.34,790.69
2016,4,15,11,45,955.5,116.0,4.9,17.0,956.5,1010.95,775.24
2016,4,15,12,0,960.0,114.0,5.0,17.0,963.0,983.67,757.06
2016,4,15,12,15,958.5,113.5,5.05,17.0,960.0,948.8,733.09
2016,4,15,12,30,957.0,113.0,5.1,17.0,957.0,910.59,706.67
2016,4,15,12,45,958.5,110.0,5.15,17.5,947.0,869.3,676.56
2016,4,15,13,0,960.0,107.0,5.2,18.0,937.0,824.82,644.05
2016,4,15,13,15,955.0,106.0,5.2,18.0,918.0,774.51,607.12
2016,4,15,13,30,950.0,105.0,5.2,18.0,899.0,721.91,566.38
2016,4,15,13,45,945.0,103.0,5.25,18.0,872.5,666.37,522.6
2016,4,15,14,0,940.0,101.0,5.3,18.0,846.0,609.02,476.13
2016,4,15,14,15,931.0,99.0,5.25,18.0,813.0,548.13,425.27
2016,4,15,14,30,922.0,97.0,5.2,18.0,780.0,486.35,372.25
2016,4,15,14,45,910.5,95.0,5.2,18.0,740.5,423.03,316.66
2016,4,15,15,0,899.0,93.0,5.2,18.0,701.0,359.66,259.85
2016,4,15,15,15,884.0,90.5,5.0,18.0,656.5,295.25,201.94
2016,4,15,15,30,869.0,88.0,4.8,18.0,612.0,231.77,146.57
2016,4,15,15,45,850.0,85.0,4.65,18.0,563.0,161.96,91.82
2016,4,15,16,0,831.0,82.0,4.5,18.0,514.0,100.21,56.3
2016,4,15,16,15,805.0,78.5,4.2,17.5,462.0,63.14,49.68
2016,4,15,16,30,779.0,75.0,3.9,17.0,410.0,61.23,48.31
2016,4,15,16,45,747.0,69.5,3.6,16.5,357.0,57.64,45.41
2016,4,15,17,0,715.0,64.0,3.3,16.0,304.0,53.93,42.33
2016,4,15,17,15,662.5,58.5,3.05,15.0,250.5,49.94,38.98
2016,4,15,17,30,610.0,53.0,2.8,14.0,197.0,42.15,32.08
2016,4,15,17,45,531.5,44.5,2.55,13.5,147.0,35.81,26.22
2016,4,15,18,0,453.0,36.0,2.3,13.0,97.0,29.37,20.04
2016,4,15,18,15,309.5,24.5,2.25,12.5,58.0,20.03,10.29
2016,4,15,18,30,166.0,13.0,2.2,12.0,19.0,11.1,0.0
2016,4,15,18,45,83.0,6.5,2.2,11.5,9.5,5.55,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,138.0,14.5,2.65,7.5,26.0,88.96,0.0
2016,4,16,6,0,276.0,29.0,2.9,8.0,52.0,194.06,145.85
2016,4,16,6,15,384.0,40.5,2.9,8.5,98.0,280.73,231.62
2016,4,16,6,30,492.0,52.0,2.9,9.0,144.0,379.29,319.09
2016,4,16,6,45,559.0,60.0,2.95,10.0,196.0,458.04,386.74
2016,4,16,7,0,626.0,68.0,3.0,11.0,248.0,541.94,455.45
2016,4,16,7,15,672.0,74.0,3.0,11.5,302.5,612.4,510.39
2016,4,16,7,30,718.0,80.0,3.0,12.0,357.0,684.75,563.85
2016,4,16,7,45,752.5,84.5,3.0,13.0,411.0,742.73,603.45
2016,4,16,8,0,787.0,89.0,3.0,14.0,465.0,805.15,645.03
2016,4,16,8,15,810.5,92.5,2.95,14.5,516.0,855.9,677.73
2016,4,16,8,30,834.0,96.0,2.9,15.0,567.0,904.81,708.4
2016,4,16,8,45,852.0,99.0,2.9,16.0,614.0,945.75,731.87
2016,4,16,9,0,870.0,102.0,2.9,17.0,661.0,983.9,753.02
2016,4,16,9,15,883.5,104.5,2.85,17.5,703.0,1002.33,761.47
2016,4,16,9,30,897.0,107.0,2.8,18.0,745.0,1028.59,775.36
2016,4,16,9,45,909.0,107.5,2.75,18.5,781.5,1047.49,784.19
2016,4,16,10,0,921.0,108.0,2.7,19.0,818.0,1062.62,790.6
2016,4,16,10,15,928.0,109.5,2.7,19.0,847.0,1069.84,793.99
2016,4,16,10,30,935.0,111.0,2.7,19.0,876.0,1072.95,794.93
2016,4,16,10,45,941.5,111.0,2.7,19.5,898.5,1069.83,790.49
2016,4,16,11,0,948.0,111.0,2.7,20.0,921.0,1062.56,783.58
2016,4,16,11,15,951.0,111.5,2.75,20.0,935.0,1048.23,774.28
2016,4,16,11,30,954.0,112.0,2.8,20.0,949.0,1029.87,762.48
2016,4,16,11,45,956.5,111.0,2.85,20.5,955.5,1005.59,745.43
2016,4,16,12,0,959.0,110.0,2.9,21.0,962.0,977.51,725.95
2016,4,16,12,15,958.5,110.0,2.9,21.0,959.5,944.06,703.89
2016,4,16,12,30,958.0,110.0,2.9,21.0,957.0,907.2,679.48
2016,4,16,12,45,956.5,109.0,2.9,21.5,947.0,865.37,650.33
2016,4,16,13,0,955.0,108.0,2.9,22.0,937.0,820.56,619.05
2016,4,16,13,15,951.0,107.5,2.85,22.0,918.5,771.63,584.57
2016,4,16,13,30,947.0,107.0,2.8,22.0,900.0,720.31,546.49
2016,4,16,13,45,940.5,105.5,2.75,22.0,874.0,664.46,504.18
2016,4,16,14,0,934.0,104.0,2.7,22.0,848.0,606.96,459.46
2016,4,16,14,15,926.0,102.5,2.65,22.0,815.5,547.31,411.73
2016,4,16,14,30,918.0,101.0,2.6,22.0,783.0,486.66,361.71
2016,4,16,14,45,908.5,98.0,2.55,22.5,744.0,423.54,307.72
2016,4,16,15,0,899.0,95.0,2.5,23.0,705.0,360.16,252.45
2016,4,16,15,15,884.0,92.5,2.35,22.5,660.5,295.79,197.04
2016,4,16,15,30,869.0,90.0,2.2,22.0,616.0,232.35,143.74
2016,4,16,15,45,852.0,86.0,2.1,22.0,567.5,162.09,90.05
2016,4,16,16,0,835.0,82.0,2.0,22.0,519.0,99.66,54.99
2016,4,16,16,15,809.0,78.5,1.85,21.5,466.5,63.13,48.83
2016,4,16,16,30,783.0,75.0,1.7,21.0,414.0,61.22,47.5
2016,4,16,16,45,744.0,71.0,1.6,21.0,359.5,58.73,45.5
2016,4,16,17,0,705.0,67.0,1.5,21.0,305.0,56.21,43.43
2016,4,16,17,15,652.0,61.5,1.45,19.5,252.0,48.02,36.58
2016,4,16,17,30,599.0,56.0,1.4,18.0,199.0,44.4,33.54
2016,4,16,17,45,493.5,49.0,1.35,17.0,147.5,39.24,28.86
2016,4,16,18,0,388.0,42.0,1.3,16.0,96.0,34.2,24.0
2016,4,16,18,15,194.0,30.5,1.3,15.5,57.5,23.6,13.22
2016,4,16,18,30,0.0,19.0,1.3,15.0,19.0,15.16,0.0
2016,4,16,18,45,0.0,9.5,1.3,15.0,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,16.0,0.65,12.0,26.0,76.51,0.0
2016,4,17,6,0,215.0,32.0,0.7,12.0,52.0,166.25,124.28
2016,4,17,6,15,315.0,46.0,0.7,12.5,96.0,247.04,199.27
2016,4,17,6,30,415.0,60.0,0.7,13.0,140.0,342.36,280.2
2016,4,17,6,45,479.0,71.0,0.7,13.5,190.5,419.02,343.27
2016,4,17,7,0,543.0,82.0,0.7,14.0,241.0,500.67,407.33
2016,4,17,7,15,590.5,90.0,0.55,14.5,293.5,571.21,458.45
2016,4,17,7,30,638.0,98.0,0.4,15.0,346.0,643.86,507.38
2016,4,17,7,45,672.5,104.0,0.3,15.5,398.5,705.12,545.86
2016,4,17,8,0,707.0,110.0,0.2,16.0,451.0,766.38,582.82
2016,4,17,8,15,732.5,115.0,0.4,16.5,501.0,818.02,617.08
2016,4,17,8,30,758.0,120.0,0.6,17.0,551.0,868.22,650.35
2016,4,17,8,45,777.5,124.0,0.8,17.5,597.0,909.73,677.59
2016,4,17,9,0,797.0,128.0,1.0,18.0,643.0,942.45,698.96
2016,4,17,9,15,811.5,131.5,1.15,18.5,684.5,973.26,718.14
2016,4,17,9,30,826.0,135.0,1.3,19.0,726.0,1000.83,735.14
2016,4,17,9,45,843.0,134.5,1.5,20.0,763.0,1023.05,748.08
2016,4,17,10,0,860.0,134.0,1.7,21.0,800.0,1041.63,758.61
2016,4,17,10,15,868.0,136.0,1.75,21.5,829.0,1050.04,761.88
2016,4,17,10,30,876.0,138.0,1.8,22.0,858.0,1054.45,762.87
2016,4,17,10,45,886.5,136.0,1.9,22.5,881.0,1039.28,752.34
2016,4,17,11,0,897.0,134.0,2.0,23.0,904.0,1034.2,748.5
2016,4,17,11,15,900.5,135.0,2.0,23.0,918.0,1021.22,739.78
2016,4,17,11,30,904.0,136.0,2.0,23.0,932.0,1004.38,728.78
2016,4,17,11,45,910.5,133.0,2.0,23.5,939.0,982.74,713.44
2016,4,17,12,0,917.0,130.0,2.0,24.0,946.0,957.32,695.81
2016,4,17,12,15,916.5,129.5,1.95,24.0,944.0,924.4,674.19
2016,4,17,12,30,916.0,129.0,1.9,24.0,942.0,888.25,650.49
2016,4,17,12,45,919.0,125.5,1.9,24.5,933.0,849.13,624.05
2016,4,17,13,0,922.0,122.0,1.9,25.0,924.0,806.86,595.42
2016,4,17,13,15,918.0,120.5,1.75,25.0,906.0,758.38,560.85
2016,4,17,13,30,914.0,119.0,1.6,25.0,888.0,707.65,523.58
2016,4,17,13,45,911.5,115.5,1.5,25.0,863.0,654.11,483.93
2016,4,17,14,0,909.0,112.0,1.4,25.0,838.0,598.62,441.79
2016,4,17,14,15,900.5,110.0,1.2,25.0,805.5,539.66,395.31
2016,4,17,14,30,892.0,108.0,1.0,25.0,773.0,479.82,346.91
2016,4,17,14,45,884.0,104.5,0.85,25.5,735.0,418.4,295.72
2016,4,17,15,0,876.0,101.0,0.7,26.0,697.0,356.58,243.3
2016,4,17,15,15,861.0,98.0,0.5,26.0,652.5,293.26,190.07
2016,4,17,15,30,846.0,95.0,0.3,26.0,608.0,225.05,134.7
2016,4,17,15,45,828.5,91.0,0.2,26.0,560.0,162.19,88.64
2016,4,17,16,0,811.0,87.0,0.1,26.0,512.0,101.28,55.76
2016,4,17,16,15,784.5,83.0,0.2,25.5,460.5,66.01,50.28
2016,4,17,16,30,758.0,79.0,0.3,25.0,409.0,63.87,48.88
2016,4,17,16,45,723.0,74.0,0.45,24.5,356.0,60.78,46.54
2016,4,17,17,0,688.0,69.0,0.6,24.0,303.0,52.87,40.0
2016,4,17,17,15,636.0,62.5,0.7,23.0,250.0,48.59,36.53
2016,4,17,17,30,584.0,56.0,0.8,22.0,197.0,44.23,32.83
2016,4,17,17,45,503.5,47.5,0.95,21.0,147.5,37.99,27.3
2016,4,17,18,0,423.0,39.0,1.1,20.0,98.0,31.67,21.46
2016,4,17,18,15,293.0,26.5,1.15,19.0,59.5,21.61,11.63
2016,4,17,18,30,163.0,14.0,1.2,18.0,21.0,11.36,0.0
2016,4,17,18,45,81.5,7.0,1.25,17.5,10.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,15.5,1.05,11.5,29.5,95.79,0.0
2016,4,18,6,0,293.0,31.0,1.0,12.0,59.0,204.0,155.25
2016,4,18,6,15,395.0,42.0,1.1,12.5,105.0,288.17,233.3
2016,4,18,6,30,497.0,53.0,1.2,13.0,151.0,383.27,314.82
2016,4,18,6,45,565.5,60.5,1.35,14.0,203.5,462.54,380.38
2016,4,18,7,0,634.0,68.0,1.5,15.0,256.0,547.06,447.12
2016,4,18,7,15,678.5,74.0,1.3,15.5,310.5,616.63,497.24
2016,4,18,7,30,723.0,80.0,1.1,16.0,365.0,687.94,545.0
2016,4,18,7,45,755.0,85.0,0.95,17.0,418.5,744.72,579.16
2016,4,18,8,0,787.0,90.0,0.8,18.0,472.0,805.49,614.21
2016,4,18,8,15,810.0,93.5,0.65,19.0,522.5,855.62,640.12
2016,4,18,8,30,833.0,97.0,0.5,20.0,573.0,903.88,663.49
2016,4,18,8,45,850.5,100.0,0.4,21.0,620.0,944.14,681.73
2016,4,18,9,0,868.0,103.0,0.3,22.0,667.0,981.6,697.7
2016,4,18,9,15,881.0,105.5,0.45,22.5,708.5,999.33,708.32
2016,4,18,9,30,894.0,108.0,0.6,23.0,750.0,1024.88,724.24
2016,4,18,9,45,905.5,108.5,0.8,23.5,786.5,1043.1,736.73
2016,4,18,10,0,917.0,109.0,1.0,24.0,823.0,1057.56,746.92
2016,4,18,10,15,924.0,110.5,1.05,24.0,851.5,1064.62,750.95
2016,4,18,10,30,931.0,112.0,1.1,24.0,880.0,1067.6,752.73
2016,4,18,10,45,935.5,113.0,1.15,24.5,901.5,1063.43,748.89
2016,4,18,11,0,940.0,114.0,1.2,25.0,923.0,1055.16,742.77
2016,4,18,11,15,942.5,114.5,1.15,25.0,937.0,1040.33,732.38
2016,4,18,11,30,945.0,115.0,1.1,25.0,951.0,1021.53,719.77
2016,4,18,11,45,946.0,115.5,1.1,25.5,956.5,997.45,703.61
2016,4,18,12,0,947.0,116.0,1.1,26.0,962.0,969.63,685.29
2016,4,18,12,15,946.0,116.0,1.05,26.0,959.0,936.01,663.91
2016,4,18,12,30,945.0,116.0,1.0,26.0,956.0,899.07,640.47
2016,4,18,12,45,940.0,116.5,0.95,26.0,945.0,856.26,613.25
2016,4,18,13,0,935.0,117.0,0.9,26.0,934.0,810.78,584.19
2016,4,18,13,15,930.5,116.0,0.95,26.0,915.0,761.89,552.63
2016,4,18,13,30,926.0,115.0,1.0,26.0,896.0,710.74,517.89
2016,4,18,13,45,917.5,115.0,1.1,26.0,869.5,655.99,479.89
2016,4,18,14,0,909.0,115.0,1.2,26.0,843.0,599.81,439.27
2016,4,18,14,15,899.5,113.0,1.3,26.0,810.0,540.37,394.63
2016,4,18,14,30,890.0,111.0,1.4,26.0,777.0,480.18,347.54
2016,4,18,14,45,872.5,111.5,1.5,26.0,737.0,418.42,297.58
2016,4,18,15,0,855.0,112.0,1.6,26.0,697.0,353.61,243.96
2016,4,18,15,15,839.0,109.5,1.65,25.5,652.5,290.73,191.44
2016,4,18,15,30,823.0,107.0,1.7,25.0,608.0,229.09,140.96
2016,4,18,15,45,791.0,107.0,1.75,25.0,557.5,168.96,96.86
2016,4,18,16,0,759.0,107.0,1.8,25.0,507.0,106.0,61.67
2016,4,18,16,15,732.0,93.5,1.8,24.5,448.0,66.7,51.2
2016,4,18,16,30,705.0,80.0,1.8,24.0,389.0,63.88,49.14
2016,4,18,16,45,625.0,89.0,1.8,23.5,337.0,65.36,50.67
2016,4,18,17,0,545.0,98.0,1.8,23.0,285.0,73.45,57.83
2016,4,18,17,15,495.5,87.0,1.75,21.5,235.0,66.62,52.34
2016,4,18,17,30,446.0,76.0,1.7,20.0,185.0,57.02,44.22
2016,4,18,17,45,369.0,62.5,1.7,19.0,138.0,47.36,35.68
2016,4,18,18,0,292.0,49.0,1.7,18.0,91.0,37.49,26.68
2016,4,18,18,15,146.0,34.0,1.75,17.0,55.0,26.08,15.57
2016,4,18,18,30,0.0,19.0,1.8,16.0,19.0,15.31,0.0
2016,4,18,18,45,0.0,9.5,1.85,15.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,17.5,1.05,11.5,30.0,86.04,10.9
2016,4,19,6,0,244.0,35.0,1.0,12.0,60.0,183.07,140.64
2016,4,19,6,15,342.0,48.5,1.1,12.5,105.0,263.9,214.25
2016,4,19,6,30,440.0,62.0,1.2,13.0,150.0,359.18,295.65
2016,4,19,6,45,516.0,69.5,1.35,13.5,202.5,441.03,363.94
2016,4,19,7,0,592.0,77.0,1.5,14.0,255.0,528.61,434.14
2016,4,19,7,15,637.5,83.5,1.4,14.5,308.0,597.8,485.74
2016,4,19,7,30,683.0,90.0,1.3,15.0,361.0,668.82,535.05
2016,4,19,7,45,721.0,93.5,1.25,15.5,415.0,731.32,576.47
2016,4,19,8,0,759.0,97.0,1.2,16.0,469.0,789.13,613.1
2016,4,19,8,15,783.0,101.0,1.1,16.5,519.0,839.81,642.92
2016,4,19,8,30,807.0,105.0,1.0,17.0,569.0,888.75,670.53
2016,4,19,8,45,832.0,105.0,0.9,18.0,617.0,931.87,692.04
2016,4,19,9,0,857.0,105.0,0.8,19.0,665.0,972.54,711.17
2016,4,19,9,15,870.0,107.5,0.75,19.5,706.5,989.91,717.43
2016,4,19,9,30,883.0,110.0,0.7,20.0,748.0,1015.21,728.95
2016,4,19,9,45,894.0,111.5,0.7,21.0,784.0,1033.84,735.86
2016,4,19,10,0,905.0,113.0,0.7,22.0,820.0,1048.71,740.58
2016,4,19,10,15,912.0,114.5,0.75,22.5,849.0,1055.64,743.2
2016,4,19,10,30,919.0,116.0,0.8,23.0,878.0,1058.54,743.64
2016,4,19,10,45,918.0,121.0,0.85,24.0,898.0,1052.97,737.72
2016,4,19,11,0,917.0,126.0,0.9,25.0,918.0,1043.31,729.57
2016,4,19,11,15,748.0,226.0,0.95,25.0,878.0,983.97,694.06
2016,4,19,11,30,579.0,326.0,1.0,25.0,838.0,895.82,636.55
2016,4,19,11,45,744.0,232.5,1.1,25.0,896.0,942.42,672.33
2016,4,19,12,0,909.0,139.0,1.2,25.0,954.0,955.54,681.47
2016,4,19,12,15,908.5,139.0,1.2,25.0,951.5,923.16,660.93
2016,4,19,12,30,908.0,139.0,1.2,25.0,949.0,887.58,638.81
2016,4,19,12,45,688.0,247.0,1.3,25.5,857.0,785.94,570.38
2016,4,19,13,0,468.0,355.0,1.4,26.0,765.0,677.19,493.79
2016,4,19,13,15,411.0,370.5,1.45,26.0,726.0,620.05,454.72
2016,4,19,13,30,354.0,386.0,1.5,26.0,687.0,563.62,415.02
2016,4,19,13,45,413.0,348.5,1.6,26.0,688.5,545.4,403.03
2016,4,19,14,0,472.0,311.0,1.7,26.0,690.0,518.12,383.37
2016,4,19,14,15,304.5,336.5,1.75,25.5,577.5,420.8,312.82
2016,4,19,14,30,137.0,362.0,1.8,25.0,465.0,343.49,257.07
2016,4,19,14,45,133.5,344.5,1.9,25.0,441.0,314.48,235.44
2016,4,19,15,0,130.0,327.0,2.0,25.0,417.0,286.05,213.74
2016,4,19,15,15,93.0,293.5,2.15,24.5,355.5,243.95,183.07
2016,4,19,15,30,56.0,260.0,2.3,24.0,294.0,204.04,154.3
2016,4,19,15,45,45.5,233.5,2.45,23.5,260.0,177.23,134.72
2016,4,19,16,0,35.0,207.0,2.6,23.0,226.0,152.45,116.92
2016,4,19,16,15,31.0,186.0,2.8,22.0,201.5,135.32,109.8
2016,4,19,16,30,27.0,165.0,3.0,21.0,177.0,121.48,98.94
2016,4,19,16,45,21.0,145.0,3.2,20.0,153.5,112.1,91.65
2016,4,19,17,0,15.0,125.0,3.4,19.0,130.0,97.14,79.33
2016,4,19,17,15,8.0,104.5,3.5,18.0,107.0,81.74,66.32
2016,4,19,17,30,1.0,84.0,3.6,17.0,84.0,66.22,52.86
2016,4,19,17,45,0.5,63.0,3.75,16.5,63.0,50.27,38.62
2016,4,19,18,0,0.0,42.0,3.9,16.0,42.0,34.13,24.03
2016,4,19,18,15,0.0,25.5,3.75,15.5,25.5,21.07,11.72
2016,4,19,18,30,0.0,9.0,3.6,15.0,9.0,7.4,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.5,4.5,3.84,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,157.5,17.0,1.15,10.0,33.5,104.35,31.86
2016,4,20,6,0,315.0,34.0,1.1,11.0,67.0,217.37,169.34
2016,4,20,6,15,415.5,45.5,1.25,11.5,114.5,302.8,246.97
2016,4,20,6,30,516.0,57.0,1.4,12.0,162.0,398.77,329.33
2016,4,20,6,45,578.5,65.0,1.6,13.0,215.0,475.87,393.32
2016,4,20,7,0,641.0,73.0,1.8,14.0,268.0,557.49,458.1
2016,4,20,7,15,684.5,79.0,1.8,14.5,322.5,626.64,509.77
2016,4,20,7,30,728.0,85.0,1.8,15.0,377.0,697.34,559.68
2016,4,20,7,45,756.5,90.5,1.8,16.0,430.0,756.17,598.02
2016,4,20,8,0,785.0,96.0,1.8,17.0,483.0,809.76,631.37
2016,4,20,8,15,807.5,100.0,1.8,17.5,533.5,859.85,662.52
2016,4,20,8,30,830.0,104.0,1.8,18.0,584.0,908.02,691.67
2016,4,20,8,45,851.0,105.0,1.8,18.5,631.5,949.02,715.42
2016,4,20,9,0,872.0,106.0,1.8,19.0,679.0,987.33,737.09
2016,4,20,9,15,801.5,137.5,1.85,19.0,689.0,967.35,722.36
2016,4,20,9,30,731.0,169.0,1.9,19.0,699.0,948.77,709.36
2016,4,20,9,45,833.0,135.5,1.95,19.5,767.5,1010.99,748.39
2016,4,20,10,0,935.0,102.0,2.0,20.0,836.0,1065.79,781.02
2016,4,20,10,15,941.0,103.5,2.05,20.0,864.0,1071.84,783.79
2016,4,20,10,30,947.0,105.0,2.1,20.0,892.0,1073.77,784.65
2016,4,20,10,45,949.0,106.5,2.2,20.5,912.0,1067.53,779.62
2016,4,20,11,0,951.0,108.0,2.3,21.0,932.0,1057.17,772.13
2016,4,20,11,15,953.0,109.0,2.4,21.0,945.5,1042.22,763.26
2016,4,20,11,30,955.0,110.0,2.5,21.0,959.0,1023.26,751.84
2016,4,20,11,45,939.0,121.0,2.6,21.5,960.0,993.41,731.87
2016,4,20,12,0,923.0,132.0,2.7,22.0,961.0,960.2,709.7
2016,4,20,12,15,921.5,131.5,2.75,22.0,958.0,926.18,687.82
2016,4,20,12,30,920.0,131.0,2.8,22.0,955.0,889.0,663.65
2016,4,20,12,45,916.0,131.0,2.9,22.0,943.5,847.29,636.54
2016,4,20,13,0,912.0,131.0,3.0,22.0,932.0,802.93,607.26
2016,4,20,13,15,907.0,130.0,3.1,22.0,913.5,754.6,572.8
2016,4,20,13,30,902.0,129.0,3.2,22.0,895.0,704.14,535.78
2016,4,20,13,45,767.0,191.0,3.3,22.0,829.0,629.89,479.09
2016,4,20,14,0,632.0,253.0,3.4,22.0,763.0,559.22,424.65
2016,4,20,14,15,749.0,188.5,3.5,21.5,769.5,523.74,396.87
2016,4,20,14,30,866.0,124.0,3.6,21.0,776.0,476.29,357.13
2016,4,20,14,45,851.5,122.0,3.7,21.0,736.5,414.05,304.25
2016,4,20,15,0,837.0,120.0,3.8,21.0,697.0,352.32,250.64
2016,4,20,15,15,821.0,117.0,3.85,20.5,652.5,290.25,196.91
2016,4,20,15,30,805.0,114.0,3.9,20.0,608.0,229.45,145.6
2016,4,20,15,45,586.0,159.5,3.95,19.5,504.0,175.18,113.03
2016,4,20,16,0,367.0,205.0,4.0,19.0,400.0,154.95,113.06
2016,4,20,16,15,507.0,150.5,3.85,18.5,391.0,101.56,82.53
2016,4,20,16,30,647.0,96.0,3.7,18.0,382.0,68.69,54.54
2016,4,20,16,45,589.0,97.5,3.6,17.5,333.0,71.0,56.87
2016,4,20,17,0,531.0,99.0,3.5,17.0,284.0,73.82,59.6
2016,4,20,17,15,487.5,87.0,3.15,16.0,235.0,66.29,53.26
2016,4,20,17,30,444.0,75.0,2.8,15.0,186.0,56.23,44.47
2016,4,20,17,45,380.0,61.5,2.45,14.5,141.0,46.65,35.78
2016,4,20,18,0,316.0,48.0,2.1,14.0,96.0,36.82,26.65
2016,4,20,18,15,158.0,35.5,1.95,13.5,59.5,27.21,17.13
2016,4,20,18,30,0.0,23.0,1.8,13.0,23.0,18.24,0.0
2016,4,20,18,45,0.0,11.5,1.65,12.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,111.0,19.5,0.6,11.5,31.5,85.7,35.21
2016,4,21,6,0,222.0,39.0,0.6,12.0,63.0,176.94,137.64
2016,4,21,6,15,314.0,53.0,0.7,12.5,107.5,254.03,206.23
2016,4,21,6,30,406.0,67.0,0.8,13.0,152.0,341.14,280.34
2016,4,21,6,45,385.5,88.0,0.95,13.5,187.0,373.72,308.14
2016,4,21,7,0,365.0,109.0,1.1,14.0,222.0,402.78,331.73
2016,4,21,7,15,416.5,116.5,1.2,14.0,267.5,465.79,382.26
2016,4,21,7,30,468.0,124.0,1.3,14.0,313.0,532.04,433.59
2016,4,21,7,45,501.5,135.0,1.45,14.5,362.5,590.36,476.67
2016,4,21,8,0,535.0,146.0,1.6,15.0,412.0,649.35,519.22
2016,4,21,8,15,608.5,139.0,1.7,15.0,470.5,733.07,579.22
2016,4,21,8,30,682.0,132.0,1.8,15.0,529.0,809.86,632.28
2016,4,21,8,45,412.5,220.0,1.95,15.5,465.5,661.31,519.59
2016,4,21,9,0,143.0,308.0,2.1,16.0,402.0,466.3,367.14
2016,4,21,9,15,155.0,328.5,2.2,16.0,436.5,499.83,393.12
2016,4,21,9,30,167.0,349.0,2.3,16.0,471.0,532.74,417.06
2016,4,21,9,45,154.0,366.5,2.4,16.5,483.5,536.44,417.73
2016,4,21,10,0,141.0,384.0,2.5,17.0,496.0,538.92,417.75
2016,4,21,10,15,307.0,355.5,2.55,17.0,609.0,692.08,533.51
2016,4,21,10,30,473.0,327.0,2.6,17.0,722.0,842.1,641.38
2016,4,21,10,45,464.5,340.0,2.7,17.5,736.0,838.09,635.59
2016,4,21,11,0,456.0,353.0,2.8,18.0,750.0,831.44,629.42
2016,4,21,11,15,448.0,362.5,2.85,18.0,757.5,819.41,620.56
2016,4,21,11,30,440.0,372.0,2.9,18.0,765.0,805.04,610.14
2016,4,21,11,45,453.5,363.0,2.95,18.5,770.5,791.4,599.92
2016,4,21,12,0,467.0,354.0,3.0,19.0,776.0,775.04,587.77
2016,4,21,12,15,258.5,378.5,3.1,19.0,612.5,584.53,447.9
2016,4,21,12,30,50.0,403.0,3.2,19.0,449.0,397.88,305.63
2016,4,21,12,45,35.5,361.5,3.35,19.0,393.5,343.37,265.12
2016,4,21,13,0,21.0,320.0,3.5,19.0,338.0,284.92,220.48
2016,4,21,13,15,21.0,313.0,3.6,19.0,331.5,276.52,214.3
2016,4,21,13,30,21.0,306.0,3.7,19.0,325.0,268.1,207.97
2016,4,21,13,45,21.0,298.5,3.85,19.0,316.5,259.27,201.33
2016,4,21,14,0,21.0,291.0,4.0,19.0,308.0,250.42,194.66
2016,4,21,14,15,14.0,247.0,4.1,18.5,258.5,209.22,162.9
2016,4,21,14,30,7.0,203.0,4.2,18.0,209.0,169.39,131.89
2016,4,21,14,45,6.0,194.5,4.3,18.0,199.5,161.0,125.46
2016,4,21,15,0,5.0,186.0,4.4,18.0,190.0,152.76,119.11
2016,4,21,15,15,93.0,234.0,4.45,17.5,292.0,199.88,154.29
2016,4,21,15,30,181.0,282.0,4.5,17.0,394.0,234.8,178.54
2016,4,21,15,45,97.5,234.0,4.55,17.0,294.0,183.42,141.4
2016,4,21,16,0,14.0,186.0,4.6,17.0,194.0,145.13,114.51
2016,4,21,16,15,7.0,101.0,4.5,16.5,105.0,82.92,67.04
2016,4,21,16,30,0.0,16.0,4.4,16.0,16.0,13.2,6.05
2016,4,21,16,45,0.0,14.0,4.3,16.0,14.0,11.54,4.62
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,9.88,3.16
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,8.22,1.71
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,6.57,0.23
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,4.92,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.28,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.05,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.82,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.43,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,43.5,19.5,3.6,11.5,24.5,42.12,18.15
2016,4,22,6,0,87.0,39.0,3.7,12.0,49.0,100.12,76.96
2016,4,22,6,15,121.5,59.5,3.65,12.0,81.0,147.31,119.89
2016,4,22,6,30,156.0,80.0,3.6,12.0,113.0,197.25,164.43
2016,4,22,6,45,172.5,102.0,3.6,12.5,148.0,240.54,201.94
2016,4,22,7,0,189.0,124.0,3.6,13.0,183.0,284.69,239.02
2016,4,22,7,15,207.5,144.0,3.75,13.0,220.0,328.58,275.48
2016,4,22,7,30,226.0,164.0,3.9,13.0,257.0,373.34,311.85
2016,4,22,7,45,172.0,190.5,4.1,13.0,266.5,350.33,291.15
2016,4,22,8,0,118.0,217.0,4.3,13.0,276.0,338.2,279.02
2016,4,22,8,15,252.5,222.5,4.5,13.0,365.5,482.86,397.92
2016,4,22,8,30,387.0,228.0,4.7,13.0,455.0,617.26,505.01
2016,4,22,8,45,260.0,268.5,4.95,13.5,426.0,551.26,447.98
2016,4,22,9,0,133.0,309.0,5.2,14.0,397.0,457.03,369.19
2016,4,22,9,15,156.5,330.0,5.45,14.0,440.0,502.19,404.88
2016,4,22,9,30,180.0,351.0,5.7,14.0,483.0,547.04,439.66
2016,4,22,9,45,112.0,344.5,5.95,14.5,428.0,469.48,376.01
2016,4,22,10,0,44.0,338.0,6.2,15.0,373.0,370.31,295.15
2016,4,22,10,15,28.5,296.0,6.3,15.0,319.0,308.41,245.65
2016,4,22,10,30,13.0,254.0,6.4,15.0,265.0,233.95,185.59
2016,4,22,10,45,29.0,318.0,6.55,15.0,343.5,326.24,259.44
2016,4,22,11,0,45.0,382.0,6.7,15.0,422.0,402.89,319.68
2016,4,22,11,15,31.0,342.5,6.65,14.5,370.5,346.41,275.15
2016,4,22,11,30,17.0,303.0,6.6,14.0,319.0,278.04,220.94
2016,4,22,11,45,21.0,325.5,6.55,14.0,345.5,300.35,238.75
2016,4,22,12,0,25.0,348.0,6.5,14.0,372.0,335.28,266.33
2016,4,22,12,15,75.5,400.5,6.5,13.5,469.5,423.0,337.17
2016,4,22,12,30,126.0,453.0,6.5,13.0,567.0,515.63,410.61
2016,4,22,12,45,68.0,335.5,6.5,13.0,397.0,345.5,276.4
2016,4,22,13,0,10.0,218.0,6.5,13.0,227.0,190.37,151.03
2016,4,22,13,15,74.5,322.0,6.3,13.0,385.5,325.94,261.39
2016,4,22,13,30,139.0,426.0,6.1,13.0,544.0,450.46,359.54
2016,4,22,13,45,287.5,377.0,5.95,13.0,613.0,487.89,389.76
2016,4,22,14,0,436.0,328.0,5.8,13.0,682.0,508.41,405.09
2016,4,22,14,15,634.5,232.5,5.65,13.0,725.0,500.36,396.24
2016,4,22,14,30,833.0,137.0,5.5,13.0,768.0,470.43,366.87
2016,4,22,14,45,831.5,129.5,5.4,13.0,733.0,410.56,313.1
2016,4,22,15,0,830.0,122.0,5.3,13.0,698.0,349.81,257.62
2016,4,22,15,15,425.0,173.5,5.3,13.0,468.0,229.41,168.59
2016,4,22,15,30,20.0,225.0,5.3,13.0,238.0,180.41,144.1
2016,4,22,15,45,414.0,158.5,5.3,13.0,382.0,153.4,105.5
2016,4,22,16,0,808.0,92.0,5.3,13.0,526.0,101.49,60.91
2016,4,22,16,15,539.0,135.0,5.2,12.5,412.5,92.21,76.33
2016,4,22,16,30,270.0,178.0,5.1,12.0,299.0,121.92,102.99
2016,4,22,16,45,253.0,159.5,5.0,12.0,261.5,111.06,93.69
2016,4,22,17,0,236.0,141.0,4.9,12.0,224.0,99.75,83.88
2016,4,22,17,15,219.5,119.0,4.55,11.5,186.5,85.8,71.69
2016,4,22,17,30,203.0,97.0,4.2,11.0,149.0,71.32,58.75
2016,4,22,17,45,169.5,77.0,3.9,10.5,113.5,57.52,46.15
2016,4,22,18,0,136.0,57.0,3.6,10.0,78.0,43.32,32.95
2016,4,22,18,15,80.0,38.5,3.35,9.5,49.5,30.26,20.32
2016,4,22,18,30,24.0,20.0,3.1,9.0,21.0,16.15,0.36
2016,4,22,18,45,12.0,10.0,2.85,9.0,10.5,8.54,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.0,1.7,9.0,37.5,110.13,63.61
2016,4,23,6,0,316.0,38.0,1.9,10.0,75.0,221.64,176.76
2016,4,23,6,15,410.5,48.5,2.05,10.0,121.5,303.12,250.82
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,394.16,330.55
2016,4,23,6,45,567.5,66.0,2.35,10.5,220.5,469.34,394.36
2016,4,23,7,0,630.0,73.0,2.5,11.0,273.0,549.0,459.29
2016,4,23,7,15,672.0,79.0,2.4,11.5,326.0,616.27,510.42
2016,4,23,7,30,714.0,85.0,2.3,12.0,379.0,685.02,559.63
2016,4,23,7,45,743.0,90.0,2.25,12.5,431.5,738.51,595.91
2016,4,23,8,0,772.0,95.0,2.2,13.0,484.0,795.86,633.98
2016,4,23,8,15,794.0,98.5,2.25,13.5,533.5,844.2,665.35
2016,4,23,8,30,816.0,102.0,2.3,14.0,583.0,890.65,694.86
2016,4,23,8,45,830.5,106.0,2.35,14.5,628.0,928.4,717.89
2016,4,23,9,0,845.0,110.0,2.4,15.0,673.0,963.29,738.77
2016,4,23,9,15,857.5,112.5,2.4,15.0,713.5,991.34,755.75
2016,4,23,9,30,870.0,115.0,2.4,15.0,754.0,1003.75,762.25
2016,4,23,9,45,884.5,114.0,2.45,15.5,790.0,1022.72,772.53
2016,4,23,10,0,899.0,113.0,2.5,16.0,826.0,1038.08,780.39
2016,4,23,10,15,905.5,114.5,2.6,16.0,854.0,1044.27,784.31
2016,4,23,10,30,912.0,116.0,2.7,16.0,882.0,1046.48,785.81
2016,4,23,10,45,916.0,117.0,2.8,16.5,902.5,1041.65,781.32
2016,4,23,11,0,920.0,118.0,2.9,17.0,923.0,1032.83,774.35
2016,4,23,11,15,922.0,119.0,2.9,17.0,936.0,1018.1,764.1
2016,4,23,11,30,924.0,120.0,2.9,17.0,949.0,999.51,751.42
2016,4,23,11,45,925.0,120.0,2.95,17.5,954.0,975.27,734.09
