Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,0,926.0,120.0,3.0,18.0,959.0,947.44,714.42
2016,4,23,12,15,925.0,119.5,3.05,18.0,956.0,913.96,692.24
2016,4,23,12,30,924.0,119.0,3.1,18.0,953.0,877.3,667.77
2016,4,23,12,45,599.5,275.5,3.15,18.0,814.5,735.32,563.83
2016,4,23,13,0,275.0,432.0,3.2,18.0,676.0,589.07,451.83
2016,4,23,13,15,590.0,275.5,3.3,18.0,784.5,661.71,511.39
2016,4,23,13,30,905.0,119.0,3.4,18.0,893.0,693.93,537.85
2016,4,23,13,45,893.5,120.5,3.55,18.0,866.0,639.88,495.73
2016,4,23,14,0,882.0,122.0,3.7,18.0,839.0,584.74,451.98
2016,4,23,14,15,872.5,120.0,3.8,18.0,806.5,527.04,404.76
2016,4,23,14,30,863.0,118.0,3.9,18.0,774.0,468.66,355.47
2016,4,23,14,45,631.5,200.5,4.0,18.0,667.5,387.37,290.91
2016,4,23,15,0,400.0,283.0,4.1,18.0,561.0,333.2,250.14
2016,4,23,15,15,597.5,198.0,4.1,17.5,584.0,288.5,205.64
2016,4,23,15,30,795.0,113.0,4.1,17.0,607.0,224.56,143.66
2016,4,23,15,45,767.0,112.0,4.1,17.0,558.0,166.34,99.53
2016,4,23,16,0,739.0,111.0,4.1,17.0,509.0,104.51,64.18
2016,4,23,16,15,710.5,106.0,4.05,16.5,458.5,74.33,59.56
2016,4,23,16,30,682.0,101.0,4.0,16.0,408.0,72.37,58.2
2016,4,23,16,45,638.0,96.0,4.0,15.5,355.5,70.14,56.55
2016,4,23,17,0,594.0,91.0,4.0,15.0,303.0,67.9,54.83
2016,4,23,17,15,540.0,83.0,3.9,14.5,252.0,63.19,50.83
2016,4,23,17,30,486.0,75.0,3.8,14.0,201.0,58.36,46.58
2016,4,23,17,45,399.5,65.0,3.7,13.5,153.0,49.22,38.27
2016,4,23,18,0,313.0,55.0,3.6,13.0,105.0,41.91,31.34
2016,4,23,18,15,204.5,39.0,3.55,12.5,66.5,29.94,19.89
2016,4,23,18,30,96.0,23.0,3.5,12.0,28.0,18.12,2.66
2016,4,23,18,45,48.0,11.5,3.5,11.5,14.0,9.82,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,7.68,0.0
2016,4,24,5,45,105.5,27.5,2.55,9.5,40.5,88.49,54.22
2016,4,24,6,0,211.0,46.0,2.9,10.0,72.0,179.34,143.41
2016,4,24,6,15,301.0,61.0,2.9,10.0,117.0,256.0,212.65
2016,4,24,6,30,391.0,76.0,2.9,10.0,162.0,342.31,288.54
2016,4,24,6,45,461.0,85.5,2.9,10.5,213.5,417.76,352.92
2016,4,24,7,0,531.0,95.0,2.9,11.0,265.0,504.83,424.12
2016,4,24,7,15,539.0,103.5,2.85,11.5,302.0,546.1,455.88
2016,4,24,7,30,547.0,112.0,2.8,12.0,339.0,586.01,485.49
2016,4,24,7,45,508.0,140.0,2.8,12.5,372.5,599.8,493.1
2016,4,24,8,0,469.0,168.0,2.8,13.0,406.0,616.39,502.36
2016,4,24,8,15,618.0,146.0,2.8,13.5,492.0,747.22,600.07
2016,4,24,8,30,767.0,124.0,2.8,14.0,578.0,875.96,689.35
2016,4,24,8,45,798.0,122.0,2.8,14.5,627.0,915.15,712.61
2016,4,24,9,0,829.0,120.0,2.8,15.0,676.0,958.41,739.15
2016,4,24,9,15,843.5,123.0,2.7,15.5,717.0,988.62,755.42
2016,4,24,9,30,858.0,126.0,2.6,16.0,758.0,1015.51,769.31
2016,4,24,9,45,872.5,126.0,2.55,16.5,794.5,1035.5,778.98
2016,4,24,10,0,887.0,126.0,2.5,17.0,831.0,1038.64,777.56
2016,4,24,10,15,894.5,127.5,2.5,17.0,860.0,1045.57,780.99
2016,4,24,10,30,902.0,129.0,2.5,17.0,889.0,1048.54,781.93
2016,4,24,10,45,908.0,129.5,2.5,17.5,910.5,1045.02,777.31
2016,4,24,11,0,914.0,130.0,2.5,18.0,932.0,1037.5,770.3
2016,4,24,11,15,572.5,290.5,2.7,18.0,795.5,866.25,653.7
2016,4,24,11,30,231.0,451.0,2.9,18.0,659.0,652.13,496.09
2016,4,24,11,45,184.0,455.5,3.15,18.5,622.0,601.59,459.48
2016,4,24,12,0,137.0,460.0,3.4,19.0,585.0,552.41,422.29
2016,4,24,12,15,335.0,408.5,3.6,19.0,712.0,674.85,516.89
2016,4,24,12,30,533.0,357.0,3.8,19.0,839.0,780.85,596.12
2016,4,24,12,45,710.5,253.0,4.05,19.0,888.0,801.62,614.81
2016,4,24,13,0,888.0,149.0,4.3,19.0,937.0,794.57,613.71
2016,4,24,13,15,883.0,148.5,4.45,18.5,919.0,747.62,580.21
2016,4,24,13,30,878.0,148.0,4.6,18.0,901.0,703.27,547.61
2016,4,24,13,45,655.0,240.0,4.8,18.0,792.5,598.2,465.94
2016,4,24,14,0,432.0,332.0,5.0,18.0,684.0,507.25,394.56
2016,4,24,14,15,419.0,324.0,5.1,17.5,655.0,462.78,359.82
2016,4,24,14,30,406.0,316.0,5.2,17.0,626.0,420.25,325.58
2016,4,24,14,45,543.0,247.0,5.3,17.0,639.5,387.9,295.44
2016,4,24,15,0,680.0,178.0,5.4,17.0,653.0,340.34,250.19
2016,4,24,15,15,554.0,208.0,5.45,16.5,579.5,283.39,204.64
2016,4,24,15,30,428.0,238.0,5.5,16.0,506.0,239.88,172.76
2016,4,24,15,45,511.0,207.0,5.55,15.5,502.0,195.06,134.54
2016,4,24,16,0,594.0,176.0,5.6,15.0,498.0,140.3,98.0
2016,4,24,16,15,561.0,167.0,5.55,14.5,448.0,112.28,93.22
2016,4,24,16,30,528.0,158.0,5.5,14.0,398.0,108.01,90.0
2016,4,24,16,45,510.5,140.5,5.45,13.5,349.0,98.14,81.76
2016,4,24,17,0,493.0,123.0,5.4,13.0,300.0,87.74,72.91
2016,4,24,17,15,437.0,110.5,5.25,12.5,249.0,79.91,66.17
2016,4,24,17,30,381.0,98.0,5.1,12.0,198.0,71.82,59.01
2016,4,24,17,45,321.5,80.5,4.95,11.5,151.5,59.87,48.11
2016,4,24,18,0,262.0,63.0,4.8,11.0,105.0,47.52,36.61
2016,4,24,18,15,166.5,43.5,4.65,10.5,66.5,33.53,23.26
2016,4,24,18,30,71.0,24.0,4.5,10.0,28.0,18.83,4.45
2016,4,24,18,45,35.5,12.0,4.4,10.0,14.0,10.24,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,67.0,5.5,3.6,5.5,7.0,0.0,0.0
2016,4,25,5,30,134.0,11.0,3.8,6.0,14.0,58.14,0.0
2016,4,25,5,45,289.0,22.5,4.05,6.5,51.5,172.09,116.78
2016,4,25,6,0,444.0,34.0,4.3,7.0,89.0,278.64,227.58
2016,4,25,6,15,531.0,41.5,4.55,7.5,138.5,359.17,302.74
2016,4,25,6,30,618.0,49.0,4.8,8.0,188.0,444.58,379.6
2016,4,25,6,45,671.0,55.5,5.05,8.5,242.0,518.65,444.4
2016,4,25,7,0,724.0,62.0,5.3,9.0,296.0,596.02,509.5
2016,4,25,7,15,761.5,66.5,5.4,9.5,351.0,662.31,561.19
2016,4,25,7,30,799.0,71.0,5.5,10.0,406.0,729.35,611.91
2016,4,25,7,45,826.5,74.5,5.65,10.5,460.0,787.25,654.4
2016,4,25,8,0,854.0,78.0,5.8,11.0,514.0,844.2,695.32
2016,4,25,8,15,873.5,81.0,5.8,11.5,565.0,882.98,720.99
2016,4,25,8,30,893.0,84.0,5.8,12.0,616.0,928.16,751.13
2016,4,25,8,45,909.5,85.5,5.8,12.5,663.0,966.23,775.53
2016,4,25,9,0,926.0,87.0,5.8,13.0,710.0,1001.37,797.56
2016,4,25,9,15,936.5,89.0,5.8,13.0,751.5,1028.01,814.82
2016,4,25,9,30,947.0,91.0,5.8,13.0,793.0,1051.0,829.52
2016,4,25,9,45,956.0,92.0,5.85,13.5,828.5,1067.52,838.44
2016,4,25,10,0,965.0,93.0,5.9,14.0,864.0,1080.05,844.65
2016,4,25,10,15,970.0,94.5,5.9,14.0,892.0,1084.98,846.89
2016,4,25,10,30,975.0,96.0,5.9,14.0,920.0,1085.7,846.34
2016,4,25,10,45,979.5,96.0,5.9,14.5,941.0,1080.08,839.88
2016,4,25,11,0,984.0,96.0,5.9,15.0,962.0,1070.25,830.67
2016,4,25,11,15,986.0,96.5,5.8,15.0,975.0,1054.32,818.22
2016,4,25,11,30,988.0,97.0,5.7,15.0,988.0,1034.31,803.05
2016,4,25,11,45,986.5,98.5,5.65,15.5,992.5,1008.07,782.47
2016,4,25,12,0,985.0,100.0,5.6,16.0,997.0,978.09,759.41
2016,4,25,12,15,984.0,99.5,5.45,16.0,994.0,943.07,733.67
2016,4,25,12,30,983.0,99.0,5.3,16.0,991.0,904.66,705.56
2016,4,25,12,45,971.5,104.5,5.2,16.5,977.5,860.25,672.12
2016,4,25,13,0,960.0,110.0,5.1,17.0,964.0,813.43,636.96
2016,4,25,13,15,956.0,109.0,4.95,17.0,945.0,764.12,599.17
2016,4,25,13,30,952.0,108.0,4.8,17.0,926.0,712.48,558.34
2016,4,25,13,45,946.0,106.5,4.65,17.0,900.0,657.12,513.86
2016,4,25,14,0,940.0,105.0,4.5,17.0,874.0,600.08,467.01
2016,4,25,14,15,932.0,103.5,4.4,17.0,841.0,540.64,417.23
2016,4,25,14,30,924.0,102.0,4.3,17.0,808.0,480.24,365.27
2016,4,25,14,45,914.0,99.5,4.2,17.0,769.0,417.63,310.26
2016,4,25,15,0,904.0,97.0,4.1,17.0,730.0,354.83,254.06
2016,4,25,15,15,890.0,94.5,4.0,17.0,685.0,291.13,197.2
2016,4,25,15,30,876.0,92.0,3.9,17.0,640.0,228.24,142.99
2016,4,25,15,45,859.5,88.5,3.8,17.0,591.5,158.28,89.16
2016,4,25,16,0,843.0,85.0,3.7,17.0,543.0,96.55,55.6
2016,4,25,16,15,818.0,81.5,3.5,16.5,491.0,64.9,51.32
2016,4,25,16,30,793.0,78.0,3.3,16.0,439.0,63.08,50.04
2016,4,25,16,45,758.5,73.5,3.15,15.5,385.0,60.32,47.88
2016,4,25,17,0,724.0,69.0,3.0,15.0,331.0,57.48,45.61
2016,4,25,17,15,675.0,63.5,2.8,14.0,277.0,53.63,42.44
2016,4,25,17,30,626.0,58.0,2.6,13.0,223.0,45.64,35.43
2016,4,25,17,45,547.0,51.0,2.45,12.5,172.0,40.61,30.8
2016,4,25,18,0,468.0,44.0,2.3,12.0,121.0,35.56,25.96
2016,4,25,18,15,346.5,33.0,2.35,11.5,78.5,26.89,17.57
2016,4,25,18,30,225.0,22.0,2.4,11.0,36.0,18.08,5.11
2016,4,25,18,45,112.5,11.0,2.45,10.5,18.0,9.39,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,10.24,0.0
2016,4,26,5,45,98.5,28.0,1.35,7.0,40.5,86.43,58.73
2016,4,26,6,0,197.0,44.0,1.4,8.0,69.0,168.72,136.25
2016,4,26,6,15,242.0,62.0,1.55,8.5,107.5,224.68,187.1
2016,4,26,6,30,287.0,80.0,1.7,9.0,146.0,284.96,240.24
2016,4,26,6,45,312.0,98.5,1.85,10.0,187.0,336.95,284.23
2016,4,26,7,0,337.0,117.0,2.0,11.0,228.0,390.47,327.77
2016,4,26,7,15,366.5,131.0,2.05,11.5,270.0,443.4,369.86
2016,4,26,7,30,396.0,145.0,2.1,12.0,312.0,497.7,411.7
2016,4,26,7,45,418.0,161.5,2.2,13.0,358.0,549.64,449.68
2016,4,26,8,0,440.0,178.0,2.3,14.0,404.0,601.53,486.53
2016,4,26,8,15,628.5,141.0,2.3,14.0,498.5,749.65,597.63
2016,4,26,8,30,817.0,104.0,2.3,14.0,593.0,891.44,695.93
2016,4,26,8,45,714.0,149.0,2.35,14.5,600.0,871.49,677.73
2016,4,26,9,0,611.0,194.0,2.4,15.0,607.0,835.1,649.78
2016,4,26,9,15,607.0,212.0,2.4,15.0,643.0,858.92,664.98
2016,4,26,9,30,603.0,230.0,2.4,15.0,679.0,879.32,677.12
2016,4,26,9,45,596.5,248.5,2.4,15.5,709.0,894.25,684.19
2016,4,26,10,0,590.0,267.0,2.4,16.0,739.0,901.69,686.31
2016,4,26,10,15,722.5,208.5,2.45,16.0,807.0,978.11,739.59
2016,4,26,10,30,855.0,150.0,2.5,16.0,875.0,1034.57,776.13
2016,4,26,10,45,687.5,247.5,2.6,16.0,839.0,966.22,729.84
2016,4,26,11,0,520.0,345.0,2.7,16.0,803.0,880.48,667.16
2016,4,26,11,15,501.0,357.5,2.85,16.0,804.5,859.71,653.49
2016,4,26,11,30,482.0,370.0,3.0,16.0,806.0,836.69,637.54
2016,4,26,11,45,444.5,382.5,3.2,16.5,787.0,794.77,606.95
2016,4,26,12,0,407.0,395.0,3.4,17.0,768.0,752.2,575.67
2016,4,26,12,15,341.5,421.0,3.5,17.0,733.0,689.71,529.73
2016,4,26,12,30,276.0,447.0,3.6,17.0,698.0,639.28,491.89
2016,4,26,12,45,357.0,409.0,3.7,17.0,730.0,649.99,502.0
2016,4,26,13,0,438.0,371.0,3.8,17.0,762.0,659.77,510.5
2016,4,26,13,15,628.5,271.5,3.85,17.0,820.0,681.33,529.08
2016,4,26,13,30,819.0,172.0,3.9,17.0,878.0,682.98,531.57
2016,4,26,13,45,823.0,163.0,3.95,17.0,855.5,631.96,491.64
2016,4,26,14,0,827.0,154.0,4.0,17.0,833.0,578.73,449.09
2016,4,26,14,15,817.5,151.5,4.05,17.0,801.0,522.19,402.61
2016,4,26,14,30,808.0,149.0,4.1,17.0,769.0,465.19,354.38
2016,4,26,14,45,800.0,144.0,4.15,17.0,732.0,406.58,303.57
2016,4,26,15,0,792.0,139.0,4.2,17.0,695.0,347.88,251.67
2016,4,26,15,15,775.0,135.5,4.2,16.5,651.5,288.32,199.56
2016,4,26,15,30,758.0,132.0,4.2,16.0,608.0,224.12,145.31
2016,4,26,15,45,736.5,127.5,4.2,16.0,561.0,165.72,100.78
2016,4,26,16,0,715.0,123.0,4.2,16.0,514.0,109.89,69.94
2016,4,26,16,15,689.5,109.0,4.2,15.5,456.5,75.74,60.99
2016,4,26,16,30,664.0,95.0,4.2,15.0,399.0,67.67,54.26
2016,4,26,16,45,629.0,95.0,4.25,14.5,355.0,69.0,55.74
2016,4,26,17,0,594.0,95.0,4.3,14.0,311.0,70.63,57.45
2016,4,26,17,15,541.5,86.5,4.2,13.0,259.5,65.64,53.33
2016,4,26,17,30,489.0,78.0,4.1,12.0,208.0,60.51,48.9
2016,4,26,17,45,412.0,67.0,4.0,11.5,160.0,50.66,39.93
2016,4,26,18,0,335.0,56.0,3.9,11.0,112.0,42.68,32.4
2016,4,26,18,15,230.0,40.5,3.85,10.5,73.0,31.1,21.36
2016,4,26,18,30,125.0,25.0,3.8,10.0,34.0,19.33,6.82
2016,4,26,18,45,62.5,12.5,3.8,10.0,17.0,10.67,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,6.5,2.55,8.5,8.0,5.55,0.0
2016,4,27,5,30,79.0,13.0,2.8,9.0,16.0,39.85,0.0
2016,4,27,5,45,206.5,27.0,3.1,9.5,50.5,141.0,100.44
2016,4,27,6,0,334.0,41.0,3.4,10.0,85.0,233.03,188.82
2016,4,27,6,15,420.5,51.0,3.45,10.5,132.0,310.63,258.83
2016,4,27,6,30,507.0,61.0,3.5,11.0,179.0,396.75,333.95
2016,4,27,6,45,253.5,62.5,3.6,11.5,121.5,253.98,215.38
2016,4,27,7,0,0.0,64.0,3.7,12.0,64.0,53.03,40.12
2016,4,27,7,15,339.0,79.0,3.8,12.0,223.5,359.51,306.3
2016,4,27,7,30,678.0,94.0,3.9,12.0,383.0,665.8,552.72
2016,4,27,7,45,397.0,159.5,4.0,12.5,334.0,529.61,438.52
2016,4,27,8,0,116.0,225.0,4.1,13.0,285.0,342.57,281.24
2016,4,27,8,15,128.5,249.0,4.15,13.0,321.5,381.72,312.66
2016,4,27,8,30,141.0,273.0,4.2,13.0,358.0,420.89,342.98
2016,4,27,8,45,70.5,176.0,4.3,13.5,218.5,247.67,201.78
2016,4,27,9,0,0.0,79.0,4.4,14.0,79.0,65.75,49.37
2016,4,27,9,15,29.0,204.0,4.5,14.0,226.0,219.58,176.74
2016,4,27,9,30,58.0,329.0,4.6,14.0,373.0,377.83,302.69
2016,4,27,9,45,29.0,236.0,4.75,14.0,258.5,249.98,199.89
2016,4,27,10,0,0.0,143.0,4.9,14.0,144.0,121.22,94.51
2016,4,27,10,15,6.0,195.0,5.0,14.0,200.5,173.36,137.17
2016,4,27,10,30,12.0,247.0,5.1,14.0,257.0,225.97,179.51
2016,4,27,10,45,7.5,201.5,5.2,14.0,208.0,179.94,142.13
2016,4,27,11,0,3.0,156.0,5.3,14.0,159.0,135.2,105.67
2016,4,27,11,15,1.5,121.0,5.35,14.0,122.5,103.39,79.66
2016,4,27,11,30,0.0,86.0,5.4,14.0,86.0,72.1,53.94
2016,4,27,11,45,184.5,251.5,5.5,14.0,420.5,417.63,336.96
2016,4,27,12,0,369.0,417.0,5.6,14.0,755.0,727.75,574.46
2016,4,27,12,15,631.5,283.0,5.6,14.0,859.5,822.65,649.94
2016,4,27,12,30,894.0,149.0,5.6,14.0,964.0,873.16,690.29
2016,4,27,12,45,885.0,153.0,5.6,14.5,952.5,831.75,658.56
2016,4,27,13,0,876.0,157.0,5.6,15.0,941.0,795.89,629.99
2016,4,27,13,15,871.5,156.0,5.5,15.0,922.5,748.1,592.51
2016,4,27,13,30,867.0,155.0,5.4,15.0,904.0,698.27,552.85
2016,4,27,13,45,563.5,275.0,5.35,15.0,756.5,568.32,449.02
2016,4,27,14,0,260.0,395.0,5.3,15.0,609.0,459.53,361.88
2016,4,27,14,15,403.5,330.0,5.15,15.0,647.0,457.02,358.75
2016,4,27,14,30,547.0,265.0,5.0,15.0,685.0,439.17,340.92
2016,4,27,14,45,306.0,288.5,4.9,15.0,521.5,331.29,256.84
2016,4,27,15,0,65.0,312.0,4.8,15.0,358.0,257.7,202.96
2016,4,27,15,15,59.0,289.0,4.65,15.0,329.0,231.53,182.19
2016,4,27,15,30,53.0,266.0,4.5,15.0,300.0,206.57,162.44
2016,4,27,15,45,250.5,229.5,4.4,15.0,369.5,184.34,136.72
2016,4,27,16,0,448.0,193.0,4.3,15.0,439.0,142.64,103.41
2016,4,27,16,15,420.0,178.0,4.05,14.5,391.5,116.72,96.93
2016,4,27,16,30,392.0,163.0,3.8,14.0,344.0,109.07,90.79
2016,4,27,16,45,496.5,129.0,3.55,14.0,329.5,90.2,74.51
2016,4,27,17,0,601.0,95.0,3.3,14.0,315.0,70.59,57.39
2016,4,27,17,15,548.5,86.5,3.15,13.5,263.5,65.6,53.18
2016,4,27,17,30,496.0,78.0,3.0,13.0,212.0,60.45,48.66
2016,4,27,17,45,434.5,66.0,2.9,13.0,164.5,52.13,41.02
2016,4,27,18,0,373.0,54.0,2.8,13.0,117.0,41.38,31.03
2016,4,27,18,15,266.0,39.5,2.8,12.5,76.5,30.46,20.71
2016,4,27,18,30,159.0,25.0,2.8,12.0,36.0,19.4,7.54
2016,4,27,18,45,79.5,12.5,2.85,11.5,18.0,10.67,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,62.5,7.0,2.15,6.5,9.5,25.25,0.0
2016,4,28,5,30,125.0,14.0,2.4,7.0,19.0,73.8,0.0
2016,4,28,5,45,258.5,26.5,2.7,8.0,55.5,165.17,121.36
2016,4,28,6,0,392.0,39.0,3.0,9.0,92.0,258.71,210.74
2016,4,28,6,15,476.0,47.5,3.0,9.5,140.0,336.21,280.85
2016,4,28,6,30,560.0,56.0,3.0,10.0,188.0,421.86,355.41
2016,4,28,6,45,615.5,62.5,3.0,11.0,240.5,494.15,415.57
2016,4,28,7,0,671.0,69.0,3.0,12.0,293.0,570.2,475.96
2016,4,28,7,15,709.0,73.5,3.05,12.5,346.0,630.66,521.72
2016,4,28,7,30,747.0,78.0,3.1,13.0,399.0,695.71,568.91
2016,4,28,7,45,776.0,81.5,3.2,14.0,451.5,752.63,607.72
2016,4,28,8,0,805.0,85.0,3.3,15.0,504.0,808.83,644.95
2016,4,28,8,15,825.5,88.5,3.35,15.5,553.5,856.39,676.0
2016,4,28,8,30,846.0,92.0,3.4,16.0,603.0,901.92,705.12
2016,4,28,8,45,863.0,93.5,3.45,16.5,649.0,929.2,721.02
2016,4,28,9,0,880.0,95.0,3.5,17.0,695.0,963.54,741.87
2016,4,28,9,15,892.0,97.0,3.5,17.5,736.0,990.56,757.1
2016,4,28,9,30,904.0,99.0,3.5,18.0,777.0,1014.15,769.96
2016,4,28,9,45,920.5,96.5,3.55,18.5,813.5,1033.59,780.43
2016,4,28,10,0,937.0,94.0,3.6,19.0,850.0,1049.38,788.51
2016,4,28,10,15,943.5,95.5,3.65,19.0,878.5,1055.66,791.87
2016,4,28,10,30,950.0,97.0,3.7,19.0,907.0,1057.84,792.72
2016,4,28,10,45,954.5,98.0,3.75,19.5,928.5,1053.36,787.78
2016,4,28,11,0,959.0,99.0,3.8,20.0,950.0,1044.75,780.3
2016,4,28,11,15,962.0,99.5,3.85,20.0,963.5,1030.09,770.42
2016,4,28,11,30,965.0,100.0,3.9,20.0,977.0,1011.41,757.97
2016,4,28,11,45,965.5,100.5,3.95,20.5,982.5,986.52,739.98
2016,4,28,12,0,966.0,101.0,4.0,21.0,988.0,957.93,719.58
2016,4,28,12,15,966.0,101.0,4.05,21.0,985.5,924.86,697.52
2016,4,28,12,30,966.0,101.0,4.1,21.0,983.0,888.42,673.04
2016,4,28,12,45,961.5,102.0,4.15,21.5,972.0,846.14,643.09
2016,4,28,13,0,957.0,103.0,4.2,22.0,961.0,801.12,611.12
2016,4,28,13,15,953.5,102.5,4.2,22.0,943.0,752.97,576.01
2016,4,28,13,30,950.0,102.0,4.2,22.0,925.0,702.46,537.73
2016,4,28,13,45,944.0,101.0,4.2,22.0,899.0,647.89,495.47
2016,4,28,14,0,938.0,100.0,4.2,22.0,873.0,591.65,450.74
2016,4,28,14,15,930.5,98.5,4.15,21.5,840.5,532.86,403.4
2016,4,28,14,30,923.0,97.0,4.1,21.0,808.0,473.07,353.63
2016,4,28,14,45,910.5,96.5,4.1,21.0,769.0,411.48,300.43
2016,4,28,15,0,898.0,96.0,4.1,21.0,730.0,349.95,246.24
2016,4,28,15,15,884.0,93.5,4.1,20.5,686.0,286.92,191.25
2016,4,28,15,30,870.0,91.0,4.1,20.0,642.0,224.72,138.71
2016,4,28,15,45,845.0,90.5,4.15,20.0,592.0,156.48,87.4
2016,4,28,16,0,820.0,90.0,4.2,20.0,542.0,97.66,56.85
2016,4,28,16,15,795.5,86.5,4.25,19.5,491.0,67.97,53.32
2016,4,28,16,30,771.0,83.0,4.3,19.0,440.0,66.32,52.21
2016,4,28,16,45,729.0,80.5,4.35,18.5,385.5,65.19,51.51
2016,4,28,17,0,687.0,78.0,4.4,18.0,331.0,58.74,46.13
2016,4,28,17,15,638.5,71.5,4.45,17.0,278.0,54.74,42.88
2016,4,28,17,30,590.0,65.0,4.5,16.0,225.0,50.64,39.41
2016,4,28,17,45,511.5,57.5,4.55,15.0,174.5,45.46,34.79
2016,4,28,18,0,433.0,50.0,4.6,14.0,124.0,40.25,29.92
2016,4,28,18,15,320.0,38.0,4.55,13.0,82.0,30.93,21.12
2016,4,28,18,30,207.0,26.0,4.5,12.0,40.0,20.26,8.76
2016,4,28,18,45,103.5,13.0,4.5,11.5,20.0,11.1,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.5,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,2.3,9.0,16.0,13.65,0.0
2016,4,29,5,45,105.5,36.0,2.55,9.5,50.5,100.69,73.4
2016,4,29,6,0,211.0,56.0,2.8,10.0,85.0,179.86,145.69
2016,4,29,6,15,294.5,71.0,2.8,10.0,130.5,262.47,218.86
2016,4,29,6,30,378.0,86.0,2.8,10.0,176.0,344.41,290.43
2016,4,29,6,45,449.5,95.0,2.85,10.5,227.5,419.51,354.03
2016,4,29,7,0,521.0,104.0,2.9,11.0,279.0,500.54,420.24
2016,4,29,7,15,463.0,125.5,2.9,11.0,301.0,506.35,423.52
2016,4,29,7,30,405.0,147.0,2.9,11.0,323.0,505.22,420.88
2016,4,29,7,45,543.5,138.0,2.95,11.5,405.0,623.2,514.02
2016,4,29,8,0,682.0,129.0,3.0,12.0,487.0,759.34,614.67
2016,4,29,8,15,706.5,134.0,3.05,12.0,535.0,808.44,648.21
2016,4,29,8,30,731.0,139.0,3.1,12.0,583.0,856.05,680.87
2016,4,29,8,45,751.5,142.0,3.2,12.5,628.5,895.78,706.54
2016,4,29,9,0,772.0,145.0,3.3,13.0,674.0,933.13,730.33
2016,4,29,9,15,786.0,148.5,3.35,13.0,713.5,954.82,743.97
2016,4,29,9,30,800.0,152.0,3.4,13.0,753.0,980.61,760.66
2016,4,29,9,45,828.0,144.5,3.45,13.5,791.0,1005.35,775.17
2016,4,29,10,0,856.0,137.0,3.5,14.0,829.0,1026.51,787.21
2016,4,29,10,15,863.5,138.5,3.55,14.0,857.0,1033.17,790.88
2016,4,29,10,30,871.0,140.0,3.6,14.0,885.0,1021.99,782.62
2016,4,29,10,45,876.0,141.5,3.65,14.5,906.0,1018.36,778.37
2016,4,29,11,0,881.0,143.0,3.7,15.0,927.0,1010.87,771.56
2016,4,29,11,15,884.5,144.0,3.85,15.5,940.5,997.63,761.65
2016,4,29,11,30,888.0,145.0,4.0,16.0,954.0,980.65,749.26
2016,4,29,11,45,888.5,146.0,4.2,16.5,959.0,957.26,732.77
2016,4,29,12,0,889.0,147.0,4.4,17.0,964.0,930.46,714.12
2016,4,29,12,15,889.0,146.5,4.5,17.0,962.0,898.66,692.79
2016,4,29,12,30,889.0,146.0,4.6,17.0,960.0,863.8,669.14
2016,4,29,12,45,885.0,146.5,4.75,17.5,949.5,823.73,640.58
2016,4,29,13,0,881.0,147.0,4.9,18.0,939.0,781.17,609.03
2016,4,29,13,15,877.0,146.0,4.9,18.0,921.0,735.12,573.92
2016,4,29,13,30,873.0,145.0,4.9,18.0,903.0,686.98,536.47
2016,4,29,13,45,865.5,144.0,4.95,18.0,877.5,637.75,497.36
2016,4,29,14,0,858.0,143.0,5.0,18.0,852.0,583.05,453.08
2016,4,29,14,15,848.5,141.0,5.0,18.0,819.5,525.55,405.28
2016,4,29,14,30,839.0,139.0,5.0,18.0,787.0,467.52,355.71
2016,4,29,14,45,826.5,136.0,5.0,18.0,748.5,407.35,303.28
2016,4,29,15,0,814.0,133.0,5.0,18.0,710.0,347.55,250.23
2016,4,29,15,15,798.0,130.0,4.95,17.5,666.5,287.54,197.51
2016,4,29,15,30,782.0,127.0,4.9,17.0,623.0,228.87,147.64
2016,4,29,15,45,762.5,122.0,4.85,17.0,575.5,163.25,97.48
2016,4,29,16,0,743.0,117.0,4.8,17.0,528.0,105.85,66.13
2016,4,29,16,15,715.5,112.5,4.7,16.5,477.5,78.17,62.84
2016,4,29,16,30,688.0,108.0,4.6,16.0,427.0,76.75,61.97
2016,4,29,16,45,657.0,100.0,4.55,16.0,376.0,72.68,58.6
2016,4,29,17,0,626.0,92.0,4.5,16.0,325.0,68.38,54.99
2016,4,29,17,15,574.5,84.5,4.4,15.0,272.5,64.06,51.49
2016,4,29,17,30,523.0,77.0,4.3,14.0,220.0,59.62,47.74
2016,4,29,17,45,452.5,66.5,4.2,13.5,171.5,52.45,41.25
2016,4,29,18,0,382.0,56.0,4.1,13.0,123.0,42.86,32.38
2016,4,29,18,15,271.5,42.0,4.05,12.5,82.0,32.32,22.44
2016,4,29,18,30,161.0,28.0,4.0,12.0,41.0,21.67,10.33
2016,4,29,18,45,80.5,14.0,4.0,11.5,20.5,11.95,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,8.5,3.1,9.5,11.0,26.04,0.0
2016,4,30,5,30,122.0,17.0,3.3,10.0,22.0,75.35,0.0
2016,4,30,5,45,251.5,30.5,3.5,10.5,60.0,165.87,124.46
2016,4,30,6,0,381.0,44.0,3.7,11.0,98.0,258.27,209.9
2016,4,30,6,15,464.0,53.5,4.0,11.5,147.0,336.04,279.78
2016,4,30,6,30,547.0,63.0,4.3,12.0,196.0,421.7,354.51
2016,4,30,6,45,604.5,69.5,4.6,13.0,249.0,494.75,416.01
2016,4,30,7,0,662.0,76.0,4.9,14.0,302.0,571.64,478.35
2016,4,30,7,15,700.5,81.0,5.1,14.5,355.0,636.04,528.74
2016,4,30,7,30,739.0,86.0,5.3,15.0,408.0,697.54,574.59
2016,4,30,7,45,768.5,90.0,5.5,15.5,461.0,755.12,616.42
2016,4,30,8,0,798.0,94.0,5.7,16.0,514.0,811.99,656.93
2016,4,30,8,15,818.0,97.0,5.75,16.0,563.0,858.19,689.43
2016,4,30,8,30,838.0,100.0,5.8,16.0,612.0,902.31,720.08
2016,4,30,8,45,856.0,102.0,5.85,16.5,658.0,940.99,745.08
2016,4,30,9,0,874.0,104.0,5.9,17.0,704.0,965.95,759.95
2016,4,30,9,15,885.0,106.0,5.9,17.5,744.0,991.65,775.07
2016,4,30,9,30,896.0,108.0,5.9,18.0,784.0,1013.91,787.68
2016,4,30,9,45,911.5,106.0,5.95,18.5,820.0,1032.67,798.19
2016,4,30,10,0,927.0,104.0,6.0,19.0,856.0,1047.79,806.21
2016,4,30,10,15,933.0,105.0,5.95,19.0,883.5,1052.77,808.15
2016,4,30,10,30,939.0,106.0,5.9,19.0,911.0,1053.72,807.48
2016,4,30,10,45,943.0,106.5,5.9,19.5,931.5,1048.1,801.18
2016,4,30,11,0,947.0,107.0,5.9,20.0,952.0,1038.44,792.28
2016,4,30,11,15,949.5,107.5,5.8,20.0,964.5,1023.31,780.64
2016,4,30,11,30,952.0,108.0,5.7,20.0,977.0,1004.26,766.42
2016,4,30,11,45,952.5,108.5,5.65,20.5,982.0,979.54,747.25
2016,4,30,12,0,953.0,109.0,5.6,21.0,987.0,951.18,725.7
2016,4,30,12,15,952.0,108.5,5.45,21.0,984.0,917.13,701.07
2016,4,30,12,30,951.0,108.0,5.3,21.0,981.0,879.84,674.23
2016,4,30,12,45,948.5,107.5,5.2,21.5,970.0,838.32,643.38
2016,4,30,13,0,946.0,107.0,5.1,22.0,959.0,794.02,610.58
2016,4,30,13,15,942.0,106.5,5.0,22.0,940.5,746.07,574.37
2016,4,30,13,30,938.0,106.0,4.9,22.0,922.0,695.85,535.42
2016,4,30,13,45,934.0,103.5,4.8,22.5,896.5,641.91,491.92
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,586.16,446.13
2016,4,30,14,15,922.5,99.5,4.6,23.0,839.0,527.96,398.2
2016,4,30,14,30,915.0,98.0,4.5,23.0,807.0,468.77,348.18
2016,4,30,14,45,905.5,96.0,4.45,23.0,769.0,407.74,295.55
2016,4,30,15,0,896.0,94.0,4.4,23.0,731.0,346.48,241.76
2016,4,30,15,15,882.5,92.0,4.25,22.5,687.0,284.28,187.66
2016,4,30,15,30,869.0,90.0,4.1,22.0,643.0,222.84,136.1
2016,4,30,15,45,852.5,87.0,4.0,22.0,595.5,161.36,90.38
2016,4,30,16,0,836.0,84.0,3.9,22.0,548.0,93.46,52.87
2016,4,30,16,15,812.5,80.5,3.7,21.5,497.0,63.83,49.32
2016,4,30,16,30,789.0,77.0,3.5,21.0,446.0,62.02,48.06
2016,4,30,16,45,758.5,72.5,3.3,21.0,393.0,59.28,45.87
2016,4,30,17,0,728.0,68.0,3.1,21.0,340.0,56.46,43.57
2016,4,30,17,15,683.0,63.0,2.95,20.0,287.0,53.01,40.84
2016,4,30,17,30,638.0,58.0,2.8,19.0,234.0,45.48,34.41
2016,4,30,17,45,570.5,51.0,2.65,18.5,183.5,40.48,29.96
2016,4,30,18,0,503.0,44.0,2.5,18.0,133.0,35.42,25.29
2016,4,30,18,15,392.0,34.0,2.45,17.5,89.5,27.59,17.97
2016,4,30,18,30,281.0,24.0,2.4,17.0,46.0,19.66,9.01
2016,4,30,18,45,140.5,12.0,2.4,16.5,23.0,10.24,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,9.0,1.8,9.5,12.0,29.23,0.0
2016,5,1,5,30,140.0,18.0,1.9,10.0,24.0,83.76,1.7
2016,5,1,5,45,269.0,30.5,2.05,11.0,62.5,173.11,130.8
2016,5,1,6,0,398.0,43.0,2.2,12.0,101.0,265.28,214.33
2016,5,1,6,15,479.5,51.5,2.15,12.5,149.5,341.86,281.9
2016,5,1,6,30,561.0,60.0,2.1,13.0,198.0,426.14,353.37
2016,5,1,6,45,614.0,66.5,2.1,14.0,250.5,496.78,410.49
2016,5,1,7,0,667.0,73.0,2.1,15.0,303.0,570.87,467.61
2016,5,1,7,15,704.5,78.0,1.9,15.5,356.0,634.61,513.4
2016,5,1,7,30,742.0,83.0,1.7,16.0,409.0,695.83,554.33
2016,5,1,7,45,768.5,87.0,1.5,16.5,460.5,750.93,588.9
2016,5,1,8,0,795.0,91.0,1.3,17.0,512.0,805.12,621.16
2016,5,1,8,15,815.0,94.5,1.2,17.5,561.0,851.71,648.01
2016,5,1,8,30,835.0,98.0,1.1,18.0,610.0,896.25,672.66
2016,5,1,8,45,850.5,100.5,1.05,19.0,655.0,933.03,691.02
2016,5,1,9,0,866.0,103.0,1.0,20.0,700.0,956.11,700.17
2016,5,1,9,15,877.5,105.5,1.0,20.5,740.0,982.67,713.86
2016,5,1,9,30,889.0,108.0,1.0,21.0,780.0,1005.83,725.26
2016,5,1,9,45,897.5,109.5,1.0,21.5,814.0,1021.34,731.92
2016,5,1,10,0,906.0,111.0,1.0,22.0,848.0,1033.07,736.4
2016,5,1,10,15,912.0,112.5,0.95,22.5,875.5,1038.44,736.07
2016,5,1,10,30,918.0,114.0,0.9,23.0,903.0,1039.83,733.51
2016,5,1,10,45,922.5,115.0,0.9,23.5,923.5,1035.22,728.55
2016,5,1,11,0,927.0,116.0,0.9,24.0,944.0,1026.62,721.4
2016,5,1,11,15,929.0,116.5,0.8,24.0,956.5,1011.18,709.56
2016,5,1,11,30,931.0,117.0,0.7,24.0,969.0,991.91,695.59
2016,5,1,11,45,931.5,117.5,0.65,24.5,974.0,967.54,678.42
2016,5,1,12,0,932.0,118.0,0.6,25.0,979.0,939.62,659.26
2016,5,1,12,15,931.0,117.5,0.6,25.0,976.0,906.12,639.03
2016,5,1,12,30,930.0,117.0,0.6,25.0,973.0,869.47,616.79
2016,5,1,12,45,928.0,116.5,0.6,25.0,962.0,829.06,592.01
2016,5,1,13,0,926.0,116.0,0.6,25.0,951.0,785.89,565.21
2016,5,1,13,15,922.0,115.0,0.75,25.0,932.5,738.36,535.37
2016,5,1,13,30,918.0,114.0,0.9,25.0,914.0,688.62,502.58
2016,5,1,13,45,911.0,113.0,1.05,25.0,888.5,635.13,465.57
2016,5,1,14,0,904.0,112.0,1.2,25.0,863.0,580.16,425.72
2016,5,1,14,15,895.5,110.5,1.35,25.0,830.5,522.84,382.3
2016,5,1,14,30,887.0,109.0,1.5,25.0,798.0,464.71,336.33
2016,5,1,14,45,875.0,107.5,1.65,25.0,759.5,404.73,287.22
2016,5,1,15,0,863.0,106.0,1.8,25.0,721.0,344.83,236.78
2016,5,1,15,15,848.5,103.5,1.85,24.5,677.5,278.33,181.29
2016,5,1,15,30,834.0,101.0,1.9,24.0,634.0,217.58,131.59
2016,5,1,15,45,813.5,98.0,2.0,24.0,586.0,157.08,87.53
2016,5,1,16,0,793.0,95.0,2.1,24.0,538.0,98.91,57.73
2016,5,1,16,15,768.5,91.5,2.15,23.5,487.5,70.96,54.91
2016,5,1,16,30,744.0,88.0,2.2,23.0,437.0,69.49,54.0
2016,5,1,16,45,707.5,83.5,2.3,22.5,384.0,61.38,47.37
2016,5,1,17,0,671.0,79.0,2.4,22.0,331.0,59.09,45.65
2016,5,1,17,15,624.0,73.0,2.35,21.0,279.0,55.53,42.85
2016,5,1,17,30,577.0,67.0,2.3,20.0,227.0,51.89,39.86
2016,5,1,17,45,504.0,59.0,2.25,19.0,177.5,46.4,35.08
2016,5,1,18,0,431.0,51.0,2.2,18.0,128.0,40.83,30.01
2016,5,1,18,15,324.5,39.0,2.25,17.0,86.5,31.57,21.47
2016,5,1,18,30,218.0,27.0,2.3,16.0,45.0,22.09,11.28
2016,5,1,18,45,109.0,13.5,2.4,15.5,22.5,11.52,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,52.5,10.0,1.15,9.0,12.5,24.69,0.0
2016,5,2,5,30,105.0,20.0,1.3,10.0,25.0,74.24,12.86
2016,5,2,5,45,218.0,35.0,1.5,11.0,62.0,154.25,117.16
2016,5,2,6,0,331.0,50.0,1.7,12.0,99.0,237.87,192.16
2016,5,2,6,15,411.5,60.5,1.75,12.5,146.5,314.65,259.31
2016,5,2,6,30,492.0,71.0,1.8,13.0,194.0,397.31,329.27
2016,5,2,6,45,543.0,80.0,1.85,13.5,245.0,466.43,385.87
2016,5,2,7,0,594.0,89.0,1.9,14.0,296.0,538.89,442.87
2016,5,2,7,15,633.5,95.5,1.85,14.5,348.0,602.91,490.7
2016,5,2,7,30,673.0,102.0,1.8,15.0,400.0,668.13,536.84
2016,5,2,7,45,699.5,108.0,1.75,15.5,450.5,722.94,573.28
2016,5,2,8,0,726.0,114.0,1.7,16.0,501.0,777.07,608.18
2016,5,2,8,15,748.0,118.5,1.65,16.5,549.5,824.4,637.31
2016,5,2,8,30,770.0,123.0,1.6,17.0,598.0,864.46,660.78
2016,5,2,8,45,786.0,127.0,1.6,17.5,642.0,901.83,682.63
2016,5,2,9,0,802.0,131.0,1.6,18.0,686.0,936.5,702.39
2016,5,2,9,15,814.5,134.0,1.55,18.5,725.5,963.75,716.34
2016,5,2,9,30,827.0,137.0,1.5,19.0,765.0,987.73,728.08
2016,5,2,9,45,848.5,132.5,1.5,19.5,801.5,1009.02,738.8
2016,5,2,10,0,870.0,128.0,1.5,20.0,838.0,1013.74,738.98
2016,5,2,10,15,876.5,129.5,1.5,20.5,865.5,1019.28,740.03
2016,5,2,10,30,883.0,131.0,1.5,21.0,893.0,1021.0,738.77
2016,5,2,10,45,741.5,223.0,1.5,21.5,873.0,987.31,715.26
2016,5,2,11,0,600.0,315.0,1.5,22.0,853.0,921.84,668.57
2016,5,2,11,15,748.0,225.0,1.5,22.0,905.5,964.7,699.68
2016,5,2,11,30,896.0,135.0,1.5,22.0,958.0,974.76,705.26
2016,5,2,11,45,895.0,136.5,1.55,22.5,962.0,950.47,688.77
2016,5,2,12,0,894.0,138.0,1.6,23.0,966.0,922.82,670.53
2016,5,2,12,15,893.5,138.0,1.7,23.0,963.0,891.09,651.45
2016,5,2,12,30,893.0,138.0,1.8,23.0,960.0,856.31,630.13
2016,5,2,12,45,886.5,139.5,1.9,23.5,948.5,815.25,603.11
2016,5,2,13,0,880.0,141.0,2.0,24.0,937.0,771.88,573.35
2016,5,2,13,15,875.5,140.0,2.15,24.0,918.5,725.79,541.6
2016,5,2,13,30,871.0,139.0,2.3,24.0,900.0,677.68,507.32
2016,5,2,13,45,859.5,140.0,2.45,24.0,873.5,625.19,468.63
2016,5,2,14,0,848.0,141.0,2.6,24.0,847.0,573.03,428.77
2016,5,2,14,15,838.5,139.0,2.75,23.5,815.0,516.35,384.98
2016,5,2,14,30,829.0,137.0,2.9,23.0,783.0,459.17,339.06
2016,5,2,14,45,712.0,177.0,3.05,23.0,713.0,391.13,284.7
2016,5,2,15,0,595.0,217.0,3.2,23.0,643.0,337.45,241.91
2016,5,2,15,15,596.0,199.5,3.3,22.5,604.0,282.94,196.34
2016,5,2,15,30,597.0,182.0,3.4,22.0,565.0,228.18,151.46
2016,5,2,15,45,492.5,197.0,3.5,21.5,497.5,183.02,122.26
2016,5,2,16,0,388.0,212.0,3.6,21.0,430.0,156.8,113.84
2016,5,2,16,15,511.5,167.0,3.6,20.5,426.0,110.72,89.46
2016,5,2,16,30,635.0,122.0,3.6,20.0,422.0,85.62,68.52
2016,5,2,16,45,558.5,115.5,3.6,19.5,357.0,82.52,66.25
2016,5,2,17,0,482.0,109.0,3.6,19.0,292.0,77.76,62.45
2016,5,2,17,15,410.0,106.5,3.5,18.0,245.5,76.43,61.68
2016,5,2,17,30,338.0,104.0,3.4,17.0,199.0,75.22,60.87
2016,5,2,17,45,276.5,88.0,3.35,16.5,155.0,65.76,52.48
2016,5,2,18,0,215.0,72.0,3.3,16.0,111.0,54.17,41.96
2016,5,2,18,15,145.5,52.0,3.25,15.5,74.5,39.64,28.61
2016,5,2,18,30,76.0,32.0,3.2,15.0,38.0,24.83,13.8
2016,5,2,18,45,38.0,16.0,3.15,14.5,19.0,13.66,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.5,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.4,11.0,10.0,8.22,0.0
2016,5,3,5,45,0.0,24.5,1.6,11.5,24.5,20.23,10.91
2016,5,3,6,0,0.0,39.0,1.8,12.0,39.0,32.78,22.21
2016,5,3,6,15,0.0,58.0,1.7,12.0,58.0,50.55,37.82
2016,5,3,6,30,0.0,77.0,1.6,12.0,77.0,68.07,53.1
2016,5,3,6,45,0.5,96.5,1.5,12.5,96.5,86.26,68.58
2016,5,3,7,0,1.0,116.0,1.4,13.0,116.0,104.37,83.66
2016,5,3,7,15,142.5,145.0,1.4,13.5,208.0,260.78,216.45
2016,5,3,7,30,284.0,174.0,1.4,14.0,300.0,423.15,346.6
2016,5,3,7,45,223.0,204.5,1.4,14.5,310.5,401.25,325.53
2016,5,3,8,0,162.0,235.0,1.4,15.0,321.0,389.43,313.15
2016,5,3,8,15,241.5,247.0,1.55,15.0,389.5,493.34,394.01
2016,5,3,8,30,321.0,259.0,1.7,15.0,458.0,583.54,462.0
2016,5,3,8,45,375.5,264.0,1.85,15.5,513.0,645.41,506.6
2016,5,3,9,0,430.0,269.0,2.0,16.0,568.0,727.61,564.66
2016,5,3,9,15,397.0,299.0,2.15,16.0,587.5,713.59,552.86
2016,5,3,9,30,364.0,329.0,2.3,16.0,607.0,715.65,552.97
2016,5,3,9,45,398.0,329.5,2.45,16.5,645.5,749.6,576.77
2016,5,3,10,0,432.0,330.0,2.6,17.0,684.0,800.49,611.54
2016,5,3,10,15,394.0,362.0,2.55,17.5,693.0,774.03,589.21
2016,5,3,10,30,356.0,394.0,2.5,18.0,702.0,763.28,578.27
2016,5,3,10,45,361.0,400.0,2.5,18.5,719.0,766.27,578.74
2016,5,3,11,0,366.0,406.0,2.5,19.0,736.0,767.16,577.68
2016,5,3,11,15,284.5,435.5,2.35,19.0,694.5,706.42,531.66
2016,5,3,11,30,203.0,465.0,2.2,19.0,653.0,631.73,476.22
