Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,321.0,428.5,2.1,19.0,726.0,706.3,531.44
2016,5,3,12,0,439.0,392.0,2.0,19.0,799.0,769.72,576.32
2016,5,3,12,15,259.5,419.0,1.95,19.0,659.5,611.39,461.13
2016,5,3,12,30,80.0,446.0,1.9,19.0,520.0,455.46,345.4
2016,5,3,12,45,128.5,452.5,1.85,19.0,569.5,497.56,377.81
2016,5,3,13,0,177.0,459.0,1.8,19.0,619.0,525.76,398.45
2016,5,3,13,15,238.0,438.5,1.85,19.0,649.5,535.28,406.19
2016,5,3,13,30,299.0,418.0,1.9,19.0,680.0,541.18,410.88
2016,5,3,13,45,328.5,397.5,1.95,19.0,678.0,519.03,394.52
2016,5,3,14,0,358.0,377.0,2.0,19.0,676.0,493.73,375.35
2016,5,3,14,15,298.0,374.5,2.1,19.0,617.0,435.77,331.62
2016,5,3,14,30,238.0,372.0,2.2,19.0,558.0,386.67,294.4
2016,5,3,14,45,315.0,333.5,2.35,19.0,567.5,362.89,274.05
2016,5,3,15,0,392.0,295.0,2.5,19.0,577.0,333.48,247.49
2016,5,3,15,15,262.5,295.5,2.6,18.5,479.5,272.08,202.67
2016,5,3,15,30,133.0,296.0,2.7,18.0,382.0,232.18,176.57
2016,5,3,15,45,198.0,267.5,2.8,18.0,384.5,206.91,154.86
2016,5,3,16,0,263.0,239.0,2.9,18.0,387.0,166.37,125.41
2016,5,3,16,15,197.5,220.5,2.95,17.5,326.0,151.32,125.08
2016,5,3,16,30,132.0,202.0,3.0,17.0,265.0,139.44,115.64
2016,5,3,16,45,229.0,169.0,3.1,16.5,263.0,116.27,96.28
2016,5,3,17,0,326.0,136.0,3.2,16.0,261.0,97.61,80.54
2016,5,3,17,15,277.0,124.5,3.15,15.5,219.5,89.9,74.12
2016,5,3,17,30,228.0,113.0,3.1,15.0,178.0,81.97,67.3
2016,5,3,17,45,188.0,93.0,3.05,15.0,139.0,68.43,55.16
2016,5,3,18,0,148.0,73.0,3.0,15.0,100.0,54.5,42.45
2016,5,3,18,15,98.0,52.0,2.9,14.5,67.5,40.16,29.25
2016,5,3,18,30,48.0,31.0,2.8,14.0,35.0,24.58,13.98
2016,5,3,18,45,24.0,15.5,2.7,14.0,17.5,12.61,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,12.37,0.18
2016,5,4,5,45,15.5,36.0,3.15,11.5,38.5,43.19,29.75
2016,5,4,6,0,31.0,57.0,3.2,12.0,62.0,73.83,57.01
2016,5,4,6,15,51.5,80.0,3.2,12.0,91.5,110.53,89.42
2016,5,4,6,30,72.0,103.0,3.2,12.0,121.0,148.66,122.86
2016,5,4,6,45,100.5,122.0,3.2,12.0,154.0,200.02,167.06
2016,5,4,7,0,129.0,141.0,3.2,12.0,187.0,243.46,203.93
2016,5,4,7,15,100.0,162.0,3.15,12.0,201.0,249.47,207.77
2016,5,4,7,30,71.0,183.0,3.1,12.0,215.0,237.57,196.62
2016,5,4,7,45,115.5,209.5,3.1,12.5,268.5,319.09,263.31
2016,5,4,8,0,160.0,236.0,3.1,13.0,322.0,388.24,318.18
2016,5,4,8,15,276.0,239.5,2.95,13.0,404.5,514.43,418.44
2016,5,4,8,30,392.0,243.0,2.8,13.0,487.0,629.2,506.25
2016,5,4,8,45,383.5,266.5,2.7,13.5,519.0,654.8,521.33
2016,5,4,9,0,375.0,290.0,2.6,14.0,551.0,678.03,534.99
2016,5,4,9,15,294.0,327.5,2.45,14.0,539.5,643.89,505.33
2016,5,4,9,30,213.0,365.0,2.3,14.0,528.0,585.2,458.32
2016,5,4,9,45,194.0,384.5,2.2,14.5,538.0,585.31,455.93
2016,5,4,10,0,175.0,404.0,2.1,15.0,548.0,583.92,452.08
2016,5,4,10,15,202.5,415.5,2.1,15.0,587.5,619.02,477.6
2016,5,4,10,30,230.0,427.0,2.1,15.0,627.0,652.76,501.63
2016,5,4,10,45,282.0,424.5,2.1,15.5,675.0,712.46,543.4
2016,5,4,11,0,334.0,422.0,2.1,16.0,723.0,751.02,569.66
2016,5,4,11,15,291.0,441.0,2.2,16.0,705.5,716.97,544.36
2016,5,4,11,30,248.0,460.0,2.3,16.0,688.0,682.29,519.02
2016,5,4,11,45,278.0,454.5,2.4,16.5,712.0,690.72,525.31
2016,5,4,12,0,308.0,449.0,2.5,17.0,736.0,696.32,529.19
2016,5,4,12,15,363.5,422.5,2.65,17.0,760.0,701.54,534.83
2016,5,4,12,30,419.0,396.0,2.8,17.0,784.0,709.24,541.88
2016,5,4,12,45,413.0,393.5,2.95,17.5,772.5,677.4,518.23
2016,5,4,13,0,407.0,391.0,3.1,18.0,761.0,644.67,493.89
2016,5,4,13,15,411.0,380.5,3.2,18.0,748.0,611.8,470.05
2016,5,4,13,30,415.0,370.0,3.3,18.0,735.0,577.71,444.78
2016,5,4,13,45,439.0,349.0,3.45,18.0,725.0,546.2,421.15
2016,5,4,14,0,463.0,328.0,3.6,18.0,715.0,511.77,394.43
2016,5,4,14,15,471.5,310.0,3.7,18.0,691.5,469.2,360.53
2016,5,4,14,30,480.0,292.0,3.8,18.0,668.0,425.33,324.63
2016,5,4,14,45,460.5,284.0,3.9,18.0,630.5,377.21,284.95
2016,5,4,15,0,441.0,276.0,4.0,18.0,593.0,330.98,246.35
2016,5,4,15,15,493.5,238.5,4.1,18.0,573.5,284.05,204.7
2016,5,4,15,30,546.0,201.0,4.2,18.0,554.0,231.2,158.6
2016,5,4,15,45,508.5,197.0,4.3,18.0,506.5,184.17,124.35
2016,5,4,16,0,471.0,193.0,4.4,18.0,459.0,141.66,101.24
2016,5,4,16,15,337.5,196.5,4.4,17.5,378.0,132.61,109.33
2016,5,4,16,30,204.0,200.0,4.4,17.0,297.0,139.42,115.79
2016,5,4,16,45,186.5,177.5,4.45,16.5,258.0,125.6,104.45
2016,5,4,17,0,169.0,155.0,4.5,16.0,219.0,111.35,92.58
2016,5,4,17,15,143.0,136.0,4.35,15.5,184.5,98.64,81.82
2016,5,4,17,30,117.0,117.0,4.2,15.0,150.0,85.63,70.55
2016,5,4,17,45,94.0,94.5,4.05,14.5,117.5,70.26,56.92
2016,5,4,18,0,71.0,72.0,3.9,14.0,85.0,54.53,42.68
2016,5,4,18,15,41.5,50.5,3.7,13.5,58.0,39.62,28.95
2016,5,4,18,30,12.0,29.0,3.5,13.0,31.0,23.5,13.42
2016,5,4,18,45,6.0,14.5,3.35,12.5,15.5,12.06,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,6.5,10.5,1.85,10.5,11.0,10.96,0.0
2016,5,5,5,30,13.0,21.0,2.1,11.0,22.0,24.97,7.84
2016,5,5,5,45,66.0,41.5,2.35,11.5,51.5,79.36,59.32
2016,5,5,6,0,119.0,62.0,2.6,12.0,81.0,130.75,104.99
2016,5,5,6,15,159.0,83.0,2.75,12.0,118.0,190.9,157.84
2016,5,5,6,30,199.0,104.0,2.9,12.0,155.0,245.74,205.69
2016,5,5,6,45,249.0,116.5,3.05,12.5,195.0,299.88,251.87
2016,5,5,7,0,299.0,129.0,3.2,13.0,235.0,358.61,300.67
2016,5,5,7,15,243.5,158.5,3.2,13.0,253.5,364.36,303.64
2016,5,5,7,30,188.0,188.0,3.2,13.0,272.0,348.41,288.86
2016,5,5,7,45,98.0,183.0,3.2,13.5,227.5,273.62,224.97
2016,5,5,8,0,8.0,178.0,3.2,14.0,183.0,164.31,131.94
2016,5,5,8,15,106.0,230.0,3.15,14.0,296.0,335.27,273.25
2016,5,5,8,30,204.0,282.0,3.1,14.0,409.0,482.79,389.7
2016,5,5,8,45,104.5,234.0,3.1,14.5,299.0,339.22,273.31
2016,5,5,9,0,5.0,186.0,3.1,15.0,189.0,165.62,130.73
2016,5,5,9,15,9.5,217.5,3.1,15.0,224.5,198.73,157.58
2016,5,5,9,30,14.0,249.0,3.1,15.0,260.0,231.96,183.85
2016,5,5,9,45,14.0,256.0,3.1,15.5,267.5,237.68,187.6
2016,5,5,10,0,14.0,263.0,3.1,16.0,275.0,243.36,191.39
2016,5,5,10,15,70.0,346.5,3.15,16.0,407.5,396.29,311.63
2016,5,5,10,30,126.0,430.0,3.2,16.0,540.0,552.3,428.92
2016,5,5,10,45,101.0,430.0,3.25,16.5,519.5,503.89,390.45
2016,5,5,11,0,76.0,430.0,3.3,17.0,499.0,474.53,366.99
2016,5,5,11,15,58.0,413.5,3.35,17.0,466.5,436.16,337.7
2016,5,5,11,30,40.0,397.0,3.4,17.0,434.0,398.77,309.01
2016,5,5,11,45,42.0,398.5,3.5,17.5,437.5,397.42,307.6
2016,5,5,12,0,44.0,400.0,3.6,18.0,441.0,395.63,305.74
2016,5,5,12,15,90.5,435.0,3.6,18.0,519.5,461.19,356.11
2016,5,5,12,30,137.0,470.0,3.6,18.0,598.0,530.46,407.95
2016,5,5,12,45,72.5,329.0,3.65,18.5,396.5,339.23,263.07
2016,5,5,13,0,8.0,188.0,3.7,19.0,195.0,163.21,125.34
2016,5,5,13,15,6.0,172.5,3.65,19.0,177.5,148.14,113.7
2016,5,5,13,30,4.0,157.0,3.6,19.0,160.0,133.39,102.04
2016,5,5,13,45,11.0,223.0,3.6,19.0,232.5,190.97,147.79
2016,5,5,14,0,18.0,289.0,3.6,19.0,305.0,246.06,190.89
2016,5,5,14,15,110.5,334.0,3.55,18.5,422.0,318.07,246.85
2016,5,5,14,30,203.0,379.0,3.5,18.0,539.0,376.13,290.02
2016,5,5,14,45,103.0,273.5,3.5,18.0,354.5,248.55,192.01
2016,5,5,15,0,3.0,168.0,3.5,18.0,170.0,138.09,106.91
2016,5,5,15,15,6.0,186.0,3.4,17.5,190.0,151.54,118.22
2016,5,5,15,30,9.0,204.0,3.3,17.0,210.0,163.54,128.24
2016,5,5,15,45,124.5,224.5,3.25,17.0,295.5,173.41,131.8
2016,5,5,16,0,240.0,245.0,3.2,17.0,381.0,168.44,128.16
2016,5,5,16,15,443.5,182.5,3.1,16.5,405.0,118.92,97.83
2016,5,5,16,30,647.0,120.0,3.0,16.0,429.0,83.98,68.14
2016,5,5,16,45,426.0,136.5,2.95,16.0,330.5,93.59,76.8
2016,5,5,17,0,205.0,153.0,2.9,16.0,232.0,106.66,88.42
2016,5,5,17,15,179.0,134.5,2.6,15.5,196.5,98.2,81.36
2016,5,5,17,30,153.0,116.0,2.3,15.0,161.0,85.44,70.33
2016,5,5,17,45,128.0,94.5,2.05,14.5,126.5,70.6,57.21
2016,5,5,18,0,103.0,73.0,1.8,14.0,92.0,55.43,43.51
2016,5,5,18,15,68.5,52.5,1.65,13.5,63.5,40.54,29.82
2016,5,5,18,30,34.0,32.0,1.5,13.0,35.0,25.36,15.19
2016,5,5,18,45,17.0,16.0,1.35,12.5,17.5,13.22,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.5,1.5,1.28,0.0
2016,5,6,5,30,0.0,3.0,1.9,10.0,3.0,2.46,0.0
2016,5,6,5,45,0.0,7.0,2.1,10.5,7.0,5.74,0.0
2016,5,6,6,0,0.0,11.0,2.3,11.0,11.0,9.03,2.09
2016,5,6,6,15,0.0,16.0,2.25,11.0,16.0,13.16,5.76
2016,5,6,6,30,0.0,21.0,2.2,11.0,21.0,17.29,9.42
2016,5,6,6,45,0.0,26.5,2.2,11.0,26.5,21.84,13.4
2016,5,6,7,0,0.0,32.0,2.2,11.0,32.0,26.41,17.34
2016,5,6,7,15,15.5,101.5,2.2,11.0,108.5,98.18,79.43
2016,5,6,7,30,31.0,171.0,2.2,11.0,185.0,191.79,158.13
2016,5,6,7,45,29.0,188.0,2.2,11.5,202.0,207.21,169.71
2016,5,6,8,0,27.0,205.0,2.2,12.0,219.0,222.4,181.12
2016,5,6,8,15,13.5,178.0,2.25,12.0,185.0,167.75,135.42
2016,5,6,8,30,0.0,151.0,2.3,12.0,151.0,129.53,103.11
2016,5,6,8,45,0.0,133.0,2.35,12.5,133.0,112.77,88.87
2016,5,6,9,0,0.0,115.0,2.4,13.0,115.0,96.65,75.2
2016,5,6,9,15,0.0,124.5,2.4,13.0,124.5,104.98,81.9
2016,5,6,9,30,0.0,134.0,2.4,13.0,134.0,113.3,88.55
2016,5,6,9,45,7.5,200.5,2.45,13.5,207.0,180.01,142.66
2016,5,6,10,0,15.0,267.0,2.5,14.0,280.0,247.94,196.34
2016,5,6,10,15,20.5,300.5,2.5,14.0,318.5,283.55,223.98
2016,5,6,10,30,26.0,334.0,2.5,14.0,357.0,337.15,265.31
2016,5,6,10,45,21.0,311.0,2.5,14.0,329.5,291.3,229.2
2016,5,6,11,0,16.0,288.0,2.5,14.0,302.0,264.35,207.98
2016,5,6,11,15,11.5,233.5,2.45,14.0,244.0,210.61,165.51
2016,5,6,11,30,7.0,179.0,2.4,14.0,186.0,158.27,123.73
2016,5,6,11,45,9.5,213.0,2.4,14.5,222.5,189.46,148.49
2016,5,6,12,0,12.0,247.0,2.4,15.0,259.0,220.27,172.47
2016,5,6,12,15,12.5,246.0,2.4,15.0,258.0,218.76,171.19
2016,5,6,12,30,13.0,245.0,2.4,15.0,257.0,217.14,169.94
2016,5,6,12,45,9.5,208.5,2.4,15.0,217.5,182.38,142.43
2016,5,6,13,0,6.0,172.0,2.4,15.0,178.0,148.34,115.33
2016,5,6,13,15,7.5,191.0,2.35,15.0,198.5,164.53,128.42
2016,5,6,13,30,9.0,210.0,2.3,15.0,219.0,180.29,141.03
2016,5,6,13,45,7.5,198.0,2.3,15.0,205.5,168.51,131.69
2016,5,6,14,0,6.0,186.0,2.3,15.0,192.0,157.0,122.61
2016,5,6,14,15,3.0,152.0,2.25,15.0,155.0,127.27,98.82
2016,5,6,14,30,0.0,118.0,2.2,15.0,118.0,98.02,75.28
2016,5,6,14,45,2.0,146.5,2.15,15.5,148.0,121.47,94.35
2016,5,6,15,0,4.0,175.0,2.1,16.0,178.0,143.82,112.32
2016,5,6,15,15,5.5,185.0,2.0,16.0,188.5,150.67,117.95
2016,5,6,15,30,7.0,195.0,1.9,16.0,199.0,156.67,122.97
2016,5,6,15,45,7.5,189.5,1.8,16.0,194.0,150.57,118.34
2016,5,6,16,0,8.0,184.0,1.7,16.0,189.0,144.15,113.62
2016,5,6,16,15,4.0,149.0,1.55,15.5,151.5,118.21,97.43
2016,5,6,16,30,0.0,114.0,1.4,15.0,114.0,92.36,75.61
2016,5,6,16,45,0.0,101.0,1.25,15.0,101.0,82.2,67.04
2016,5,6,17,0,0.0,88.0,1.1,15.0,88.0,71.96,58.27
2016,5,6,17,15,0.0,74.0,1.0,14.5,74.0,60.89,48.76
2016,5,6,17,30,0.0,60.0,0.9,14.0,60.0,49.7,38.96
2016,5,6,17,45,0.0,47.5,0.8,14.0,47.5,39.29,29.6
2016,5,6,18,0,0.0,35.0,0.7,14.0,35.0,28.9,20.13
2016,5,6,18,15,0.0,24.0,0.75,13.5,24.0,19.78,11.76
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,10.69,3.24
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,5.33,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,18.97,10.2
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,29.76,19.83
2016,5,7,6,15,0.0,52.0,2.45,11.5,52.0,43.7,32.09
2016,5,7,6,30,0.0,68.0,2.5,12.0,68.0,58.07,44.56
2016,5,7,6,45,0.0,85.5,2.55,12.5,85.5,73.87,58.03
2016,5,7,7,0,0.0,103.0,2.6,13.0,103.0,89.62,71.2
2016,5,7,7,15,7.5,132.0,2.65,13.0,135.5,122.39,98.86
2016,5,7,7,30,15.0,161.0,2.7,13.0,168.0,155.81,126.65
2016,5,7,7,45,91.0,200.5,2.75,13.5,249.5,271.25,222.98
2016,5,7,8,0,167.0,240.0,2.8,14.0,331.0,396.86,323.57
2016,5,7,8,15,109.5,251.5,2.8,14.0,313.5,361.55,292.57
2016,5,7,8,30,52.0,263.0,2.8,14.0,296.0,304.22,244.7
2016,5,7,8,45,70.5,292.0,2.85,14.5,340.5,351.3,281.42
2016,5,7,9,0,89.0,321.0,2.9,15.0,385.0,398.65,317.31
2016,5,7,9,15,44.5,219.5,2.85,15.0,251.5,248.12,197.78
2016,5,7,9,30,0.0,118.0,2.8,15.0,118.0,99.27,76.27
2016,5,7,9,45,9.5,205.0,2.8,15.5,213.0,186.01,146.57
2016,5,7,10,0,19.0,292.0,2.8,16.0,308.0,275.1,216.38
2016,5,7,10,15,9.5,203.5,2.8,16.0,211.5,183.95,143.84
2016,5,7,10,30,0.0,115.0,2.8,16.0,115.0,96.8,73.58
2016,5,7,10,45,25.5,261.0,2.8,16.5,284.5,263.29,206.64
2016,5,7,11,0,51.0,407.0,2.8,17.0,454.0,426.76,330.7
2016,5,7,11,15,30.0,305.5,2.75,17.0,333.5,305.57,237.51
2016,5,7,11,30,9.0,204.0,2.7,17.0,213.0,181.77,140.83
2016,5,7,11,45,4.5,148.5,2.65,17.5,153.0,129.4,99.13
2016,5,7,12,0,0.0,93.0,2.6,18.0,93.0,78.07,57.75
2016,5,7,12,15,0.0,105.5,2.55,18.0,105.5,88.58,66.25
2016,5,7,12,30,0.0,118.0,2.5,18.0,118.0,99.03,74.64
2016,5,7,12,45,2.5,141.5,2.5,18.0,144.0,120.57,91.96
2016,5,7,13,0,5.0,165.0,2.5,18.0,170.0,141.74,108.87
2016,5,7,13,15,3.5,156.0,2.5,18.0,160.0,132.68,101.66
2016,5,7,13,30,2.0,147.0,2.5,18.0,150.0,123.83,94.66
2016,5,7,13,45,1.0,113.0,2.55,18.0,114.5,94.84,71.52
2016,5,7,14,0,0.0,79.0,2.6,18.0,79.0,65.99,48.31
2016,5,7,14,15,0.0,109.5,2.6,17.5,109.5,91.19,68.97
2016,5,7,14,30,0.0,140.0,2.6,17.0,140.0,115.84,89.16
2016,5,7,14,45,2.0,158.5,2.65,17.0,160.0,131.01,101.5
2016,5,7,15,0,4.0,177.0,2.7,17.0,180.0,145.37,113.2
2016,5,7,15,15,2.0,166.0,2.65,16.5,167.5,135.4,105.64
2016,5,7,15,30,0.0,155.0,2.6,16.0,155.0,125.75,98.36
2016,5,7,15,45,0.0,144.5,2.6,16.0,144.5,117.01,91.51
2016,5,7,16,0,0.0,134.0,2.6,16.0,134.0,108.33,84.67
2016,5,7,16,15,0.0,123.0,2.55,15.5,123.0,99.55,81.5
2016,5,7,16,30,0.0,112.0,2.5,15.0,112.0,90.92,74.44
2016,5,7,16,45,0.0,85.0,2.5,15.0,85.0,70.22,56.57
2016,5,7,17,0,0.0,58.0,2.5,15.0,58.0,48.02,37.15
2016,5,7,17,15,0.0,49.0,2.4,14.5,49.0,40.52,30.65
2016,5,7,17,30,0.0,40.0,2.3,14.0,40.0,33.04,24.05
2016,5,7,17,45,0.0,31.5,2.2,14.0,31.5,25.98,17.68
2016,5,7,18,0,0.0,23.0,2.1,14.0,23.0,18.94,11.25
2016,5,7,18,15,0.0,16.0,2.0,13.5,16.0,13.16,5.93
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,7.39,0.52
2016,5,7,18,45,0.0,4.5,1.8,13.0,4.5,3.69,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.5,13.0,1.1,10.5,17.5,30.55,0.0
2016,5,8,5,30,127.0,26.0,1.3,11.0,35.0,93.05,55.67
2016,5,8,5,45,225.0,41.0,1.55,11.5,73.0,161.89,126.23
2016,5,8,6,0,323.0,56.0,1.8,12.0,111.0,238.62,194.06
2016,5,8,6,15,395.0,67.0,1.85,12.5,157.0,307.06,253.9
2016,5,8,6,30,467.0,78.0,1.9,13.0,203.0,387.7,321.78
2016,5,8,6,45,510.0,88.5,1.95,13.5,252.0,451.71,374.0
2016,5,8,7,0,553.0,99.0,2.0,14.0,301.0,518.36,426.39
2016,5,8,7,15,280.5,127.0,1.95,14.0,230.0,352.37,291.45
2016,5,8,7,30,8.0,155.0,1.9,14.0,159.0,144.07,115.51
2016,5,8,7,45,71.0,198.0,1.85,14.5,237.0,251.76,205.17
2016,5,8,8,0,134.0,241.0,1.8,15.0,315.0,369.5,298.35
2016,5,8,8,15,79.5,238.5,1.8,15.0,283.5,302.58,243.06
2016,5,8,8,30,25.0,236.0,1.8,15.0,252.0,233.49,186.12
2016,5,8,8,45,46.5,274.5,1.8,15.5,306.5,309.41,245.89
2016,5,8,9,0,68.0,313.0,1.8,16.0,361.0,369.46,291.34
2016,5,8,9,15,43.5,292.5,1.85,16.0,324.0,322.07,253.36
2016,5,8,9,30,19.0,272.0,1.9,16.0,287.0,258.2,202.74
2016,5,8,9,45,14.5,247.5,2.0,16.5,259.5,229.9,180.08
2016,5,8,10,0,10.0,223.0,2.1,17.0,232.0,202.38,157.86
2016,5,8,10,15,10.5,231.0,2.2,17.0,240.5,209.63,163.47
2016,5,8,10,30,11.0,239.0,2.3,17.0,249.0,216.79,168.92
2016,5,8,10,45,11.0,238.0,2.4,17.5,248.5,215.29,167.29
2016,5,8,11,0,11.0,237.0,2.5,18.0,248.0,213.78,165.7
2016,5,8,11,15,58.0,349.5,2.6,18.0,404.0,373.51,289.74
2016,5,8,11,30,105.0,462.0,2.7,18.0,560.0,519.85,398.47
2016,5,8,11,45,159.5,468.0,2.8,18.0,617.5,580.46,443.21
2016,5,8,12,0,214.0,474.0,2.9,18.0,675.0,622.5,474.59
2016,5,8,12,15,197.0,474.0,2.95,18.0,659.0,594.51,453.67
2016,5,8,12,30,180.0,474.0,3.0,18.0,643.0,566.71,433.22
2016,5,8,12,45,191.5,461.0,3.1,18.0,638.5,550.15,421.75
2016,5,8,13,0,203.0,448.0,3.2,18.0,634.0,532.4,409.15
2016,5,8,13,15,110.5,369.0,3.25,18.0,470.0,389.13,301.27
2016,5,8,13,30,18.0,290.0,3.3,18.0,306.0,251.46,194.93
2016,5,8,13,45,16.5,282.5,3.35,18.0,297.5,242.24,188.21
2016,5,8,14,0,15.0,275.0,3.4,18.0,289.0,233.18,181.3
2016,5,8,14,15,15.0,265.0,3.45,18.0,278.0,223.03,173.54
2016,5,8,14,30,15.0,255.0,3.5,18.0,267.0,212.91,165.79
2016,5,8,14,45,409.0,193.5,3.55,18.0,491.0,292.26,220.73
2016,5,8,15,0,803.0,132.0,3.6,18.0,715.0,338.23,241.56
2016,5,8,15,15,788.0,128.5,3.6,17.5,672.5,279.57,190.22
2016,5,8,15,30,773.0,125.0,3.6,17.0,630.0,222.11,141.89
2016,5,8,15,45,752.0,121.5,3.65,17.0,583.5,158.81,94.21
2016,5,8,16,0,731.0,118.0,3.7,17.0,537.0,103.81,65.07
2016,5,8,16,15,705.5,113.5,3.7,16.5,487.5,77.77,62.38
2016,5,8,16,30,680.0,109.0,3.7,16.0,438.0,76.42,61.57
2016,5,8,16,45,652.0,101.5,3.75,16.0,388.0,72.81,58.63
2016,5,8,17,0,624.0,94.0,3.8,16.0,338.0,68.98,55.45
2016,5,8,17,15,578.0,86.5,3.7,15.5,287.5,64.76,51.98
2016,5,8,17,30,532.0,79.0,3.6,15.0,237.0,60.4,48.26
2016,5,8,17,45,481.5,68.0,3.55,14.5,189.5,53.0,41.68
2016,5,8,18,0,431.0,57.0,3.5,14.0,142.0,45.3,34.64
2016,5,8,18,15,336.0,45.5,3.3,13.5,100.0,36.67,26.56
2016,5,8,18,30,241.0,34.0,3.1,13.0,58.0,26.33,16.46
2016,5,8,18,45,120.5,17.0,2.95,12.5,29.0,13.24,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.5,2.1,9.0,19.0,30.59,0.0
2016,5,9,5,30,119.0,29.0,2.3,9.0,38.0,86.7,54.24
2016,5,9,5,45,220.5,45.0,2.55,9.5,77.0,164.66,130.01
2016,5,9,6,0,322.0,61.0,2.8,10.0,116.0,243.79,200.44
2016,5,9,6,15,203.0,84.0,2.8,10.5,123.0,213.32,177.84
2016,5,9,6,30,84.0,107.0,2.8,11.0,130.0,168.44,140.01
2016,5,9,6,45,102.0,127.5,2.85,11.5,161.0,205.05,171.38
2016,5,9,7,0,120.0,148.0,2.9,12.0,192.0,243.04,203.01
2016,5,9,7,15,177.0,168.0,2.9,12.0,244.0,310.1,259.07
2016,5,9,7,30,234.0,188.0,2.9,12.0,296.0,397.02,329.59
2016,5,9,7,45,145.0,207.5,2.9,12.5,277.0,337.83,278.25
2016,5,9,8,0,56.0,227.0,2.9,13.0,258.0,270.37,220.16
2016,5,9,8,15,99.5,258.0,2.9,13.5,319.0,341.45,277.45
2016,5,9,8,30,143.0,289.0,2.9,14.0,380.0,432.78,348.41
2016,5,9,8,45,470.5,213.0,2.9,14.5,541.0,693.04,552.23
2016,5,9,9,0,798.0,137.0,2.9,15.0,702.0,931.37,721.52
2016,5,9,9,15,811.0,139.5,2.9,15.0,741.0,958.13,736.23
2016,5,9,9,30,824.0,142.0,2.9,15.0,780.0,981.66,750.69
2016,5,9,9,45,857.0,130.5,2.95,15.5,819.0,1006.38,765.01
2016,5,9,10,0,890.0,119.0,3.0,16.0,858.0,1015.39,768.71
2016,5,9,10,15,677.0,235.0,3.05,16.5,807.5,943.32,717.66
2016,5,9,10,30,464.0,351.0,3.1,17.0,757.0,836.72,636.53
2016,5,9,10,45,686.0,238.0,3.15,17.5,854.0,938.73,712.63
2016,5,9,11,0,908.0,125.0,3.2,18.0,951.0,1006.31,755.99
2016,5,9,11,15,910.5,126.0,3.25,18.0,963.5,991.97,745.67
2016,5,9,11,30,913.0,127.0,3.3,18.0,976.0,973.88,733.64
2016,5,9,11,45,912.5,128.0,3.35,18.5,980.5,949.45,716.0
2016,5,9,12,0,912.0,129.0,3.4,19.0,985.0,921.63,696.13
2016,5,9,12,15,911.5,129.0,3.45,19.0,982.0,889.71,674.77
2016,5,9,12,30,911.0,129.0,3.5,19.0,979.0,854.73,651.18
2016,5,9,12,45,908.0,128.5,3.6,19.0,968.5,814.51,624.01
2016,5,9,13,0,905.0,128.0,3.7,19.0,958.0,771.74,593.96
2016,5,9,13,15,901.5,127.0,3.75,19.0,940.0,725.84,559.72
2016,5,9,13,30,898.0,126.0,3.8,19.0,922.0,677.79,523.04
2016,5,9,13,45,890.0,126.0,3.9,19.0,896.5,625.94,482.65
2016,5,9,14,0,882.0,126.0,4.0,19.0,871.0,572.75,440.01
2016,5,9,14,15,874.5,124.0,4.0,19.0,839.5,517.21,394.09
2016,5,9,14,30,867.0,122.0,4.0,19.0,808.0,460.8,346.13
2016,5,9,14,45,856.0,120.0,4.05,19.0,770.5,402.49,295.53
2016,5,9,15,0,845.0,118.0,4.1,19.0,733.0,339.69,240.56
2016,5,9,15,15,831.5,115.0,4.05,18.5,690.5,279.42,187.92
2016,5,9,15,30,818.0,112.0,4.0,18.0,648.0,220.1,137.89
2016,5,9,15,45,800.5,108.5,3.95,18.0,601.5,161.18,93.83
2016,5,9,16,0,783.0,105.0,3.9,18.0,555.0,104.22,64.06
2016,5,9,16,15,759.0,101.0,3.8,17.5,505.0,77.05,61.5
2016,5,9,16,30,735.0,97.0,3.7,17.0,455.0,68.96,54.82
2016,5,9,16,45,702.0,92.0,3.65,16.5,403.0,66.67,53.14
2016,5,9,17,0,669.0,87.0,3.6,16.0,351.0,64.3,51.33
2016,5,9,17,15,624.0,81.0,3.45,15.5,299.5,60.97,48.62
2016,5,9,17,30,579.0,75.0,3.3,15.0,248.0,57.56,45.75
2016,5,9,17,45,511.0,67.0,3.2,14.5,198.0,52.31,41.08
2016,5,9,18,0,443.0,59.0,3.1,14.0,148.0,46.97,36.14
2016,5,9,18,15,345.0,47.5,3.0,13.5,104.5,38.36,28.08
2016,5,9,18,30,247.0,36.0,2.9,13.0,61.0,27.84,17.86
2016,5,9,18,45,123.5,18.0,2.8,12.5,30.5,14.01,0.0
2016,5,9,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,80.5,14.0,2.35,9.5,20.5,36.56,0.0
2016,5,10,5,30,161.0,28.0,2.6,10.0,41.0,108.98,71.34
2016,5,10,5,45,271.0,41.0,2.85,10.5,81.0,180.29,142.29
2016,5,10,6,0,381.0,54.0,3.1,11.0,121.0,266.06,218.29
2016,5,10,6,15,252.5,80.5,3.05,11.5,131.0,234.67,195.45
2016,5,10,6,30,124.0,107.0,3.0,12.0,141.0,191.36,159.35
2016,5,10,6,45,143.0,127.5,3.0,12.5,174.5,230.61,192.8
2016,5,10,7,0,162.0,148.0,3.0,13.0,208.0,271.23,226.36
2016,5,10,7,15,226.5,164.5,2.85,13.5,262.0,356.0,295.55
2016,5,10,7,30,291.0,181.0,2.7,14.0,316.0,432.13,355.73
2016,5,10,7,45,521.0,144.5,2.6,15.0,419.5,604.22,490.51
2016,5,10,8,0,751.0,108.0,2.5,16.0,523.0,783.69,619.4
2016,5,10,8,15,771.5,111.5,2.35,16.5,570.5,824.39,642.71
2016,5,10,8,30,792.0,115.0,2.2,17.0,618.0,867.59,668.26
2016,5,10,8,45,810.0,117.0,2.1,18.0,662.5,904.58,687.98
2016,5,10,9,0,828.0,119.0,2.0,19.0,707.0,938.95,705.42
2016,5,10,9,15,840.0,121.5,2.0,19.5,746.5,965.21,719.62
2016,5,10,9,30,852.0,124.0,2.0,20.0,786.0,988.16,731.64
2016,5,10,9,45,854.5,130.0,2.0,20.5,817.5,989.29,729.47
2016,5,10,10,0,857.0,136.0,2.0,21.0,849.0,998.87,733.18
2016,5,10,10,15,864.5,137.5,2.0,21.5,876.5,1005.09,734.72
2016,5,10,10,30,872.0,139.0,2.0,22.0,904.0,1007.55,733.99
2016,5,10,10,45,881.5,137.0,2.05,22.5,925.5,1004.79,730.69
2016,5,10,11,0,891.0,135.0,2.1,23.0,947.0,998.22,725.12
2016,5,10,11,15,894.5,136.0,2.15,23.0,960.0,984.92,716.77
2016,5,10,11,30,898.0,137.0,2.2,23.0,973.0,967.91,706.13
2016,5,10,11,45,903.0,134.5,2.3,23.5,979.5,945.5,691.19
2016,5,10,12,0,908.0,132.0,2.4,24.0,986.0,919.59,673.95
2016,5,10,12,15,908.0,132.0,2.45,24.0,983.5,888.2,653.91
2016,5,10,12,30,908.0,132.0,2.5,24.0,981.0,853.75,631.72
2016,5,10,12,45,910.5,129.0,2.55,24.5,972.5,815.79,605.81
2016,5,10,13,0,913.0,126.0,2.6,25.0,964.0,774.89,577.04
2016,5,10,13,15,910.0,125.0,2.65,25.0,946.5,729.07,544.33
2016,5,10,13,30,907.0,124.0,2.7,25.0,929.0,681.03,509.18
2016,5,10,13,45,906.0,120.0,2.75,25.0,905.5,629.76,470.72
2016,5,10,14,0,905.0,116.0,2.8,25.0,882.0,576.51,429.54
2016,5,10,14,15,898.0,114.5,2.85,25.0,851.0,520.54,384.96
2016,5,10,14,30,891.0,113.0,2.9,25.0,820.0,463.59,338.17
2016,5,10,14,45,886.0,109.0,2.95,25.0,784.0,404.77,288.55
2016,5,10,15,0,881.0,105.0,3.0,25.0,748.0,345.27,237.31
2016,5,10,15,15,868.0,102.5,3.05,24.5,705.0,284.49,185.6
2016,5,10,15,30,855.0,100.0,3.1,24.0,662.0,224.42,136.24
2016,5,10,15,45,841.5,95.5,3.2,24.0,615.5,156.28,86.0
2016,5,10,16,0,828.0,91.0,3.3,24.0,569.0,96.43,55.28
2016,5,10,16,15,805.5,87.5,3.35,23.5,518.5,68.09,52.42
2016,5,10,16,30,783.0,84.0,3.4,23.0,468.0,66.49,51.38
2016,5,10,16,45,755.0,79.5,3.5,22.5,415.5,64.0,49.54
2016,5,10,17,0,727.0,75.0,3.6,22.0,363.0,61.4,47.58
2016,5,10,17,15,684.5,69.5,3.65,21.0,310.5,53.0,40.62
2016,5,10,17,30,642.0,64.0,3.7,20.0,258.0,49.57,37.85
2016,5,10,17,45,580.0,57.5,3.8,19.0,207.0,45.15,34.06
2016,5,10,18,0,518.0,51.0,3.9,18.0,156.0,40.67,30.05
2016,5,10,18,15,421.5,41.5,4.0,17.0,111.5,33.46,23.44
2016,5,10,18,30,325.0,32.0,4.1,16.0,67.0,26.16,16.3
2016,5,10,18,45,162.5,16.0,4.2,15.5,33.5,12.83,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.0,2.6,9.5,22.5,47.44,0.0
2016,5,11,5,30,238.0,26.0,2.8,10.0,45.0,137.09,92.77
2016,5,11,5,45,343.0,37.5,3.0,10.5,86.5,209.2,165.63
2016,5,11,6,0,448.0,49.0,3.2,11.0,128.0,292.81,240.31
2016,5,11,6,15,518.0,57.0,3.15,11.5,177.5,364.83,303.94
2016,5,11,6,30,588.0,65.0,3.1,12.0,227.0,443.07,370.49
2016,5,11,6,45,634.5,71.0,3.1,13.0,279.0,509.62,424.46
2016,5,11,7,0,681.0,77.0,3.1,14.0,331.0,578.84,478.2
2016,5,11,7,15,715.0,82.0,3.05,14.5,383.5,639.92,523.83
2016,5,11,7,30,749.0,87.0,3.0,15.0,436.0,698.37,564.85
2016,5,11,7,45,773.5,91.0,2.95,15.5,487.0,751.36,600.63
2016,5,11,8,0,798.0,95.0,2.9,16.0,538.0,803.28,634.71
2016,5,11,8,15,817.0,98.5,2.9,16.0,586.5,848.39,664.69
2016,5,11,8,30,836.0,102.0,2.9,16.0,635.0,891.41,692.82
2016,5,11,8,45,849.0,105.5,2.9,16.5,678.5,926.47,713.76
2016,5,11,9,0,862.0,109.0,2.9,17.0,722.0,947.73,725.05
2016,5,11,9,15,873.0,111.5,2.9,17.5,761.5,973.2,739.31
2016,5,11,9,30,884.0,114.0,2.9,18.0,801.0,995.3,751.17
2016,5,11,9,45,791.0,170.0,2.95,18.5,805.0,980.33,738.61
2016,5,11,10,0,698.0,226.0,3.0,19.0,809.0,955.9,720.17
2016,5,11,10,15,798.5,177.5,3.0,19.0,864.0,993.14,744.52
2016,5,11,10,30,899.0,129.0,3.0,19.0,919.0,1023.01,763.24
2016,5,11,10,45,899.0,133.0,3.0,19.5,938.0,1016.71,756.61
2016,5,11,11,0,899.0,137.0,3.0,20.0,957.0,1006.51,747.89
2016,5,11,11,15,902.0,137.5,3.05,20.0,969.5,992.12,738.4
2016,5,11,11,30,905.0,138.0,3.1,20.0,982.0,974.03,726.54
2016,5,11,11,45,905.0,138.5,3.2,20.5,986.5,949.63,709.51
2016,5,11,12,0,905.0,139.0,3.3,21.0,991.0,921.89,690.26
2016,5,11,12,15,904.5,138.5,3.35,21.0,988.0,889.69,668.91
2016,5,11,12,30,904.0,138.0,3.4,21.0,985.0,854.48,645.41
2016,5,11,12,45,912.5,130.5,3.5,21.5,977.5,817.54,619.61
2016,5,11,13,0,921.0,123.0,3.6,22.0,970.0,777.25,590.63
2016,5,11,13,15,917.0,122.0,3.65,22.0,952.0,730.5,556.22
2016,5,11,13,30,913.0,121.0,3.7,22.0,934.0,681.61,519.41
2016,5,11,13,45,910.5,118.0,3.8,22.0,909.5,630.07,479.79
2016,5,11,14,0,908.0,115.0,3.9,22.0,885.0,576.67,437.5
2016,5,11,14,15,900.5,113.5,3.95,22.0,853.0,520.4,391.57
2016,5,11,14,30,893.0,112.0,4.0,22.0,821.0,463.2,343.5
2016,5,11,14,45,882.5,110.0,4.05,22.0,783.5,403.87,292.54
2016,5,11,15,0,872.0,108.0,4.1,22.0,746.0,344.46,240.56
2016,5,11,15,15,858.5,105.5,4.05,21.5,703.0,284.16,188.35
2016,5,11,15,30,845.0,103.0,4.0,21.0,660.0,217.86,133.32
2016,5,11,15,45,826.5,100.5,4.0,21.0,612.5,158.12,89.21
2016,5,11,16,0,808.0,98.0,4.0,21.0,565.0,100.41,59.59
2016,5,11,16,15,785.0,94.0,3.95,20.5,515.0,72.29,56.67
2016,5,11,16,30,762.0,90.0,3.9,20.0,465.0,70.52,55.49
2016,5,11,16,45,731.5,85.5,3.85,19.5,413.0,68.18,53.78
2016,5,11,17,0,701.0,81.0,3.8,19.0,361.0,60.23,47.14
2016,5,11,17,15,658.5,75.0,3.6,18.0,308.5,56.71,44.39
2016,5,11,17,30,616.0,69.0,3.4,17.0,256.0,53.09,41.44
2016,5,11,17,45,556.5,61.5,3.2,16.5,206.0,48.07,37.02
2016,5,11,18,0,497.0,54.0,3.0,16.0,156.0,42.95,32.34
2016,5,11,18,15,402.5,44.0,2.75,15.0,111.5,35.43,25.42
2016,5,11,18,30,308.0,34.0,2.5,14.0,67.0,27.79,17.95
2016,5,11,18,45,154.0,17.0,2.3,13.5,33.5,13.63,1.19
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,83.5,15.0,2.4,9.5,21.5,38.28,0.0
2016,5,12,5,30,167.0,30.0,2.7,10.0,43.0,114.35,78.61
2016,5,12,5,45,262.0,44.5,3.0,10.5,83.0,180.02,142.65
2016,5,12,6,0,357.0,59.0,3.3,11.0,123.0,256.61,210.87
2016,5,12,6,15,427.5,69.5,3.35,11.5,170.5,325.35,271.61
2016,5,12,6,30,498.0,80.0,3.4,12.0,218.0,406.2,340.47
2016,5,12,6,45,545.0,88.5,3.45,12.5,268.5,471.89,394.86
2016,5,12,7,0,592.0,97.0,3.5,13.0,319.0,540.4,449.62
2016,5,12,7,15,629.0,103.5,3.5,13.5,370.5,601.81,496.83
2016,5,12,7,30,666.0,110.0,3.5,14.0,422.0,664.18,543.11
2016,5,12,7,45,691.5,116.0,3.55,14.5,471.5,717.23,580.28
2016,5,12,8,0,717.0,122.0,3.6,15.0,521.0,769.54,616.14
2016,5,12,8,15,738.0,126.0,3.55,15.5,568.5,814.51,645.43
2016,5,12,8,30,759.0,130.0,3.5,16.0,616.0,857.73,672.94
2016,5,12,8,45,777.5,133.0,3.45,16.5,659.5,889.8,692.07
2016,5,12,9,0,796.0,136.0,3.4,17.0,703.0,925.02,713.24
2016,5,12,9,15,808.0,138.5,3.35,17.5,741.5,950.66,727.48
2016,5,12,9,30,820.0,141.0,3.3,18.0,780.0,973.08,739.48
2016,5,12,9,45,837.0,138.5,3.3,18.5,815.0,991.66,749.23
2016,5,12,10,0,854.0,136.0,3.3,19.0,850.0,993.45,747.73
2016,5,12,10,15,860.5,137.5,3.3,19.0,876.5,998.67,750.25
2016,5,12,10,30,867.0,139.0,3.3,19.0,903.0,1000.15,750.35
2016,5,12,10,45,871.0,140.5,3.35,19.5,922.5,995.41,745.42
2016,5,12,11,0,875.0,142.0,3.4,20.0,942.0,986.93,738.14
2016,5,12,11,15,877.5,143.0,3.4,20.0,954.5,972.84,728.3
2016,5,12,11,30,880.0,144.0,3.4,20.0,967.0,955.16,716.18
2016,5,12,11,45,880.0,145.0,3.4,20.5,971.0,931.72,698.9
2016,5,12,12,0,880.0,146.0,3.4,21.0,975.0,905.03,679.54
2016,5,12,12,15,879.0,146.0,3.45,21.0,972.5,873.55,658.53
2016,5,12,12,30,878.0,146.0,3.5,21.0,970.0,839.19,635.45
2016,5,12,12,45,857.5,157.0,3.55,21.5,954.0,804.57,610.51
2016,5,12,13,0,837.0,168.0,3.6,22.0,938.0,759.51,576.51
2016,5,12,13,15,832.5,166.5,3.65,22.0,920.5,713.79,542.98
2016,5,12,13,30,828.0,165.0,3.7,22.0,903.0,666.25,507.29
2016,5,12,13,45,821.0,163.5,3.8,22.0,878.5,615.64,468.53
2016,5,12,14,0,814.0,162.0,3.9,22.0,854.0,563.87,427.75
2016,5,12,14,15,805.0,159.5,3.95,21.5,822.5,509.44,384.41
2016,5,12,14,30,796.0,157.0,4.0,21.0,791.0,454.56,339.27
2016,5,12,14,45,787.0,152.5,4.05,21.0,755.0,397.95,290.9
2016,5,12,15,0,778.0,148.0,4.1,21.0,719.0,341.39,241.7
2016,5,12,15,15,762.0,144.5,4.1,20.5,676.5,278.47,188.17
2016,5,12,15,30,746.0,141.0,4.1,20.0,634.0,221.78,141.16
2016,5,12,15,45,732.0,134.5,4.15,20.0,589.0,164.88,98.78
2016,5,12,16,0,718.0,128.0,4.2,20.0,544.0,109.62,69.14
2016,5,12,16,15,691.5,122.5,4.2,19.5,495.0,83.13,66.19
2016,5,12,16,30,665.0,117.0,4.2,19.0,446.0,81.33,65.02
2016,5,12,16,45,638.0,109.0,4.2,18.5,396.0,77.6,62.16
2016,5,12,17,0,611.0,101.0,4.2,18.0,346.0,73.63,59.03
2016,5,12,17,15,565.0,93.5,4.15,17.0,295.5,69.62,55.91
2016,5,12,17,30,519.0,86.0,4.1,16.0,245.0,65.47,52.55
2016,5,12,17,45,461.5,75.5,4.1,15.5,197.0,58.63,46.53
2016,5,12,18,0,404.0,65.0,4.1,15.0,149.0,49.25,38.05
2016,5,12,18,15,313.5,52.0,4.0,14.0,106.0,39.69,29.28
2016,5,12,18,30,223.0,39.0,3.9,13.0,63.0,29.98,19.98
2016,5,12,18,45,111.5,19.5,3.85,12.5,31.5,15.12,2.86
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,9.5,11.0,9.06,0.0
2016,5,13,5,30,0.0,22.0,3.2,10.0,22.0,18.17,8.39
2016,5,13,5,45,0.0,41.0,3.5,10.5,41.0,36.17,24.89
2016,5,13,6,0,0.0,60.0,3.8,11.0,60.0,53.93,40.63
2016,5,13,6,15,9.5,80.0,3.9,11.0,83.0,77.48,61.38
2016,5,13,6,30,19.0,100.0,4.0,11.0,106.0,101.77,82.64
2016,5,13,6,45,27.0,120.5,4.1,11.5,130.0,135.62,111.57
2016,5,13,7,0,35.0,141.0,4.2,12.0,154.0,162.27,133.9
2016,5,13,7,15,231.5,149.5,4.15,12.5,256.5,340.39,285.72
2016,5,13,7,30,428.0,158.0,4.1,13.0,359.0,526.03,436.37
2016,5,13,7,45,595.0,134.0,4.1,13.5,447.5,658.52,539.8
2016,5,13,8,0,762.0,110.0,4.1,14.0,536.0,787.9,634.51
2016,5,13,8,15,782.0,114.0,4.05,14.5,584.0,833.31,663.77
2016,5,13,8,30,802.0,118.0,4.0,15.0,632.0,876.74,691.59
2016,5,13,8,45,817.5,121.0,4.0,15.5,676.0,912.63,713.84
2016,5,13,9,0,833.0,124.0,4.0,16.0,720.0,945.76,733.94
2016,5,13,9,15,844.0,126.0,4.0,16.0,758.5,970.46,749.41
2016,5,13,9,30,855.0,128.0,4.0,16.0,797.0,991.82,762.61
2016,5,13,9,45,871.5,125.5,4.05,16.5,832.0,997.7,764.09
2016,5,13,10,0,888.0,123.0,4.1,17.0,867.0,1012.55,771.98
2016,5,13,10,15,894.0,124.5,4.2,17.0,893.5,1017.47,774.86
2016,5,13,10,30,900.0,126.0,4.3,17.0,920.0,1018.53,775.31
2016,5,13,10,45,903.5,127.0,4.45,17.5,939.5,1012.79,770.4
2016,5,13,11,0,907.0,128.0,4.6,18.0,959.0,1003.21,763.16
2016,5,13,11,15,909.5,128.5,4.75,18.0,970.5,988.41,753.86
2016,5,13,11,30,912.0,129.0,4.9,18.0,982.0,969.91,742.01
2016,5,13,11,45,916.0,126.5,5.05,18.5,987.5,946.47,725.23
2016,5,13,12,0,920.0,124.0,5.2,19.0,993.0,919.54,705.99
2016,5,13,12,15,919.0,124.0,5.35,18.5,990.0,887.2,685.53
2016,5,13,12,30,918.0,124.0,5.5,18.0,987.0,851.85,662.61
2016,5,13,12,45,916.0,123.5,5.65,18.0,976.5,812.44,635.16
2016,5,13,13,0,914.0,123.0,5.8,18.0,966.0,770.39,604.67
2016,5,13,13,15,910.5,122.0,5.85,17.5,948.5,724.44,570.22
