Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,907.0,121.0,5.9,17.0,931.0,676.33,533.16
2016,5,13,13,45,903.0,119.0,6.0,17.0,906.5,625.16,491.83
2016,5,13,14,0,899.0,117.0,6.1,17.0,882.0,572.3,447.97
2016,5,13,14,15,892.0,115.5,6.1,17.0,851.0,516.89,400.67
2016,5,13,14,30,885.0,114.0,6.1,17.0,820.0,460.53,351.32
2016,5,13,14,45,878.0,110.5,6.1,17.0,783.5,401.97,299.04
2016,5,13,15,0,871.0,107.0,6.1,17.0,747.0,342.97,245.57
2016,5,13,15,15,858.5,104.5,6.0,16.5,705.0,283.15,192.13
2016,5,13,15,30,846.0,102.0,5.9,16.0,663.0,217.11,135.74
2016,5,13,15,45,834.5,97.0,5.85,15.5,617.5,156.49,89.66
2016,5,13,16,0,823.0,92.0,5.8,15.0,572.0,97.07,57.86
2016,5,13,16,15,801.5,89.0,5.65,14.5,522.0,68.9,55.1
2016,5,13,16,30,780.0,86.0,5.5,14.0,472.0,67.73,54.38
2016,5,13,16,45,758.5,80.0,5.35,14.0,421.5,64.25,51.5
2016,5,13,17,0,737.0,74.0,5.2,14.0,371.0,60.58,48.41
2016,5,13,17,15,697.5,69.0,5.0,13.5,319.0,57.33,45.75
2016,5,13,17,30,658.0,64.0,4.8,13.0,267.0,49.57,38.96
2016,5,13,17,45,607.0,57.0,4.65,12.5,217.0,44.8,34.72
2016,5,13,18,0,556.0,50.0,4.5,12.0,167.0,39.92,30.21
2016,5,13,18,15,465.5,41.5,4.25,11.5,121.0,33.49,24.13
2016,5,13,18,30,375.0,33.0,4.0,11.0,75.0,27.0,17.68
2016,5,13,18,45,187.5,16.5,3.75,10.5,37.5,13.2,2.49
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.0,10.5,10.0,8.23,0.0
2016,5,14,5,30,0.0,20.0,2.3,11.0,20.0,16.5,7.22
2016,5,14,5,45,0.0,37.0,2.6,11.5,37.0,31.49,20.91
2016,5,14,6,0,0.0,54.0,2.9,12.0,54.0,47.09,34.67
2016,5,14,6,15,0.0,73.5,2.95,12.5,73.5,65.1,50.35
2016,5,14,6,30,0.0,93.0,3.0,13.0,93.0,82.9,65.6
2016,5,14,6,45,4.5,111.5,3.05,13.5,113.5,102.36,82.05
2016,5,14,7,0,9.0,130.0,3.1,14.0,134.0,122.18,98.52
2016,5,14,7,15,30.5,159.0,3.1,14.5,173.5,177.2,144.41
2016,5,14,7,30,52.0,188.0,3.1,15.0,213.0,224.34,182.85
2016,5,14,7,45,65.5,214.0,3.1,15.5,249.0,262.99,213.46
2016,5,14,8,0,79.0,240.0,3.1,16.0,285.0,302.23,243.98
2016,5,14,8,15,57.0,247.0,3.05,16.0,281.0,289.91,232.61
2016,5,14,8,30,35.0,254.0,3.0,16.0,277.0,276.44,220.49
2016,5,14,8,45,70.0,293.0,2.95,16.5,342.5,348.82,277.31
2016,5,14,9,0,105.0,332.0,2.9,17.0,408.0,422.22,333.14
2016,5,14,9,15,101.0,350.0,2.9,17.5,426.5,436.02,341.67
2016,5,14,9,30,97.0,368.0,2.9,18.0,445.0,449.13,349.9
2016,5,14,9,45,271.0,350.5,2.95,18.5,576.0,637.19,492.39
2016,5,14,10,0,445.0,333.0,3.0,19.0,707.0,805.29,613.0
2016,5,14,10,15,429.5,352.0,3.1,19.0,722.0,804.9,610.46
2016,5,14,10,30,414.0,371.0,3.2,19.0,737.0,801.82,607.43
2016,5,14,10,45,427.5,367.5,3.3,19.5,752.5,803.28,607.58
2016,5,14,11,0,441.0,364.0,3.4,20.0,768.0,802.18,605.95
2016,5,14,11,15,685.0,240.0,3.5,20.0,877.5,904.43,683.43
2016,5,14,11,30,929.0,116.0,3.6,20.0,987.0,972.41,729.66
2016,5,14,11,45,927.5,117.5,3.7,20.5,991.0,947.5,711.3
2016,5,14,12,0,926.0,119.0,3.8,21.0,995.0,919.22,691.4
2016,5,14,12,15,925.5,119.0,3.9,21.0,992.5,887.25,670.23
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,852.2,646.79
2016,5,14,12,45,912.0,125.5,4.1,21.0,976.5,810.14,618.24
2016,5,14,13,0,899.0,132.0,4.2,21.0,963.0,766.06,586.88
2016,5,14,13,15,895.0,131.0,4.3,21.0,945.0,720.39,552.95
2016,5,14,13,30,891.0,130.0,4.4,21.0,927.0,672.66,516.71
2016,5,14,13,45,884.0,129.0,4.55,21.0,901.5,621.31,477.0
2016,5,14,14,0,877.0,128.0,4.7,21.0,876.0,568.57,434.94
2016,5,14,14,15,869.0,126.5,4.8,20.5,845.0,513.84,390.61
2016,5,14,14,30,861.0,125.0,4.9,20.0,814.0,458.29,344.07
2016,5,14,14,45,847.0,124.0,5.0,20.0,775.5,396.91,291.16
2016,5,14,15,0,833.0,123.0,5.1,20.0,737.0,338.38,239.55
2016,5,14,15,15,819.0,120.5,5.1,19.5,695.0,279.46,188.07
2016,5,14,15,30,805.0,118.0,5.1,19.0,653.0,221.56,139.29
2016,5,14,15,45,783.0,116.0,5.15,19.0,606.0,164.4,96.83
2016,5,14,16,0,761.0,114.0,5.2,19.0,559.0,109.74,68.51
2016,5,14,16,15,736.5,109.5,5.1,18.5,509.5,75.1,59.54
2016,5,14,16,30,712.0,105.0,5.0,18.0,460.0,73.61,58.6
2016,5,14,16,45,677.5,100.5,4.9,17.5,408.5,71.9,57.44
2016,5,14,17,0,643.0,96.0,4.8,17.0,357.0,70.14,56.2
2016,5,14,17,15,598.5,89.0,4.55,16.5,305.5,66.34,53.13
2016,5,14,17,30,554.0,82.0,4.3,16.0,254.0,62.41,49.84
2016,5,14,17,45,496.0,73.0,4.1,15.5,205.5,56.64,44.78
2016,5,14,18,0,438.0,64.0,3.9,15.0,157.0,50.71,39.38
2016,5,14,18,15,346.0,52.0,3.6,14.5,113.5,39.81,29.39
2016,5,14,18,30,254.0,40.0,3.3,14.0,70.0,30.81,20.76
2016,5,14,18,45,127.0,25.0,3.0,13.5,40.0,19.33,6.91
2016,5,14,19,0,0.0,10.0,2.7,13.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.5,16.0,1.55,9.5,25.0,56.92,0.0
2016,5,15,5,30,201.0,32.0,1.8,10.0,50.0,127.76,91.65
2016,5,15,5,45,305.0,44.0,2.05,11.0,91.0,195.98,155.45
2016,5,15,6,0,409.0,56.0,2.3,12.0,132.0,279.89,228.74
2016,5,15,6,15,477.5,64.5,2.15,12.5,180.5,349.6,289.21
2016,5,15,6,30,546.0,73.0,2.0,13.0,229.0,425.3,352.3
2016,5,15,6,45,597.0,79.0,1.9,13.5,280.5,492.55,406.22
2016,5,15,7,0,648.0,85.0,1.8,14.0,332.0,562.9,460.21
2016,5,15,7,15,682.5,90.0,1.75,14.5,383.5,622.72,504.16
2016,5,15,7,30,717.0,95.0,1.7,15.0,435.0,683.21,545.93
2016,5,15,7,45,744.0,98.5,1.65,16.0,485.5,732.45,576.85
2016,5,15,8,0,771.0,102.0,1.6,17.0,536.0,784.69,608.93
2016,5,15,8,15,790.5,105.5,1.65,17.5,583.5,829.2,636.88
2016,5,15,8,30,810.0,109.0,1.7,18.0,631.0,871.72,663.09
2016,5,15,8,45,826.0,111.0,1.8,18.5,675.0,907.03,684.66
2016,5,15,9,0,842.0,113.0,1.9,19.0,719.0,939.61,704.31
2016,5,15,9,15,853.5,115.5,1.95,19.5,757.5,954.13,711.33
2016,5,15,9,30,865.0,118.0,2.0,20.0,796.0,976.32,723.65
2016,5,15,9,45,888.0,111.0,2.1,20.5,833.0,996.35,735.08
2016,5,15,10,0,911.0,104.0,2.2,21.0,870.0,1013.01,744.35
2016,5,15,10,15,917.5,105.5,2.3,21.0,897.0,1018.74,748.07
2016,5,15,10,30,924.0,107.0,2.4,21.0,924.0,1020.54,749.45
2016,5,15,10,45,927.5,108.0,2.55,21.5,944.0,1014.96,745.25
2016,5,15,11,0,931.0,109.0,2.7,22.0,964.0,1005.47,738.59
2016,5,15,11,15,934.0,109.5,2.9,22.0,976.5,991.14,730.65
2016,5,15,11,30,937.0,110.0,3.1,22.0,989.0,973.02,720.12
2016,5,15,11,45,937.0,111.0,3.3,22.5,994.0,948.96,704.15
2016,5,15,12,0,937.0,112.0,3.5,23.0,999.0,921.43,685.74
2016,5,15,12,15,936.5,111.5,3.65,23.0,996.5,888.84,664.77
2016,5,15,12,30,936.0,111.0,3.8,23.0,994.0,853.16,641.47
2016,5,15,12,45,938.0,108.5,3.95,23.0,984.5,814.71,616.0
2016,5,15,13,0,940.0,106.0,4.1,23.0,975.0,773.29,587.82
2016,5,15,13,15,937.0,105.0,4.2,23.0,957.5,726.89,553.62
2016,5,15,13,30,934.0,104.0,4.3,23.0,940.0,678.21,516.86
2016,5,15,13,45,928.5,103.0,4.4,23.0,915.5,626.0,476.48
2016,5,15,14,0,923.0,102.0,4.5,23.0,891.0,572.16,433.72
2016,5,15,14,15,916.0,101.0,4.55,22.5,859.5,516.2,388.6
2016,5,15,14,30,909.0,100.0,4.6,22.0,828.0,459.24,341.09
2016,5,15,14,45,899.5,98.0,4.7,22.0,790.5,399.86,289.76
2016,5,15,15,0,890.0,96.0,4.8,22.0,753.0,340.28,237.28
2016,5,15,15,15,877.5,94.0,4.9,21.5,710.5,280.02,184.78
2016,5,15,15,30,865.0,92.0,5.0,21.0,668.0,220.4,134.71
2016,5,15,15,45,848.0,89.5,5.1,21.0,621.0,160.8,90.55
2016,5,15,16,0,831.0,87.0,5.2,21.0,574.0,94.29,53.81
2016,5,15,16,15,810.0,84.0,5.2,20.0,524.5,65.46,50.91
2016,5,15,16,30,789.0,81.0,5.2,19.0,475.0,64.15,50.18
2016,5,15,16,45,756.5,78.0,5.25,18.5,422.5,62.63,49.14
2016,5,15,17,0,724.0,75.0,5.3,18.0,370.0,61.09,48.07
2016,5,15,17,15,684.0,70.0,5.15,17.5,318.0,53.12,41.3
2016,5,15,17,30,644.0,65.0,5.0,17.0,266.0,50.09,38.78
2016,5,15,17,45,580.5,59.5,4.9,16.5,215.5,46.44,35.6
2016,5,15,18,0,517.0,54.0,4.8,16.0,165.0,42.81,32.27
2016,5,15,18,15,427.5,44.5,4.55,15.0,120.0,35.71,25.75
2016,5,15,18,30,338.0,35.0,4.3,14.0,75.0,28.48,18.83
2016,5,15,18,45,198.0,22.5,4.1,13.5,43.0,18.32,6.85
2016,5,15,19,0,58.0,10.0,3.9,13.0,11.0,8.54,0.0
2016,5,15,19,15,29.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,112.5,15.5,1.7,10.5,25.5,59.96,0.0
2016,5,16,5,30,225.0,31.0,1.9,11.0,51.0,134.53,97.05
2016,5,16,5,45,318.0,43.0,2.1,11.5,92.0,202.73,160.72
2016,5,16,6,0,411.0,55.0,2.3,12.0,133.0,279.49,228.49
2016,5,16,6,15,478.0,63.5,2.2,12.5,180.5,348.33,288.31
2016,5,16,6,30,545.0,72.0,2.1,13.0,228.0,423.03,350.74
2016,5,16,6,45,591.5,78.5,2.05,14.0,278.5,487.83,402.23
2016,5,16,7,0,638.0,85.0,2.0,15.0,329.0,555.35,453.54
2016,5,16,7,15,672.0,90.0,2.15,15.5,380.0,614.3,498.04
2016,5,16,7,30,706.0,95.0,2.3,16.0,431.0,673.9,540.84
2016,5,16,7,45,734.0,98.5,2.45,17.0,481.5,723.52,573.9
2016,5,16,8,0,762.0,102.0,2.6,18.0,532.0,776.18,608.46
2016,5,16,8,15,781.5,105.5,2.65,18.5,579.0,820.36,636.78
2016,5,16,8,30,801.0,109.0,2.7,19.0,626.0,862.59,663.35
2016,5,16,8,45,818.5,110.5,2.8,20.0,670.5,898.45,684.24
2016,5,16,9,0,836.0,112.0,2.9,21.0,715.0,931.69,703.12
2016,5,16,9,15,847.5,114.0,2.95,21.5,753.5,945.66,709.8
2016,5,16,9,30,859.0,116.0,3.0,22.0,792.0,967.25,721.83
2016,5,16,9,45,877.0,112.5,3.05,22.5,827.5,986.02,731.92
2016,5,16,10,0,895.0,109.0,3.1,23.0,863.0,1001.39,739.81
2016,5,16,10,15,901.5,110.5,3.15,23.0,889.5,1007.03,742.84
2016,5,16,10,30,908.0,112.0,3.2,23.0,916.0,1008.81,743.55
2016,5,16,10,45,913.0,112.5,3.25,23.5,936.5,1004.24,738.79
2016,5,16,11,0,918.0,113.0,3.3,24.0,957.0,995.81,731.67
2016,5,16,11,15,921.0,113.5,3.35,24.0,969.5,981.64,722.34
2016,5,16,11,30,924.0,114.0,3.4,24.0,982.0,963.74,710.65
2016,5,16,11,45,926.5,113.5,3.5,24.5,987.5,940.81,694.64
2016,5,16,12,0,929.0,113.0,3.6,25.0,993.0,914.39,676.33
2016,5,16,12,15,928.5,113.0,3.7,25.0,990.5,882.53,655.63
2016,5,16,12,30,928.0,113.0,3.8,25.0,988.0,847.59,632.7
2016,5,16,12,45,926.5,112.0,3.9,25.0,978.0,808.1,606.44
2016,5,16,13,0,925.0,111.0,4.0,25.0,968.0,765.93,577.54
2016,5,16,13,15,921.5,110.5,4.05,25.0,950.5,720.28,543.99
2016,5,16,13,30,918.0,110.0,4.1,25.0,933.0,672.43,508.01
2016,5,16,13,45,914.5,107.5,4.15,25.5,909.0,620.99,467.54
2016,5,16,14,0,911.0,105.0,4.2,26.0,885.0,567.77,424.74
2016,5,16,14,15,904.0,104.0,4.2,25.5,854.0,512.51,380.69
2016,5,16,14,30,897.0,103.0,4.2,25.0,823.0,456.27,334.36
2016,5,16,14,45,885.0,102.0,4.25,25.0,785.0,397.49,284.27
2016,5,16,15,0,873.0,101.0,4.3,25.0,747.0,338.77,233.37
2016,5,16,15,15,860.5,99.0,4.25,24.5,705.0,279.55,182.5
2016,5,16,15,30,848.0,97.0,4.2,24.0,663.0,220.97,134.03
2016,5,16,15,45,830.0,94.5,4.2,24.0,616.5,154.44,84.96
2016,5,16,16,0,812.0,92.0,4.2,24.0,570.0,96.99,55.56
2016,5,16,16,15,790.5,88.5,4.15,23.5,520.5,68.21,52.48
2016,5,16,16,30,769.0,85.0,4.1,23.0,471.0,66.68,51.49
2016,5,16,16,45,740.5,81.0,4.05,23.0,420.0,64.6,49.91
2016,5,16,17,0,712.0,77.0,4.0,23.0,369.0,62.44,48.23
2016,5,16,17,15,671.5,72.0,3.95,22.0,317.5,54.38,41.61
2016,5,16,17,30,631.0,67.0,3.9,21.0,266.0,51.42,39.29
2016,5,16,17,45,572.0,60.5,3.9,20.0,216.0,47.1,35.66
2016,5,16,18,0,513.0,54.0,3.9,19.0,166.0,42.72,31.8
2016,5,16,18,15,424.5,45.0,3.9,18.0,121.5,36.05,25.73
2016,5,16,18,30,336.0,36.0,3.9,17.0,77.0,29.28,19.3
2016,5,16,18,45,198.0,23.5,3.95,16.0,44.5,19.15,7.81
2016,5,16,19,0,60.0,11.0,4.0,15.0,12.0,9.39,0.0
2016,5,16,19,15,30.0,5.5,4.0,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,143.0,15.0,2.7,12.5,28.5,71.23,0.0
2016,5,17,5,30,286.0,30.0,3.0,13.0,57.0,157.4,113.96
2016,5,17,5,45,391.5,39.5,3.3,14.0,100.5,229.69,181.0
2016,5,17,6,0,497.0,49.0,3.6,15.0,144.0,313.61,254.32
2016,5,17,6,15,561.5,56.0,3.55,15.5,194.0,383.63,315.25
2016,5,17,6,30,626.0,63.0,3.5,16.0,244.0,459.16,378.47
2016,5,17,6,45,674.0,67.5,3.5,17.0,297.0,526.16,431.89
2016,5,17,7,0,722.0,72.0,3.5,18.0,350.0,593.34,483.27
2016,5,17,7,15,753.5,76.0,3.6,18.5,402.5,652.88,527.23
2016,5,17,7,30,785.0,80.0,3.7,19.0,455.0,712.6,569.25
2016,5,17,7,45,810.5,82.5,3.85,20.0,506.5,765.51,604.31
2016,5,17,8,0,836.0,85.0,4.0,21.0,558.0,817.35,637.8
2016,5,17,8,15,853.5,88.0,4.0,21.5,606.5,852.78,659.53
2016,5,17,8,30,871.0,91.0,4.0,22.0,655.0,894.13,685.2
2016,5,17,8,45,884.5,93.0,4.05,22.5,699.5,928.17,705.68
2016,5,17,9,0,898.0,95.0,4.1,23.0,744.0,959.27,724.0
2016,5,17,9,15,908.5,97.0,4.1,23.5,783.0,984.33,737.84
2016,5,17,9,30,919.0,99.0,4.1,24.0,822.0,1005.92,749.32
2016,5,17,9,45,926.0,101.0,4.1,24.5,855.5,1020.45,756.12
2016,5,17,10,0,933.0,103.0,4.1,25.0,889.0,1031.14,760.49
2016,5,17,10,15,938.5,104.0,4.0,25.0,915.5,1035.38,761.58
2016,5,17,10,30,944.0,105.0,3.9,25.0,942.0,1035.65,760.21
2016,5,17,10,45,947.5,105.5,3.85,25.5,962.0,1029.47,753.62
2016,5,17,11,0,951.0,106.0,3.8,26.0,982.0,1019.33,744.64
2016,5,17,11,15,953.0,106.5,3.7,26.0,994.0,1003.84,733.46
2016,5,17,11,30,955.0,107.0,3.6,26.0,1006.0,984.53,719.92
2016,5,17,11,45,955.0,107.5,3.5,26.5,1010.5,959.71,701.47
2016,5,17,12,0,955.0,108.0,3.4,27.0,1015.0,931.38,680.88
2016,5,17,12,15,954.0,108.0,3.3,27.0,1011.5,898.42,658.65
2016,5,17,12,30,953.0,108.0,3.2,27.0,1008.0,862.33,634.33
2016,5,17,12,45,952.0,106.5,3.15,27.5,997.5,821.98,606.17
2016,5,17,13,0,951.0,105.0,3.1,28.0,987.0,778.83,575.77
2016,5,17,13,15,947.5,104.0,3.05,28.0,969.0,731.76,541.76
2016,5,17,13,30,944.0,103.0,3.0,28.0,951.0,682.44,505.37
2016,5,17,13,45,937.5,102.5,3.0,28.0,925.5,629.73,465.79
2016,5,17,14,0,931.0,102.0,3.0,28.0,900.0,575.46,423.91
2016,5,17,14,15,923.5,100.5,3.0,28.0,868.0,518.62,378.86
2016,5,17,14,30,916.0,99.0,3.0,28.0,836.0,460.82,331.67
2016,5,17,14,45,906.5,97.5,3.0,28.5,798.0,401.6,281.57
2016,5,17,15,0,897.0,96.0,3.0,29.0,760.0,342.14,230.52
2016,5,17,15,15,884.5,93.5,2.95,28.5,717.5,281.27,179.41
2016,5,17,15,30,872.0,91.0,2.9,28.0,675.0,221.05,130.6
2016,5,17,15,45,857.0,88.0,2.85,28.0,628.0,161.09,87.52
2016,5,17,16,0,842.0,85.0,2.8,28.0,581.0,102.56,58.23
2016,5,17,16,15,821.0,82.0,2.75,27.5,531.5,64.17,48.21
2016,5,17,16,30,800.0,79.0,2.7,27.0,482.0,62.79,47.36
2016,5,17,16,45,771.5,75.0,2.65,27.0,430.0,60.52,45.62
2016,5,17,17,0,743.0,71.0,2.6,27.0,378.0,58.15,43.78
2016,5,17,17,15,705.0,66.5,2.4,26.0,326.0,55.22,41.61
2016,5,17,17,30,667.0,62.0,2.2,25.0,274.0,52.23,39.31
2016,5,17,17,45,608.5,56.5,2.05,24.0,223.0,44.25,32.6
2016,5,17,18,0,550.0,51.0,1.9,23.0,172.0,40.49,29.35
2016,5,17,18,15,464.5,42.5,1.95,22.0,126.5,34.11,23.66
2016,5,17,18,30,379.0,34.0,2.0,21.0,81.0,27.64,17.63
2016,5,17,18,45,239.5,22.5,2.05,20.0,47.5,18.31,7.45
2016,5,17,19,0,100.0,11.0,2.1,19.0,14.0,9.39,0.0
2016,5,17,19,15,50.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,129.0,16.0,1.5,14.5,28.5,65.81,1.3
2016,5,18,5,30,258.0,32.0,1.8,15.0,57.0,148.86,107.43
2016,5,18,5,45,355.5,42.5,2.15,15.5,99.0,217.35,170.05
2016,5,18,6,0,453.0,53.0,2.5,16.0,141.0,296.58,239.03
2016,5,18,6,15,518.0,61.0,2.55,16.5,189.5,365.75,298.5
2016,5,18,6,30,583.0,69.0,2.6,17.0,238.0,440.53,360.48
2016,5,18,6,45,626.0,75.0,2.65,17.5,289.0,504.16,411.49
2016,5,18,7,0,669.0,81.0,2.7,18.0,340.0,570.11,462.41
2016,5,18,7,15,701.5,86.0,2.65,18.5,391.5,629.14,505.89
2016,5,18,7,30,734.0,91.0,2.6,19.0,443.0,685.39,544.53
2016,5,18,7,45,758.0,95.0,2.6,20.0,493.0,737.0,577.8
2016,5,18,8,0,782.0,99.0,2.6,21.0,543.0,787.56,609.38
2016,5,18,8,15,800.5,102.5,2.6,21.5,590.0,831.39,636.66
2016,5,18,8,30,819.0,106.0,2.6,22.0,637.0,873.15,662.07
2016,5,18,8,45,833.0,108.5,2.6,23.0,680.0,907.29,680.61
2016,5,18,9,0,847.0,111.0,2.6,24.0,723.0,927.89,689.85
2016,5,18,9,15,857.5,113.0,2.6,24.5,761.0,951.9,702.77
2016,5,18,9,30,868.0,115.0,2.6,25.0,799.0,972.62,713.44
2016,5,18,9,45,880.5,114.0,2.65,25.5,832.5,988.71,721.58
2016,5,18,10,0,893.0,113.0,2.7,26.0,866.0,1001.28,727.54
2016,5,18,10,15,898.0,114.0,2.8,26.5,892.0,1004.88,728.28
2016,5,18,10,30,903.0,115.0,2.9,27.0,918.0,1004.67,726.75
2016,5,18,10,45,904.5,117.5,3.0,27.5,936.5,998.71,721.65
2016,5,18,11,0,906.0,120.0,3.1,28.0,955.0,988.91,714.21
2016,5,18,11,15,908.0,120.5,3.2,28.0,967.0,973.92,704.92
2016,5,18,11,30,910.0,121.0,3.3,28.0,979.0,955.29,693.32
2016,5,18,11,45,907.5,123.5,3.4,28.5,982.5,930.89,676.6
2016,5,18,12,0,905.0,126.0,3.5,29.0,986.0,903.23,657.75
2016,5,18,12,15,904.0,126.0,3.55,29.0,983.0,871.59,637.26
2016,5,18,12,30,903.0,126.0,3.6,29.0,980.0,837.01,614.69
2016,5,18,12,45,900.0,125.5,3.7,29.0,969.5,797.71,589.0
2016,5,18,13,0,897.0,125.0,3.8,29.0,959.0,755.92,560.35
2016,5,18,13,15,893.5,124.5,3.9,29.0,941.5,711.47,528.4
2016,5,18,13,30,890.0,124.0,4.0,29.0,924.0,664.91,494.11
2016,5,18,13,45,887.0,120.5,4.1,29.0,900.0,614.38,456.04
2016,5,18,14,0,884.0,117.0,4.2,29.0,876.0,562.12,415.53
2016,5,18,14,15,876.5,115.5,4.3,28.5,845.5,507.72,372.89
2016,5,18,14,30,869.0,114.0,4.4,28.0,815.0,452.44,328.08
2016,5,18,14,45,856.0,113.5,4.5,27.5,777.5,395.28,280.58
2016,5,18,15,0,843.0,113.0,4.6,27.0,740.0,338.32,232.21
2016,5,18,15,15,830.0,110.5,4.65,26.5,698.5,274.45,178.44
2016,5,18,15,30,817.0,108.0,4.7,26.0,657.0,216.47,130.88
2016,5,18,15,45,798.5,105.5,4.8,25.5,610.5,158.98,89.27
2016,5,18,16,0,780.0,103.0,4.9,25.0,564.0,103.51,60.97
2016,5,18,16,15,758.0,99.0,4.85,24.0,515.5,74.93,58.03
2016,5,18,16,30,736.0,95.0,4.8,23.0,467.0,73.34,57.15
2016,5,18,16,45,714.0,88.5,4.8,22.0,417.5,63.83,49.44
2016,5,18,17,0,692.0,82.0,4.8,21.0,368.0,60.41,46.87
2016,5,18,17,15,652.5,76.5,4.7,20.0,317.0,57.33,44.53
2016,5,18,17,30,613.0,71.0,4.6,19.0,266.0,54.16,42.02
2016,5,18,17,45,562.5,63.0,4.5,18.5,217.5,48.87,37.44
2016,5,18,18,0,512.0,55.0,4.4,18.0,169.0,43.41,32.56
2016,5,18,18,15,427.0,46.0,4.35,17.0,124.5,36.78,26.53
2016,5,18,18,30,342.0,37.0,4.3,16.0,80.0,30.04,20.14
2016,5,18,18,45,213.0,24.5,4.3,15.5,47.5,19.95,9.22
2016,5,18,19,0,84.0,12.0,4.3,15.0,15.0,10.24,0.0
2016,5,18,19,15,42.0,6.0,4.35,14.5,7.5,5.12,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,4.6,10.0,29.0,63.98,7.55
2016,5,19,5,30,227.0,36.0,4.7,10.0,58.0,140.42,104.13
2016,5,19,5,45,334.0,47.0,4.8,10.5,101.0,209.97,168.37
2016,5,19,6,0,441.0,58.0,4.9,11.0,144.0,295.55,244.36
2016,5,19,6,15,506.5,66.0,5.0,11.5,192.5,364.57,305.76
2016,5,19,6,30,572.0,74.0,5.1,12.0,241.0,439.13,370.02
2016,5,19,6,45,571.0,84.0,5.2,12.5,278.5,479.09,403.76
2016,5,19,7,0,570.0,94.0,5.3,13.0,316.0,517.33,434.73
2016,5,19,7,15,563.0,112.0,5.05,13.5,356.5,558.12,465.45
2016,5,19,7,30,556.0,130.0,4.8,14.0,397.0,596.17,492.73
2016,5,19,7,45,502.5,164.5,4.6,14.5,426.0,604.73,495.39
2016,5,19,8,0,449.0,199.0,4.4,15.0,455.0,614.69,498.66
2016,5,19,8,15,537.0,186.5,4.3,15.5,517.5,690.92,555.77
2016,5,19,8,30,625.0,174.0,4.2,16.0,580.0,778.79,619.17
2016,5,19,8,45,541.0,221.5,4.15,17.0,590.0,758.23,597.48
2016,5,19,9,0,457.0,269.0,4.1,18.0,600.0,738.8,577.19
2016,5,19,9,15,679.0,189.5,4.05,18.5,711.0,881.16,681.39
2016,5,19,9,30,901.0,110.0,4.0,19.0,822.0,998.05,758.62
2016,5,19,9,45,899.0,117.5,4.0,19.5,853.0,1009.22,762.57
2016,5,19,10,0,897.0,125.0,4.0,20.0,884.0,1016.3,764.7
2016,5,19,10,15,903.0,126.5,4.05,20.5,910.5,1021.19,765.82
2016,5,19,10,30,909.0,128.0,4.1,21.0,937.0,1022.22,764.48
2016,5,19,10,45,913.5,128.5,4.2,21.5,956.5,1016.93,759.37
2016,5,19,11,0,918.0,129.0,4.3,22.0,976.0,1007.78,751.84
2016,5,19,11,15,720.5,255.5,4.35,22.0,926.0,946.9,710.0
2016,5,19,11,30,523.0,382.0,4.4,22.0,876.0,860.41,644.92
2016,5,19,11,45,537.0,371.0,4.5,22.0,880.0,843.33,634.26
2016,5,19,12,0,551.0,360.0,4.6,22.0,884.0,823.37,621.06
2016,5,19,12,15,492.5,382.0,4.6,22.0,850.0,768.51,580.91
2016,5,19,12,30,434.0,404.0,4.6,22.0,816.0,714.55,541.23
2016,5,19,12,45,522.0,365.0,4.7,22.5,855.0,724.29,549.07
2016,5,19,13,0,610.0,326.0,4.8,23.0,894.0,726.1,550.38
2016,5,19,13,15,559.0,342.0,4.95,22.5,855.0,669.95,509.87
2016,5,19,13,30,508.0,358.0,5.1,22.0,816.0,616.17,470.51
2016,5,19,13,45,492.5,347.0,5.25,22.0,781.5,565.7,432.43
2016,5,19,14,0,477.0,336.0,5.4,22.0,747.0,516.01,394.11
2016,5,19,14,15,691.0,224.0,5.5,21.5,794.5,499.83,380.15
2016,5,19,14,30,905.0,112.0,5.6,21.0,842.0,465.63,348.61
2016,5,19,14,45,773.5,161.0,5.75,20.5,765.5,397.67,293.08
2016,5,19,15,0,642.0,210.0,5.9,20.0,689.0,339.49,246.17
2016,5,19,15,15,610.5,205.0,5.9,19.0,639.5,284.79,200.61
2016,5,19,15,30,579.0,200.0,5.9,18.0,590.0,233.62,159.31
2016,5,19,15,45,506.0,208.0,5.9,17.5,531.5,189.32,128.82
2016,5,19,16,0,433.0,216.0,5.9,17.0,473.0,153.19,111.32
2016,5,19,16,15,410.0,200.0,5.9,16.0,427.0,127.48,105.43
2016,5,19,16,30,387.0,184.0,5.9,15.0,381.0,119.88,99.61
2016,5,19,16,45,467.0,146.5,5.9,14.5,359.0,99.49,82.32
2016,5,19,17,0,547.0,109.0,5.9,14.0,337.0,78.09,63.87
2016,5,19,17,15,493.0,106.0,5.8,13.5,290.5,76.09,62.42
2016,5,19,17,30,439.0,103.0,5.7,13.0,244.0,74.53,61.25
2016,5,19,17,45,397.5,89.0,5.6,12.5,199.5,65.4,53.19
2016,5,19,18,0,356.0,75.0,5.5,12.0,155.0,55.93,44.61
2016,5,19,18,15,291.0,60.0,5.4,11.5,114.5,45.29,34.75
2016,5,19,18,30,226.0,45.0,5.3,11.0,74.0,34.37,24.42
2016,5,19,18,45,113.0,30.0,5.2,11.0,44.5,23.46,12.5
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,12.8,0.0
2016,5,19,19,15,0.0,7.5,5.1,11.0,7.5,6.4,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,136.0,17.0,3.8,8.5,31.0,69.45,14.13
2016,5,20,5,30,272.0,34.0,4.0,9.0,62.0,155.22,116.1
2016,5,20,5,45,381.0,43.5,4.2,9.5,106.0,228.33,183.73
2016,5,20,6,0,490.0,53.0,4.4,10.0,150.0,313.21,259.51
2016,5,20,6,15,554.0,60.0,4.45,10.5,199.5,382.53,321.24
2016,5,20,6,30,618.0,67.0,4.5,11.0,249.0,457.22,385.47
2016,5,20,6,45,668.5,71.0,4.55,11.5,302.0,524.69,441.73
2016,5,20,7,0,719.0,75.0,4.6,12.0,355.0,592.36,496.3
2016,5,20,7,15,559.5,122.5,4.5,12.5,359.0,565.89,471.08
2016,5,20,7,30,400.0,170.0,4.4,13.0,363.0,512.87,424.49
2016,5,20,7,45,406.5,189.5,4.35,13.5,404.0,554.31,455.28
2016,5,20,8,0,413.0,209.0,4.3,14.0,445.0,594.5,483.96
2016,5,20,8,15,448.5,216.5,4.3,14.0,492.0,645.79,522.45
2016,5,20,8,30,484.0,224.0,4.3,14.0,539.0,697.19,560.34
2016,5,20,8,45,417.5,267.0,4.3,14.5,552.0,691.66,551.39
2016,5,20,9,0,351.0,310.0,4.3,15.0,565.0,663.72,526.46
2016,5,20,9,15,354.0,328.0,4.45,15.0,597.0,688.81,544.66
2016,5,20,9,30,357.0,346.0,4.6,15.0,629.0,712.08,561.18
2016,5,20,9,45,365.5,358.0,4.75,15.5,658.0,732.54,574.81
2016,5,20,10,0,374.0,370.0,4.9,16.0,687.0,751.13,587.04
2016,5,20,10,15,206.5,373.5,5.05,16.0,550.0,569.54,448.06
2016,5,20,10,30,39.0,377.0,5.2,16.0,413.0,388.42,304.77
2016,5,20,10,45,263.0,379.5,5.35,16.0,622.0,636.57,500.81
2016,5,20,11,0,487.0,382.0,5.5,16.0,831.0,857.29,666.63
2016,5,20,11,15,389.0,421.0,5.6,16.0,783.5,776.22,604.07
2016,5,20,11,30,291.0,460.0,5.7,16.0,736.0,708.93,552.05
2016,5,20,11,45,275.5,467.0,5.85,16.0,729.0,687.14,535.87
2016,5,20,12,0,260.0,474.0,6.0,16.0,722.0,664.46,518.75
2016,5,20,12,15,264.0,471.5,6.05,16.0,722.5,649.05,507.3
2016,5,20,12,30,268.0,469.0,6.1,16.0,723.0,632.29,494.74
2016,5,20,12,45,274.5,456.5,6.15,16.0,714.5,607.84,476.48
2016,5,20,13,0,281.0,444.0,6.2,16.0,706.0,582.39,457.27
2016,5,20,13,15,312.0,431.0,6.2,16.0,717.0,572.02,449.48
2016,5,20,13,30,343.0,418.0,6.2,16.0,728.0,558.39,438.78
2016,5,20,13,45,251.5,422.5,6.2,16.0,646.5,484.09,380.29
2016,5,20,14,0,160.0,427.0,6.2,16.0,565.0,420.36,330.09
2016,5,20,14,15,232.0,399.5,6.15,15.5,591.5,418.54,328.56
2016,5,20,14,30,304.0,372.0,6.1,15.0,618.0,404.74,316.29
2016,5,20,14,45,273.5,359.5,6.1,15.0,573.5,360.21,279.91
2016,5,20,15,0,243.0,347.0,6.1,15.0,529.0,319.1,246.42
2016,5,20,15,15,241.0,328.0,6.0,14.5,499.5,291.05,223.09
2016,5,20,15,30,239.0,309.0,5.9,14.0,470.0,257.27,195.68
2016,5,20,15,45,308.0,270.0,5.85,14.0,462.5,212.23,157.41
2016,5,20,16,0,377.0,231.0,5.8,14.0,455.0,167.2,125.31
2016,5,20,16,15,388.5,206.5,5.7,13.5,420.5,138.49,115.96
2016,5,20,16,30,400.0,182.0,5.6,13.0,386.0,118.73,99.33
2016,5,20,16,45,229.0,173.5,5.5,13.0,288.0,118.53,99.51
2016,5,20,17,0,58.0,165.0,5.4,13.0,190.0,121.01,102.01
2016,5,20,17,15,325.0,123.0,5.2,12.5,231.5,85.58,71.07
2016,5,20,17,30,592.0,81.0,5.0,12.0,273.0,61.49,49.8
2016,5,20,17,45,531.5,73.5,4.85,12.0,223.0,56.81,45.61
2016,5,20,18,0,471.0,66.0,4.7,12.0,173.0,52.06,41.16
2016,5,20,18,15,382.5,55.5,4.5,11.5,128.0,44.49,34.08
2016,5,20,18,30,294.0,45.0,4.3,11.0,83.0,34.62,24.7
2016,5,20,18,45,169.5,30.0,4.1,10.5,50.0,23.18,12.64
2016,5,20,19,0,45.0,15.0,3.9,10.0,17.0,12.8,0.0
2016,5,20,19,15,22.5,7.5,3.85,10.0,8.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,17.0,2.4,10.0,18.0,17.56,0.73
2016,5,21,5,30,16.0,34.0,2.5,10.0,36.0,39.29,26.27
2016,5,21,5,45,38.5,54.0,2.65,10.0,61.0,70.25,53.92
2016,5,21,6,0,61.0,74.0,2.8,10.0,86.0,102.93,83.06
2016,5,21,6,15,75.5,95.5,2.85,10.5,114.5,144.39,119.3
2016,5,21,6,30,90.0,117.0,2.9,11.0,143.0,178.88,149.03
2016,5,21,6,45,102.5,138.0,2.95,11.5,173.5,212.59,177.43
2016,5,21,7,0,115.0,159.0,3.0,12.0,204.0,247.11,205.85
2016,5,21,7,15,92.5,179.0,3.1,12.0,218.5,242.48,201.12
2016,5,21,7,30,70.0,199.0,3.2,12.0,233.0,248.12,204.65
2016,5,21,7,45,161.5,221.5,3.3,12.5,310.5,360.96,297.53
2016,5,21,8,0,253.0,244.0,3.4,13.0,388.0,481.99,393.41
2016,5,21,8,15,325.0,250.0,3.45,13.0,451.5,556.76,451.5
2016,5,21,8,30,397.0,256.0,3.5,13.0,515.0,634.53,510.89
2016,5,21,8,45,198.5,187.5,3.55,13.5,317.0,386.22,314.24
2016,5,21,9,0,0.0,119.0,3.6,14.0,119.0,100.08,77.38
2016,5,21,9,15,6.5,182.5,3.65,13.5,187.5,162.62,129.1
2016,5,21,9,30,13.0,246.0,3.7,13.0,256.0,226.51,180.81
2016,5,21,9,45,13.0,251.5,3.8,13.0,262.0,230.95,183.94
2016,5,21,10,0,13.0,257.0,3.9,13.0,268.0,235.35,187.19
2016,5,21,10,15,34.0,329.5,3.9,13.0,360.0,339.03,269.51
2016,5,21,10,30,55.0,402.0,3.9,13.0,452.0,428.44,338.56
2016,5,21,10,45,49.5,403.0,3.95,13.0,449.0,420.54,331.67
2016,5,21,11,0,44.0,404.0,4.0,13.0,446.0,412.51,325.09
2016,5,21,11,15,49.5,418.0,3.95,13.0,465.5,426.96,336.04
2016,5,21,11,30,55.0,432.0,3.9,13.0,485.0,440.5,346.2
2016,5,21,11,45,143.5,455.5,3.85,13.0,593.0,547.66,429.5
2016,5,21,12,0,232.0,479.0,3.8,13.0,701.0,634.83,495.47
2016,5,21,12,15,170.0,476.0,3.75,13.0,638.5,566.65,442.58
2016,5,21,12,30,108.0,473.0,3.7,13.0,576.0,494.83,387.29
2016,5,21,12,45,217.5,456.5,3.7,13.0,660.5,559.63,438.71
2016,5,21,13,0,327.0,440.0,3.7,13.0,745.0,611.58,478.68
2016,5,21,13,15,313.5,435.0,3.7,13.0,723.0,575.76,450.95
2016,5,21,13,30,300.0,430.0,3.7,13.0,701.0,540.43,423.76
2016,5,21,13,45,297.5,418.0,3.7,13.0,681.0,506.8,397.67
2016,5,21,14,0,295.0,406.0,3.7,13.0,661.0,473.1,371.08
2016,5,21,14,15,401.5,350.5,3.65,13.0,684.0,456.74,356.98
2016,5,21,14,30,508.0,295.0,3.6,13.0,707.0,431.59,334.03
2016,5,21,14,45,500.5,280.0,3.6,13.0,670.5,382.38,292.36
2016,5,21,15,0,493.0,265.0,3.6,13.0,634.0,333.78,250.69
2016,5,21,15,15,456.0,263.0,3.55,13.0,589.5,287.55,211.93
2016,5,21,15,30,419.0,261.0,3.5,13.0,545.0,245.37,177.92
2016,5,21,15,45,339.0,258.5,3.45,13.5,478.0,209.03,153.13
2016,5,21,16,0,259.0,256.0,3.4,14.0,411.0,175.55,134.31
2016,5,21,16,15,301.5,225.5,3.4,13.5,390.5,147.69,123.59
2016,5,21,16,30,344.0,195.0,3.4,13.0,370.0,132.03,110.71
2016,5,21,16,45,324.0,180.0,3.4,13.0,331.5,123.64,103.8
2016,5,21,17,0,304.0,165.0,3.4,13.0,293.0,114.88,96.47
2016,5,21,17,15,422.0,127.0,3.25,13.0,279.0,89.25,74.13
2016,5,21,17,30,540.0,89.0,3.1,13.0,265.0,67.16,54.66
2016,5,21,17,45,492.5,78.5,3.0,13.0,217.5,60.46,48.68
2016,5,21,18,0,445.0,68.0,2.9,13.0,170.0,53.47,42.28
2016,5,21,18,15,363.0,56.5,2.65,12.5,126.0,43.08,32.73
2016,5,21,18,30,281.0,45.0,2.4,12.0,82.0,34.55,24.61
2016,5,21,18,45,173.5,30.0,2.2,11.5,49.5,23.18,12.86
2016,5,21,19,0,66.0,15.0,2.0,11.0,17.0,12.0,0.0
2016,5,21,19,15,33.0,7.5,1.95,10.5,8.5,6.4,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.5,19.0,1.85,8.5,31.5,67.33,21.56
2016,5,22,5,30,239.0,38.0,2.1,9.0,63.0,145.86,109.67
2016,5,22,5,45,332.0,50.0,2.4,10.0,105.0,211.37,169.4
2016,5,22,6,0,425.0,62.0,2.7,11.0,147.0,290.56,238.93
2016,5,22,6,15,276.0,90.5,2.7,11.0,152.0,253.34,211.37
2016,5,22,6,30,127.0,119.0,2.7,11.0,157.0,202.32,168.91
2016,5,22,6,45,145.0,138.5,2.7,11.5,189.5,239.46,200.39
2016,5,22,7,0,163.0,158.0,2.7,12.0,222.0,277.9,231.96
2016,5,22,7,15,435.0,131.5,2.6,12.5,335.0,477.91,397.0
2016,5,22,7,30,707.0,105.0,2.5,13.0,448.0,681.02,554.07
2016,5,22,7,45,511.5,168.5,2.45,13.5,430.5,613.97,496.39
2016,5,22,8,0,316.0,232.0,2.4,14.0,413.0,520.44,419.35
2016,5,22,8,15,375.5,238.0,2.4,14.0,471.0,586.44,470.18
2016,5,22,8,30,435.0,244.0,2.4,14.0,529.0,672.83,533.53
2016,5,22,8,45,321.5,292.0,2.4,14.5,510.5,611.29,482.45
2016,5,22,9,0,208.0,340.0,2.4,15.0,492.0,542.1,426.32
2016,5,22,9,15,180.5,361.5,2.45,15.0,498.0,539.17,422.84
2016,5,22,9,30,153.0,383.0,2.5,15.0,504.0,534.32,417.56
2016,5,22,9,45,123.5,394.0,2.55,15.5,494.5,514.98,400.89
2016,5,22,10,0,94.0,405.0,2.6,16.0,485.0,475.84,369.77
2016,5,22,10,15,239.0,397.0,2.7,16.0,608.5,641.69,495.91
2016,5,22,10,30,384.0,389.0,2.8,16.0,732.0,768.8,589.1
2016,5,22,10,45,320.0,422.5,2.9,16.5,712.5,732.41,559.15
2016,5,22,11,0,256.0,456.0,3.0,17.0,693.0,694.6,529.37
2016,5,22,11,15,306.5,444.5,3.1,17.0,732.0,720.23,549.3
2016,5,22,11,30,357.0,433.0,3.2,17.0,771.0,742.73,566.44
2016,5,22,11,45,438.0,411.0,3.35,17.0,828.0,787.95,600.32
2016,5,22,12,0,519.0,389.0,3.5,17.0,885.0,818.64,623.62
2016,5,22,12,15,446.0,407.5,3.6,17.0,833.0,749.22,572.86
2016,5,22,12,30,373.0,426.0,3.7,17.0,781.0,677.9,520.68
2016,5,22,12,45,353.5,433.0,3.8,17.0,766.5,647.0,498.09
2016,5,22,13,0,334.0,440.0,3.9,17.0,752.0,616.12,475.04
2016,5,22,13,15,287.0,442.5,4.0,17.0,707.5,563.51,435.44
2016,5,22,13,30,240.0,445.0,4.1,17.0,663.0,514.09,397.94
2016,5,22,13,45,270.0,425.0,4.2,17.0,663.5,495.93,384.36
2016,5,22,14,0,300.0,405.0,4.3,17.0,664.0,474.7,367.8
2016,5,22,14,15,325.5,381.5,4.35,16.5,654.0,445.71,345.21
2016,5,22,14,30,351.0,358.0,4.4,16.0,644.0,414.06,319.63
2016,5,22,14,45,266.5,357.0,4.45,16.0,568.0,355.78,274.0
2016,5,22,15,0,182.0,356.0,4.5,16.0,492.0,312.82,241.21
2016,5,22,15,15,328.0,297.5,4.5,15.5,526.0,285.42,213.68
2016,5,22,15,30,474.0,239.0,4.5,15.0,560.0,240.91,171.05
2016,5,22,15,45,478.5,219.5,4.5,15.0,524.5,193.75,134.39
2016,5,22,16,0,483.0,200.0,4.5,15.0,489.0,146.39,104.94
2016,5,22,16,15,446.5,190.5,4.4,14.5,440.0,122.01,101.14
2016,5,22,16,30,410.0,181.0,4.3,14.0,391.0,118.07,98.27
2016,5,22,16,45,298.5,176.0,4.25,14.0,320.5,120.91,101.09
2016,5,22,17,0,187.0,171.0,4.2,14.0,250.0,121.73,102.14
2016,5,22,17,15,170.0,151.5,4.05,13.5,216.0,109.11,91.51
2016,5,22,17,30,153.0,132.0,3.9,13.0,182.0,96.15,80.4
2016,5,22,17,45,138.5,110.0,3.75,13.0,149.5,81.4,67.32
2016,5,22,18,0,124.0,88.0,3.6,13.0,117.0,66.27,53.67
2016,5,22,18,15,99.0,68.0,3.35,12.5,87.5,51.99,40.63
2016,5,22,18,30,74.0,48.0,3.1,12.0,58.0,37.42,27.14
2016,5,22,18,45,37.0,30.5,2.85,11.5,35.5,24.22,13.92
2016,5,22,19,0,0.0,13.0,2.6,11.0,13.0,10.72,0.0
2016,5,22,19,15,0.0,6.5,2.55,10.5,6.5,5.55,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,122.5,18.0,2.2,9.5,31.0,66.83,24.13
2016,5,23,5,30,245.0,36.0,2.5,10.0,62.0,144.97,108.82
2016,5,23,5,45,335.5,47.5,2.8,10.5,103.5,209.24,167.56
2016,5,23,6,0,426.0,59.0,3.1,11.0,145.0,287.71,236.94
2016,5,23,6,15,488.5,67.5,3.1,11.5,193.0,354.51,295.47
2016,5,23,6,30,551.0,76.0,3.1,12.0,241.0,426.63,356.51
2016,5,23,6,45,596.0,82.5,3.15,12.5,291.0,490.35,408.8
2016,5,23,7,0,641.0,89.0,3.2,13.0,341.0,556.61,461.3
2016,5,23,7,15,533.0,127.0,3.2,13.5,356.5,542.45,447.28
2016,5,23,7,30,425.0,165.0,3.2,14.0,372.0,524.46,429.74
2016,5,23,7,45,586.5,138.0,3.2,14.5,456.0,647.78,525.78
2016,5,23,8,0,748.0,111.0,3.2,15.0,540.0,767.74,612.7
2016,5,23,8,15,767.5,114.5,3.2,15.5,587.0,811.26,640.5
2016,5,23,8,30,787.0,118.0,3.2,16.0,634.0,852.86,667.01
2016,5,23,8,45,796.5,124.0,3.25,16.5,675.5,885.86,687.38
2016,5,23,9,0,806.0,130.0,3.3,17.0,717.0,915.93,705.6
2016,5,23,9,15,817.5,132.5,3.3,17.0,755.0,941.01,721.27
2016,5,23,9,30,829.0,135.0,3.3,17.0,793.0,962.9,734.77
2016,5,23,9,45,846.5,131.5,3.35,17.5,827.5,968.24,736.0
2016,5,23,10,0,864.0,128.0,3.4,18.0,862.0,982.88,743.81
2016,5,23,10,15,870.0,129.5,3.5,18.0,888.0,987.77,746.79
2016,5,23,10,30,876.0,131.0,3.6,18.0,914.0,988.95,747.44
2016,5,23,10,45,880.5,132.0,3.7,18.5,933.5,984.46,742.96
