Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,0,885.0,133.0,3.8,19.0,953.0,976.23,736.1
2016,5,23,11,15,887.0,133.5,3.95,19.0,965.0,961.5,726.62
2016,5,23,11,30,889.0,134.0,4.1,19.0,977.0,943.23,714.76
2016,5,23,11,45,889.5,134.5,4.25,19.0,981.5,920.18,699.58
2016,5,23,12,0,890.0,135.0,4.4,19.0,986.0,893.89,682.22
2016,5,23,12,15,889.5,135.0,4.5,19.0,983.5,863.25,661.66
2016,5,23,12,30,889.0,135.0,4.6,19.0,981.0,829.73,638.91
2016,5,23,12,45,862.0,151.0,4.7,19.0,964.5,786.13,608.52
2016,5,23,13,0,835.0,167.0,4.8,19.0,948.0,749.21,580.45
2016,5,23,13,15,830.5,166.0,4.85,18.5,930.5,704.79,547.84
2016,5,23,13,30,826.0,165.0,4.9,18.0,913.0,658.57,512.97
2016,5,23,13,45,819.0,163.5,5.0,18.0,888.5,608.89,473.69
2016,5,23,14,0,812.0,162.0,5.1,18.0,864.0,558.07,432.42
2016,5,23,14,15,803.5,159.5,5.1,18.0,833.5,504.86,387.92
2016,5,23,14,30,795.0,157.0,5.1,18.0,803.0,451.12,341.86
2016,5,23,14,45,789.5,151.0,5.1,18.0,768.0,395.56,293.25
2016,5,23,15,0,784.0,145.0,5.1,18.0,733.0,339.65,243.57
2016,5,23,15,15,769.5,141.5,5.0,17.5,692.0,283.31,194.25
2016,5,23,15,30,755.0,138.0,4.9,17.0,651.0,221.64,142.4
2016,5,23,15,45,743.5,131.0,4.8,17.0,607.0,164.99,99.22
2016,5,23,16,0,732.0,124.0,4.7,17.0,563.0,109.66,68.22
2016,5,23,16,15,708.0,119.0,4.6,16.5,514.5,80.04,64.22
2016,5,23,16,30,684.0,114.0,4.5,16.0,466.0,78.52,63.26
2016,5,23,16,45,659.0,106.5,4.4,16.0,417.0,75.11,60.51
2016,5,23,17,0,634.0,99.0,4.3,16.0,368.0,71.46,57.52
2016,5,23,17,15,593.0,92.5,4.15,15.5,318.0,68.17,54.9
2016,5,23,17,30,552.0,86.0,4.0,15.0,268.0,64.75,52.1
2016,5,23,17,45,502.5,76.5,3.85,15.0,220.5,58.75,46.78
2016,5,23,18,0,453.0,67.0,3.7,15.0,173.0,52.52,41.11
2016,5,23,18,15,372.5,56.0,3.55,14.5,129.0,42.73,32.18
2016,5,23,18,30,292.0,45.0,3.4,14.0,85.0,34.57,24.47
2016,5,23,18,45,146.0,32.5,3.25,13.5,52.5,24.97,14.59
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,15.98,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,8.54,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,19.5,3.25,10.5,31.5,65.19,25.81
2016,5,24,5,30,220.0,39.0,3.4,11.0,63.0,139.38,104.63
2016,5,24,5,45,314.5,51.0,3.6,11.5,104.5,204.34,163.35
2016,5,24,6,0,409.0,63.0,3.8,12.0,146.0,279.86,230.06
2016,5,24,6,15,236.0,90.0,3.85,12.0,141.0,230.76,192.19
2016,5,24,6,30,63.0,117.0,3.9,12.0,136.0,151.99,125.44
2016,5,24,6,45,73.5,138.0,3.95,12.5,164.0,181.98,150.91
2016,5,24,7,0,84.0,159.0,4.0,13.0,192.0,212.7,176.31
2016,5,24,7,15,68.5,177.0,4.0,13.5,206.5,222.01,182.88
2016,5,24,7,30,53.0,195.0,4.0,14.0,221.0,229.84,187.98
2016,5,24,7,45,38.5,204.0,4.0,14.5,224.0,227.19,184.46
2016,5,24,8,0,24.0,213.0,4.0,15.0,227.0,209.48,168.69
2016,5,24,8,15,65.5,255.0,4.0,15.0,297.5,302.75,244.55
2016,5,24,8,30,107.0,297.0,4.0,15.0,368.0,383.97,308.93
2016,5,24,8,45,129.5,321.0,4.05,15.5,412.0,447.86,357.36
2016,5,24,9,0,152.0,345.0,4.1,16.0,456.0,494.24,391.7
2016,5,24,9,15,158.5,364.5,4.1,16.0,486.0,520.48,410.63
2016,5,24,9,30,165.0,384.0,4.1,16.0,516.0,545.91,428.9
2016,5,24,9,45,167.5,398.5,4.2,16.5,537.0,561.31,438.92
2016,5,24,10,0,170.0,413.0,4.3,17.0,558.0,575.69,448.28
2016,5,24,10,15,170.5,426.0,4.35,17.0,575.0,585.49,454.91
2016,5,24,10,30,171.0,439.0,4.4,17.0,592.0,594.13,460.75
2016,5,24,10,45,524.5,290.5,4.5,17.5,774.5,814.38,630.32
2016,5,24,11,0,878.0,142.0,4.6,18.0,957.0,976.98,746.05
2016,5,24,11,15,881.0,143.0,4.6,18.0,969.5,963.62,735.2
2016,5,24,11,30,884.0,144.0,4.6,18.0,982.0,946.68,723.22
2016,5,24,11,45,885.5,144.0,4.7,18.0,987.5,924.06,708.13
2016,5,24,12,0,887.0,144.0,4.8,18.0,993.0,898.2,690.73
2016,5,24,12,15,886.5,144.0,4.8,18.0,990.5,867.56,669.23
2016,5,24,12,30,886.0,144.0,4.8,18.0,988.0,834.06,645.65
2016,5,24,12,45,879.5,146.5,4.85,18.0,977.0,795.27,618.42
2016,5,24,13,0,873.0,149.0,4.9,18.0,966.0,754.27,587.57
2016,5,24,13,15,869.0,148.0,4.95,18.0,948.5,710.29,553.95
2016,5,24,13,30,865.0,147.0,5.0,18.0,931.0,664.33,518.04
2016,5,24,13,45,858.0,146.0,5.05,18.0,906.5,614.84,478.55
2016,5,24,14,0,851.0,145.0,5.1,18.0,882.0,564.92,437.61
2016,5,24,14,15,843.0,143.0,5.1,17.5,851.0,510.51,392.77
2016,5,24,14,30,835.0,141.0,5.1,17.0,820.0,455.42,346.0
2016,5,24,14,45,826.0,137.0,5.1,17.0,784.0,398.04,295.58
2016,5,24,15,0,817.0,133.0,5.1,17.0,748.0,340.63,244.33
2016,5,24,15,15,803.0,130.0,5.05,16.5,706.0,282.97,193.5
2016,5,24,15,30,789.0,127.0,5.0,16.0,664.0,226.33,145.29
2016,5,24,15,45,772.5,123.0,4.95,16.0,619.0,169.96,102.43
2016,5,24,16,0,756.0,119.0,4.9,16.0,574.0,108.04,66.39
2016,5,24,16,15,732.5,114.5,4.85,15.5,525.5,77.46,62.22
2016,5,24,16,30,709.0,110.0,4.8,15.0,477.0,76.13,61.42
2016,5,24,16,45,680.0,104.5,4.75,15.0,426.5,73.93,59.71
2016,5,24,17,0,651.0,99.0,4.7,15.0,376.0,71.6,57.86
2016,5,24,17,15,610.0,92.5,4.6,14.5,325.5,68.28,55.21
2016,5,24,17,30,569.0,86.0,4.5,14.0,275.0,64.84,52.38
2016,5,24,17,45,515.0,77.5,4.4,13.5,226.0,59.58,47.81
2016,5,24,18,0,461.0,69.0,4.3,13.0,177.0,54.16,42.92
2016,5,24,18,15,379.5,58.0,4.1,12.5,133.0,44.21,33.78
2016,5,24,18,30,298.0,47.0,3.9,12.0,89.0,36.06,26.04
2016,5,24,18,45,185.0,32.5,3.75,12.0,55.0,25.07,14.95
2016,5,24,19,0,72.0,18.0,3.6,12.0,21.0,14.29,0.0
2016,5,24,19,15,36.0,9.0,3.5,11.5,10.5,7.68,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.5,3.2,10.5,32.5,68.12,29.17
2016,5,25,5,30,249.0,37.0,3.3,11.0,65.0,146.78,110.37
2016,5,25,5,45,338.5,48.5,3.45,11.5,106.5,210.76,168.47
2016,5,25,6,0,428.0,60.0,3.6,12.0,148.0,288.74,237.22
2016,5,25,6,15,252.0,89.0,3.6,12.5,144.5,237.49,197.41
2016,5,25,6,30,76.0,118.0,3.6,13.0,141.0,160.38,132.16
2016,5,25,6,45,86.0,139.0,3.65,13.5,169.5,190.67,157.76
2016,5,25,7,0,96.0,160.0,3.7,14.0,198.0,221.6,183.17
2016,5,25,7,15,135.0,183.5,3.7,14.0,245.0,290.14,239.76
2016,5,25,7,30,174.0,207.0,3.7,14.0,292.0,349.0,287.43
2016,5,25,7,45,205.5,227.5,3.75,14.5,338.5,400.86,328.01
2016,5,25,8,0,237.0,248.0,3.8,15.0,385.0,470.86,381.69
2016,5,25,8,15,261.0,266.5,3.85,15.0,429.0,517.28,416.81
2016,5,25,8,30,285.0,285.0,3.9,15.0,473.0,563.89,451.68
2016,5,25,8,45,546.0,206.5,3.95,15.5,595.5,741.58,589.45
2016,5,25,9,0,807.0,128.0,4.0,16.0,718.0,912.67,711.2
2016,5,25,9,15,818.5,130.5,4.05,16.0,756.0,937.76,726.39
2016,5,25,9,30,830.0,133.0,4.1,16.0,794.0,959.67,740.48
2016,5,25,9,45,856.0,124.5,4.15,16.5,831.0,968.38,744.04
2016,5,25,10,0,882.0,116.0,4.2,17.0,868.0,986.29,754.18
2016,5,25,10,15,888.0,117.5,4.25,17.0,894.0,991.42,756.92
2016,5,25,10,30,894.0,119.0,4.3,17.0,920.0,992.79,757.29
2016,5,25,10,45,897.5,120.5,4.35,17.5,939.5,987.94,752.1
2016,5,25,11,0,901.0,122.0,4.4,18.0,959.0,979.32,744.64
2016,5,25,11,15,903.5,122.5,4.45,18.0,971.0,965.08,734.9
2016,5,25,11,30,906.0,123.0,4.5,18.0,983.0,947.22,722.75
2016,5,25,11,45,909.0,122.0,4.6,18.5,988.5,924.95,706.59
2016,5,25,12,0,912.0,121.0,4.7,19.0,994.0,899.3,688.09
2016,5,25,12,15,911.5,121.0,4.75,19.0,991.5,868.33,666.82
2016,5,25,12,30,911.0,121.0,4.8,19.0,989.0,834.4,643.36
2016,5,25,12,45,907.0,121.5,4.9,19.0,979.0,795.4,616.39
2016,5,25,13,0,903.0,122.0,5.0,19.0,969.0,753.98,586.28
2016,5,25,13,15,900.0,121.0,5.05,19.0,951.5,709.76,552.49
2016,5,25,13,30,897.0,120.0,5.1,19.0,934.0,663.39,516.26
2016,5,25,13,45,891.0,119.5,5.2,19.0,910.0,613.71,476.7
2016,5,25,14,0,885.0,119.0,5.3,19.0,886.0,562.52,434.84
2016,5,25,14,15,878.0,117.0,5.3,19.0,855.5,508.45,389.34
2016,5,25,14,30,871.0,115.0,5.3,19.0,825.0,453.47,341.86
2016,5,25,14,45,863.5,112.0,5.35,19.0,789.5,396.89,292.05
2016,5,25,15,0,856.0,109.0,5.4,19.0,754.0,339.92,241.08
2016,5,25,15,15,844.0,106.5,5.4,18.5,712.5,282.06,190.0
2016,5,25,15,30,832.0,104.0,5.4,18.0,671.0,217.67,135.52
2016,5,25,15,45,818.0,100.0,5.4,18.0,626.0,159.23,91.06
2016,5,25,16,0,804.0,96.0,5.4,18.0,581.0,102.24,59.81
2016,5,25,16,15,783.5,92.5,5.35,17.5,532.5,70.38,55.61
2016,5,25,16,30,763.0,89.0,5.3,17.0,484.0,68.98,54.72
2016,5,25,16,45,736.0,85.0,5.25,16.5,434.0,67.04,53.33
2016,5,25,17,0,709.0,81.0,5.2,16.0,384.0,65.01,51.85
2016,5,25,17,15,671.5,76.0,5.1,15.5,333.0,56.82,44.87
2016,5,25,17,30,634.0,71.0,5.0,15.0,282.0,53.99,42.55
2016,5,25,17,45,577.5,65.0,4.9,14.5,232.5,50.16,39.24
2016,5,25,18,0,521.0,59.0,4.8,14.0,183.0,46.3,35.76
2016,5,25,18,15,441.0,50.5,4.6,13.5,138.0,40.19,30.09
2016,5,25,18,30,361.0,42.0,4.4,13.0,93.0,33.99,24.14
2016,5,25,18,45,180.5,32.5,4.2,12.5,58.0,25.05,15.05
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,18.17,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,8.5,4.0,2.75,10.5,4.0,0.0,0.0
2016,5,26,5,0,17.0,8.0,2.8,11.0,8.0,10.92,0.0
2016,5,26,5,15,118.5,24.0,2.9,11.0,36.5,73.85,34.18
2016,5,26,5,30,220.0,40.0,3.0,11.0,65.0,139.77,105.31
2016,5,26,5,45,312.0,52.0,3.15,11.5,106.5,203.58,162.74
2016,5,26,6,0,404.0,64.0,3.3,12.0,148.0,277.63,227.99
2016,5,26,6,15,467.5,73.0,3.25,12.5,195.5,347.54,288.7
2016,5,26,6,30,531.0,82.0,3.2,13.0,243.0,419.61,349.38
2016,5,26,6,45,578.5,88.5,3.15,13.5,293.5,483.92,401.77
2016,5,26,7,0,626.0,95.0,3.1,14.0,344.0,550.97,454.46
2016,5,26,7,15,659.5,100.5,3.05,14.5,394.5,609.19,498.41
2016,5,26,7,30,693.0,106.0,3.0,15.0,445.0,668.02,541.26
2016,5,26,7,45,719.0,110.0,2.95,15.5,494.5,719.38,576.22
2016,5,26,8,0,745.0,114.0,2.9,16.0,544.0,769.98,609.8
2016,5,26,8,15,764.5,118.0,2.85,16.5,591.0,809.6,634.72
2016,5,26,8,30,784.0,122.0,2.8,17.0,638.0,851.6,660.92
2016,5,26,8,45,800.0,124.5,2.8,17.5,681.5,886.59,682.11
2016,5,26,9,0,816.0,127.0,2.8,18.0,725.0,918.96,701.28
2016,5,26,9,15,828.0,129.5,2.8,18.5,763.5,944.67,715.75
2016,5,26,9,30,840.0,132.0,2.8,19.0,802.0,967.18,728.03
2016,5,26,9,45,838.5,140.5,2.8,19.5,832.0,979.63,733.57
2016,5,26,10,0,837.0,149.0,2.8,20.0,862.0,988.21,736.7
2016,5,26,10,15,844.0,150.5,2.8,20.5,888.5,994.01,738.12
2016,5,26,10,30,851.0,152.0,2.8,21.0,915.0,996.08,737.22
2016,5,26,10,45,856.0,153.0,2.85,21.5,935.0,977.79,723.48
2016,5,26,11,0,861.0,154.0,2.9,22.0,955.0,970.04,717.01
2016,5,26,11,15,864.5,155.0,2.9,22.0,967.5,957.26,708.19
2016,5,26,11,30,868.0,156.0,2.9,22.0,980.0,940.95,697.16
2016,5,26,11,45,870.0,155.5,2.95,22.5,985.5,918.62,681.25
2016,5,26,12,0,872.0,155.0,3.0,23.0,991.0,893.1,663.29
2016,5,26,12,15,872.0,154.5,3.05,23.0,988.5,862.87,643.42
2016,5,26,12,30,872.0,154.0,3.1,23.0,986.0,829.83,621.55
2016,5,26,12,45,882.0,145.0,3.2,23.5,979.5,795.0,597.41
2016,5,26,13,0,892.0,136.0,3.3,24.0,973.0,756.9,569.4
2016,5,26,13,15,888.5,135.0,3.45,24.0,956.0,712.73,537.51
2016,5,26,13,30,885.0,134.0,3.6,24.0,939.0,666.48,503.22
2016,5,26,13,45,879.0,133.0,3.75,24.0,914.5,616.9,465.43
2016,5,26,14,0,873.0,132.0,3.9,24.0,890.0,565.85,425.36
2016,5,26,14,15,865.5,130.5,4.05,24.0,859.5,512.47,382.25
2016,5,26,14,30,858.0,129.0,4.2,24.0,829.0,458.23,337.12
2016,5,26,14,45,845.5,127.5,4.35,24.0,792.0,398.02,286.37
2016,5,26,15,0,833.0,126.0,4.5,24.0,755.0,340.52,236.79
2016,5,26,15,15,819.5,123.5,4.6,23.5,713.5,282.59,187.22
2016,5,26,15,30,806.0,121.0,4.7,23.0,672.0,225.57,139.99
2016,5,26,15,45,787.5,118.0,4.85,22.5,626.0,168.8,98.17
2016,5,26,16,0,769.0,115.0,5.0,22.0,580.0,114.05,68.96
2016,5,26,16,15,746.5,110.5,5.0,21.5,531.5,74.99,58.62
2016,5,26,16,30,724.0,106.0,5.0,21.0,483.0,73.56,57.75
2016,5,26,16,45,694.0,101.5,5.05,20.5,432.5,71.91,56.65
2016,5,26,17,0,664.0,97.0,5.1,20.0,382.0,70.18,55.47
2016,5,26,17,15,624.0,90.5,5.0,19.0,331.0,66.8,52.92
2016,5,26,17,30,584.0,84.0,4.9,18.0,280.0,63.28,50.18
2016,5,26,17,45,528.0,76.5,4.85,17.0,231.0,58.73,46.39
2016,5,26,18,0,472.0,69.0,4.8,16.0,182.0,54.07,42.34
2016,5,26,18,15,391.0,58.5,4.6,15.0,137.0,46.61,35.58
2016,5,26,18,30,310.0,48.0,4.4,14.0,92.0,36.83,26.54
2016,5,26,18,45,198.0,33.5,4.25,13.5,57.5,25.84,15.76
2016,5,26,19,0,86.0,19.0,4.1,13.0,23.0,14.73,0.0
2016,5,26,19,15,43.0,9.5,4.05,12.5,11.5,8.11,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,11.5,4.0,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,23.0,8.0,1.5,9.0,9.0,12.35,0.0
2016,5,27,5,15,132.0,23.5,1.65,9.5,38.0,77.23,37.81
2016,5,27,5,30,241.0,39.0,1.8,10.0,67.0,145.59,110.1
2016,5,27,5,45,335.0,50.5,2.0,11.0,109.5,210.81,168.42
2016,5,27,6,0,429.0,62.0,2.2,12.0,152.0,290.23,237.43
2016,5,27,6,15,491.5,70.5,2.15,12.5,200.0,357.0,295.02
2016,5,27,6,30,554.0,79.0,2.1,13.0,248.0,429.02,354.9
2016,5,27,6,45,600.5,85.0,2.1,14.0,298.5,493.09,405.66
2016,5,27,7,0,647.0,91.0,2.1,15.0,349.0,559.77,456.37
2016,5,27,7,15,679.0,96.5,2.1,15.5,400.0,617.7,499.27
2016,5,27,7,30,711.0,102.0,2.1,16.0,451.0,676.1,540.73
2016,5,27,7,45,737.0,105.5,2.1,17.0,500.5,727.47,573.95
2016,5,27,8,0,763.0,109.0,2.1,18.0,550.0,774.27,603.02
2016,5,27,8,15,781.5,112.5,2.1,18.5,596.5,817.26,629.89
2016,5,27,8,30,800.0,116.0,2.1,19.0,643.0,858.25,654.92
2016,5,27,8,45,816.5,118.0,2.15,20.0,686.5,893.5,674.84
2016,5,27,9,0,833.0,120.0,2.2,21.0,730.0,926.1,692.75
2016,5,27,9,15,844.0,122.0,2.15,21.5,768.0,950.62,705.41
2016,5,27,9,30,855.0,124.0,2.1,22.0,806.0,960.13,708.2
2016,5,27,9,45,869.0,122.0,2.1,23.0,839.5,976.5,714.85
2016,5,27,10,0,883.0,120.0,2.1,24.0,873.0,989.45,719.22
2016,5,27,10,15,889.0,121.5,2.1,24.5,899.5,994.56,720.05
2016,5,27,10,30,895.0,123.0,2.1,25.0,926.0,995.91,718.67
2016,5,27,10,45,901.0,123.0,2.1,25.5,946.0,992.0,714.1
2016,5,27,11,0,907.0,123.0,2.1,26.0,966.0,984.31,707.31
2016,5,27,11,15,909.5,123.5,2.15,26.0,978.5,970.04,698.42
2016,5,27,11,30,912.0,124.0,2.2,26.0,991.0,952.13,687.3
2016,5,27,11,45,915.5,122.5,2.25,26.5,997.0,929.8,672.05
2016,5,27,12,0,919.0,121.0,2.3,27.0,1003.0,904.06,654.64
2016,5,27,12,15,919.0,121.0,2.4,27.0,1001.0,873.4,635.7
2016,5,27,12,30,919.0,121.0,2.5,27.0,999.0,839.73,614.58
2016,5,27,12,45,915.0,122.0,2.6,27.5,988.5,800.99,588.66
2016,5,27,13,0,911.0,123.0,2.7,28.0,978.0,759.77,559.79
2016,5,27,13,15,908.0,122.0,2.8,28.0,961.0,715.34,528.45
2016,5,27,13,30,905.0,121.0,2.9,28.0,944.0,668.73,494.67
2016,5,27,13,45,899.5,120.0,3.0,28.0,920.0,618.69,457.4
2016,5,27,14,0,894.0,119.0,3.1,28.0,896.0,567.09,417.79
2016,5,27,14,15,887.0,117.5,3.15,28.0,866.0,513.06,375.0
2016,5,27,14,30,880.0,116.0,3.2,28.0,836.0,458.08,330.14
2016,5,27,14,45,870.0,114.5,3.3,28.0,799.5,401.3,282.81
2016,5,27,15,0,860.0,113.0,3.4,28.0,763.0,344.37,234.41
2016,5,27,15,15,848.0,110.5,3.4,27.5,722.0,286.34,185.54
2016,5,27,15,30,836.0,108.0,3.4,27.0,681.0,221.92,133.36
2016,5,27,15,45,818.5,106.0,3.45,27.0,635.5,164.29,91.4
2016,5,27,16,0,801.0,104.0,3.5,27.0,590.0,108.51,62.12
2016,5,27,16,15,780.0,100.5,3.45,26.5,541.0,75.76,58.02
2016,5,27,16,30,759.0,97.0,3.4,26.0,492.0,74.57,57.38
2016,5,27,16,45,724.5,94.5,3.4,25.5,440.5,67.51,51.75
2016,5,27,17,0,690.0,92.0,3.4,25.0,389.0,66.9,51.53
2016,5,27,17,15,651.0,86.0,3.3,24.0,338.0,63.72,49.2
2016,5,27,17,30,612.0,80.0,3.2,23.0,287.0,60.43,46.69
2016,5,27,17,45,552.5,73.5,3.15,22.5,237.0,56.48,43.4
2016,5,27,18,0,493.0,67.0,3.1,22.0,187.0,52.49,39.93
2016,5,27,18,15,413.0,57.0,3.2,21.0,141.5,45.38,33.64
2016,5,27,18,30,333.0,47.0,3.3,20.0,96.0,36.18,25.32
2016,5,27,18,45,218.0,33.5,3.4,19.0,60.5,25.89,15.5
2016,5,27,19,0,103.0,20.0,3.5,18.0,25.0,15.52,0.0
2016,5,27,19,15,51.5,10.0,3.55,17.5,12.5,8.54,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.0,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,8.54,0.0
2016,5,28,5,15,142.5,23.5,1.7,12.5,39.5,80.32,40.4
2016,5,28,5,30,285.0,37.0,2.0,13.0,69.0,160.3,120.09
2016,5,28,5,45,372.5,47.5,2.35,14.0,111.5,225.62,178.38
2016,5,28,6,0,460.0,58.0,2.7,15.0,154.0,300.26,243.22
2016,5,28,6,15,520.0,66.0,2.8,15.5,202.5,366.53,300.33
2016,5,28,6,30,580.0,74.0,2.9,16.0,251.0,437.8,359.66
2016,5,28,6,45,618.5,75.5,3.05,17.0,295.5,492.71,403.62
2016,5,28,7,0,657.0,77.0,3.2,18.0,340.0,549.24,447.24
2016,5,28,7,15,693.0,86.5,3.2,18.5,397.5,615.08,496.57
2016,5,28,7,30,729.0,96.0,3.2,19.0,455.0,681.73,544.08
2016,5,28,7,45,753.5,100.0,3.2,19.5,505.0,729.8,576.21
2016,5,28,8,0,778.0,104.0,3.2,20.0,555.0,780.23,609.44
2016,5,28,8,15,796.0,107.5,3.15,20.5,602.0,823.2,636.4
2016,5,28,8,30,814.0,111.0,3.1,21.0,649.0,864.12,661.45
2016,5,28,8,45,828.5,114.0,3.05,22.0,692.0,898.98,680.58
2016,5,28,9,0,843.0,117.0,3.0,23.0,735.0,931.08,697.5
2016,5,28,9,15,854.0,119.5,2.9,23.5,774.0,945.12,703.07
2016,5,28,9,30,865.0,122.0,2.8,24.0,813.0,966.71,713.77
2016,5,28,9,45,873.0,124.0,2.75,24.5,845.5,981.47,720.27
2016,5,28,10,0,881.0,126.0,2.7,25.0,878.0,992.65,724.51
2016,5,28,10,15,887.5,127.5,2.6,25.5,904.5,998.17,724.71
2016,5,28,10,30,894.0,129.0,2.5,26.0,931.0,999.93,722.61
2016,5,28,10,45,898.0,130.0,2.45,26.5,951.0,995.0,716.86
2016,5,28,11,0,902.0,131.0,2.4,27.0,971.0,986.3,708.91
2016,5,28,11,15,905.0,132.0,2.4,27.0,983.5,972.91,700.02
2016,5,28,11,30,908.0,133.0,2.4,27.0,996.0,955.88,688.91
2016,5,28,11,45,909.0,133.0,2.4,27.5,1001.5,932.64,672.56
2016,5,28,12,0,910.0,133.0,2.4,28.0,1007.0,906.11,654.2
2016,5,28,12,15,909.5,133.5,2.45,28.0,1005.0,875.59,634.97
2016,5,28,12,30,909.0,134.0,2.5,28.0,1003.0,842.12,613.7
2016,5,28,12,45,894.0,142.0,2.55,28.5,989.5,800.88,585.9
2016,5,28,13,0,879.0,150.0,2.6,29.0,976.0,757.81,554.92
2016,5,28,13,15,875.0,149.0,2.65,29.0,958.5,713.85,523.93
2016,5,28,13,30,871.0,148.0,2.7,29.0,941.0,667.89,490.73
2016,5,28,13,45,865.5,146.5,2.8,29.0,917.0,618.89,454.61
2016,5,28,14,0,860.0,145.0,2.9,29.0,893.0,569.25,416.84
2016,5,28,14,15,852.0,143.0,3.0,28.5,862.0,514.64,375.03
2016,5,28,14,30,844.0,141.0,3.1,28.0,831.0,459.34,331.18
2016,5,28,14,45,718.5,188.5,3.25,28.0,758.0,393.91,280.04
2016,5,28,15,0,593.0,236.0,3.4,28.0,685.0,343.56,240.98
2016,5,28,15,15,694.0,182.5,3.45,27.5,680.0,289.38,193.29
2016,5,28,15,30,795.0,129.0,3.5,27.0,675.0,230.08,141.34
2016,5,28,15,45,698.0,146.0,3.6,27.0,601.5,171.4,101.67
2016,5,28,16,0,601.0,163.0,3.7,27.0,528.0,130.34,83.79
2016,5,28,16,15,533.5,167.5,3.75,26.5,472.0,109.08,85.68
2016,5,28,16,30,466.0,172.0,3.8,26.0,416.0,112.84,89.29
2016,5,28,16,45,456.0,154.5,3.85,25.5,373.0,103.79,82.22
2016,5,28,17,0,446.0,137.0,3.9,25.0,330.0,94.19,74.59
2016,5,28,17,15,403.5,128.5,3.75,24.0,286.5,89.64,71.26
2016,5,28,17,30,361.0,120.0,3.6,23.0,243.0,84.92,67.68
2016,5,28,17,45,328.5,103.0,3.45,22.0,200.5,74.21,58.78
2016,5,28,18,0,296.0,86.0,3.3,21.0,158.0,63.05,49.24
2016,5,28,18,15,245.0,69.5,3.15,20.0,120.0,51.71,39.27
2016,5,28,18,30,194.0,53.0,3.0,19.0,82.0,40.74,29.38
2016,5,28,18,45,119.0,36.0,2.95,18.0,52.0,27.99,17.42
2016,5,28,19,0,44.0,19.0,2.9,17.0,22.0,15.06,0.0
2016,5,28,19,15,22.0,9.5,2.95,16.5,11.0,8.11,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,17.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,34.0,9.0,3.2,11.0,10.0,15.79,0.0
2016,5,29,5,15,151.5,24.0,3.15,11.5,40.0,83.62,43.7
2016,5,29,5,30,269.0,39.0,3.1,12.0,70.0,154.7,116.59
2016,5,29,5,45,360.5,49.5,3.1,12.5,113.0,222.21,177.03
2016,5,29,6,0,452.0,60.0,3.1,13.0,156.0,298.05,243.55
2016,5,29,6,15,513.5,68.0,3.0,13.5,204.5,364.7,301.27
2016,5,29,6,30,575.0,76.0,2.9,14.0,253.0,436.47,361.18
2016,5,29,6,45,619.0,82.5,2.85,15.0,304.0,500.34,411.94
2016,5,29,7,0,663.0,89.0,2.8,16.0,355.0,566.6,462.43
2016,5,29,7,15,695.0,94.0,2.75,16.5,406.0,624.53,505.46
2016,5,29,7,30,727.0,99.0,2.7,17.0,457.0,682.89,546.81
2016,5,29,7,45,751.5,103.0,2.65,17.5,507.0,730.62,578.41
2016,5,29,8,0,776.0,107.0,2.6,18.0,557.0,780.98,611.19
2016,5,29,8,15,794.5,110.5,2.6,18.5,604.0,824.32,638.54
2016,5,29,8,30,813.0,114.0,2.6,19.0,651.0,865.63,664.06
2016,5,29,8,45,828.0,116.5,2.6,20.0,694.5,900.36,683.35
2016,5,29,9,0,843.0,119.0,2.6,21.0,738.0,932.35,700.52
2016,5,29,9,15,853.5,121.5,2.65,21.5,776.5,945.82,706.89
2016,5,29,9,30,864.0,124.0,2.7,22.0,815.0,966.9,718.56
2016,5,29,9,45,872.5,126.0,2.75,22.5,847.5,982.13,726.3
2016,5,29,10,0,881.0,128.0,2.8,23.0,880.0,993.77,731.8
2016,5,29,10,15,887.0,129.5,2.9,23.5,906.5,998.81,733.52
2016,5,29,10,30,893.0,131.0,3.0,24.0,933.0,1000.09,732.94
2016,5,29,10,45,895.5,133.0,3.1,24.5,952.0,994.68,728.11
2016,5,29,11,0,898.0,135.0,3.2,25.0,971.0,985.49,720.96
2016,5,29,11,15,900.5,135.5,3.3,25.0,983.5,971.23,711.98
2016,5,29,11,30,903.0,136.0,3.4,25.0,996.0,953.36,700.69
2016,5,29,11,45,901.5,138.0,3.5,25.5,1000.0,929.76,684.25
2016,5,29,12,0,900.0,140.0,3.6,26.0,1004.0,902.93,665.7
2016,5,29,12,15,899.5,140.0,3.7,26.0,1002.0,872.25,645.81
2016,5,29,12,30,899.0,140.0,3.8,26.0,1000.0,838.68,623.83
2016,5,29,12,45,889.5,144.5,3.9,26.0,988.0,799.12,597.55
2016,5,29,13,0,880.0,149.0,4.0,26.0,976.0,757.49,567.75
2016,5,29,13,15,876.0,148.0,4.05,26.0,959.0,713.56,535.61
2016,5,29,13,30,872.0,147.0,4.1,26.0,942.0,667.64,501.26
2016,5,29,13,45,867.5,144.5,4.15,26.0,918.0,618.52,463.71
2016,5,29,14,0,863.0,142.0,4.2,26.0,894.0,567.84,423.93
2016,5,29,14,15,855.0,140.0,4.2,26.0,863.5,513.81,380.44
2016,5,29,14,30,847.0,138.0,4.2,26.0,833.0,458.45,334.75
2016,5,29,14,45,838.5,135.0,4.25,26.0,797.0,401.7,286.92
2016,5,29,15,0,830.0,132.0,4.3,26.0,761.0,344.8,238.1
2016,5,29,15,15,816.5,129.0,4.3,25.5,719.5,286.8,188.95
2016,5,29,15,30,803.0,126.0,4.3,25.0,678.0,229.74,142.1
2016,5,29,15,45,787.0,121.5,4.3,25.0,632.5,172.49,99.81
2016,5,29,16,0,771.0,117.0,4.3,25.0,587.0,116.97,69.64
2016,5,29,16,15,684.5,124.0,4.3,24.5,516.0,82.39,64.08
2016,5,29,16,30,598.0,131.0,4.3,24.0,445.0,88.24,69.39
2016,5,29,16,45,634.0,114.5,4.3,23.5,417.0,79.86,62.67
2016,5,29,17,0,670.0,98.0,4.3,23.0,389.0,70.77,55.26
2016,5,29,17,15,630.5,92.0,4.25,22.0,338.0,67.78,53.09
2016,5,29,17,30,591.0,86.0,4.2,21.0,287.0,64.68,50.76
2016,5,29,17,45,537.5,78.0,4.2,20.5,238.0,59.79,46.65
2016,5,29,18,0,484.0,70.0,4.2,20.0,189.0,54.76,42.26
2016,5,29,18,15,404.5,59.5,4.15,19.0,143.5,47.31,35.64
2016,5,29,18,30,325.0,49.0,4.1,18.0,98.0,37.6,26.83
2016,5,29,18,45,214.0,35.0,4.05,17.0,62.5,26.99,16.77
2016,5,29,19,0,103.0,21.0,4.0,16.0,27.0,16.27,0.29
2016,5,29,19,15,51.5,10.5,4.0,15.5,13.5,8.96,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.8,10.0,11.0,19.48,0.0
2016,5,30,5,15,171.5,24.0,1.9,10.5,41.5,89.49,48.34
2016,5,30,5,30,297.0,38.0,2.0,11.0,72.0,164.82,124.67
2016,5,30,5,45,388.5,48.0,2.15,12.0,115.5,231.86,184.59
2016,5,30,6,0,480.0,58.0,2.3,13.0,159.0,308.56,251.29
2016,5,30,6,15,540.5,65.0,2.3,13.5,208.0,374.9,308.51
2016,5,30,6,30,601.0,72.0,2.3,14.0,257.0,446.19,367.75
2016,5,30,6,45,645.5,77.5,2.3,15.0,308.5,510.32,418.37
2016,5,30,7,0,690.0,83.0,2.3,16.0,360.0,576.84,468.73
2016,5,30,7,15,721.0,87.5,2.3,16.5,411.5,634.51,511.29
2016,5,30,7,30,752.0,92.0,2.3,17.0,463.0,689.56,549.57
2016,5,30,7,45,776.0,95.0,2.35,18.0,513.0,740.22,582.44
2016,5,30,8,0,800.0,98.0,2.4,19.0,563.0,789.79,613.72
2016,5,30,8,15,817.5,101.5,2.4,19.5,610.0,832.96,640.62
2016,5,30,8,30,835.0,105.0,2.4,20.0,657.0,874.01,665.62
2016,5,30,8,45,848.0,107.5,2.45,21.0,700.0,907.44,684.2
2016,5,30,9,0,861.0,110.0,2.5,22.0,743.0,927.69,693.74
2016,5,30,9,15,871.5,112.0,2.5,22.5,781.0,951.92,706.91
2016,5,30,9,30,882.0,114.0,2.5,23.0,819.0,972.86,717.81
2016,5,30,9,45,893.0,113.5,2.55,24.0,852.5,988.23,724.16
2016,5,30,10,0,904.0,113.0,2.6,25.0,886.0,1000.07,728.28
2016,5,30,10,15,909.5,114.5,2.65,25.5,912.5,1004.91,729.42
2016,5,30,10,30,915.0,116.0,2.7,26.0,939.0,1005.92,728.27
2016,5,30,10,45,918.5,117.0,2.75,27.0,958.0,1000.66,721.81
2016,5,30,11,0,922.0,118.0,2.8,28.0,977.0,991.58,713.09
2016,5,30,11,15,924.5,118.5,2.8,28.5,989.5,977.3,702.18
2016,5,30,11,30,927.0,119.0,2.8,29.0,1002.0,959.33,689.08
2016,5,30,11,45,927.5,119.0,2.85,29.5,1007.0,935.57,672.75
2016,5,30,12,0,928.0,119.0,2.9,30.0,1012.0,908.47,654.33
2016,5,30,12,15,927.5,119.0,2.95,30.0,1009.5,877.33,634.58
2016,5,30,12,30,927.0,119.0,3.0,30.0,1007.0,843.21,612.75
2016,5,30,12,45,920.5,121.5,3.1,30.5,995.5,803.74,586.29
2016,5,30,13,0,914.0,124.0,3.2,31.0,984.0,761.94,556.97
2016,5,30,13,15,910.5,123.0,3.3,31.0,967.0,717.25,525.5
2016,5,30,13,30,907.0,122.0,3.4,31.0,950.0,670.42,491.67
2016,5,30,13,45,903.0,120.0,3.55,31.0,926.0,620.59,454.85
2016,5,30,14,0,899.0,118.0,3.7,31.0,902.0,569.05,415.6
2016,5,30,14,15,891.5,116.5,3.85,30.5,871.5,514.76,373.77
2016,5,30,14,30,884.0,115.0,4.0,30.0,841.0,459.55,329.71
2016,5,30,14,45,875.0,112.5,4.15,30.0,804.5,402.4,282.21
2016,5,30,15,0,866.0,110.0,4.3,30.0,768.0,345.0,233.57
2016,5,30,15,15,853.5,107.5,4.45,29.5,726.5,286.73,184.73
2016,5,30,15,30,841.0,105.0,4.6,29.0,685.0,221.95,132.43
2016,5,30,15,45,825.5,102.0,4.75,28.5,639.5,163.75,90.08
2016,5,30,16,0,810.0,99.0,4.9,28.0,594.0,107.14,59.88
2016,5,30,16,15,789.5,95.5,4.95,27.0,545.5,72.28,55.02
2016,5,30,16,30,769.0,92.0,5.0,26.0,497.0,70.96,54.35
2016,5,30,16,45,741.5,88.0,5.05,25.5,446.0,69.08,53.08
2016,5,30,17,0,714.0,84.0,5.1,25.0,395.0,61.47,46.91
2016,5,30,17,15,677.0,79.0,5.0,24.0,344.0,58.79,44.98
2016,5,30,17,30,640.0,74.0,4.9,23.0,293.0,56.04,42.9
2016,5,30,17,45,586.5,68.0,4.8,22.0,243.5,52.31,39.88
2016,5,30,18,0,533.0,62.0,4.7,21.0,194.0,48.52,36.68
2016,5,30,18,15,457.0,53.5,4.5,20.0,148.5,42.49,31.33
2016,5,30,18,30,381.0,45.0,4.3,19.0,103.0,36.36,25.68
2016,5,30,18,45,263.0,33.0,4.15,18.5,66.0,26.88,16.64
2016,5,30,19,0,145.0,21.0,4.0,18.0,29.0,16.34,1.29
2016,5,30,19,15,72.5,10.5,3.95,17.5,14.5,8.96,0.0
2016,5,30,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,11.0,2.9,11.0,12.0,21.71,0.0
2016,5,31,5,15,181.0,24.0,2.85,11.5,43.0,92.2,50.7
2016,5,31,5,30,310.0,37.0,2.8,12.0,74.0,168.18,126.93
2016,5,31,5,45,400.5,46.5,2.8,12.5,117.5,234.84,186.89
2016,5,31,6,0,491.0,56.0,2.8,13.0,161.0,311.03,253.72
2016,5,31,6,15,551.5,63.0,2.7,14.0,210.0,377.76,310.84
2016,5,31,6,30,612.0,70.0,2.6,15.0,259.0,449.49,369.68
2016,5,31,6,45,654.0,75.5,2.55,16.0,310.0,512.5,419.27
2016,5,31,7,0,696.0,81.0,2.5,17.0,361.0,577.66,468.39
2016,5,31,7,15,727.0,85.5,2.5,17.5,412.5,632.76,509.12
2016,5,31,7,30,758.0,90.0,2.5,18.0,464.0,690.98,549.62
2016,5,31,7,45,781.5,93.5,2.5,19.0,514.0,741.97,582.39
2016,5,31,8,0,805.0,97.0,2.5,20.0,564.0,791.86,613.49
2016,5,31,8,15,822.5,100.0,2.55,20.5,611.5,834.6,640.39
2016,5,31,8,30,840.0,103.0,2.6,21.0,659.0,875.21,665.46
2016,5,31,8,45,854.0,105.5,2.65,22.0,702.5,899.92,678.1
2016,5,31,9,0,868.0,108.0,2.7,23.0,746.0,931.13,695.12
2016,5,31,9,15,878.5,110.0,2.7,23.5,784.5,955.51,708.28
2016,5,31,9,30,889.0,112.0,2.7,24.0,823.0,976.58,719.25
2016,5,31,9,45,897.5,113.5,2.75,25.0,856.5,991.73,725.4
2016,5,31,10,0,906.0,115.0,2.8,26.0,890.0,1003.23,729.26
2016,5,31,10,15,912.0,116.5,2.85,26.5,917.0,1008.55,730.68
2016,5,31,10,30,918.0,118.0,2.9,27.0,944.0,1010.03,729.79
2016,5,31,10,45,923.0,118.5,2.95,27.5,964.0,1005.71,725.31
2016,5,31,11,0,928.0,119.0,3.0,28.0,984.0,997.52,718.53
2016,5,31,11,15,930.5,119.5,3.05,28.5,997.0,983.18,707.93
2016,5,31,11,30,933.0,120.0,3.1,29.0,1010.0,965.13,695.08
2016,5,31,11,45,935.0,120.0,3.15,29.5,1015.5,942.59,679.42
2016,5,31,12,0,937.0,120.0,3.2,30.0,1021.0,916.6,661.6
2016,5,31,12,15,936.5,119.5,3.2,30.5,1019.0,884.81,639.71
2016,5,31,12,30,936.0,119.0,3.2,31.0,1017.0,850.02,615.87
2016,5,31,12,45,938.5,116.0,3.25,31.5,1008.0,812.54,590.51
2016,5,31,13,0,941.0,113.0,3.3,32.0,999.0,772.13,562.29
2016,5,31,13,15,938.0,112.5,3.4,32.0,982.5,727.2,530.74
2016,5,31,13,30,935.0,112.0,3.5,32.0,966.0,680.01,496.74
2016,5,31,13,45,930.5,110.5,3.6,32.0,942.0,629.09,459.12
2016,5,31,14,0,926.0,109.0,3.7,32.0,918.0,576.45,419.08
2016,5,31,14,15,919.5,108.0,3.8,31.5,887.5,521.74,376.98
2016,5,31,14,30,913.0,107.0,3.9,31.0,857.0,465.94,332.52
2016,5,31,14,45,904.0,105.0,4.0,31.0,820.5,407.67,284.23
2016,5,31,15,0,895.0,103.0,4.1,31.0,784.0,349.1,234.77
2016,5,31,15,15,883.5,101.0,4.1,30.5,742.5,289.86,185.14
2016,5,31,15,30,872.0,99.0,4.1,30.0,701.0,231.09,137.46
2016,5,31,15,45,857.0,96.5,4.15,30.0,655.5,172.27,94.71
2016,5,31,16,0,842.0,94.0,4.2,30.0,610.0,106.1,57.48
2016,5,31,16,15,823.0,90.5,4.2,29.0,560.5,69.38,52.13
2016,5,31,16,30,804.0,87.0,4.2,28.0,511.0,67.91,51.33
2016,5,31,16,45,778.0,83.5,4.25,27.5,460.0,66.24,50.23
2016,5,31,17,0,752.0,80.0,4.3,27.0,409.0,64.51,49.06
2016,5,31,17,15,716.5,75.5,4.2,26.0,357.0,61.83,47.16
2016,5,31,17,30,681.0,71.0,4.1,25.0,305.0,54.19,40.95
2016,5,31,17,45,631.5,65.0,4.05,24.0,254.5,50.35,37.86
2016,5,31,18,0,582.0,59.0,4.0,23.0,204.0,46.44,34.57
2016,5,31,18,15,506.0,51.0,3.85,22.0,156.5,40.66,29.5
2016,5,31,18,30,430.0,43.0,3.7,21.0,109.0,34.81,24.15
2016,5,31,18,45,310.5,32.0,3.55,20.0,71.0,26.1,15.95
2016,5,31,19,0,191.0,21.0,3.4,19.0,33.0,17.24,2.55
2016,5,31,19,15,95.5,10.5,3.35,18.5,16.5,8.96,0.0
2016,5,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,36.0,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,1,5,0,72.0,12.0,3.8,12.0,14.0,27.25,0.0
2016,6,1,5,15,211.5,24.5,3.85,12.5,46.5,103.52,58.13
2016,6,1,5,30,351.0,37.0,3.9,13.0,79.0,182.29,137.33
2016,6,1,5,45,441.0,46.0,3.95,13.5,124.0,250.45,198.92
2016,6,1,6,0,531.0,55.0,4.0,14.0,169.0,327.98,267.2
2016,6,1,6,15,590.5,61.5,4.05,14.5,219.0,395.64,326.16
2016,6,1,6,30,650.0,68.0,4.1,15.0,269.0,468.11,387.05
2016,6,1,6,45,689.5,73.5,4.2,16.0,321.5,531.33,437.8
2016,6,1,7,0,729.0,79.0,4.3,17.0,374.0,593.74,486.08
2016,6,1,7,15,759.5,83.5,4.25,17.5,426.5,652.75,530.33
2016,6,1,7,30,790.0,88.0,4.2,18.0,479.0,711.85,571.88
2016,6,1,7,45,811.5,92.0,4.2,19.0,529.5,763.0,605.42
2016,6,1,8,0,833.0,96.0,4.2,20.0,580.0,812.82,637.14
2016,6,1,8,15,850.5,98.5,4.15,20.5,628.0,855.84,664.3
2016,6,1,8,30,868.0,101.0,4.1,21.0,676.0,887.48,683.01
2016,6,1,8,45,881.0,103.5,4.1,21.5,720.5,921.26,703.3
2016,6,1,9,0,894.0,106.0,4.1,22.0,765.0,952.13,721.36
2016,6,1,9,15,904.5,108.0,4.1,22.5,804.0,976.97,735.19
2016,6,1,9,30,915.0,110.0,4.1,23.0,843.0,998.41,746.7
2016,6,1,9,45,924.5,110.5,4.1,24.0,876.5,1013.75,752.67
2016,6,1,10,0,934.0,111.0,4.1,25.0,910.0,1025.39,756.24
2016,6,1,10,15,939.5,112.5,4.1,25.0,937.0,1030.34,758.47
2016,6,1,10,30,945.0,114.0,4.1,25.0,964.0,1031.35,758.27
2016,6,1,10,45,948.5,115.0,4.2,25.5,984.0,1025.98,753.17
2016,6,1,11,0,952.0,116.0,4.3,26.0,1004.0,1016.67,745.64
2016,6,1,11,15,954.5,116.5,4.35,26.0,1017.0,1002.05,735.89
2016,6,1,11,30,957.0,117.0,4.4,26.0,1030.0,983.64,723.73
2016,6,1,11,45,957.0,118.0,4.5,26.5,1035.0,959.78,706.85
2016,6,1,12,0,957.0,119.0,4.6,27.0,1040.0,932.45,687.79
2016,6,1,12,15,957.0,119.0,4.65,27.0,1038.0,900.96,667.12
2016,6,1,12,30,957.0,119.0,4.7,27.0,1036.0,866.35,644.22
2016,6,1,12,45,943.0,126.0,4.8,27.0,1023.0,823.91,616.07
2016,6,1,13,0,929.0,133.0,4.9,27.0,1010.0,779.46,584.88
2016,6,1,13,15,925.5,132.5,4.9,27.0,992.5,734.53,551.68
2016,6,1,13,30,922.0,132.0,4.9,27.0,975.0,687.42,516.13
2016,6,1,13,45,915.5,131.0,4.95,27.0,950.0,636.2,476.89
2016,6,1,14,0,909.0,130.0,5.0,27.0,925.0,583.47,435.42
2016,6,1,14,15,902.0,128.5,4.95,27.0,894.5,528.86,391.11
2016,6,1,14,30,895.0,127.0,4.9,27.0,864.0,473.25,344.84
2016,6,1,14,45,884.5,125.5,4.9,27.0,826.5,415.62,296.04
2016,6,1,15,0,874.0,124.0,4.9,27.0,789.0,353.12,242.8
2016,6,1,15,15,861.5,121.0,4.85,26.5,747.0,292.99,191.72
2016,6,1,15,30,849.0,118.0,4.8,26.0,705.0,233.62,142.81
2016,6,1,15,45,833.0,114.5,4.75,25.5,658.5,174.47,99.16
2016,6,1,16,0,817.0,111.0,4.7,25.0,612.0,117.0,67.76
2016,6,1,16,15,795.5,107.5,4.6,24.5,562.5,80.63,62.58
2016,6,1,16,30,774.0,104.0,4.5,24.0,513.0,79.6,62.09
2016,6,1,16,45,747.0,99.0,4.45,23.5,461.5,70.59,54.78
2016,6,1,17,0,720.0,94.0,4.4,23.0,410.0,68.4,53.23
2016,6,1,17,15,681.5,88.5,4.25,22.0,358.0,65.61,51.21
2016,6,1,17,30,643.0,83.0,4.1,21.0,306.0,62.73,49.06
2016,6,1,17,45,590.5,75.5,3.95,20.0,255.0,58.08,45.26
2016,6,1,18,0,538.0,68.0,3.8,19.0,204.0,53.31,41.19
2016,6,1,18,15,459.0,59.0,3.65,18.0,156.5,47.0,35.58
2016,6,1,18,30,380.0,50.0,3.5,17.0,109.0,40.6,29.63
2016,6,1,18,45,263.0,37.0,3.35,16.5,71.0,28.63,18.42
2016,6,1,19,0,146.0,24.0,3.2,16.0,33.0,18.63,4.17
2016,6,1,19,15,73.0,12.0,3.3,15.5,16.5,10.24,0.0
2016,6,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,33.0,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,66.0,12.0,2.5,10.0,14.0,25.78,0.0
2016,6,2,5,15,203.0,25.0,2.6,10.5,46.5,101.42,58.21
2016,6,2,5,30,340.0,38.0,2.7,11.0,79.0,178.96,135.71
2016,6,2,5,45,433.0,47.5,2.85,12.0,124.0,248.23,197.83
2016,6,2,6,0,526.0,57.0,3.0,13.0,169.0,327.21,266.78
2016,6,2,6,15,586.0,63.5,2.95,13.5,219.5,394.9,325.39
2016,6,2,6,30,646.0,70.0,2.9,14.0,270.0,467.41,385.79
2016,6,2,6,45,688.0,75.0,2.85,15.0,323.0,531.39,436.37
2016,6,2,7,0,730.0,80.0,2.8,16.0,376.0,594.7,484.32
