Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,760.0,84.5,2.75,16.5,428.0,653.38,527.64
2016,6,2,7,30,790.0,89.0,2.7,17.0,480.0,712.11,568.15
2016,6,2,7,45,813.0,92.5,2.65,17.5,531.0,763.86,602.26
2016,6,2,8,0,836.0,96.0,2.6,18.0,582.0,814.38,634.65
2016,6,2,8,15,852.5,98.5,2.55,19.0,630.0,856.64,659.23
2016,6,2,8,30,869.0,101.0,2.5,20.0,678.0,887.48,675.42
2016,6,2,8,45,882.0,103.5,2.5,21.0,721.5,921.29,693.82
2016,6,2,9,0,895.0,106.0,2.5,22.0,765.0,952.19,709.93
2016,6,2,9,15,904.5,108.5,2.45,22.5,804.0,976.66,722.5
2016,6,2,9,30,914.0,111.0,2.4,23.0,843.0,997.69,732.77
2016,6,2,9,45,914.0,117.0,2.4,23.5,874.0,1009.58,737.64
2016,6,2,10,0,914.0,123.0,2.4,24.0,905.0,1017.48,740.11
2016,6,2,10,15,919.5,124.0,2.4,24.5,931.5,1021.77,740.4
2016,6,2,10,30,925.0,125.0,2.4,25.0,958.0,1022.21,738.39
2016,6,2,10,45,928.5,126.0,2.4,26.0,977.5,1016.84,731.4
2016,6,2,11,0,932.0,127.0,2.4,27.0,997.0,1007.6,722.17
2016,6,2,11,15,934.0,127.5,2.35,27.5,1009.5,992.68,710.43
2016,6,2,11,30,936.0,128.0,2.3,28.0,1022.0,974.06,696.53
2016,6,2,11,45,936.5,128.5,2.3,28.5,1027.0,950.52,680.15
2016,6,2,12,0,937.0,129.0,2.3,29.0,1032.0,923.6,661.72
2016,6,2,12,15,936.5,128.5,2.3,29.5,1029.0,891.79,640.2
2016,6,2,12,30,936.0,128.0,2.3,30.0,1026.0,856.98,616.78
2016,6,2,12,45,939.5,123.5,2.3,30.5,1017.5,819.09,591.3
2016,6,2,13,0,943.0,119.0,2.3,31.0,1009.0,778.21,562.87
2016,6,2,13,15,939.5,118.0,2.35,31.0,991.5,732.53,531.24
2016,6,2,13,30,936.0,117.0,2.4,31.0,974.0,684.63,497.23
2016,6,2,13,45,931.0,116.0,2.45,31.5,949.5,633.85,459.24
2016,6,2,14,0,926.0,115.0,2.5,32.0,925.0,581.37,419.02
2016,6,2,14,15,918.5,113.5,2.55,32.0,894.0,525.88,376.29
2016,6,2,14,30,911.0,112.0,2.6,32.0,863.0,469.41,331.44
2016,6,2,14,45,902.0,110.0,2.65,32.0,826.0,411.32,284.1
2016,6,2,15,0,893.0,108.0,2.7,32.0,789.0,352.91,235.52
2016,6,2,15,15,880.5,105.5,2.75,31.5,747.0,293.25,186.33
2016,6,2,15,30,868.0,103.0,2.8,31.0,705.0,234.17,138.99
2016,6,2,15,45,852.0,100.5,2.9,31.0,658.5,167.53,90.51
2016,6,2,16,0,836.0,98.0,3.0,31.0,612.0,109.75,59.6
2016,6,2,16,15,816.0,94.5,3.05,30.5,562.5,71.9,53.83
2016,6,2,16,30,796.0,91.0,3.1,30.0,513.0,70.53,53.03
2016,6,2,16,45,768.5,87.5,3.15,29.5,461.5,68.96,52.03
2016,6,2,17,0,741.0,84.0,3.2,29.0,410.0,67.33,50.98
2016,6,2,17,15,704.5,79.0,3.2,27.5,358.0,58.98,44.44
2016,6,2,17,30,668.0,74.0,3.2,26.0,306.0,56.19,42.47
2016,6,2,17,45,617.0,68.0,3.25,25.0,255.5,52.44,39.49
2016,6,2,18,0,566.0,62.0,3.3,24.0,205.0,48.62,36.31
2016,6,2,18,15,490.5,53.5,3.3,22.5,158.0,42.54,31.07
2016,6,2,18,30,415.0,45.0,3.3,21.0,111.0,36.35,25.51
2016,6,2,18,45,299.5,34.0,3.35,20.0,72.5,27.72,17.42
2016,6,2,19,0,184.0,23.0,3.4,19.0,34.0,17.94,4.37
2016,6,2,19,15,92.0,11.5,3.45,18.5,17.0,9.82,0.0
2016,6,2,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,83.0,12.0,0.9,13.0,14.0,29.71,0.0
2016,6,3,5,15,217.0,24.0,1.05,14.0,46.0,104.51,59.74
2016,6,3,5,30,351.0,36.0,1.2,15.0,78.0,180.54,134.31
2016,6,3,5,45,438.5,44.5,1.35,16.0,122.5,246.85,192.68
2016,6,3,6,0,526.0,53.0,1.5,17.0,167.0,322.27,257.07
2016,6,3,6,15,583.5,59.5,1.45,17.5,216.0,388.4,312.6
2016,6,3,6,30,641.0,66.0,1.4,18.0,265.0,459.19,369.52
2016,6,3,6,45,681.0,71.0,1.35,19.0,316.5,521.54,416.82
2016,6,3,7,0,721.0,76.0,1.3,20.0,368.0,583.52,461.65
2016,6,3,7,15,749.5,80.5,1.3,21.0,419.5,640.64,501.17
2016,6,3,7,30,778.0,85.0,1.3,22.0,471.0,697.74,537.78
2016,6,3,7,45,799.5,88.0,1.3,23.0,520.5,747.23,567.79
2016,6,3,8,0,821.0,91.0,1.3,24.0,570.0,795.44,596.09
2016,6,3,8,15,837.5,94.0,1.35,25.0,617.0,837.8,620.33
2016,6,3,8,30,854.0,97.0,1.4,26.0,664.0,869.03,636.86
2016,6,3,8,45,866.5,99.5,1.5,27.0,706.5,902.09,655.09
2016,6,3,9,0,879.0,102.0,1.6,28.0,749.0,932.28,671.23
2016,6,3,9,15,888.5,104.0,1.65,28.5,787.0,956.04,683.87
2016,6,3,9,30,898.0,106.0,1.7,29.0,825.0,976.44,694.45
2016,6,3,9,45,574.5,258.5,1.8,30.0,725.5,846.15,606.53
2016,6,3,10,0,251.0,411.0,1.9,31.0,626.0,665.59,477.97
2016,6,3,10,15,594.0,256.5,1.85,31.5,786.5,860.26,614.18
2016,6,3,10,30,937.0,102.0,1.8,32.0,947.0,1010.43,705.61
2016,6,3,10,45,940.5,103.0,1.8,33.0,966.0,1005.45,697.42
2016,6,3,11,0,944.0,104.0,1.8,34.0,985.0,996.56,688.71
2016,6,3,11,15,676.0,257.5,1.85,34.0,893.0,896.54,626.18
2016,6,3,11,30,408.0,411.0,1.9,34.0,801.0,772.61,541.54
2016,6,3,11,45,421.5,412.5,2.0,34.5,817.0,768.74,539.56
2016,6,3,12,0,435.0,414.0,2.1,35.0,833.0,762.1,534.72
2016,6,3,12,15,689.0,261.5,2.25,35.0,923.5,819.07,578.18
2016,6,3,12,30,943.0,109.0,2.4,35.0,1014.0,846.47,599.0
2016,6,3,12,45,928.5,117.0,2.55,35.0,1000.5,805.37,573.46
2016,6,3,13,0,914.0,125.0,2.7,35.0,987.0,762.3,545.61
2016,6,3,13,15,910.5,124.0,2.8,35.0,970.0,717.87,515.2
2016,6,3,13,30,907.0,123.0,2.9,35.0,953.0,671.31,482.44
2016,6,3,13,45,900.0,122.5,3.0,35.0,928.5,621.16,446.19
2016,6,3,14,0,893.0,122.0,3.1,35.0,904.0,569.58,407.78
2016,6,3,14,15,885.5,120.5,3.15,34.5,874.0,515.82,367.21
2016,6,3,14,30,878.0,119.0,3.2,34.0,844.0,461.14,324.51
2016,6,3,14,45,868.0,117.5,3.25,34.0,807.5,404.88,278.74
2016,6,3,15,0,858.0,116.0,3.3,34.0,771.0,348.45,231.95
2016,6,3,15,15,749.5,150.5,3.25,33.5,700.5,282.49,181.75
2016,6,3,15,30,641.0,185.0,3.2,33.0,630.0,237.12,149.28
2016,6,3,15,45,488.5,218.0,3.2,33.0,544.0,197.03,126.35
2016,6,3,16,0,336.0,251.0,3.2,33.0,458.0,179.76,124.71
2016,6,3,16,15,477.0,189.5,3.15,32.5,457.0,120.86,92.9
2016,6,3,16,30,618.0,128.0,3.1,32.0,456.0,86.05,65.21
2016,6,3,16,45,575.0,124.5,3.05,31.5,406.0,85.66,65.29
2016,6,3,17,0,532.0,121.0,3.0,31.0,356.0,85.32,65.37
2016,6,3,17,15,491.5,114.5,2.8,30.0,311.0,81.11,62.36
2016,6,3,17,30,451.0,108.0,2.6,29.0,266.0,77.44,59.71
2016,6,3,17,45,491.0,86.5,2.45,28.0,233.0,65.83,50.26
2016,6,3,18,0,531.0,65.0,2.3,27.0,200.0,50.71,37.6
2016,6,3,18,15,457.5,56.0,2.25,25.5,154.0,44.36,32.22
2016,6,3,18,30,384.0,47.0,2.2,24.0,108.0,37.87,26.48
2016,6,3,18,45,274.5,35.0,2.2,23.0,71.0,28.47,17.84
2016,6,3,19,0,165.0,23.0,2.2,22.0,34.0,17.9,4.8
2016,6,3,19,15,82.5,11.5,2.2,21.5,17.0,9.82,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,16.0,10.0,8.54,0.0
2016,6,4,5,15,55.0,26.0,1.8,16.0,32.5,45.83,24.11
2016,6,4,5,30,110.0,42.0,1.9,16.0,55.0,92.34,67.8
2016,6,4,5,45,144.5,61.0,2.0,16.5,86.5,133.44,103.99
2016,6,4,6,0,179.0,80.0,2.1,17.0,118.0,177.85,142.55
2016,6,4,6,15,202.5,99.5,2.1,17.5,153.5,220.44,178.94
2016,6,4,6,30,226.0,119.0,2.1,18.0,189.0,264.95,215.9
2016,6,4,6,45,248.0,136.0,2.1,18.5,226.0,307.39,250.18
2016,6,4,7,0,270.0,153.0,2.1,19.0,263.0,351.27,284.62
2016,6,4,7,15,198.5,182.0,2.1,19.5,268.5,330.03,265.65
2016,6,4,7,30,127.0,211.0,2.1,20.0,274.0,314.72,250.97
2016,6,4,7,45,104.0,230.5,2.1,20.5,286.0,305.55,242.22
2016,6,4,8,0,81.0,250.0,2.1,21.0,298.0,308.49,242.66
2016,6,4,8,15,54.5,251.0,2.1,21.5,284.5,286.71,223.96
2016,6,4,8,30,28.0,252.0,2.1,22.0,271.0,263.71,204.42
2016,6,4,8,45,46.5,288.5,2.15,22.5,322.0,317.0,244.83
2016,6,4,9,0,65.0,325.0,2.2,23.0,373.0,370.71,284.45
2016,6,4,9,15,91.0,354.0,2.3,23.5,425.0,423.68,323.13
2016,6,4,9,30,117.0,383.0,2.4,24.0,477.0,495.04,374.26
2016,6,4,9,45,134.5,402.0,2.5,24.5,514.5,529.11,397.62
2016,6,4,10,0,152.0,421.0,2.6,25.0,552.0,562.37,420.34
2016,6,4,10,15,198.0,431.0,2.65,25.0,607.0,612.97,456.63
2016,6,4,10,30,244.0,441.0,2.7,25.0,662.0,678.63,502.51
2016,6,4,10,45,197.5,456.0,2.8,25.0,637.0,626.39,464.51
2016,6,4,11,0,151.0,471.0,2.9,25.0,612.0,589.99,437.78
2016,6,4,11,15,93.0,434.0,2.95,25.0,521.5,479.72,358.23
2016,6,4,11,30,35.0,397.0,3.0,25.0,431.0,387.46,290.04
2016,6,4,11,45,28.5,374.0,3.1,25.0,402.0,356.72,267.7
2016,6,4,12,0,22.0,351.0,3.2,25.0,373.0,317.34,238.56
2016,6,4,12,15,168.0,408.0,3.25,25.0,570.0,502.11,377.59
2016,6,4,12,30,314.0,465.0,3.3,25.0,767.0,660.04,490.75
2016,6,4,12,45,374.5,432.0,3.35,25.5,789.0,658.16,488.71
2016,6,4,13,0,435.0,399.0,3.4,26.0,811.0,653.51,485.28
2016,6,4,13,15,417.5,395.5,3.35,26.5,784.5,611.65,453.89
2016,6,4,13,30,400.0,392.0,3.3,27.0,758.0,570.32,422.84
2016,6,4,13,45,218.0,376.5,3.25,27.5,575.5,427.72,318.07
2016,6,4,14,0,36.0,361.0,3.2,28.0,393.0,307.38,228.64
2016,6,4,14,15,86.5,381.0,3.15,28.0,454.0,339.54,252.56
2016,6,4,14,30,137.0,401.0,3.1,28.0,515.0,359.53,266.23
2016,6,4,14,45,171.0,381.5,3.05,28.5,517.0,343.78,252.76
2016,6,4,15,0,205.0,362.0,3.0,29.0,519.0,324.32,236.07
2016,6,4,15,15,379.0,289.5,2.95,29.0,560.5,294.21,206.62
2016,6,4,15,30,553.0,217.0,2.9,29.0,602.0,243.89,160.3
2016,6,4,15,45,548.0,203.0,2.9,29.0,563.0,195.23,124.55
2016,6,4,16,0,543.0,189.0,2.9,29.0,524.0,147.33,96.28
2016,6,4,16,15,631.5,148.0,2.9,28.5,507.5,96.79,74.75
2016,6,4,16,30,720.0,107.0,2.9,28.0,491.0,73.6,56.0
2016,6,4,16,45,696.0,101.0,2.95,27.5,442.0,71.05,54.22
2016,6,4,17,0,672.0,95.0,3.0,27.0,393.0,68.32,52.23
2016,6,4,17,15,635.5,89.0,3.0,26.0,343.0,65.28,50.05
2016,6,4,17,30,599.0,83.0,3.0,25.0,293.0,62.11,47.7
2016,6,4,17,45,553.0,75.0,3.0,24.5,245.0,57.19,43.64
2016,6,4,18,0,507.0,67.0,3.0,24.0,197.0,52.09,39.3
2016,6,4,18,15,434.5,57.5,3.0,22.5,152.0,45.41,33.57
2016,6,4,18,30,362.0,48.0,3.0,21.0,107.0,38.58,27.46
2016,6,4,18,45,262.0,35.5,3.0,20.0,70.5,27.48,17.32
2016,6,4,19,0,162.0,23.0,3.0,19.0,34.0,17.88,5.41
2016,6,4,19,15,81.0,11.5,3.1,18.5,17.0,9.82,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,11.0,2.7,12.0,14.0,27.55,0.0
2016,6,5,5,15,200.0,24.0,2.8,12.5,45.5,99.3,58.06
2016,6,5,5,30,322.0,37.0,2.9,13.0,77.0,170.58,128.42
2016,6,5,5,45,406.5,47.0,3.05,13.5,120.0,235.5,186.71
2016,6,5,6,0,491.0,57.0,3.2,14.0,163.0,309.32,251.52
2016,6,5,6,15,549.0,64.0,3.2,14.5,211.5,374.46,307.99
2016,6,5,6,30,607.0,71.0,3.2,15.0,260.0,444.33,366.4
2016,6,5,6,45,647.5,77.0,3.2,16.0,311.0,506.54,415.91
2016,6,5,7,0,688.0,83.0,3.2,17.0,362.0,570.8,465.02
2016,6,5,7,15,718.5,87.5,3.2,17.5,413.0,627.83,507.68
2016,6,5,7,30,749.0,92.0,3.2,18.0,464.0,682.36,546.37
2016,6,5,7,45,771.5,96.0,3.2,19.0,513.5,732.74,579.29
2016,6,5,8,0,794.0,100.0,3.2,20.0,563.0,781.97,610.51
2016,6,5,8,15,811.5,103.0,3.25,20.5,609.5,824.37,637.61
2016,6,5,8,30,829.0,106.0,3.3,21.0,656.0,864.69,662.9
2016,6,5,8,45,842.0,109.0,3.35,22.0,699.0,898.59,682.12
2016,6,5,9,0,855.0,112.0,3.4,23.0,742.0,919.38,692.17
2016,6,5,9,15,865.5,114.0,3.5,23.5,780.0,943.6,706.29
2016,6,5,9,30,876.0,116.0,3.6,24.0,818.0,964.58,718.16
2016,6,5,9,45,891.0,113.0,3.75,24.5,852.5,981.32,727.57
2016,6,5,10,0,906.0,110.0,3.9,25.0,887.0,994.64,734.78
2016,6,5,10,15,911.5,111.5,4.0,25.0,913.5,999.77,737.77
2016,6,5,10,30,917.0,113.0,4.1,25.0,940.0,1001.07,738.41
2016,6,5,10,45,920.0,114.5,4.25,25.5,959.5,996.14,733.89
2016,6,5,11,0,923.0,116.0,4.4,26.0,979.0,987.38,726.95
2016,6,5,11,15,925.5,116.5,4.5,26.0,991.5,973.43,717.81
2016,6,5,11,30,928.0,117.0,4.6,26.0,1004.0,955.8,706.43
2016,6,5,11,45,928.5,117.5,4.7,26.5,1009.0,932.83,690.25
2016,6,5,12,0,929.0,118.0,4.8,27.0,1014.0,906.51,671.83
2016,6,5,12,15,928.5,118.0,4.8,27.0,1012.5,875.73,651.06
2016,6,5,12,30,928.0,118.0,4.8,27.0,1011.0,841.96,628.2
2016,6,5,12,45,918.0,123.5,4.8,27.0,999.0,802.68,601.43
2016,6,5,13,0,908.0,129.0,4.8,27.0,987.0,761.22,571.71
2016,6,5,13,15,905.0,128.0,4.8,27.0,971.0,717.47,539.31
2016,6,5,13,30,902.0,127.0,4.8,27.0,955.0,671.56,504.61
2016,6,5,13,45,899.0,125.0,4.8,27.0,932.0,622.9,467.06
2016,6,5,14,0,896.0,123.0,4.8,27.0,909.0,572.44,427.16
2016,6,5,14,15,889.0,121.5,4.75,27.0,879.5,518.86,383.69
2016,6,5,14,30,882.0,120.0,4.7,27.0,850.0,464.31,338.32
2016,6,5,14,45,875.0,117.0,4.7,27.0,814.5,407.94,290.54
2016,6,5,15,0,868.0,114.0,4.7,27.0,779.0,351.08,241.51
2016,6,5,15,15,856.5,111.5,4.7,26.5,738.0,293.2,192.19
2016,6,5,15,30,845.0,109.0,4.7,26.0,697.0,228.77,139.27
2016,6,5,15,45,831.5,105.5,4.75,26.0,652.5,170.43,95.56
2016,6,5,16,0,818.0,102.0,4.8,26.0,608.0,113.42,63.5
2016,6,5,16,15,798.0,98.5,4.8,25.0,559.5,74.2,57.05
2016,6,5,16,30,778.0,95.0,4.8,24.0,511.0,72.96,56.46
2016,6,5,16,45,754.0,90.0,4.85,23.5,461.0,70.46,54.66
2016,6,5,17,0,730.0,85.0,4.9,23.0,411.0,67.82,52.71
2016,6,5,17,15,694.5,80.5,4.8,22.0,359.5,59.81,46.2
2016,6,5,17,30,659.0,76.0,4.7,21.0,308.0,57.45,44.48
2016,6,5,17,45,611.5,69.5,4.65,20.5,258.0,53.41,41.1
2016,6,5,18,0,564.0,63.0,4.6,20.0,208.0,49.26,37.51
2016,6,5,18,15,491.5,54.5,4.45,19.0,161.0,43.23,32.18
2016,6,5,18,30,419.0,46.0,4.3,18.0,114.0,37.08,26.54
2016,6,5,18,45,309.0,35.0,4.15,17.5,75.5,28.48,18.42
2016,6,5,19,0,199.0,24.0,4.0,17.0,37.0,19.72,7.11
2016,6,5,19,15,99.5,12.0,4.0,16.5,18.5,10.24,0.0
2016,6,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.0,5.5,3.45,12.5,7.0,0.0,0.0
2016,6,6,5,0,78.0,11.0,3.5,13.0,14.0,27.49,0.0
2016,6,6,5,15,195.0,24.0,3.55,13.5,44.5,97.7,57.21
2016,6,6,5,30,312.0,37.0,3.6,14.0,75.0,166.72,125.12
2016,6,6,5,45,394.0,46.0,3.65,14.5,116.5,228.94,180.99
2016,6,6,6,0,476.0,55.0,3.7,15.0,158.0,299.72,243.18
2016,6,6,6,15,531.5,62.0,3.7,15.5,205.0,362.63,297.83
2016,6,6,6,30,587.0,69.0,3.7,16.0,252.0,430.08,354.41
2016,6,6,6,45,624.0,75.0,3.75,16.5,300.5,489.08,402.43
2016,6,6,7,0,661.0,81.0,3.8,17.0,349.0,549.87,450.23
2016,6,6,7,15,691.0,85.5,3.8,17.5,398.5,605.33,492.26
2016,6,6,7,30,721.0,90.0,3.8,18.0,448.0,658.52,530.67
2016,6,6,7,45,742.5,94.0,3.85,18.5,496.0,707.02,564.1
2016,6,6,8,0,764.0,98.0,3.9,19.0,544.0,754.43,596.08
2016,6,6,8,15,781.5,101.0,3.95,19.5,589.5,795.89,623.2
2016,6,6,8,30,799.0,104.0,4.0,20.0,635.0,835.39,648.55
2016,6,6,8,45,813.0,106.5,4.1,20.5,677.0,868.93,669.62
2016,6,6,9,0,827.0,109.0,4.2,21.0,719.0,889.72,681.64
2016,6,6,9,15,838.0,111.5,4.25,21.5,756.5,914.55,696.29
2016,6,6,9,30,849.0,114.0,4.3,22.0,794.0,936.24,708.7
2016,6,6,9,45,857.5,115.5,4.4,22.5,826.5,951.21,716.78
2016,6,6,10,0,866.0,117.0,4.5,23.0,859.0,962.71,722.67
2016,6,6,10,15,872.5,118.0,4.55,23.0,885.5,968.21,725.82
2016,6,6,10,30,879.0,119.0,4.6,23.0,912.0,970.05,726.65
2016,6,6,10,45,884.0,120.0,4.7,23.5,932.0,966.76,723.1
2016,6,6,11,0,889.0,121.0,4.8,24.0,952.0,959.76,717.16
2016,6,6,11,15,892.0,121.5,4.85,24.0,965.0,946.76,708.31
2016,6,6,11,30,895.0,122.0,4.9,24.0,978.0,930.19,697.12
2016,6,6,11,45,897.0,122.0,4.95,24.5,984.0,908.82,681.33
2016,6,6,12,0,899.0,122.0,5.0,25.0,990.0,884.16,663.36
2016,6,6,12,15,899.0,122.0,5.0,25.0,988.0,854.7,643.12
2016,6,6,12,30,899.0,122.0,5.0,25.0,986.0,822.32,620.83
2016,6,6,12,45,891.5,125.5,5.05,25.0,975.5,784.35,594.76
2016,6,6,13,0,884.0,129.0,5.1,25.0,965.0,744.17,565.61
2016,6,6,13,15,880.5,128.0,5.1,25.0,948.5,701.19,533.25
2016,6,6,13,30,877.0,127.0,5.1,25.0,932.0,656.15,498.7
2016,6,6,13,45,872.5,125.0,5.15,25.0,909.0,607.9,461.09
2016,6,6,14,0,868.0,123.0,5.2,25.0,886.0,558.07,421.26
2016,6,6,14,15,861.0,121.5,5.25,24.5,856.5,506.03,379.38
2016,6,6,14,30,854.0,120.0,5.3,24.0,827.0,453.07,335.41
2016,6,6,14,45,844.0,118.0,5.35,24.0,791.5,397.96,287.98
2016,6,6,15,0,834.0,116.0,5.4,24.0,756.0,342.72,239.67
2016,6,6,15,15,822.0,113.5,5.4,23.5,716.0,280.65,186.49
2016,6,6,15,30,810.0,111.0,5.4,23.0,676.0,224.4,139.24
2016,6,6,15,45,793.5,108.5,5.4,22.5,632.0,168.53,97.01
2016,6,6,16,0,777.0,106.0,5.4,22.0,588.0,114.36,66.17
2016,6,6,16,15,757.0,102.5,5.35,21.5,540.5,76.22,59.6
2016,6,6,16,30,737.0,99.0,5.3,21.0,493.0,75.13,59.01
2016,6,6,16,45,708.5,95.0,5.3,20.5,444.0,67.11,52.45
2016,6,6,17,0,680.0,91.0,5.3,20.0,395.0,65.54,51.39
2016,6,6,17,15,645.0,85.5,5.2,19.0,345.5,62.76,49.35
2016,6,6,17,30,610.0,80.0,5.1,18.0,296.0,59.87,47.15
2016,6,6,17,45,561.0,73.5,5.1,17.5,247.5,55.99,43.89
2016,6,6,18,0,512.0,67.0,5.1,17.0,199.0,52.02,40.43
2016,6,6,18,15,442.0,58.0,4.95,16.5,154.5,45.77,34.77
2016,6,6,18,30,372.0,49.0,4.8,16.0,110.0,39.38,28.8
2016,6,6,18,45,272.5,36.5,4.7,15.5,73.5,28.25,18.44
2016,6,6,19,0,173.0,24.0,4.6,15.0,37.0,18.66,6.9
2016,6,6,19,15,86.5,12.0,4.55,14.5,18.5,10.24,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,6,7,5,0,67.0,12.0,2.8,12.0,14.0,25.73,0.0
2016,6,7,5,15,182.0,25.5,2.9,12.5,44.5,93.41,55.07
2016,6,7,5,30,297.0,39.0,3.0,13.0,75.0,163.01,122.78
2016,6,7,5,45,382.0,49.0,3.2,13.5,117.5,226.7,179.77
2016,6,7,6,0,467.0,59.0,3.4,14.0,160.0,299.31,243.52
2016,6,7,6,15,260.0,89.0,3.35,14.5,147.5,236.54,194.81
2016,6,7,6,30,53.0,119.0,3.3,15.0,135.0,145.82,118.53
2016,6,7,6,45,61.0,140.0,3.3,15.5,162.0,173.61,141.76
2016,6,7,7,0,69.0,161.0,3.3,16.0,189.0,201.91,164.76
2016,6,7,7,15,91.0,186.0,3.25,16.5,228.0,244.99,199.6
2016,6,7,7,30,113.0,211.0,3.2,17.0,267.0,303.59,246.01
2016,6,7,7,45,161.5,233.0,3.15,17.5,322.5,367.64,296.36
2016,6,7,8,0,210.0,255.0,3.1,18.0,378.0,434.49,347.64
2016,6,7,8,15,512.5,181.0,3.1,18.5,513.0,650.32,515.6
2016,6,7,8,30,815.0,107.0,3.1,19.0,648.0,852.06,659.3
2016,6,7,8,45,828.0,110.0,3.1,20.0,690.5,885.66,676.89
2016,6,7,9,0,841.0,113.0,3.1,21.0,733.0,906.18,686.58
2016,6,7,9,15,851.0,115.5,3.15,21.5,771.0,930.27,700.43
2016,6,7,9,30,861.0,118.0,3.2,22.0,809.0,951.15,712.04
2016,6,7,9,45,871.5,118.0,3.3,22.5,842.0,966.58,720.39
2016,6,7,10,0,882.0,118.0,3.4,23.0,875.0,978.56,726.53
2016,6,7,10,15,888.0,119.5,3.5,23.0,901.0,984.11,729.91
2016,6,7,10,30,894.0,121.0,3.6,23.0,927.0,985.92,730.97
2016,6,7,10,45,895.5,123.5,3.75,23.5,946.0,980.63,726.33
2016,6,7,11,0,897.0,126.0,3.9,24.0,965.0,971.6,719.32
2016,6,7,11,15,899.5,126.5,4.0,24.0,977.5,957.96,710.42
2016,6,7,11,30,902.0,127.0,4.1,24.0,990.0,940.75,699.19
2016,6,7,11,45,903.0,127.5,4.25,24.0,995.5,918.74,684.99
2016,6,7,12,0,904.0,128.0,4.4,24.0,1001.0,893.45,668.51
2016,6,7,12,15,904.0,127.5,4.5,24.0,999.0,863.37,648.51
2016,6,7,12,30,904.0,127.0,4.6,24.0,997.0,830.39,626.59
2016,6,7,12,45,705.5,257.5,4.7,24.0,932.5,766.06,578.21
2016,6,7,13,0,507.0,388.0,4.8,24.0,868.0,696.24,524.24
2016,6,7,13,15,708.5,251.5,4.85,24.0,909.5,692.16,524.69
2016,6,7,13,30,910.0,115.0,4.9,24.0,951.0,667.7,508.65
2016,6,7,13,45,906.5,113.5,4.95,24.0,928.5,619.0,470.55
2016,6,7,14,0,903.0,112.0,5.0,24.0,906.0,568.53,430.13
2016,6,7,14,15,897.0,110.5,5.05,23.5,876.5,515.3,387.2
2016,6,7,14,30,891.0,109.0,5.1,23.0,847.0,460.97,341.97
2016,6,7,14,45,716.5,184.0,5.15,23.0,761.5,392.83,287.28
2016,6,7,15,0,542.0,259.0,5.2,23.0,676.0,347.04,251.56
2016,6,7,15,15,694.5,181.0,5.2,22.5,685.5,292.22,200.63
2016,6,7,15,30,847.0,103.0,5.2,22.0,695.0,233.43,145.31
2016,6,7,15,45,828.5,102.0,5.2,21.5,649.5,168.96,96.17
2016,6,7,16,0,810.0,101.0,5.2,21.0,604.0,113.63,64.66
2016,6,7,16,15,790.5,97.5,5.15,20.5,556.5,73.3,57.35
2016,6,7,16,30,771.0,94.0,5.1,20.0,509.0,72.05,56.61
2016,6,7,16,45,742.0,91.0,5.1,19.5,458.0,70.94,55.97
2016,6,7,17,0,713.0,88.0,5.1,19.0,407.0,63.87,50.14
2016,6,7,17,15,677.5,83.0,5.0,18.0,356.5,61.31,48.29
2016,6,7,17,30,642.0,78.0,4.9,17.0,306.0,58.68,46.29
2016,6,7,17,45,589.0,72.0,4.8,16.5,256.0,55.04,43.24
2016,6,7,18,0,536.0,66.0,4.7,16.0,206.0,51.36,40.01
2016,6,7,18,15,464.0,57.5,4.5,15.5,160.0,45.44,34.65
2016,6,7,18,30,392.0,49.0,4.3,15.0,114.0,39.42,28.98
2016,6,7,18,45,282.0,37.5,4.15,14.5,76.0,30.5,20.49
2016,6,7,19,0,172.0,26.0,4.0,14.0,38.0,20.18,8.33
2016,6,7,19,15,86.0,13.0,3.95,13.5,19.0,11.1,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,56.5,6.5,3.15,10.5,8.0,5.55,0.0
2016,6,8,5,0,113.0,13.0,3.3,11.0,16.0,37.12,0.0
2016,6,8,5,15,245.0,24.5,3.45,11.5,49.0,112.32,67.14
2016,6,8,5,30,377.0,36.0,3.6,12.0,82.0,187.56,141.73
2016,6,8,5,45,463.5,43.5,3.8,12.5,126.5,253.4,201.6
2016,6,8,6,0,550.0,51.0,4.0,13.0,171.0,328.13,267.94
2016,6,8,6,15,314.5,86.5,4.05,13.5,158.5,272.46,225.58
2016,6,8,6,30,79.0,122.0,4.1,14.0,146.0,163.83,134.48
2016,6,8,6,45,86.0,143.0,4.15,14.5,174.0,192.22,158.36
2016,6,8,7,0,93.0,164.0,4.2,15.0,202.0,220.97,181.82
2016,6,8,7,15,440.5,122.0,4.25,15.0,337.0,461.11,382.71
2016,6,8,7,30,788.0,80.0,4.3,15.0,472.0,695.43,567.41
2016,6,8,7,45,712.0,110.5,4.4,15.5,492.0,703.8,569.96
2016,6,8,8,0,636.0,141.0,4.5,16.0,512.0,700.37,564.86
2016,6,8,8,15,650.0,152.0,4.55,16.5,558.0,743.85,595.04
2016,6,8,8,30,664.0,163.0,4.6,17.0,604.0,785.5,623.08
2016,6,8,8,45,771.5,131.0,4.65,17.5,675.5,857.18,672.49
2016,6,8,9,0,879.0,99.0,4.7,18.0,747.0,925.4,718.23
2016,6,8,9,15,699.5,192.0,4.75,18.0,725.0,886.58,689.08
2016,6,8,9,30,520.0,285.0,4.8,18.0,703.0,811.31,630.47
2016,6,8,9,45,425.0,338.0,4.85,18.5,688.5,774.81,599.68
2016,6,8,10,0,330.0,391.0,4.9,19.0,674.0,719.71,555.46
2016,6,8,10,15,614.0,258.0,4.95,19.5,804.0,878.64,676.08
2016,6,8,10,30,898.0,125.0,5.0,20.0,934.0,993.22,755.1
2016,6,8,10,45,714.0,247.0,5.05,20.5,899.5,948.93,721.73
2016,6,8,11,0,530.0,369.0,5.1,21.0,865.0,875.27,663.2
2016,6,8,11,15,515.5,383.0,5.2,21.0,871.0,860.54,652.76
2016,6,8,11,30,501.0,397.0,5.3,21.0,877.0,843.29,640.2
2016,6,8,11,45,703.0,265.0,5.4,21.0,942.5,885.51,676.06
2016,6,8,12,0,905.0,133.0,5.5,21.0,1008.0,898.46,687.12
2016,6,8,12,15,694.5,270.5,5.55,20.5,941.0,830.55,637.4
2016,6,8,12,30,484.0,408.0,5.6,20.0,874.0,750.21,575.22
2016,6,8,12,45,494.0,398.5,5.7,20.0,870.0,723.6,556.32
2016,6,8,13,0,504.0,389.0,5.8,20.0,866.0,694.94,535.32
2016,6,8,13,15,479.5,383.5,5.8,19.5,831.5,644.19,497.94
2016,6,8,13,30,455.0,378.0,5.8,19.0,797.0,594.49,460.79
2016,6,8,13,45,484.5,357.5,5.8,19.0,793.5,566.27,438.68
2016,6,8,14,0,514.0,337.0,5.8,19.0,790.0,534.6,413.11
2016,6,8,14,15,542.5,310.0,5.7,18.5,773.5,494.28,380.66
2016,6,8,14,30,571.0,283.0,5.6,18.0,757.0,450.62,344.42
2016,6,8,14,45,571.5,265.5,5.55,18.0,723.0,400.04,301.46
2016,6,8,15,0,572.0,248.0,5.5,18.0,689.0,349.11,257.53
2016,6,8,15,15,560.0,234.5,5.45,17.5,646.5,297.54,213.76
2016,6,8,15,30,548.0,221.0,5.4,17.0,604.0,247.25,171.95
2016,6,8,15,45,562.0,198.5,5.35,17.0,569.0,195.99,130.98
2016,6,8,16,0,576.0,176.0,5.3,17.0,534.0,142.51,95.65
2016,6,8,16,15,510.5,180.0,5.2,16.5,478.5,115.42,94.59
2016,6,8,16,30,445.0,184.0,5.1,16.0,423.0,119.08,98.27
2016,6,8,16,45,497.5,151.0,5.05,16.0,394.5,101.54,83.39
2016,6,8,17,0,550.0,118.0,5.0,16.0,366.0,82.94,67.45
2016,6,8,17,15,499.0,116.0,4.9,15.5,320.0,82.01,67.0
2016,6,8,17,30,448.0,114.0,4.8,15.0,274.0,81.28,66.66
2016,6,8,17,45,421.0,99.0,4.75,14.5,230.5,71.87,58.54
2016,6,8,18,0,394.0,84.0,4.7,14.0,187.0,62.05,49.86
2016,6,8,18,15,385.5,68.0,4.55,13.5,151.0,51.24,40.09
2016,6,8,18,30,377.0,52.0,4.4,13.0,115.0,41.9,31.43
2016,6,8,18,45,280.5,39.5,4.3,13.0,77.5,30.51,20.69
2016,6,8,19,0,184.0,27.0,4.2,13.0,40.0,20.97,9.25
2016,6,8,19,15,92.0,13.5,4.15,13.0,20.0,11.52,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,6.5,3.65,11.5,7.5,5.55,0.0
2016,6,9,5,0,80.0,13.0,3.8,12.0,15.0,29.45,0.0
2016,6,9,5,15,204.5,25.5,3.95,12.5,47.0,101.35,60.38
2016,6,9,5,30,329.0,38.0,4.1,13.0,79.0,172.48,129.96
2016,6,9,5,45,411.0,47.5,4.3,13.5,121.5,236.01,187.36
2016,6,9,6,0,493.0,57.0,4.5,14.0,164.0,308.08,251.2
2016,6,9,6,15,551.0,64.0,4.5,14.0,212.5,373.1,308.65
2016,6,9,6,30,609.0,71.0,4.5,14.0,261.0,442.85,368.41
2016,6,9,6,45,646.0,77.5,4.55,14.5,311.5,503.45,418.37
2016,6,9,7,0,683.0,84.0,4.6,15.0,362.0,565.8,468.05
2016,6,9,7,15,527.0,132.5,4.6,15.5,364.0,533.03,438.92
2016,6,9,7,30,371.0,181.0,4.6,16.0,366.0,475.89,390.08
2016,6,9,7,45,579.0,141.5,4.6,16.5,463.5,633.39,514.71
2016,6,9,8,0,787.0,102.0,4.6,17.0,561.0,775.52,619.88
2016,6,9,8,15,804.5,105.5,4.55,17.5,608.0,818.3,647.15
2016,6,9,8,30,822.0,109.0,4.5,18.0,655.0,859.04,673.01
2016,6,9,8,45,835.5,111.5,4.45,18.5,698.0,892.74,693.43
2016,6,9,9,0,849.0,114.0,4.4,19.0,741.0,913.33,704.4
2016,6,9,9,15,859.5,116.5,4.4,19.0,779.0,938.07,720.11
2016,6,9,9,30,870.0,119.0,4.4,19.0,817.0,959.58,733.54
2016,6,9,9,45,878.5,120.5,4.4,19.5,850.0,974.77,741.2
2016,6,9,10,0,887.0,122.0,4.4,20.0,883.0,986.41,746.52
2016,6,9,10,15,893.0,123.5,4.4,20.0,909.5,991.99,749.29
2016,6,9,10,30,899.0,125.0,4.4,20.0,936.0,993.81,749.67
2016,6,9,10,45,903.5,125.5,4.45,20.5,956.0,989.46,744.99
2016,6,9,11,0,908.0,126.0,4.5,21.0,976.0,981.35,737.92
2016,6,9,11,15,910.5,126.5,4.55,21.0,988.5,967.66,728.63
2016,6,9,11,30,913.0,127.0,4.6,21.0,1001.0,950.34,716.96
2016,6,9,11,45,916.5,125.5,4.7,21.5,1007.5,928.65,701.32
2016,6,9,12,0,920.0,124.0,4.8,22.0,1014.0,903.57,683.37
2016,6,9,12,15,919.5,124.0,4.85,22.0,1011.5,873.19,662.74
2016,6,9,12,30,919.0,124.0,4.9,22.0,1009.0,839.88,639.96
2016,6,9,12,45,721.0,252.0,5.0,22.0,942.5,773.36,589.66
2016,6,9,13,0,523.0,380.0,5.1,22.0,876.0,701.56,533.65
2016,6,9,13,15,547.0,351.0,5.15,21.5,861.5,664.58,508.06
2016,6,9,13,30,571.0,322.0,5.2,21.0,847.0,624.73,479.4
2016,6,9,13,45,744.0,214.5,5.3,21.0,881.0,606.03,466.05
2016,6,9,14,0,917.0,107.0,5.4,21.0,915.0,572.9,439.56
2016,6,9,14,15,910.5,106.0,5.45,21.0,885.0,519.23,394.74
2016,6,9,14,30,904.0,105.0,5.5,21.0,855.0,464.49,347.86
2016,6,9,14,45,896.5,102.5,5.55,21.0,819.5,407.43,298.0
2016,6,9,15,0,889.0,100.0,5.6,21.0,784.0,349.9,246.87
2016,6,9,15,15,877.5,98.0,5.6,20.5,743.5,291.5,195.46
2016,6,9,15,30,866.0,96.0,5.6,20.0,703.0,233.55,145.91
2016,6,9,15,45,851.5,93.5,5.6,20.0,658.0,175.57,101.01
2016,6,9,16,0,837.0,91.0,5.6,20.0,613.0,118.87,67.88
2016,6,9,16,15,818.5,88.0,5.55,19.5,564.5,67.29,52.41
2016,6,9,16,30,800.0,85.0,5.5,19.0,516.0,66.12,51.72
2016,6,9,16,45,774.5,81.5,5.45,18.5,466.0,64.42,50.54
2016,6,9,17,0,749.0,78.0,5.4,18.0,416.0,62.64,49.27
2016,6,9,17,15,716.0,74.0,5.3,17.5,365.0,60.32,47.51
2016,6,9,17,30,683.0,70.0,5.2,17.0,314.0,53.18,41.44
2016,6,9,17,45,635.0,64.5,5.15,16.5,264.0,49.69,38.51
2016,6,9,18,0,587.0,59.0,5.1,16.0,214.0,46.14,35.4
2016,6,9,18,15,519.0,52.0,4.95,15.0,167.5,41.21,30.98
2016,6,9,18,30,451.0,45.0,4.8,14.0,121.0,36.22,26.32
2016,6,9,18,45,344.5,35.0,4.65,13.5,82.0,28.44,18.89
2016,6,9,19,0,238.0,25.0,4.5,13.0,43.0,20.54,9.22
2016,6,9,19,15,119.0,12.5,4.45,12.5,21.5,10.67,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.0,3.95,10.5,8.5,5.12,0.0
2016,6,10,5,0,133.0,12.0,4.1,11.0,17.0,40.65,0.0
2016,6,10,5,15,262.0,23.0,4.25,11.5,49.5,115.18,68.99
2016,6,10,5,30,391.0,34.0,4.4,12.0,82.0,189.5,143.14
2016,6,10,5,45,472.0,41.5,4.55,13.0,125.5,253.59,201.53
2016,6,10,6,0,553.0,49.0,4.7,14.0,169.0,326.03,265.75
2016,6,10,6,15,605.5,54.5,4.7,14.5,217.5,389.32,321.55
2016,6,10,6,30,658.0,60.0,4.7,15.0,266.0,454.87,377.37
2016,6,10,6,45,691.5,65.5,4.75,15.5,315.5,514.45,426.51
2016,6,10,7,0,725.0,71.0,4.8,16.0,365.0,575.32,474.96
2016,6,10,7,15,751.5,74.5,4.8,16.5,415.0,629.84,516.77
2016,6,10,7,30,778.0,78.0,4.8,17.0,465.0,684.22,555.78
2016,6,10,7,45,795.5,82.0,4.8,18.0,513.0,731.68,587.41
2016,6,10,8,0,813.0,86.0,4.8,19.0,561.0,777.66,617.16
2016,6,10,8,15,829.0,89.0,4.8,19.0,607.0,811.32,639.77
2016,6,10,8,30,845.0,92.0,4.8,19.0,653.0,850.46,666.21
2016,6,10,8,45,855.5,95.5,4.85,19.5,695.0,882.81,686.51
2016,6,10,9,0,866.0,99.0,4.9,20.0,737.0,912.26,704.62
2016,6,10,9,15,876.0,100.5,4.95,20.5,775.5,935.98,718.63
2016,6,10,9,30,886.0,102.0,5.0,21.0,814.0,956.45,730.37
2016,6,10,9,45,893.5,104.0,5.05,21.5,846.5,971.64,738.48
2016,6,10,10,0,901.0,106.0,5.1,22.0,879.0,983.22,744.19
2016,6,10,10,15,907.5,107.5,5.15,22.0,906.0,989.6,747.94
2016,6,10,10,30,914.0,109.0,5.2,22.0,933.0,992.2,749.23
2016,6,10,10,45,918.5,110.0,5.3,22.5,953.5,988.56,745.27
2016,6,10,11,0,923.0,111.0,5.4,23.0,974.0,981.1,738.83
2016,6,10,11,15,926.0,111.5,5.45,23.0,987.5,967.99,729.75
2016,6,10,11,30,929.0,112.0,5.5,23.0,1001.0,951.18,718.22
2016,6,10,11,45,931.5,111.5,5.6,23.0,1008.0,929.43,703.63
2016,6,10,12,0,934.0,111.0,5.7,23.0,1015.0,904.26,686.63
2016,6,10,12,15,934.5,111.0,5.7,22.5,1014.0,874.57,667.22
2016,6,10,12,30,935.0,111.0,5.7,22.0,1013.0,841.81,645.52
2016,6,10,12,45,913.0,125.0,5.7,22.0,998.5,800.58,616.35
2016,6,10,13,0,891.0,139.0,5.7,22.0,984.0,757.64,584.24
2016,6,10,13,15,713.5,247.0,5.7,22.0,916.0,692.51,531.97
2016,6,10,13,30,536.0,355.0,5.7,22.0,848.0,628.2,480.67
2016,6,10,13,45,710.0,242.5,5.7,22.0,878.5,608.27,466.43
2016,6,10,14,0,884.0,130.0,5.7,22.0,909.0,573.21,438.56
2016,6,10,14,15,746.5,197.5,5.65,21.5,840.5,507.48,385.8
2016,6,10,14,30,609.0,265.0,5.6,21.0,772.0,453.14,342.07
2016,6,10,14,45,733.5,192.0,5.55,21.0,776.5,406.15,299.92
2016,6,10,15,0,858.0,119.0,5.5,21.0,781.0,354.39,251.14
2016,6,10,15,15,846.5,116.5,5.45,20.5,740.5,291.27,196.36
2016,6,10,15,30,835.0,114.0,5.4,20.0,700.0,233.73,147.32
2016,6,10,15,45,821.5,110.5,5.35,20.0,656.0,176.08,102.56
2016,6,10,16,0,808.0,107.0,5.3,20.0,612.0,119.77,69.1
2016,6,10,16,15,788.5,103.5,5.2,19.5,564.0,77.26,60.95
2016,6,10,16,30,769.0,100.0,5.1,19.0,516.0,76.17,60.37
2016,6,10,16,45,743.5,95.5,5.0,19.0,465.5,74.17,58.85
2016,6,10,17,0,718.0,91.0,4.9,19.0,415.0,65.88,51.87
2016,6,10,17,15,682.5,86.0,4.75,18.0,364.0,63.4,50.1
2016,6,10,17,30,647.0,81.0,4.6,17.0,313.0,60.84,48.19
2016,6,10,17,45,598.0,74.5,4.5,16.5,263.0,56.93,44.91
2016,6,10,18,0,549.0,68.0,4.4,16.0,213.0,52.93,41.42
2016,6,10,18,15,477.0,59.5,4.2,15.5,166.5,47.05,36.1
2016,6,10,18,30,405.0,51.0,4.0,15.0,120.0,41.07,30.48
2016,6,10,18,45,296.0,39.5,3.85,14.5,81.0,32.18,22.04
2016,6,10,19,0,187.0,28.0,3.7,14.0,42.0,21.73,10.28
2016,6,10,19,15,93.5,14.0,3.75,13.5,21.0,11.95,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,33.5,6.5,0.9,10.5,7.5,5.55,0.0
2016,6,11,5,0,67.0,13.0,0.9,11.0,15.0,26.35,0.0
2016,6,11,5,15,187.5,26.5,1.05,11.5,46.5,95.47,56.97
2016,6,11,5,30,308.0,40.0,1.2,12.0,78.0,166.33,125.17
2016,6,11,5,45,400.5,49.5,1.35,13.0,122.0,232.92,183.73
2016,6,11,6,0,493.0,59.0,1.5,14.0,166.0,309.14,249.19
2016,6,11,6,15,551.5,66.0,1.6,15.0,215.0,374.41,304.39
2016,6,11,6,30,610.0,73.0,1.7,16.0,264.0,444.43,361.34
2016,6,11,6,45,654.5,78.0,1.8,17.0,315.5,507.92,411.05
2016,6,11,7,0,699.0,83.0,1.9,18.0,367.0,573.79,460.64
2016,6,11,7,15,728.5,87.0,2.0,18.5,417.5,627.19,500.12
2016,6,11,7,30,758.0,91.0,2.1,19.0,468.0,683.59,539.86
2016,6,11,7,45,781.5,94.5,2.25,20.0,518.0,734.5,573.24
2016,6,11,8,0,805.0,98.0,2.4,21.0,568.0,784.33,605.16
2016,6,11,8,15,821.5,101.0,2.45,21.5,614.5,826.29,631.43
2016,6,11,8,30,838.0,104.0,2.5,22.0,661.0,866.1,655.89
2016,6,11,8,45,851.5,106.5,2.6,23.0,704.0,890.65,668.82
2016,6,11,9,0,865.0,109.0,2.7,24.0,747.0,921.57,686.04
2016,6,11,9,15,874.5,111.0,2.65,24.5,785.0,945.25,698.32
2016,6,11,9,30,884.0,113.0,2.6,25.0,823.0,965.64,708.41
2016,6,11,9,45,886.5,117.5,2.6,25.5,854.0,978.47,714.02
2016,6,11,10,0,889.0,122.0,2.6,26.0,885.0,987.53,717.33
2016,6,11,10,15,894.5,123.5,2.45,26.5,911.0,992.72,716.82
2016,6,11,10,30,900.0,125.0,2.3,27.0,937.0,994.16,713.96
2016,6,11,10,45,903.5,126.0,2.2,27.5,956.5,989.43,707.81
2016,6,11,11,0,907.0,127.0,2.1,28.0,976.0,980.95,699.47
2016,6,11,11,15,909.0,128.0,2.0,28.0,988.5,967.35,689.43
2016,6,11,11,30,911.0,129.0,1.9,28.0,1001.0,950.14,677.24
2016,6,11,11,45,910.5,130.0,1.85,28.5,1006.0,927.21,660.8
2016,6,11,12,0,910.0,131.0,1.8,29.0,1011.0,901.04,642.45
2016,6,11,12,15,726.0,256.0,1.9,29.0,957.5,844.29,605.1
2016,6,11,12,30,542.0,381.0,2.0,29.0,904.0,774.26,555.56
2016,6,11,12,45,573.0,350.0,2.15,29.0,898.0,744.43,537.73
2016,6,11,13,0,604.0,319.0,2.3,29.0,892.0,707.67,514.29
2016,6,11,13,15,545.5,347.0,2.4,29.0,858.0,660.84,481.23
2016,6,11,13,30,487.0,375.0,2.5,29.0,824.0,612.8,447.0
2016,6,11,13,45,506.5,347.5,2.7,29.5,804.0,572.26,417.94
2016,6,11,14,0,526.0,320.0,2.9,30.0,784.0,529.36,386.19
2016,6,11,14,15,544.5,299.5,2.95,29.5,766.0,488.66,355.96
2016,6,11,14,30,563.0,279.0,3.0,29.0,748.0,445.54,322.76
2016,6,11,14,45,560.5,267.0,3.05,29.0,717.0,398.28,285.03
2016,6,11,15,0,558.0,255.0,3.1,29.0,686.0,350.85,246.46
2016,6,11,15,15,558.0,236.5,3.05,28.5,648.5,299.72,205.16
2016,6,11,15,30,558.0,218.0,3.0,28.0,611.0,248.6,164.43
2016,6,11,15,45,689.5,160.0,3.0,28.0,613.0,186.89,112.55
2016,6,11,16,0,821.0,102.0,3.0,28.0,615.0,117.91,64.61
2016,6,11,16,15,802.0,98.5,2.95,27.5,567.0,74.03,56.23
2016,6,11,16,30,783.0,95.0,2.9,27.0,519.0,72.8,55.56
2016,6,11,16,45,688.5,105.5,2.9,26.5,452.0,73.63,56.57
2016,6,11,17,0,594.0,116.0,2.9,26.0,385.0,81.86,63.82
2016,6,11,17,15,588.5,98.5,2.95,25.0,338.0,71.3,55.34
2016,6,11,17,30,583.0,81.0,3.0,24.0,291.0,60.12,46.18
2016,6,11,17,45,519.5,79.0,3.15,23.5,245.0,59.66,45.95
2016,6,11,18,0,456.0,77.0,3.3,23.0,199.0,59.48,45.85
2016,6,11,18,15,441.5,63.0,3.45,22.0,160.5,49.71,37.4
2016,6,11,18,30,427.0,49.0,3.6,21.0,122.0,39.42,28.29
2016,6,11,18,45,324.5,38.0,3.75,20.0,83.0,30.92,20.46
2016,6,11,19,0,222.0,27.0,3.9,19.0,44.0,22.23,10.56
2016,6,11,19,15,111.0,13.5,3.95,18.0,22.0,11.52,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,5.55,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,25.84,0.0
2016,6,12,5,15,185.5,26.5,4.5,12.5,46.5,94.66,56.21
2016,6,12,5,30,306.0,40.0,4.6,13.0,78.0,165.29,124.51
2016,6,12,5,45,395.0,49.5,4.75,13.5,121.5,230.29,182.84
