Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,484.0,59.0,4.9,14.0,165.0,304.54,248.43
2016,6,12,6,15,542.5,66.5,4.9,14.5,213.5,369.82,305.64
2016,6,12,6,30,601.0,74.0,4.9,15.0,262.0,439.91,365.08
2016,6,12,6,45,646.5,78.5,4.9,15.5,313.0,503.0,417.05
2016,6,12,7,0,692.0,83.0,4.9,16.0,364.0,568.56,469.25
2016,6,12,7,15,721.5,87.5,4.75,16.5,415.0,624.96,512.08
2016,6,12,7,30,751.0,92.0,4.6,17.0,466.0,678.87,550.91
2016,6,12,7,45,775.5,95.0,4.5,18.0,515.5,729.75,584.57
2016,6,12,8,0,800.0,98.0,4.4,19.0,565.0,779.64,616.46
2016,6,12,8,15,817.0,101.0,4.3,19.5,611.5,821.88,643.26
2016,6,12,8,30,834.0,104.0,4.2,20.0,658.0,862.02,668.26
2016,6,12,8,45,847.5,106.0,4.1,20.5,700.5,885.98,681.45
2016,6,12,9,0,861.0,108.0,4.0,21.0,743.0,916.32,699.05
2016,6,12,9,15,871.0,110.0,4.0,21.5,781.0,940.46,712.67
2016,6,12,9,30,881.0,112.0,4.0,22.0,819.0,961.33,724.06
2016,6,12,9,45,893.5,111.0,4.0,22.5,853.0,978.09,732.66
2016,6,12,10,0,906.0,110.0,4.0,23.0,887.0,991.38,738.98
2016,6,12,10,15,911.5,111.0,4.05,23.5,913.0,996.34,740.13
2016,6,12,10,30,917.0,112.0,4.1,24.0,939.0,997.51,738.93
2016,6,12,10,45,921.0,112.5,4.2,24.5,959.0,992.94,734.35
2016,6,12,11,0,925.0,113.0,4.3,25.0,979.0,984.57,727.37
2016,6,12,11,15,927.0,113.5,4.4,25.0,991.5,970.58,718.17
2016,6,12,11,30,929.0,114.0,4.5,25.0,1004.0,952.92,706.6
2016,6,12,11,45,928.5,115.0,4.6,25.5,1009.0,929.94,690.3
2016,6,12,12,0,928.0,116.0,4.7,26.0,1014.0,903.64,671.87
2016,6,12,12,15,927.5,116.0,4.8,26.0,1012.0,873.33,651.99
2016,6,12,12,30,927.0,116.0,4.9,26.0,1010.0,840.04,629.92
2016,6,12,12,45,917.5,120.5,5.0,26.0,998.5,800.79,603.5
2016,6,12,13,0,908.0,125.0,5.1,26.0,987.0,759.37,574.2
2016,6,12,13,15,904.5,124.0,5.1,26.0,970.5,715.74,541.61
2016,6,12,13,30,901.0,123.0,5.1,26.0,954.0,669.99,506.75
2016,6,12,13,45,895.5,122.0,5.2,26.0,930.0,621.12,469.07
2016,6,12,14,0,890.0,121.0,5.3,26.0,906.0,570.68,429.11
2016,6,12,14,15,883.0,119.5,5.3,25.5,876.5,517.8,386.71
2016,6,12,14,30,876.0,118.0,5.3,25.0,847.0,463.93,342.21
2016,6,12,14,45,866.5,116.0,5.35,25.0,811.5,408.04,294.37
2016,6,12,15,0,857.0,114.0,5.4,25.0,776.0,351.91,245.5
2016,6,12,15,15,845.0,112.0,5.35,24.5,735.5,295.16,196.47
2016,6,12,15,30,833.0,110.0,5.3,24.0,695.0,231.92,143.72
2016,6,12,15,45,818.5,106.5,5.25,24.0,651.0,174.35,99.55
2016,6,12,16,0,804.0,103.0,5.2,24.0,607.0,118.22,66.3
2016,6,12,16,15,784.0,99.5,5.15,23.5,559.0,74.36,57.51
2016,6,12,16,30,764.0,96.0,5.1,23.0,511.0,73.17,56.84
2016,6,12,16,45,738.0,92.0,5.05,22.5,461.0,71.43,55.67
2016,6,12,17,0,712.0,88.0,5.0,22.0,411.0,63.68,49.34
2016,6,12,17,15,677.0,83.0,4.85,21.0,360.5,61.13,47.51
2016,6,12,17,30,642.0,78.0,4.7,20.0,310.0,58.49,45.55
2016,6,12,17,45,591.5,72.0,4.6,19.5,260.5,54.88,42.56
2016,6,12,18,0,541.0,66.0,4.5,19.0,211.0,51.2,39.39
2016,6,12,18,15,472.5,57.5,4.35,18.0,165.0,45.29,34.19
2016,6,12,18,30,404.0,49.0,4.2,17.0,119.0,39.27,28.67
2016,6,12,18,45,302.5,38.0,4.05,16.5,81.0,30.8,20.72
2016,6,12,19,0,201.0,27.0,3.9,16.0,43.0,20.99,10.02
2016,6,12,19,15,100.5,13.5,3.9,15.5,21.5,11.52,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.5,3.7,11.0,7.5,5.55,0.0
2016,6,13,5,0,79.0,13.0,3.8,11.0,15.0,28.95,0.0
2016,6,13,5,15,194.5,26.0,3.9,11.5,46.0,96.34,57.28
2016,6,13,5,30,310.0,39.0,4.0,12.0,77.0,165.44,124.87
2016,6,13,5,45,397.5,48.0,4.15,12.5,120.0,229.38,182.47
2016,6,13,6,0,485.0,57.0,4.3,13.0,163.0,302.41,247.13
2016,6,13,6,15,542.0,64.0,4.3,13.5,210.5,366.3,303.22
2016,6,13,6,30,599.0,71.0,4.3,14.0,258.0,434.85,361.39
2016,6,13,6,45,643.5,75.5,4.3,14.5,308.5,497.11,412.62
2016,6,13,7,0,688.0,80.0,4.3,15.0,359.0,561.78,464.03
2016,6,13,7,15,718.0,84.5,4.3,15.5,409.5,615.84,505.5
2016,6,13,7,30,748.0,89.0,4.3,16.0,460.0,672.7,547.06
2016,6,13,7,45,774.0,91.0,4.3,16.5,510.0,723.46,582.25
2016,6,13,8,0,800.0,93.0,4.3,17.0,560.0,773.35,616.07
2016,6,13,8,15,817.5,96.0,4.4,17.5,606.5,816.01,644.59
2016,6,13,8,30,835.0,99.0,4.5,18.0,653.0,856.64,671.33
2016,6,13,8,45,850.5,100.5,4.6,18.5,697.0,882.19,687.04
2016,6,13,9,0,866.0,102.0,4.7,19.0,741.0,913.98,707.22
2016,6,13,9,15,877.0,104.0,4.8,19.0,779.5,939.24,724.08
2016,6,13,9,30,888.0,106.0,4.9,19.0,818.0,961.27,738.76
2016,6,13,9,45,901.0,105.0,5.0,19.5,853.0,978.67,748.83
2016,6,13,10,0,914.0,104.0,5.1,20.0,888.0,992.59,756.57
2016,6,13,10,15,920.5,105.5,5.2,20.0,915.5,999.18,760.83
2016,6,13,10,30,927.0,107.0,5.3,20.0,943.0,1001.92,762.6
2016,6,13,10,45,931.5,108.0,5.4,20.0,964.0,998.39,760.16
2016,6,13,11,0,936.0,109.0,5.5,20.0,985.0,990.99,755.17
2016,6,13,11,15,939.0,109.5,5.65,20.0,998.5,977.89,746.63
2016,6,13,11,30,942.0,110.0,5.8,20.0,1012.0,961.04,735.51
2016,6,13,11,45,941.5,111.5,5.95,20.0,1018.0,938.35,720.26
2016,6,13,12,0,941.0,113.0,6.1,20.0,1024.0,912.27,702.56
2016,6,13,12,15,940.5,113.0,6.15,20.0,1022.0,881.67,681.06
2016,6,13,12,30,940.0,113.0,6.2,20.0,1020.0,848.06,657.33
2016,6,13,12,45,936.0,114.5,6.3,20.0,1010.0,810.14,630.55
2016,6,13,13,0,932.0,116.0,6.4,20.0,1000.0,769.67,600.9
2016,6,13,13,15,928.5,115.5,6.35,20.0,984.0,725.57,566.42
2016,6,13,13,30,925.0,115.0,6.3,20.0,968.0,679.27,529.6
2016,6,13,13,45,917.5,115.5,6.3,20.0,944.0,629.39,489.36
2016,6,13,14,0,910.0,116.0,6.3,20.0,920.0,578.04,446.99
2016,6,13,14,15,903.5,114.5,6.3,19.5,890.0,524.44,402.58
2016,6,13,14,30,897.0,113.0,6.3,19.0,860.0,469.77,355.93
2016,6,13,14,45,694.0,194.5,6.3,19.0,758.0,395.14,295.38
2016,6,13,15,0,491.0,276.0,6.3,19.0,656.0,345.28,256.54
2016,6,13,15,15,489.0,260.5,6.2,18.5,622.0,299.3,217.43
2016,6,13,15,30,487.0,245.0,6.1,18.0,588.0,253.52,179.15
2016,6,13,15,45,654.5,173.0,6.1,17.5,602.5,192.44,123.79
2016,6,13,16,0,822.0,101.0,6.1,17.0,617.0,118.8,67.9
2016,6,13,16,15,802.5,98.0,6.05,16.5,568.5,73.63,58.54
2016,6,13,16,30,783.0,95.0,6.0,16.0,520.0,72.73,58.1
2016,6,13,16,45,765.5,88.5,6.0,16.0,471.0,69.24,55.25
2016,6,13,17,0,748.0,82.0,6.0,16.0,422.0,65.51,52.17
2016,6,13,17,15,715.0,77.5,5.9,15.5,371.0,62.91,50.17
2016,6,13,17,30,682.0,73.0,5.8,15.0,320.0,55.24,43.6
2016,6,13,17,45,634.0,67.5,5.75,15.0,269.5,51.83,40.64
2016,6,13,18,0,586.0,62.0,5.7,15.0,219.0,48.36,37.53
2016,6,13,18,15,519.0,54.5,5.55,14.5,172.5,43.11,32.76
2016,6,13,18,30,452.0,47.0,5.4,14.0,126.0,37.78,27.74
2016,6,13,18,45,339.5,37.5,5.3,13.5,86.0,30.46,20.73
2016,6,13,19,0,227.0,28.0,5.2,13.0,46.0,23.07,11.93
2016,6,13,19,15,113.5,14.0,5.15,12.5,23.0,11.95,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,6.5,3.7,9.5,8.0,5.55,0.0
2016,6,14,5,0,73.0,13.0,3.8,10.0,16.0,27.53,0.0
2016,6,14,5,15,196.0,26.0,3.85,10.5,47.5,96.51,57.42
2016,6,14,5,30,319.0,39.0,3.9,11.0,79.0,168.18,127.32
2016,6,14,5,45,422.0,46.5,3.95,11.5,123.5,237.2,189.17
2016,6,14,6,0,525.0,54.0,4.0,12.0,168.0,316.82,259.39
2016,6,14,6,15,580.5,60.0,3.95,12.5,216.5,380.77,315.68
2016,6,14,6,30,636.0,66.0,3.9,13.0,265.0,449.16,373.74
2016,6,14,6,45,683.0,69.0,3.85,14.0,316.5,510.68,423.59
2016,6,14,7,0,730.0,72.0,3.8,15.0,368.0,577.14,475.25
2016,6,14,7,15,586.0,118.0,3.75,15.5,376.0,563.28,461.03
2016,6,14,7,30,442.0,164.0,3.7,16.0,384.0,523.85,426.63
2016,6,14,7,45,545.5,150.0,3.7,16.5,449.0,605.71,490.11
2016,6,14,8,0,649.0,136.0,3.7,17.0,514.0,702.21,561.79
2016,6,14,8,15,755.5,112.0,3.7,17.5,587.5,781.21,616.57
2016,6,14,8,30,862.0,88.0,3.7,18.0,661.0,858.52,668.73
2016,6,14,8,45,718.0,158.5,3.7,18.5,657.0,841.33,653.01
2016,6,14,9,0,574.0,229.0,3.7,19.0,653.0,789.19,611.49
2016,6,14,9,15,739.5,162.5,3.75,19.5,737.5,889.94,682.61
2016,6,14,9,30,905.0,96.0,3.8,20.0,822.0,966.35,732.28
2016,6,14,9,45,689.5,213.5,3.85,20.5,779.5,907.77,689.18
2016,6,14,10,0,474.0,331.0,3.9,21.0,737.0,812.72,615.8
2016,6,14,10,15,534.5,321.5,4.05,21.0,793.0,858.69,649.65
2016,6,14,10,30,595.0,312.0,4.2,21.0,849.0,901.93,680.4
2016,6,14,10,45,758.0,212.5,4.35,21.5,912.5,956.18,719.53
2016,6,14,11,0,921.0,113.0,4.5,22.0,976.0,980.69,734.78
2016,6,14,11,15,923.5,113.5,4.6,22.0,988.5,967.33,725.92
2016,6,14,11,30,926.0,114.0,4.7,22.0,1001.0,950.3,714.86
2016,6,14,11,45,927.0,114.0,4.85,22.5,1006.5,927.93,699.11
2016,6,14,12,0,928.0,114.0,5.0,23.0,1012.0,902.21,681.02
2016,6,14,12,15,702.0,262.5,5.1,22.5,941.0,830.5,630.31
2016,6,14,12,30,476.0,411.0,5.2,22.0,870.0,746.88,566.55
2016,6,14,12,45,503.5,393.5,5.3,21.5,875.5,727.61,554.7
2016,6,14,13,0,531.0,376.0,5.4,21.0,881.0,705.12,539.78
2016,6,14,13,15,504.5,376.5,5.5,20.5,849.5,656.83,504.74
2016,6,14,13,30,478.0,377.0,5.6,20.0,818.0,609.46,469.8
2016,6,14,13,45,488.5,360.0,5.75,19.5,801.5,571.98,442.0
2016,6,14,14,0,499.0,343.0,5.9,19.0,785.0,532.83,412.0
2016,6,14,14,15,526.0,317.5,5.85,18.5,769.0,493.88,380.8
2016,6,14,14,30,553.0,292.0,5.8,18.0,753.0,451.75,345.93
2016,6,14,14,45,523.5,284.0,5.8,17.5,705.5,397.79,301.66
2016,6,14,15,0,494.0,276.0,5.8,17.0,658.0,346.64,259.2
2016,6,14,15,15,528.0,247.0,5.7,16.5,636.0,300.64,218.56
2016,6,14,15,30,562.0,218.0,5.6,16.0,614.0,250.91,175.11
2016,6,14,15,45,699.0,154.5,5.6,16.0,615.0,186.32,117.49
2016,6,14,16,0,836.0,91.0,5.6,16.0,616.0,122.61,70.61
2016,6,14,16,15,611.5,145.5,5.6,16.0,513.5,93.99,76.29
2016,6,14,16,30,387.0,200.0,5.6,16.0,411.0,127.56,105.58
2016,6,14,16,45,571.0,139.0,5.6,16.0,416.5,95.11,77.77
2016,6,14,17,0,755.0,78.0,5.6,16.0,422.0,62.58,49.59
2016,6,14,17,15,710.5,71.5,5.5,15.5,365.0,58.2,46.0
2016,6,14,17,30,666.0,65.0,5.4,15.0,308.0,53.66,42.2
2016,6,14,17,45,607.5,64.5,5.35,14.5,260.0,49.31,38.48
2016,6,14,18,0,549.0,64.0,5.3,14.0,212.0,49.61,38.81
2016,6,14,18,15,486.5,56.0,5.1,13.5,167.5,44.09,33.78
2016,6,14,18,30,424.0,48.0,4.9,13.0,123.0,38.45,28.47
2016,6,14,18,45,327.0,37.5,4.7,12.5,84.5,30.38,20.79
2016,6,14,19,0,230.0,27.0,4.5,12.0,46.0,22.15,11.44
2016,6,14,19,15,115.0,13.5,4.5,11.5,23.0,11.52,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,9.0,6.5,5.55,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,11.1,0.0
2016,6,15,5,15,84.5,28.0,4.2,9.5,38.0,61.03,35.27
2016,6,15,5,30,169.0,43.0,4.3,10.0,63.0,111.92,84.43
2016,6,15,5,45,223.5,58.5,4.45,11.0,99.0,168.09,134.43
2016,6,15,6,0,278.0,74.0,4.6,12.0,135.0,222.54,182.69
2016,6,15,6,15,308.5,90.5,4.7,12.5,174.0,271.41,225.9
2016,6,15,6,30,339.0,107.0,4.8,13.0,213.0,322.8,270.11
2016,6,15,6,45,360.5,124.0,4.9,13.5,254.5,371.49,310.81
2016,6,15,7,0,382.0,141.0,5.0,14.0,296.0,421.21,351.23
2016,6,15,7,15,399.5,155.5,5.1,14.5,336.5,466.25,386.85
2016,6,15,7,30,417.0,170.0,5.2,15.0,377.0,511.44,421.75
2016,6,15,7,45,498.0,164.0,5.3,15.5,436.0,583.81,478.63
2016,6,15,8,0,579.0,158.0,5.4,16.0,495.0,668.26,543.27
2016,6,15,8,15,524.5,194.5,5.5,16.0,519.0,671.43,543.07
2016,6,15,8,30,470.0,231.0,5.6,16.0,543.0,676.59,544.42
2016,6,15,8,45,369.0,282.5,5.7,16.5,537.0,632.86,506.63
2016,6,15,9,0,268.0,334.0,5.8,17.0,531.0,600.45,477.14
2016,6,15,9,15,586.0,215.5,5.85,17.0,676.5,801.66,636.26
2016,6,15,9,30,904.0,97.0,5.9,17.0,822.0,966.15,755.58
2016,6,15,9,45,906.5,101.0,6.0,17.5,853.0,979.15,761.87
2016,6,15,10,0,909.0,105.0,6.1,18.0,884.0,988.36,766.36
2016,6,15,10,15,914.5,106.0,6.15,18.0,911.0,993.56,769.33
2016,6,15,10,30,920.0,107.0,6.2,18.0,938.0,994.97,769.76
2016,6,15,10,45,685.5,248.5,6.3,18.5,875.0,922.11,715.52
2016,6,15,11,0,451.0,390.0,6.4,19.0,812.0,819.56,633.13
2016,6,15,11,15,457.0,398.5,6.45,19.0,831.5,819.94,633.43
2016,6,15,11,30,463.0,407.0,6.5,19.0,851.0,817.5,631.3
2016,6,15,11,45,483.0,390.5,6.55,19.0,856.0,803.06,621.24
2016,6,15,12,0,503.0,374.0,6.6,19.0,861.0,785.75,609.05
2016,6,15,12,15,719.5,242.5,6.6,19.0,937.5,828.02,645.24
2016,6,15,12,30,936.0,111.0,6.6,19.0,1014.0,843.81,658.67
2016,6,15,12,45,924.5,117.0,6.6,19.0,1002.5,804.2,629.78
2016,6,15,13,0,913.0,123.0,6.6,19.0,991.0,762.48,598.39
2016,6,15,13,15,909.5,122.5,6.55,19.0,975.0,719.2,564.33
2016,6,15,13,30,906.0,122.0,6.5,19.0,959.0,673.76,527.97
2016,6,15,13,45,904.5,119.0,6.5,19.0,936.5,625.6,488.89
2016,6,15,14,0,903.0,116.0,6.5,19.0,914.0,575.48,447.3
2016,6,15,14,15,896.0,114.5,6.45,18.5,884.5,522.09,402.75
2016,6,15,14,30,889.0,113.0,6.4,18.0,855.0,467.68,356.07
2016,6,15,14,45,885.0,108.5,6.35,18.0,821.0,411.43,306.03
2016,6,15,15,0,881.0,104.0,6.3,18.0,787.0,354.35,254.43
2016,6,15,15,15,869.5,102.0,6.2,17.5,746.5,296.53,202.73
2016,6,15,15,30,858.0,100.0,6.1,17.0,706.0,239.13,152.77
2016,6,15,15,45,850.5,94.5,6.1,17.0,663.0,180.6,105.97
2016,6,15,16,0,843.0,89.0,6.1,17.0,620.0,122.56,69.82
2016,6,15,16,15,825.0,86.5,5.95,16.5,572.0,66.24,52.13
2016,6,15,16,30,807.0,84.0,5.8,16.0,524.0,65.39,51.69
2016,6,15,16,45,788.0,79.0,5.7,16.0,475.0,62.68,49.5
2016,6,15,17,0,769.0,74.0,5.6,16.0,426.0,59.79,47.15
2016,6,15,17,15,737.5,70.0,5.4,15.5,375.0,57.36,45.26
2016,6,15,17,30,706.0,66.0,5.2,15.0,324.0,54.86,43.26
2016,6,15,17,45,664.5,61.0,5.05,14.5,274.0,51.39,40.34
2016,6,15,18,0,623.0,56.0,4.9,14.0,224.0,43.96,33.77
2016,6,15,18,15,558.5,49.5,4.5,13.5,177.0,39.31,29.53
2016,6,15,18,30,494.0,43.0,4.1,13.0,130.0,34.61,25.09
2016,6,15,18,45,396.5,34.0,3.75,12.5,90.0,27.61,18.41
2016,6,15,19,0,299.0,25.0,3.4,12.0,50.0,20.52,10.31
2016,6,15,19,15,149.5,12.5,3.15,11.5,25.0,10.67,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,13.66,0.0
2016,6,16,5,15,172.5,26.0,0.7,10.5,47.0,89.36,52.48
2016,6,16,5,30,345.0,36.0,0.7,11.0,78.0,173.51,130.13
2016,6,16,5,45,426.5,44.5,0.75,12.0,120.5,236.05,185.57
2016,6,16,6,0,508.0,53.0,0.8,13.0,163.0,307.06,246.62
2016,6,16,6,15,563.5,59.5,0.7,13.5,211.0,370.57,299.96
2016,6,16,6,30,619.0,66.0,0.6,14.0,259.0,438.6,354.41
2016,6,16,6,45,650.5,73.0,0.5,14.5,307.5,496.74,398.59
2016,6,16,7,0,682.0,80.0,0.4,15.0,356.0,556.16,441.49
2016,6,16,7,15,711.5,84.5,0.4,15.5,406.0,609.61,479.29
2016,6,16,7,30,741.0,89.0,0.4,16.0,456.0,665.84,517.08
2016,6,16,7,45,501.0,167.5,0.4,16.5,427.0,589.56,456.74
2016,6,16,8,0,261.0,246.0,0.4,17.0,398.0,480.12,371.88
2016,6,16,8,15,207.5,274.5,0.45,17.5,401.5,455.89,352.96
2016,6,16,8,30,154.0,303.0,0.5,18.0,405.0,443.46,341.34
2016,6,16,8,45,116.5,317.0,0.55,18.5,397.5,426.12,326.58
2016,6,16,9,0,79.0,331.0,0.6,19.0,390.0,388.69,297.23
2016,6,16,9,15,48.0,302.0,0.7,19.0,338.5,328.75,252.25
2016,6,16,9,30,17.0,273.0,0.8,19.0,287.0,254.19,195.31
2016,6,16,9,45,183.0,329.0,0.95,19.5,485.5,499.32,381.84
2016,6,16,10,0,349.0,385.0,1.1,20.0,684.0,730.5,543.12
2016,6,16,10,15,628.5,247.0,1.25,20.5,806.5,880.37,647.72
2016,6,16,10,30,908.0,109.0,1.4,21.0,929.0,985.42,714.95
2016,6,16,10,45,911.5,110.5,1.55,21.5,948.5,981.69,711.46
2016,6,16,11,0,915.0,112.0,1.7,22.0,968.0,974.16,706.87
2016,6,16,11,15,917.0,112.5,1.9,22.0,981.0,960.56,700.29
2016,6,16,11,30,919.0,113.0,2.1,22.0,994.0,943.32,691.16
2016,6,16,11,45,922.0,111.5,2.3,22.5,1000.0,921.66,677.59
2016,6,16,12,0,925.0,110.0,2.5,23.0,1006.0,896.62,661.58
2016,6,16,12,15,925.0,110.0,2.7,23.0,1004.5,867.12,643.61
2016,6,16,12,30,925.0,110.0,2.9,23.0,1003.0,834.61,623.27
2016,6,16,12,45,924.5,108.5,3.1,23.5,994.0,797.59,598.32
2016,6,16,13,0,924.0,107.0,3.3,24.0,985.0,757.88,570.68
2016,6,16,13,15,921.0,106.5,3.45,24.0,969.0,714.72,539.5
2016,6,16,13,30,918.0,106.0,3.6,24.0,953.0,669.31,505.81
2016,6,16,13,45,914.5,104.0,3.8,24.0,930.5,620.38,468.68
2016,6,16,14,0,911.0,102.0,4.0,24.0,908.0,569.65,428.96
2016,6,16,14,15,904.5,100.5,4.1,23.5,878.5,516.27,386.49
2016,6,16,14,30,898.0,99.0,4.2,23.0,849.0,461.82,341.68
2016,6,16,14,45,891.5,96.5,4.35,23.0,814.5,405.78,293.69
2016,6,16,15,0,885.0,94.0,4.5,23.0,780.0,349.14,244.21
2016,6,16,15,15,874.5,92.0,4.55,22.5,740.0,291.49,194.06
2016,6,16,15,30,864.0,90.0,4.6,22.0,700.0,234.17,145.31
2016,6,16,15,45,853.0,86.5,4.7,22.0,656.5,176.31,100.15
2016,6,16,16,0,842.0,83.0,4.8,22.0,613.0,119.33,65.53
2016,6,16,16,15,824.5,80.0,4.8,21.5,565.5,71.33,55.39
2016,6,16,16,30,807.0,77.0,4.8,21.0,518.0,60.59,46.53
2016,6,16,16,45,786.5,73.0,4.8,21.0,469.0,58.4,44.82
2016,6,16,17,0,766.0,69.0,4.8,21.0,420.0,56.08,42.99
2016,6,16,17,15,735.5,65.5,4.65,20.0,370.0,53.91,41.43
2016,6,16,17,30,705.0,62.0,4.5,19.0,320.0,51.68,39.78
2016,6,16,17,45,665.5,57.0,4.4,18.5,271.0,48.13,36.81
2016,6,16,18,0,626.0,52.0,4.3,18.0,222.0,44.49,33.67
2016,6,16,18,15,564.5,46.0,3.95,17.5,175.5,36.58,26.63
2016,6,16,18,30,503.0,40.0,3.6,17.0,129.0,32.18,22.54
2016,6,16,18,45,408.5,32.0,3.25,16.5,89.5,25.95,16.65
2016,6,16,19,0,314.0,24.0,2.9,16.0,50.0,19.66,9.53
2016,6,16,19,15,157.0,12.0,2.65,15.5,25.0,10.24,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,6.0,1.05,12.5,8.0,0.0,0.0
2016,6,17,5,0,144.0,12.0,1.1,13.0,16.0,42.3,0.0
2016,6,17,5,15,270.0,21.5,1.3,13.5,48.0,113.5,65.48
2016,6,17,5,30,396.0,31.0,1.5,14.0,80.0,185.12,137.16
2016,6,17,5,45,474.0,38.0,1.7,14.5,122.5,247.07,193.12
2016,6,17,6,0,552.0,45.0,1.9,15.0,165.0,317.14,254.62
2016,6,17,6,15,309.5,81.5,1.95,15.5,152.0,261.32,213.13
2016,6,17,6,30,67.0,118.0,2.0,16.0,139.0,151.82,122.84
2016,6,17,6,45,71.0,139.5,2.05,16.5,165.0,178.38,144.96
2016,6,17,7,0,75.0,161.0,2.1,17.0,191.0,205.03,166.34
2016,6,17,7,15,65.0,179.5,2.1,17.5,208.5,218.7,176.42
2016,6,17,7,30,55.0,198.0,2.1,18.0,226.0,231.31,185.4
2016,6,17,7,45,216.5,209.5,2.15,18.5,333.5,397.95,319.16
2016,6,17,8,0,378.0,221.0,2.2,19.0,441.0,547.35,433.29
2016,6,17,8,15,609.0,152.5,2.3,19.0,541.0,705.52,552.4
2016,6,17,8,30,840.0,84.0,2.4,19.0,641.0,833.54,641.25
2016,6,17,8,45,565.0,206.0,2.5,19.5,591.5,745.31,574.55
2016,6,17,9,0,290.0,328.0,2.6,20.0,542.0,614.0,472.17
2016,6,17,9,15,585.5,210.5,2.7,20.5,670.5,795.8,608.73
2016,6,17,9,30,881.0,93.0,2.8,21.0,799.0,939.65,705.25
2016,6,17,9,45,888.5,94.0,2.95,21.5,831.0,954.21,712.37
2016,6,17,10,0,896.0,95.0,3.1,22.0,863.0,965.23,718.35
2016,6,17,10,15,626.5,249.5,3.25,22.0,795.0,880.79,660.13
2016,6,17,10,30,357.0,404.0,3.4,22.0,727.0,748.4,561.66
2016,6,17,10,45,189.0,370.5,3.6,22.5,542.0,534.27,406.06
2016,6,17,11,0,21.0,337.0,3.8,23.0,357.0,310.63,235.79
2016,6,17,11,15,46.0,395.5,3.95,23.0,439.5,399.68,303.57
2016,6,17,11,30,71.0,454.0,4.1,23.0,522.0,472.53,357.38
2016,6,17,11,45,46.5,402.0,4.3,23.5,447.0,397.82,301.06
2016,6,17,12,0,22.0,350.0,4.5,24.0,372.0,316.47,239.63
2016,6,17,12,15,23.0,355.0,4.6,24.0,378.0,319.5,242.16
2016,6,17,12,30,24.0,360.0,4.7,24.0,384.0,328.58,249.04
2016,6,17,12,45,21.0,338.5,4.85,24.0,359.0,299.41,227.15
2016,6,17,13,0,18.0,317.0,5.0,24.0,334.0,277.09,210.4
2016,6,17,13,15,109.0,389.0,5.1,24.0,489.5,398.86,303.81
2016,6,17,13,30,200.0,461.0,5.2,24.0,645.0,500.92,379.71
2016,6,17,13,45,211.5,438.5,5.3,24.0,629.5,473.91,359.36
2016,6,17,14,0,223.0,416.0,5.4,24.0,614.0,445.97,338.3
2016,6,17,14,15,154.0,403.5,5.45,23.5,538.0,385.55,293.11
2016,6,17,14,30,85.0,391.0,5.5,23.0,462.0,337.24,257.22
2016,6,17,14,45,54.5,340.0,5.55,23.0,385.0,280.72,214.43
2016,6,17,15,0,24.0,289.0,5.6,23.0,308.0,236.12,180.83
2016,6,17,15,15,32.0,288.5,5.55,22.5,312.5,225.05,172.46
2016,6,17,15,30,40.0,288.0,5.5,22.0,317.0,219.77,168.52
2016,6,17,15,45,53.0,278.5,5.45,21.5,314.0,208.07,159.46
2016,6,17,16,0,66.0,269.0,5.4,21.0,311.0,194.45,149.63
2016,6,17,16,15,74.0,250.0,5.3,20.5,293.5,175.05,143.17
2016,6,17,16,30,82.0,231.0,5.2,20.0,276.0,163.37,134.09
2016,6,17,16,45,99.5,211.0,5.15,19.5,260.5,150.96,124.29
2016,6,17,17,0,117.0,191.0,5.1,19.0,245.0,132.85,109.5
2016,6,17,17,15,58.5,133.5,4.95,18.5,160.5,101.8,83.29
2016,6,17,17,30,0.0,76.0,4.8,18.0,76.0,62.69,49.57
2016,6,17,17,45,0.0,64.5,4.65,17.5,64.5,53.45,41.65
2016,6,17,18,0,0.0,53.0,4.5,17.0,53.0,43.87,33.26
2016,6,17,18,15,0.0,41.5,4.25,16.5,41.5,34.3,24.74
2016,6,17,18,30,0.0,30.0,4.0,16.0,30.0,24.75,16.13
2016,6,17,18,45,0.0,21.0,3.8,15.5,21.0,17.3,9.29
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,9.87,2.03
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,4.92,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.7,12.0,16.0,38.85,0.0
2016,6,18,5,15,258.5,22.0,1.8,12.5,48.0,110.46,63.48
2016,6,18,5,30,388.0,32.0,1.9,13.0,80.0,183.18,136.32
2016,6,18,5,45,471.0,39.5,2.05,13.5,123.0,247.24,194.18
2016,6,18,6,0,554.0,47.0,2.2,14.0,166.0,319.97,258.11
2016,6,18,6,15,608.5,52.0,2.25,14.5,214.5,381.58,311.73
2016,6,18,6,30,663.0,57.0,2.3,15.0,263.0,449.58,368.54
2016,6,18,6,45,701.5,61.5,2.35,16.0,314.0,511.12,417.4
2016,6,18,7,0,740.0,66.0,2.4,17.0,365.0,574.43,465.61
2016,6,18,7,15,768.0,69.5,2.35,17.5,416.0,630.6,507.02
2016,6,18,7,30,796.0,73.0,2.3,18.0,467.0,686.77,545.48
2016,6,18,7,45,817.0,76.0,2.3,18.5,516.5,729.81,573.53
2016,6,18,8,0,838.0,79.0,2.3,19.0,566.0,777.88,604.66
2016,6,18,8,15,855.0,81.5,2.25,19.5,613.5,820.47,630.84
2016,6,18,8,30,872.0,84.0,2.2,20.0,661.0,860.95,655.07
2016,6,18,8,45,885.0,86.0,2.15,20.5,705.0,894.92,674.41
2016,6,18,9,0,898.0,88.0,2.1,21.0,749.0,926.05,691.6
2016,6,18,9,15,908.0,89.5,2.05,21.5,788.0,950.79,704.35
2016,6,18,9,30,918.0,91.0,2.0,22.0,827.0,972.19,714.85
2016,6,18,9,45,923.0,94.5,1.95,22.5,860.0,987.45,721.34
2016,6,18,10,0,928.0,98.0,1.9,23.0,893.0,998.91,725.45
2016,6,18,10,15,934.0,99.0,1.85,23.0,920.5,1004.89,727.56
2016,6,18,10,30,940.0,100.0,1.8,23.0,948.0,1007.01,727.37
2016,6,18,10,45,946.0,100.0,1.8,23.5,969.5,1004.24,723.5
2016,6,18,11,0,952.0,100.0,1.8,24.0,991.0,997.56,717.34
2016,6,18,11,15,954.5,100.5,1.8,24.0,1005.0,984.21,708.51
2016,6,18,11,30,957.0,101.0,1.8,24.0,1019.0,967.08,697.42
2016,6,18,11,45,959.5,101.0,1.8,24.5,1025.5,945.8,682.45
2016,6,18,12,0,962.0,101.0,1.8,25.0,1032.0,920.96,665.31
2016,6,18,12,15,962.0,101.0,1.85,25.0,1031.0,890.62,646.48
2016,6,18,12,30,962.0,101.0,1.9,25.0,1030.0,857.13,625.49
2016,6,18,12,45,962.5,99.5,2.0,25.5,1022.0,819.73,600.99
2016,6,18,13,0,963.0,98.0,2.1,26.0,1014.0,779.43,574.17
2016,6,18,13,15,961.0,97.5,2.15,26.0,998.5,735.48,543.28
2016,6,18,13,30,959.0,97.0,2.2,26.0,983.0,689.09,509.82
2016,6,18,13,45,955.0,96.0,2.25,26.5,960.0,638.87,471.72
2016,6,18,14,0,951.0,95.0,2.3,27.0,937.0,586.77,431.23
2016,6,18,14,15,946.0,94.0,2.3,27.0,908.0,532.54,388.59
2016,6,18,14,30,941.0,93.0,2.3,27.0,879.0,476.97,343.59
2016,6,18,14,45,933.5,91.5,2.3,27.0,844.0,419.01,295.48
2016,6,18,15,0,926.0,90.0,2.3,27.0,809.0,360.48,245.83
2016,6,18,15,15,916.0,88.5,2.3,26.5,768.5,300.99,195.51
2016,6,18,15,30,906.0,87.0,2.3,26.0,728.0,241.71,146.33
2016,6,18,15,45,891.5,85.5,2.35,26.0,683.0,182.27,101.04
2016,6,18,16,0,877.0,84.0,2.4,26.0,638.0,124.04,66.41
2016,6,18,16,15,860.0,81.5,2.4,25.5,589.5,72.9,55.73
2016,6,18,16,30,843.0,79.0,2.4,25.0,541.0,71.13,54.6
2016,6,18,16,45,818.5,76.5,2.4,25.0,490.0,61.3,46.5
2016,6,18,17,0,794.0,74.0,2.4,25.0,439.0,60.08,45.64
2016,6,18,17,15,763.5,70.0,2.2,24.0,387.0,57.62,43.9
2016,6,18,17,30,733.0,66.0,2.0,23.0,335.0,55.1,42.05
2016,6,18,17,45,689.5,61.0,1.85,22.5,284.0,51.57,39.17
2016,6,18,18,0,646.0,56.0,1.7,22.0,233.0,47.99,36.14
2016,6,18,18,15,581.5,50.0,1.65,21.0,184.5,39.81,29.05
2016,6,18,18,30,517.0,44.0,1.6,20.0,136.0,35.51,25.14
2016,6,18,18,45,418.5,35.0,1.55,19.0,94.5,28.5,18.67
2016,6,18,19,0,320.0,26.0,1.5,18.0,53.0,21.4,10.93
2016,6,18,19,15,160.0,13.0,1.5,17.5,26.5,10.52,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,77.0,6.0,1.3,12.5,8.0,0.0,0.0
2016,6,19,5,0,154.0,12.0,1.3,13.0,16.0,44.27,0.0
2016,6,19,5,15,289.0,22.0,1.55,14.0,49.5,118.61,67.16
2016,6,19,5,30,424.0,32.0,1.8,15.0,83.0,194.98,143.74
2016,6,19,5,45,505.0,39.0,2.1,16.0,128.0,259.64,201.77
2016,6,19,6,0,586.0,46.0,2.4,17.0,173.0,330.62,263.63
2016,6,19,6,15,638.0,51.5,2.45,17.5,222.0,395.35,319.3
2016,6,19,6,30,690.0,57.0,2.5,18.0,271.0,464.02,376.05
2016,6,19,6,45,726.0,61.0,2.6,19.0,322.0,524.8,423.93
2016,6,19,7,0,762.0,65.0,2.7,20.0,373.0,587.03,470.97
2016,6,19,7,15,787.5,68.5,2.75,20.5,423.5,642.43,511.85
2016,6,19,7,30,813.0,72.0,2.8,21.0,474.0,697.58,549.66
2016,6,19,7,45,831.5,75.0,2.85,22.0,523.0,739.4,575.83
2016,6,19,8,0,850.0,78.0,2.9,23.0,572.0,786.0,604.85
2016,6,19,8,15,865.0,80.5,2.8,23.5,619.0,827.33,629.79
2016,6,19,8,30,880.0,83.0,2.7,24.0,666.0,866.41,652.66
2016,6,19,8,45,786.5,130.5,2.65,24.5,677.0,865.12,648.16
2016,6,19,9,0,693.0,178.0,2.6,25.0,688.0,851.61,635.91
2016,6,19,9,15,805.5,135.0,2.45,25.5,757.5,914.88,674.57
2016,6,19,9,30,918.0,92.0,2.3,26.0,827.0,973.12,708.03
2016,6,19,9,45,932.0,89.0,2.2,26.5,861.5,990.04,714.68
2016,6,19,10,0,946.0,86.0,2.1,27.0,896.0,1003.46,719.45
2016,6,19,10,15,951.0,87.0,1.95,27.5,923.5,1008.78,718.51
2016,6,19,10,30,956.0,88.0,1.8,28.0,951.0,1010.18,715.2
2016,6,19,10,45,959.5,89.5,1.7,28.5,971.0,1006.7,709.6
2016,6,19,11,0,963.0,91.0,1.6,29.0,991.0,999.26,701.7
2016,6,19,11,15,965.0,91.0,1.6,29.0,1004.5,985.05,692.57
2016,6,19,11,30,967.0,91.0,1.6,29.0,1018.0,967.04,681.25
2016,6,19,11,45,965.0,94.0,1.65,29.5,1023.5,944.59,666.54
2016,6,19,12,0,963.0,97.0,1.7,30.0,1029.0,918.63,649.68
2016,6,19,12,15,963.0,97.0,1.85,30.0,1028.0,888.38,632.42
2016,6,19,12,30,963.0,97.0,2.0,30.0,1027.0,854.97,612.79
2016,6,19,12,45,735.0,242.5,2.15,30.0,948.5,779.1,561.49
2016,6,19,13,0,507.0,388.0,2.3,30.0,870.0,699.05,504.13
2016,6,19,13,15,716.5,251.0,2.4,30.0,920.0,701.22,509.57
2016,6,19,13,30,926.0,114.0,2.5,30.0,970.0,682.45,498.75
2016,6,19,13,45,926.5,110.0,2.7,30.0,948.5,633.93,463.62
2016,6,19,14,0,927.0,106.0,2.9,30.0,927.0,583.23,425.73
2016,6,19,14,15,921.0,104.5,3.0,30.0,897.5,529.29,383.79
2016,6,19,14,30,915.0,103.0,3.1,30.0,868.0,474.17,339.57
2016,6,19,14,45,910.5,99.5,3.25,30.0,834.0,417.2,292.66
2016,6,19,15,0,906.0,96.0,3.4,30.0,800.0,359.39,243.92
2016,6,19,15,15,895.5,94.0,3.5,29.5,760.0,300.51,194.46
2016,6,19,15,30,885.0,92.0,3.6,29.0,720.0,241.92,146.16
2016,6,19,15,45,874.0,89.0,3.7,29.0,675.5,183.11,101.4
2016,6,19,16,0,863.0,86.0,3.8,29.0,631.0,125.14,66.72
2016,6,19,16,15,846.0,83.5,3.8,28.5,583.5,73.94,55.91
2016,6,19,16,30,829.0,81.0,3.8,28.0,536.0,63.61,47.67
2016,6,19,16,45,805.0,78.0,3.85,27.5,485.5,62.15,46.72
2016,6,19,17,0,781.0,75.0,3.9,27.0,435.0,60.63,45.71
2016,6,19,17,15,750.5,71.5,3.75,26.0,384.0,58.59,44.35
2016,6,19,17,30,720.0,68.0,3.6,25.0,333.0,56.52,42.9
2016,6,19,17,45,674.5,63.5,3.45,24.5,282.0,53.47,40.45
2016,6,19,18,0,629.0,59.0,3.3,24.0,231.0,46.26,34.32
2016,6,19,18,15,565.5,52.0,3.15,23.0,183.5,41.29,30.05
2016,6,19,18,30,502.0,45.0,3.0,22.0,136.0,36.24,25.52
2016,6,19,18,45,405.5,36.0,2.9,21.0,95.0,29.28,19.14
2016,6,19,19,0,309.0,27.0,2.8,20.0,54.0,22.24,11.51
2016,6,19,19,15,154.5,13.5,2.8,19.5,27.0,10.94,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.5,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,155.0,13.0,2.6,11.0,17.0,45.22,0.0
2016,6,20,5,15,297.5,23.0,2.6,11.5,51.5,121.63,68.95
2016,6,20,5,30,440.0,33.0,2.6,12.0,86.0,201.09,150.05
2016,6,20,5,45,527.5,39.5,2.65,13.0,132.0,268.66,211.3
2016,6,20,6,0,615.0,46.0,2.7,14.0,178.0,343.15,276.71
2016,6,20,6,15,667.5,51.0,2.6,14.5,228.5,409.1,333.95
2016,6,20,6,30,720.0,56.0,2.5,15.0,279.0,478.96,391.99
2016,6,20,6,45,759.0,59.5,2.45,16.0,331.5,542.41,441.92
2016,6,20,7,0,798.0,63.0,2.4,17.0,384.0,607.51,490.82
2016,6,20,7,15,824.0,66.0,2.4,18.0,436.5,664.24,531.31
2016,6,20,7,30,850.0,69.0,2.4,19.0,489.0,714.53,564.04
2016,6,20,7,45,870.5,71.5,2.45,20.0,540.0,764.98,596.26
2016,6,20,8,0,891.0,74.0,2.5,21.0,591.0,814.04,626.64
2016,6,20,8,15,906.0,76.0,2.55,22.0,639.0,856.17,651.52
2016,6,20,8,30,921.0,78.0,2.6,23.0,687.0,895.93,674.33
2016,6,20,8,45,933.0,79.5,2.65,24.0,731.0,929.8,692.81
2016,6,20,9,0,945.0,81.0,2.7,25.0,775.0,960.64,709.06
2016,6,20,9,15,953.5,82.5,2.7,25.5,814.5,984.98,721.87
2016,6,20,9,30,962.0,84.0,2.7,26.0,854.0,1005.78,732.37
2016,6,20,9,45,958.5,91.5,2.75,27.0,885.0,1017.88,736.31
2016,6,20,10,0,955.0,99.0,2.8,28.0,916.0,1025.74,737.68
2016,6,20,10,15,959.5,100.0,2.75,28.5,943.0,1030.41,737.69
2016,6,20,10,30,964.0,101.0,2.7,29.0,970.0,1031.12,735.33
2016,6,20,10,45,967.5,101.5,2.7,29.5,990.0,1026.4,730.18
2016,6,20,11,0,971.0,102.0,2.7,30.0,1010.0,1017.72,722.73
2016,6,20,11,15,972.5,102.5,2.8,30.0,1023.0,1003.24,714.12
2016,6,20,11,30,974.0,103.0,2.9,30.0,1036.0,984.93,703.13
2016,6,20,11,45,974.5,103.0,3.0,30.5,1041.5,961.58,687.52
2016,6,20,12,0,975.0,103.0,3.1,31.0,1047.0,934.7,669.67
2016,6,20,12,15,974.0,103.0,3.25,31.0,1045.0,903.2,650.42
2016,6,20,12,30,973.0,103.0,3.4,31.0,1043.0,868.58,628.91
2016,6,20,12,45,973.5,101.0,3.55,31.0,1034.0,830.42,604.79
2016,6,20,13,0,974.0,99.0,3.7,31.0,1025.0,789.34,578.31
2016,6,20,13,15,971.0,98.0,3.85,30.5,1008.5,743.9,547.52
2016,6,20,13,30,968.0,97.0,4.0,30.0,992.0,696.09,514.01
2016,6,20,13,45,964.0,96.0,4.15,30.0,968.5,645.5,476.36
2016,6,20,14,0,960.0,95.0,4.3,30.0,945.0,593.01,436.13
2016,6,20,14,15,954.0,94.0,4.4,29.5,915.5,537.87,393.34
2016,6,20,14,30,948.0,93.0,4.5,29.0,886.0,481.49,348.09
2016,6,20,14,45,938.5,92.0,4.65,29.0,850.0,422.8,299.16
2016,6,20,15,0,929.0,91.0,4.8,29.0,814.0,363.74,248.8
2016,6,20,15,15,919.0,89.5,4.8,28.5,773.5,304.07,197.93
2016,6,20,15,30,909.0,88.0,4.8,28.0,733.0,244.6,148.28
2016,6,20,15,45,893.5,87.0,4.85,27.5,687.0,185.16,102.95
2016,6,20,16,0,878.0,86.0,4.9,27.0,641.0,127.02,68.12
2016,6,20,16,15,861.5,83.5,4.85,26.0,593.0,74.2,56.74
2016,6,20,16,30,845.0,81.0,4.8,25.0,545.0,72.47,55.75
2016,6,20,16,45,583.0,126.5,4.8,24.5,432.5,86.13,67.59
2016,6,20,17,0,321.0,172.0,4.8,24.0,320.0,118.94,95.68
2016,6,20,17,15,240.5,158.5,4.65,23.0,262.5,110.24,88.96
2016,6,20,17,30,160.0,145.0,4.5,22.0,205.0,105.03,85.1
2016,6,20,17,45,149.0,125.0,4.4,21.5,174.0,91.77,74.03
2016,6,20,18,0,138.0,105.0,4.3,21.0,143.0,78.17,62.43
2016,6,20,18,15,121.5,85.0,4.15,20.0,113.5,64.22,50.35
2016,6,20,18,30,105.0,65.0,4.0,19.0,84.0,49.96,37.74
2016,6,20,18,45,81.0,47.0,3.9,18.5,59.0,36.68,25.67
2016,6,20,19,0,57.0,29.0,3.8,18.0,34.0,23.18,12.43
2016,6,20,19,15,28.5,14.5,3.8,17.5,17.0,11.91,0.0
2016,6,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,62.5,6.0,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,125.0,12.0,2.7,12.0,16.0,37.66,0.0
2016,6,21,5,15,261.5,23.0,2.7,12.5,48.5,111.18,61.79
2016,6,21,5,30,398.0,34.0,2.7,13.0,81.0,187.67,139.47
2016,6,21,5,45,490.5,40.5,2.75,13.5,126.5,254.88,200.2
2016,6,21,6,0,583.0,47.0,2.8,14.0,172.0,331.63,267.67
2016,6,21,6,15,636.5,52.0,2.75,15.0,221.0,394.18,321.72
2016,6,21,6,30,690.0,57.0,2.7,16.0,270.0,463.03,378.48
2016,6,21,6,45,732.5,60.0,2.65,17.0,322.5,526.56,428.65
2016,6,21,7,0,775.0,63.0,2.6,18.0,375.0,592.11,478.14
2016,6,21,7,15,801.0,66.0,2.6,19.0,426.0,647.84,518.21
2016,6,21,7,30,827.0,69.0,2.6,20.0,477.0,697.22,550.53
2016,6,21,7,45,849.0,71.0,2.6,21.0,527.5,747.39,582.49
2016,6,21,8,0,871.0,73.0,2.6,22.0,578.0,796.36,612.69
2016,6,21,8,15,885.5,75.0,2.6,23.0,625.0,837.49,636.68
2016,6,21,8,30,900.0,77.0,2.6,24.0,672.0,876.29,658.61
2016,6,21,8,45,912.0,78.5,2.6,25.0,715.5,909.7,676.49
2016,6,21,9,0,924.0,80.0,2.6,26.0,759.0,940.17,692.16
2016,6,21,9,15,932.5,81.5,2.55,26.5,797.5,964.22,704.37
2016,6,21,9,30,941.0,83.0,2.5,27.0,836.0,984.81,714.29
2016,6,21,9,45,943.0,87.0,2.5,28.0,868.0,998.29,718.71
2016,6,21,10,0,945.0,91.0,2.5,29.0,900.0,1007.83,720.72
2016,6,21,10,15,950.5,92.0,2.45,29.5,927.0,1013.64,721.42
2016,6,21,10,30,956.0,93.0,2.4,30.0,954.0,1015.54,719.79
2016,6,21,10,45,959.0,93.5,2.4,31.0,974.0,1010.61,713.12
2016,6,21,11,0,962.0,94.0,2.4,32.0,994.0,1001.75,704.22
2016,6,21,11,15,964.5,94.5,2.4,32.5,1007.5,988.54,694.21
2016,6,21,11,30,967.0,95.0,2.4,33.0,1021.0,971.51,681.98
2016,6,21,11,45,967.0,96.0,2.45,33.5,1027.0,948.99,666.9
2016,6,21,12,0,967.0,97.0,2.5,34.0,1033.0,922.95,649.68
2016,6,21,12,15,966.5,97.0,2.6,34.0,1031.5,892.26,631.2
2016,6,21,12,30,966.0,97.0,2.7,34.0,1030.0,858.42,610.53
2016,6,21,12,45,958.5,100.5,2.85,34.5,1019.5,819.22,585.25
2016,6,21,13,0,951.0,104.0,3.0,35.0,1009.0,777.57,557.88
2016,6,21,13,15,947.5,103.5,3.15,34.5,992.5,733.15,528.67
2016,6,21,13,30,944.0,103.0,3.3,34.0,976.0,686.45,496.85
2016,6,21,13,45,939.0,102.0,3.45,34.0,952.5,636.37,460.57
2016,6,21,14,0,934.0,101.0,3.6,34.0,929.0,584.56,421.84
2016,6,21,14,15,927.5,99.5,3.75,33.5,899.0,530.1,380.7
2016,6,21,14,30,921.0,98.0,3.9,33.0,869.0,474.52,337.16
2016,6,21,14,45,912.0,96.5,4.1,33.0,833.5,417.1,290.23
2016,6,21,15,0,903.0,95.0,4.3,33.0,798.0,359.3,241.89
2016,6,21,15,15,892.5,93.5,4.45,32.5,757.5,300.97,193.2
2016,6,21,15,30,882.0,92.0,4.6,32.0,717.0,242.92,145.65
2016,6,21,15,45,868.5,89.5,4.75,31.5,672.5,184.28,101.55
2016,6,21,16,0,855.0,87.0,4.9,31.0,628.0,126.77,67.24
2016,6,21,16,15,837.5,84.5,5.0,30.0,580.5,74.42,55.97
2016,6,21,16,30,820.0,82.0,5.1,29.0,533.0,64.12,47.89
2016,6,21,16,45,797.5,78.5,5.2,28.0,483.0,62.37,46.81
2016,6,21,17,0,775.0,75.0,5.3,27.0,433.0,60.52,45.63
2016,6,21,17,15,745.0,71.0,5.3,25.5,382.0,58.12,44.04
2016,6,21,17,30,715.0,67.0,5.3,24.0,331.0,55.65,42.34
2016,6,21,17,45,674.0,62.0,5.3,23.0,281.0,52.21,39.62
2016,6,21,18,0,633.0,57.0,5.3,22.0,231.0,44.73,33.29
2016,6,21,18,15,570.5,51.0,5.15,21.0,183.5,40.5,29.63
2016,6,21,18,30,508.0,45.0,5.0,20.0,136.0,36.24,25.76
2016,6,21,18,45,411.5,36.0,4.85,19.0,95.5,29.28,19.33
2016,6,21,19,0,315.0,27.0,4.7,18.0,55.0,22.23,11.73
2016,6,21,19,15,157.5,13.5,4.65,17.5,27.5,10.92,0.0
2016,6,21,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
