Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,74.0,6.0,4.2,10.5,8.0,0.0,0.0
2016,6,22,5,0,148.0,12.0,4.3,11.0,16.0,42.59,0.0
2016,6,22,5,15,290.0,22.0,4.3,11.5,50.0,117.65,64.68
2016,6,22,5,30,432.0,32.0,4.3,12.0,84.0,196.61,146.66
2016,6,22,5,45,515.5,39.0,4.3,13.0,129.0,262.56,207.11
2016,6,22,6,0,599.0,46.0,4.3,14.0,174.0,335.04,271.5
2016,6,22,6,15,652.0,51.5,4.3,14.5,224.0,400.93,329.59
2016,6,22,6,30,705.0,57.0,4.3,15.0,274.0,470.84,388.89
2016,6,22,6,45,741.0,61.0,4.3,15.5,325.5,532.38,439.39
2016,6,22,7,0,777.0,65.0,4.3,16.0,377.0,595.35,489.12
2016,6,22,7,15,803.5,68.0,4.3,16.5,428.5,651.57,531.88
2016,6,22,7,30,830.0,71.0,4.3,17.0,480.0,701.4,566.72
2016,6,22,7,45,848.5,74.0,4.35,18.0,529.5,750.19,599.1
2016,6,22,8,0,867.0,77.0,4.4,19.0,579.0,797.49,629.61
2016,6,22,8,15,881.5,79.5,4.4,19.5,626.5,839.07,656.28
2016,6,22,8,30,896.0,82.0,4.4,20.0,674.0,878.33,680.9
2016,6,22,8,45,907.5,84.0,4.45,20.5,717.0,911.75,701.47
2016,6,22,9,0,919.0,86.0,4.5,21.0,760.0,942.21,719.84
2016,6,22,9,15,927.5,87.5,4.55,21.5,798.5,966.14,733.61
2016,6,22,9,30,936.0,89.0,4.6,22.0,837.0,986.62,745.05
2016,6,22,9,45,943.0,90.0,4.65,22.5,870.0,1001.53,752.74
2016,6,22,10,0,950.0,91.0,4.7,23.0,903.0,1012.7,758.0
2016,6,22,10,15,954.5,92.0,4.75,23.0,930.0,1017.62,760.69
2016,6,22,10,30,959.0,93.0,4.8,23.0,957.0,1018.61,760.91
2016,6,22,10,45,962.5,93.5,4.9,23.5,977.5,1014.18,756.52
2016,6,22,11,0,966.0,94.0,5.0,24.0,998.0,1005.81,749.61
2016,6,22,11,15,968.5,94.5,5.05,24.0,1011.5,992.6,740.65
2016,6,22,11,30,971.0,95.0,5.1,24.0,1025.0,975.54,729.18
2016,6,22,11,45,971.5,95.0,5.2,24.5,1031.0,952.5,712.61
2016,6,22,12,0,972.0,95.0,5.3,25.0,1037.0,925.95,693.67
2016,6,22,12,15,972.0,95.0,5.35,25.0,1035.5,895.6,673.18
2016,6,22,12,30,972.0,95.0,5.4,25.0,1034.0,862.05,650.39
2016,6,22,12,45,965.0,99.0,5.5,25.0,1024.0,823.52,624.22
2016,6,22,13,0,958.0,103.0,5.6,25.0,1014.0,782.44,595.87
2016,6,22,13,15,955.5,102.0,5.6,24.5,998.5,738.04,563.56
2016,6,22,13,30,953.0,101.0,5.6,24.0,983.0,691.25,528.64
2016,6,22,13,45,948.0,101.0,5.7,24.0,960.0,641.59,489.84
2016,6,22,14,0,943.0,101.0,5.8,24.0,937.0,590.13,448.58
2016,6,22,14,15,937.5,99.5,5.8,23.5,908.0,535.7,404.48
2016,6,22,14,30,932.0,98.0,5.8,23.0,879.0,480.02,357.96
2016,6,22,14,45,924.0,97.0,5.85,23.0,844.0,422.73,308.28
2016,6,22,15,0,916.0,96.0,5.9,23.0,809.0,364.91,257.19
2016,6,22,15,15,906.0,94.0,5.9,22.5,768.5,305.58,205.12
2016,6,22,15,30,896.0,92.0,5.9,22.0,728.0,246.46,154.32
2016,6,22,15,45,883.5,89.5,5.9,21.5,683.5,187.11,107.51
2016,6,22,16,0,871.0,87.0,5.9,21.0,639.0,128.74,70.98
2016,6,22,16,15,853.5,84.5,5.85,20.5,590.5,74.7,58.48
2016,6,22,16,30,836.0,82.0,5.8,20.0,542.0,64.37,49.96
2016,6,22,16,45,814.5,78.0,5.75,19.5,491.5,62.25,48.42
2016,6,22,17,0,793.0,74.0,5.7,19.0,441.0,60.02,46.75
2016,6,22,17,15,762.0,70.5,5.65,18.0,389.0,57.94,45.29
2016,6,22,17,30,731.0,67.0,5.6,17.0,337.0,55.82,43.74
2016,6,22,17,45,687.5,62.0,5.55,16.5,286.0,52.32,40.83
2016,6,22,18,0,644.0,57.0,5.5,16.0,235.0,44.81,34.24
2016,6,22,18,15,581.0,51.0,5.4,15.5,187.0,40.56,30.4
2016,6,22,18,30,518.0,45.0,5.3,15.0,139.0,36.29,26.38
2016,6,22,18,45,416.0,36.5,5.2,14.5,97.0,29.71,20.12
2016,6,22,19,0,314.0,28.0,5.1,14.0,55.0,23.1,12.72
2016,6,22,19,15,157.0,14.0,5.05,13.5,27.5,11.35,0.0
2016,6,22,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,70.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,140.0,12.0,3.6,10.0,16.0,40.74,0.0
2016,6,23,5,15,282.0,22.0,3.6,10.5,49.0,115.01,62.26
2016,6,23,5,30,424.0,32.0,3.6,11.0,82.0,193.61,144.6
2016,6,23,5,45,514.0,38.5,3.65,12.0,128.0,261.02,206.22
2016,6,23,6,0,604.0,45.0,3.7,13.0,174.0,335.78,272.49
2016,6,23,6,15,657.5,50.5,3.7,13.5,224.0,402.12,330.97
2016,6,23,6,30,711.0,56.0,3.7,14.0,274.0,472.56,390.67
2016,6,23,6,45,750.0,59.0,3.75,15.0,326.0,535.0,441.14
2016,6,23,7,0,789.0,62.0,3.8,16.0,378.0,599.11,490.85
2016,6,23,7,15,815.0,65.5,3.8,16.5,430.0,656.11,533.82
2016,6,23,7,30,841.0,69.0,3.8,17.0,482.0,706.73,569.01
2016,6,23,7,45,861.5,71.0,3.8,18.0,532.5,756.34,601.51
2016,6,23,8,0,882.0,73.0,3.8,19.0,583.0,804.62,632.16
2016,6,23,8,15,896.5,75.0,3.8,20.0,630.5,846.18,657.28
2016,6,23,8,30,911.0,77.0,3.8,21.0,678.0,885.39,680.26
2016,6,23,8,45,923.0,78.5,3.8,22.0,722.0,919.17,699.05
2016,6,23,9,0,935.0,80.0,3.8,23.0,766.0,949.97,715.54
2016,6,23,9,15,943.5,81.5,3.8,23.5,805.0,974.32,728.89
2016,6,23,9,30,952.0,83.0,3.8,24.0,844.0,995.16,739.87
2016,6,23,9,45,953.5,87.5,3.85,24.5,876.0,1008.91,746.5
2016,6,23,10,0,955.0,92.0,3.9,25.0,908.0,1018.67,750.61
2016,6,23,10,15,958.5,92.5,3.95,25.5,934.0,1022.15,750.71
2016,6,23,10,30,962.0,93.0,4.0,26.0,960.0,1021.71,748.4
2016,6,23,10,45,963.0,95.0,4.1,26.5,979.0,1016.45,743.39
2016,6,23,11,0,964.0,97.0,4.2,27.0,998.0,1007.22,735.92
2016,6,23,11,15,965.0,97.5,4.3,27.0,1010.0,992.64,726.5
2016,6,23,11,30,966.0,98.0,4.4,27.0,1022.0,974.28,714.64
2016,6,23,11,45,965.0,98.0,4.55,27.5,1027.0,950.01,697.75
2016,6,23,12,0,964.0,98.0,4.7,28.0,1032.0,922.33,678.87
2016,6,23,12,15,963.0,98.0,4.85,28.0,1029.5,891.37,659.17
2016,6,23,12,30,962.0,98.0,5.0,28.0,1027.0,857.31,637.13
2016,6,23,12,45,959.0,97.5,5.2,28.0,1017.0,818.34,611.7
2016,6,23,13,0,956.0,97.0,5.4,28.0,1007.0,776.71,584.03
2016,6,23,13,15,953.0,96.5,5.55,27.5,991.0,732.56,552.96
2016,6,23,13,30,950.0,96.0,5.7,27.0,975.0,686.06,519.14
2016,6,23,13,45,945.0,95.5,5.85,27.0,952.0,636.23,480.75
2016,6,23,14,0,940.0,95.0,6.0,27.0,929.0,584.62,439.89
2016,6,23,14,15,935.0,94.0,6.05,26.5,900.5,531.06,396.93
2016,6,23,14,30,930.0,93.0,6.1,26.0,872.0,476.18,351.51
2016,6,23,14,45,925.0,90.0,6.2,26.0,838.0,418.71,302.14
2016,6,23,15,0,920.0,87.0,6.3,26.0,804.0,360.41,251.1
2016,6,23,15,15,910.0,85.5,6.3,25.5,763.5,301.33,199.63
2016,6,23,15,30,900.0,84.0,6.3,25.0,723.0,242.46,149.4
2016,6,23,15,45,891.0,80.5,6.3,24.5,679.5,182.77,102.51
2016,6,23,16,0,882.0,77.0,6.3,24.0,636.0,123.7,65.52
2016,6,23,16,15,864.5,74.5,6.2,23.5,587.5,68.44,52.49
2016,6,23,16,30,847.0,72.0,6.1,23.0,539.0,66.56,51.2
2016,6,23,16,45,827.0,68.5,6.05,22.5,489.0,63.84,49.17
2016,6,23,17,0,807.0,65.0,6.0,22.0,439.0,60.98,46.99
2016,6,23,17,15,777.5,62.0,5.85,21.0,387.5,51.74,39.36
2016,6,23,17,30,748.0,59.0,5.7,20.0,336.0,49.75,37.92
2016,6,23,17,45,706.0,55.0,5.6,19.5,285.5,46.83,35.51
2016,6,23,18,0,664.0,51.0,5.5,19.0,235.0,43.89,33.0
2016,6,23,18,15,603.5,45.5,5.3,18.0,187.0,39.54,29.18
2016,6,23,18,30,543.0,40.0,5.1,17.0,139.0,35.16,25.17
2016,6,23,18,45,442.5,32.5,4.9,16.5,97.5,26.43,17.12
2016,6,23,19,0,342.0,25.0,4.7,16.0,56.0,20.52,10.59
2016,6,23,19,15,171.0,12.5,4.65,15.5,28.0,10.07,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,135.0,11.0,3.5,11.0,15.0,38.7,0.0
2016,6,24,5,15,278.0,21.5,3.5,11.5,48.0,112.95,59.51
2016,6,24,5,30,421.0,32.0,3.5,12.0,81.0,192.29,142.84
2016,6,24,5,45,503.5,39.0,3.5,12.5,126.0,257.15,202.63
2016,6,24,6,0,586.0,46.0,3.5,13.0,171.0,328.38,266.35
2016,6,24,6,15,641.0,51.5,3.4,13.5,220.5,394.57,324.5
2016,6,24,6,30,696.0,57.0,3.3,14.0,270.0,465.01,383.94
2016,6,24,6,45,732.0,61.5,3.25,15.0,321.5,526.72,433.44
2016,6,24,7,0,768.0,66.0,3.2,16.0,373.0,589.9,481.9
2016,6,24,7,15,795.0,69.5,3.05,16.5,425.0,646.73,524.1
2016,6,24,7,30,822.0,73.0,2.9,17.0,477.0,703.44,563.0
2016,6,24,7,45,841.5,76.5,2.8,18.0,527.0,747.11,590.15
2016,6,24,8,0,861.0,80.0,2.7,19.0,577.0,795.61,619.97
2016,6,24,8,15,876.5,82.0,2.65,19.5,624.5,837.32,645.63
2016,6,24,8,30,892.0,84.0,2.6,20.0,672.0,876.8,669.28
2016,6,24,8,45,903.0,86.5,2.6,21.0,715.5,910.31,687.55
2016,6,24,9,0,914.0,89.0,2.6,22.0,759.0,940.84,703.56
2016,6,24,9,15,923.0,90.5,2.6,22.5,797.5,965.22,716.65
2016,6,24,9,30,932.0,92.0,2.6,23.0,836.0,986.18,727.49
2016,6,24,9,45,940.5,92.5,2.6,24.0,870.0,1002.02,733.57
2016,6,24,10,0,949.0,93.0,2.6,25.0,904.0,1014.15,737.3
2016,6,24,10,15,954.0,94.0,2.65,25.5,931.0,1019.62,738.79
2016,6,24,10,30,959.0,95.0,2.7,26.0,958.0,1021.16,737.92
2016,6,24,10,45,962.5,95.5,2.75,27.0,978.5,1016.81,731.99
2016,6,24,11,0,966.0,96.0,2.8,28.0,999.0,1008.51,723.72
2016,6,24,11,15,968.0,96.5,2.85,28.5,1012.5,994.9,713.65
2016,6,24,11,30,970.0,97.0,2.9,29.0,1026.0,977.46,701.27
2016,6,24,11,45,971.5,97.0,3.0,29.5,1032.0,955.39,686.39
2016,6,24,12,0,973.0,97.0,3.1,30.0,1038.0,929.74,669.22
2016,6,24,12,15,972.5,97.0,3.2,30.0,1037.0,898.99,650.02
2016,6,24,12,30,972.0,97.0,3.3,30.0,1036.0,865.07,628.59
2016,6,24,12,45,962.5,102.0,3.45,30.5,1025.0,825.5,602.24
2016,6,24,13,0,953.0,107.0,3.6,31.0,1014.0,783.54,573.85
2016,6,24,13,15,950.0,106.5,3.7,31.0,998.5,739.41,542.74
2016,6,24,13,30,947.0,106.0,3.8,31.0,983.0,692.95,509.16
2016,6,24,13,45,943.5,105.0,3.9,31.0,960.0,643.64,472.6
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,592.42,433.55
2016,6,24,14,15,934.0,102.5,4.05,31.0,908.0,537.9,390.78
2016,6,24,14,30,928.0,101.0,4.1,31.0,879.0,482.17,345.8
2016,6,24,14,45,920.5,99.5,4.15,31.0,844.0,424.89,298.4
2016,6,24,15,0,913.0,98.0,4.2,31.0,809.0,367.03,249.51
2016,6,24,15,15,903.0,96.0,4.25,30.5,768.5,307.84,199.72
2016,6,24,15,30,893.0,94.0,4.3,30.0,728.0,248.85,150.95
2016,6,24,15,45,879.5,92.0,4.35,30.0,683.5,189.81,105.76
2016,6,24,16,0,866.0,90.0,4.4,30.0,639.0,131.85,70.41
2016,6,24,16,15,848.5,87.0,4.4,29.0,591.0,76.19,57.64
2016,6,24,16,30,831.0,84.0,4.4,28.0,543.0,65.64,49.35
2016,6,24,16,45,808.0,81.0,4.45,27.5,492.0,64.27,48.49
2016,6,24,17,0,785.0,78.0,4.5,27.0,441.0,62.83,47.57
2016,6,24,17,15,754.0,74.0,4.5,26.0,389.5,60.49,45.95
2016,6,24,17,30,723.0,70.0,4.5,25.0,338.0,58.09,44.23
2016,6,24,17,45,679.5,65.0,4.55,24.0,287.0,54.69,41.59
2016,6,24,18,0,636.0,60.0,4.6,23.0,236.0,47.03,35.14
2016,6,24,18,15,571.5,53.5,4.6,21.5,187.5,42.47,31.28
2016,6,24,18,30,507.0,47.0,4.6,20.0,139.0,37.87,27.18
2016,6,24,18,45,405.5,37.5,4.65,19.0,97.0,30.51,20.4
2016,6,24,19,0,304.0,28.0,4.7,18.0,55.0,23.06,12.48
2016,6,24,19,15,152.0,14.0,4.7,17.0,27.5,11.34,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,5.5,1.2,12.5,7.0,0.0,0.0
2016,6,25,5,0,119.0,11.0,1.2,13.0,14.0,35.13,0.0
2016,6,25,5,15,260.5,22.0,1.45,14.0,46.5,108.21,54.88
2016,6,25,5,30,402.0,33.0,1.7,15.0,79.0,186.72,136.52
2016,6,25,5,45,489.5,40.0,2.0,16.0,124.0,252.5,195.5
2016,6,25,6,0,577.0,47.0,2.3,17.0,169.0,327.37,260.41
2016,6,25,6,15,632.5,53.0,2.3,17.5,219.0,391.56,315.65
2016,6,25,6,30,688.0,59.0,2.3,18.0,269.0,462.46,374.07
2016,6,25,6,45,727.5,63.0,2.3,19.0,321.0,525.37,423.27
2016,6,25,7,0,767.0,67.0,2.3,20.0,373.0,590.06,471.65
2016,6,25,7,15,794.5,70.5,2.35,21.0,425.0,647.25,512.63
2016,6,25,7,30,822.0,74.0,2.4,22.0,477.0,704.34,550.57
2016,6,25,7,45,844.0,76.5,2.5,23.0,527.5,748.78,578.52
2016,6,25,8,0,866.0,79.0,2.6,24.0,578.0,798.27,609.43
2016,6,25,8,15,882.0,81.0,2.65,24.5,626.0,840.61,635.6
2016,6,25,8,30,898.0,83.0,2.7,25.0,674.0,880.74,659.9
2016,6,25,8,45,910.5,85.0,2.8,26.0,718.5,915.24,679.19
2016,6,25,9,0,923.0,87.0,2.9,27.0,763.0,946.81,696.31
2016,6,25,9,15,932.5,88.5,2.95,27.5,802.0,971.9,710.03
2016,6,25,9,30,942.0,90.0,3.0,28.0,841.0,993.54,721.53
2016,6,25,9,45,943.5,94.5,3.05,29.0,873.5,1007.16,726.44
2016,6,25,10,0,945.0,99.0,3.1,30.0,906.0,1016.82,728.91
2016,6,25,10,15,950.5,100.5,3.15,30.5,933.5,1023.23,730.89
2016,6,25,10,30,956.0,102.0,3.2,31.0,961.0,1025.7,730.51
2016,6,25,10,45,960.5,102.5,3.25,32.0,982.5,1022.24,725.04
2016,6,25,11,0,965.0,103.0,3.3,33.0,1004.0,1014.82,717.26
2016,6,25,11,15,967.0,103.5,3.4,33.0,1017.5,1001.13,708.95
2016,6,25,11,30,969.0,104.0,3.5,33.0,1031.0,983.62,698.28
2016,6,25,11,45,970.0,104.0,3.6,33.0,1037.5,961.03,684.39
2016,6,25,12,0,971.0,104.0,3.7,33.0,1044.0,934.9,668.2
2016,6,25,12,15,970.5,104.0,3.8,33.0,1042.5,904.13,648.92
2016,6,25,12,30,970.0,104.0,3.9,33.0,1041.0,870.19,627.45
2016,6,25,12,45,969.0,103.0,4.05,33.0,1032.5,832.01,603.21
2016,6,25,13,0,968.0,102.0,4.2,33.0,1024.0,790.99,576.78
2016,6,25,13,15,965.5,101.5,4.3,33.0,1008.0,746.66,545.5
2016,6,25,13,30,963.0,101.0,4.4,33.0,992.0,699.9,511.72
2016,6,25,13,45,958.0,100.5,4.55,33.0,968.5,649.41,474.49
2016,6,25,14,0,953.0,100.0,4.7,33.0,945.0,597.11,434.9
2016,6,25,14,15,947.0,99.0,4.75,32.5,915.5,542.35,392.88
2016,6,25,14,30,941.0,98.0,4.8,32.0,886.0,486.34,348.42
2016,6,25,14,45,932.5,96.5,4.9,32.0,850.5,428.0,300.25
2016,6,25,15,0,924.0,95.0,5.0,32.0,815.0,369.17,250.62
2016,6,25,15,15,913.5,93.0,5.0,31.5,774.5,309.24,200.15
2016,6,25,15,30,903.0,91.0,5.0,31.0,734.0,249.55,150.79
2016,6,25,15,45,890.0,89.0,5.05,30.5,688.5,190.01,105.37
2016,6,25,16,0,877.0,87.0,5.1,30.0,643.0,131.5,69.62
2016,6,25,16,15,859.5,84.0,5.1,29.0,594.5,74.48,56.25
2016,6,25,16,30,842.0,81.0,5.1,28.0,546.0,72.42,55.0
2016,6,25,16,45,820.0,78.0,5.1,27.5,495.5,62.31,46.85
2016,6,25,17,0,798.0,75.0,5.1,27.0,445.0,60.8,45.85
2016,6,25,17,15,767.5,71.0,4.95,26.0,393.0,58.36,44.15
2016,6,25,17,30,737.0,67.0,4.8,25.0,341.0,55.86,42.33
2016,6,25,17,45,695.5,62.0,4.7,24.5,290.0,52.38,39.51
2016,6,25,18,0,654.0,57.0,4.6,24.0,239.0,48.83,36.54
2016,6,25,18,15,591.0,51.0,4.4,22.5,190.0,40.61,29.53
2016,6,25,18,30,528.0,45.0,4.2,21.0,141.0,36.32,25.72
2016,6,25,18,45,429.5,36.0,4.05,20.0,99.0,29.32,19.3
2016,6,25,19,0,331.0,27.0,3.9,19.0,57.0,22.24,11.8
2016,6,25,19,15,165.5,13.5,3.9,18.5,28.5,10.92,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,121.0,11.0,2.9,12.0,14.0,35.48,0.0
2016,6,26,5,15,258.5,21.5,2.9,12.5,46.0,106.73,52.85
2016,6,26,5,30,396.0,32.0,2.9,13.0,78.0,183.41,135.15
2016,6,26,5,45,481.0,39.5,2.9,13.5,122.0,248.32,194.5
2016,6,26,6,0,566.0,47.0,2.9,14.0,166.0,322.15,259.76
2016,6,26,6,15,620.5,52.5,2.8,15.0,215.0,384.68,313.92
2016,6,26,6,30,675.0,58.0,2.7,16.0,264.0,453.83,371.05
2016,6,26,6,45,712.5,62.5,2.65,17.0,314.5,515.47,419.9
2016,6,26,7,0,750.0,67.0,2.6,18.0,365.0,578.76,467.83
2016,6,26,7,15,777.5,70.5,2.5,19.0,416.0,635.23,508.32
2016,6,26,7,30,805.0,74.0,2.4,20.0,467.0,691.65,545.68
2016,6,26,7,45,825.0,77.0,2.35,21.0,517.0,741.29,576.85
2016,6,26,8,0,845.0,80.0,2.3,22.0,567.0,782.35,601.06
2016,6,26,8,15,860.5,82.5,2.3,23.0,614.0,824.21,625.61
2016,6,26,8,30,876.0,85.0,2.3,24.0,661.0,863.9,648.1
2016,6,26,8,45,888.0,87.0,2.3,25.0,704.0,897.43,666.02
2016,6,26,9,0,900.0,89.0,2.3,26.0,747.0,928.1,681.79
2016,6,26,9,15,909.0,90.5,2.3,26.5,785.5,952.35,694.53
2016,6,26,9,30,918.0,92.0,2.3,27.0,824.0,973.23,705.1
2016,6,26,9,45,927.5,92.0,2.35,28.0,858.0,989.46,711.8
2016,6,26,10,0,937.0,92.0,2.4,29.0,892.0,1002.08,716.25
2016,6,26,10,15,942.0,93.0,2.4,29.5,918.5,1007.66,717.28
2016,6,26,10,30,947.0,94.0,2.4,30.0,945.0,1009.36,716.05
2016,6,26,10,45,950.0,95.0,2.45,31.0,965.5,1005.24,710.39
2016,6,26,11,0,953.0,96.0,2.5,32.0,986.0,997.2,702.47
2016,6,26,11,15,954.5,96.5,2.55,32.5,999.0,983.41,692.52
2016,6,26,11,30,956.0,97.0,2.6,33.0,1012.0,965.86,680.34
2016,6,26,11,45,955.5,98.0,2.65,33.5,1017.5,943.33,665.12
2016,6,26,12,0,955.0,99.0,2.7,34.0,1023.0,917.33,647.78
2016,6,26,12,15,954.5,99.0,2.8,34.0,1021.5,887.15,629.43
2016,6,26,12,30,954.0,99.0,2.9,34.0,1020.0,853.85,608.92
2016,6,26,12,45,940.5,106.5,3.05,34.5,1008.0,813.98,582.99
2016,6,26,13,0,927.0,114.0,3.2,35.0,996.0,771.98,555.03
2016,6,26,13,15,923.5,113.5,3.35,35.0,980.0,728.56,525.3
2016,6,26,13,30,920.0,113.0,3.5,35.0,964.0,682.92,493.16
2016,6,26,13,45,915.0,111.5,3.7,35.0,941.0,633.57,457.63
2016,6,26,14,0,910.0,110.0,3.9,35.0,918.0,582.53,419.69
2016,6,26,14,15,903.5,109.0,4.05,34.5,889.0,529.65,379.83
2016,6,26,14,30,897.0,108.0,4.2,34.0,860.0,475.65,337.65
2016,6,26,14,45,888.5,106.0,4.4,34.0,825.0,419.27,291.77
2016,6,26,15,0,880.0,104.0,4.6,34.0,790.0,362.47,244.49
2016,6,26,15,15,869.0,102.0,4.7,33.5,750.0,304.84,196.63
2016,6,26,15,30,858.0,100.0,4.8,33.0,710.0,247.56,149.8
2016,6,26,15,45,842.5,98.0,4.9,32.5,665.5,190.21,106.53
2016,6,26,16,0,827.0,96.0,5.0,32.0,621.0,125.57,65.79
2016,6,26,16,15,809.0,93.0,5.05,31.0,573.5,70.12,52.2
2016,6,26,16,30,791.0,90.0,5.1,30.0,526.0,69.11,51.8
2016,6,26,16,45,766.0,86.5,5.15,29.5,476.5,67.56,50.81
2016,6,26,17,0,741.0,83.0,5.2,29.0,427.0,65.94,49.75
2016,6,26,17,15,709.0,78.5,5.15,28.0,376.5,63.39,48.0
2016,6,26,17,30,677.0,74.0,5.1,27.0,326.0,55.71,41.83
2016,6,26,17,45,633.5,68.5,5.05,26.0,276.5,52.38,39.25
2016,6,26,18,0,590.0,63.0,5.0,25.0,227.0,48.97,36.5
2016,6,26,18,15,526.5,56.0,4.9,24.0,180.0,44.17,32.39
2016,6,26,18,30,463.0,49.0,4.8,23.0,133.0,39.3,28.03
2016,6,26,18,45,368.5,39.0,4.75,22.0,93.0,31.65,21.07
2016,6,26,19,0,274.0,29.0,4.7,21.0,53.0,23.86,12.94
2016,6,26,19,15,137.0,14.5,4.7,20.0,26.5,11.75,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,52.0,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,104.0,10.0,2.2,13.0,13.0,30.89,0.0
2016,6,27,5,15,238.5,21.0,2.2,13.5,44.0,100.32,47.54
2016,6,27,5,30,373.0,32.0,2.2,14.0,75.0,175.54,128.48
2016,6,27,5,45,458.5,40.0,2.2,14.5,118.5,239.87,186.76
2016,6,27,6,0,544.0,48.0,2.2,15.0,162.0,313.24,251.0
2016,6,27,6,15,599.0,54.0,2.2,16.0,210.0,377.48,306.05
2016,6,27,6,30,654.0,60.0,2.2,17.0,258.0,444.19,360.91
2016,6,27,6,45,693.0,64.5,2.2,18.0,308.5,505.77,409.44
2016,6,27,7,0,732.0,69.0,2.2,19.0,359.0,569.18,457.23
2016,6,27,7,15,760.0,72.5,2.15,20.0,410.0,625.26,497.29
2016,6,27,7,30,788.0,76.0,2.1,21.0,461.0,681.38,534.56
2016,6,27,7,45,809.0,79.0,2.05,22.0,510.5,731.19,565.61
2016,6,27,8,0,830.0,82.0,2.0,23.0,560.0,772.45,589.76
2016,6,27,8,15,846.0,85.0,2.05,24.0,606.5,814.86,614.92
2016,6,27,8,30,862.0,88.0,2.1,25.0,653.0,855.14,638.1
2016,6,27,8,45,874.5,90.0,2.15,26.5,696.5,888.8,655.16
2016,6,27,9,0,887.0,92.0,2.2,28.0,740.0,919.65,670.09
2016,6,27,9,15,896.5,94.0,2.3,29.0,778.5,944.7,682.86
2016,6,27,9,30,906.0,96.0,2.4,30.0,817.0,966.42,693.46
2016,6,27,9,45,904.5,102.5,2.5,31.0,848.0,978.93,698.17
2016,6,27,10,0,903.0,109.0,2.6,32.0,879.0,987.48,700.51
2016,6,27,10,15,909.0,110.0,2.65,33.0,906.5,993.74,701.04
2016,6,27,10,30,915.0,111.0,2.7,34.0,934.0,996.22,699.33
2016,6,27,10,45,920.0,111.5,2.8,35.0,955.0,993.45,694.89
2016,6,27,11,0,925.0,112.0,2.9,36.0,976.0,986.85,688.22
2016,6,27,11,15,928.0,113.0,2.95,36.0,990.0,975.05,680.87
2016,6,27,11,30,931.0,114.0,3.0,36.0,1004.0,959.51,671.3
2016,6,27,11,45,932.5,114.0,3.05,36.5,1010.5,938.09,656.72
2016,6,27,12,0,934.0,114.0,3.1,37.0,1017.0,913.24,640.07
2016,6,27,12,15,934.0,114.0,3.2,37.0,1016.5,883.86,622.17
2016,6,27,12,30,934.0,114.0,3.3,37.0,1016.0,851.41,602.19
2016,6,27,12,45,936.0,111.5,3.45,37.0,1008.5,815.48,580.01
2016,6,27,13,0,938.0,109.0,3.6,37.0,1001.0,776.63,555.46
2016,6,27,13,15,935.5,108.0,3.7,36.5,985.5,733.11,526.58
2016,6,27,13,30,933.0,107.0,3.8,36.0,970.0,687.25,495.19
2016,6,27,13,45,929.0,106.0,3.95,36.0,948.0,638.34,459.79
2016,6,27,14,0,925.0,105.0,4.1,36.0,926.0,587.59,421.96
2016,6,27,14,15,918.5,104.0,4.2,35.5,897.0,533.99,381.58
2016,6,27,14,30,912.0,103.0,4.3,35.0,868.0,479.23,338.9
2016,6,27,14,45,904.5,101.0,4.4,35.0,833.0,422.45,292.69
2016,6,27,15,0,897.0,99.0,4.5,35.0,798.0,365.11,245.02
2016,6,27,15,15,886.5,97.0,4.55,34.5,758.0,306.67,196.58
2016,6,27,15,30,876.0,95.0,4.6,34.0,718.0,248.5,149.15
2016,6,27,15,45,863.0,92.5,4.65,34.0,674.0,190.14,104.89
2016,6,27,16,0,850.0,90.0,4.7,34.0,630.0,132.82,69.86
2016,6,27,16,15,832.0,87.0,4.7,33.0,582.0,66.98,49.18
2016,6,27,16,30,814.0,84.0,4.7,32.0,534.0,65.34,48.26
2016,6,27,16,45,792.5,80.5,4.75,31.5,484.5,63.66,47.16
2016,6,27,17,0,771.0,77.0,4.8,31.0,435.0,61.89,45.96
2016,6,27,17,15,740.5,73.0,4.75,30.0,384.0,59.55,44.37
2016,6,27,17,30,710.0,69.0,4.7,29.0,333.0,57.14,42.67
2016,6,27,17,45,669.5,63.5,4.7,28.0,283.0,53.35,39.73
2016,6,27,18,0,629.0,58.0,4.7,27.0,233.0,45.42,33.16
2016,6,27,18,15,566.5,51.5,4.6,26.0,185.5,40.83,29.26
2016,6,27,18,30,504.0,45.0,4.5,25.0,138.0,36.18,25.14
2016,6,27,18,45,409.5,36.0,4.45,24.0,96.5,29.24,18.86
2016,6,27,19,0,315.0,27.0,4.4,23.0,55.0,22.19,11.51
2016,6,27,19,15,157.5,13.5,4.4,22.0,27.5,10.9,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,39.5,5.0,3.15,12.5,6.0,0.0,0.0
2016,6,28,5,0,79.0,10.0,3.2,13.0,12.0,25.46,0.0
2016,6,28,5,15,206.5,22.0,3.2,13.5,42.0,92.16,41.72
2016,6,28,5,30,334.0,34.0,3.2,14.0,72.0,164.43,120.38
2016,6,28,5,45,420.5,43.0,3.2,14.5,114.5,228.15,178.11
2016,6,28,6,0,507.0,52.0,3.2,15.0,157.0,301.06,242.2
2016,6,28,6,15,564.0,58.5,3.15,15.5,204.5,365.06,297.97
2016,6,28,6,30,621.0,65.0,3.1,16.0,252.0,433.79,355.68
2016,6,28,6,45,663.5,69.5,3.05,17.0,303.0,495.74,405.2
2016,6,28,7,0,706.0,74.0,3.0,18.0,354.0,557.84,452.82
2016,6,28,7,15,735.0,78.0,2.95,19.0,404.5,614.16,493.99
2016,6,28,7,30,764.0,82.0,2.9,20.0,455.0,670.66,532.86
2016,6,28,7,45,788.0,85.0,2.85,21.5,504.5,721.95,564.85
2016,6,28,8,0,812.0,88.0,2.8,23.0,554.0,772.28,595.05
2016,6,28,8,15,829.0,90.5,2.8,23.5,601.0,814.88,621.56
2016,6,28,8,30,846.0,93.0,2.8,24.0,648.0,846.92,640.4
2016,6,28,8,45,860.0,95.0,2.8,25.0,691.5,881.51,659.52
2016,6,28,9,0,874.0,97.0,2.8,26.0,735.0,913.42,676.48
2016,6,28,9,15,884.0,99.0,2.8,26.5,774.0,938.69,690.18
2016,6,28,9,30,894.0,101.0,2.8,27.0,813.0,960.69,701.71
2016,6,28,9,45,905.0,101.0,2.8,28.0,847.0,978.12,708.85
2016,6,28,10,0,916.0,101.0,2.8,29.0,881.0,992.02,713.75
2016,6,28,10,15,921.5,102.0,2.9,29.5,908.5,998.0,715.93
2016,6,28,10,30,927.0,103.0,3.0,30.0,936.0,1000.18,715.85
2016,6,28,10,45,931.5,103.5,3.1,30.5,957.0,997.04,712.5
2016,6,28,11,0,936.0,104.0,3.2,31.0,978.0,990.06,706.83
2016,6,28,11,15,938.5,105.0,3.3,31.0,991.5,977.84,699.35
2016,6,28,11,30,941.0,106.0,3.4,31.0,1005.0,961.87,689.52
2016,6,28,11,45,942.0,106.0,3.5,31.5,1011.5,939.98,674.53
2016,6,28,12,0,943.0,106.0,3.6,32.0,1018.0,914.65,657.35
2016,6,28,12,15,943.0,106.0,3.7,32.0,1017.5,885.17,638.76
2016,6,28,12,30,943.0,106.0,3.8,32.0,1017.0,852.59,618.01
2016,6,28,12,45,934.5,111.0,3.95,32.5,1007.0,814.71,592.57
2016,6,28,13,0,926.0,116.0,4.1,33.0,997.0,774.45,564.99
2016,6,28,13,15,923.5,115.0,4.2,32.5,981.5,731.36,535.67
2016,6,28,13,30,921.0,114.0,4.3,32.0,966.0,685.97,503.84
2016,6,28,13,45,916.5,113.0,4.4,32.0,944.0,637.26,467.66
2016,6,28,14,0,912.0,112.0,4.5,32.0,922.0,586.78,429.16
2016,6,28,14,15,906.0,111.0,4.55,31.5,893.5,534.01,388.51
2016,6,28,14,30,900.0,110.0,4.6,31.0,865.0,480.06,345.64
2016,6,28,14,45,893.0,108.0,4.65,31.0,830.5,424.03,299.22
2016,6,28,15,0,886.0,106.0,4.7,31.0,796.0,367.41,251.31
2016,6,28,15,15,875.0,103.5,4.7,30.5,756.5,309.01,202.16
2016,6,28,15,30,864.0,101.0,4.7,30.0,717.0,250.96,154.07
2016,6,28,15,45,852.0,98.0,4.75,30.0,673.0,193.0,109.3
2016,6,28,16,0,840.0,95.0,4.8,30.0,629.0,127.35,66.92
2016,6,28,16,15,619.0,148.0,4.75,29.0,525.0,96.2,74.12
2016,6,28,16,30,398.0,201.0,4.7,28.0,421.0,127.91,100.84
2016,6,28,16,45,579.5,141.0,4.7,27.5,427.5,96.15,75.05
2016,6,28,17,0,761.0,81.0,4.7,27.0,434.0,64.71,49.13
2016,6,28,17,15,730.0,76.5,4.65,25.5,383.0,62.1,47.41
2016,6,28,17,30,699.0,72.0,4.6,24.0,332.0,59.4,45.54
2016,6,28,17,45,657.0,66.5,4.6,23.0,282.0,51.1,38.67
2016,6,28,18,0,615.0,61.0,4.6,22.0,232.0,47.62,35.81
2016,6,28,18,15,551.5,54.0,4.6,21.0,184.5,42.72,31.57
2016,6,28,18,30,488.0,47.0,4.6,20.0,137.0,37.76,27.08
2016,6,28,18,45,391.5,37.5,4.6,19.0,96.0,30.45,20.35
2016,6,28,19,0,295.0,28.0,4.6,18.0,55.0,23.02,12.49
2016,6,28,19,15,147.5,14.0,4.55,17.0,27.5,11.33,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,44.0,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,88.0,11.0,3.9,11.0,12.0,28.19,0.0
2016,6,29,5,15,231.5,22.0,3.9,11.5,43.5,98.55,42.96
2016,6,29,5,30,375.0,33.0,3.9,12.0,75.0,176.77,130.13
2016,6,29,5,45,467.5,40.5,3.95,13.0,119.5,243.4,191.03
2016,6,29,6,0,560.0,48.0,4.0,14.0,164.0,319.76,258.36
2016,6,29,6,15,617.0,54.0,4.0,14.5,213.5,385.86,316.59
2016,6,29,6,30,674.0,60.0,4.0,15.0,263.0,454.56,375.02
2016,6,29,6,45,715.0,64.0,4.05,15.5,315.0,517.82,427.12
2016,6,29,7,0,756.0,68.0,4.1,16.0,367.0,583.03,478.86
2016,6,29,7,15,784.0,72.0,4.1,16.5,419.0,640.82,522.92
2016,6,29,7,30,812.0,76.0,4.1,17.0,471.0,698.6,564.23
2016,6,29,7,45,834.0,78.5,4.15,18.0,521.5,749.6,598.15
2016,6,29,8,0,856.0,81.0,4.2,19.0,572.0,792.09,625.02
2016,6,29,8,15,872.0,83.5,4.2,19.5,619.5,834.86,652.61
2016,6,29,8,30,888.0,86.0,4.2,20.0,667.0,875.45,678.17
2016,6,29,8,45,900.5,88.0,4.25,20.5,711.5,909.88,699.32
2016,6,29,9,0,913.0,90.0,4.3,21.0,756.0,941.43,718.29
2016,6,29,9,15,922.5,92.0,4.35,21.5,795.5,967.07,733.08
2016,6,29,9,30,932.0,94.0,4.4,22.0,835.0,989.29,745.53
2016,6,29,9,45,936.5,97.0,4.45,22.5,868.0,1004.23,753.06
2016,6,29,10,0,941.0,100.0,4.5,23.0,901.0,1015.33,758.14
2016,6,29,10,15,946.5,101.0,4.55,23.5,929.0,1021.42,760.08
2016,6,29,10,30,952.0,102.0,4.6,24.0,957.0,1023.61,759.56
2016,6,29,10,45,955.0,103.5,4.7,24.5,977.5,1019.95,755.73
2016,6,29,11,0,958.0,105.0,4.8,25.0,998.0,1012.32,749.4
2016,6,29,11,15,960.5,105.5,4.85,25.0,1012.0,999.35,740.7
2016,6,29,11,30,963.0,106.0,4.9,25.0,1026.0,982.55,729.52
2016,6,29,11,45,963.0,107.0,5.0,25.0,1032.5,960.24,715.05
2016,6,29,12,0,963.0,108.0,5.1,25.0,1039.0,934.4,698.17
2016,6,29,12,15,963.0,108.0,5.15,25.0,1038.0,904.34,678.0
2016,6,29,12,30,963.0,108.0,5.2,25.0,1037.0,871.09,655.56
2016,6,29,12,45,958.5,109.5,5.3,25.0,1027.5,832.61,629.6
2016,6,29,13,0,954.0,111.0,5.4,25.0,1018.0,791.51,601.44
2016,6,29,13,15,951.5,110.0,5.45,24.5,1002.5,747.32,569.7
2016,6,29,13,30,949.0,109.0,5.5,24.0,987.0,700.73,535.32
2016,6,29,13,45,944.5,108.0,5.6,24.0,964.5,650.75,496.54
2016,6,29,14,0,940.0,107.0,5.7,24.0,942.0,598.93,455.26
2016,6,29,14,15,934.5,106.0,5.7,23.5,913.0,545.0,411.75
2016,6,29,14,30,929.0,105.0,5.7,23.0,884.0,489.78,365.81
2016,6,29,14,45,921.0,103.0,5.7,22.5,848.5,431.8,316.38
2016,6,29,15,0,913.0,101.0,5.7,22.0,813.0,373.3,265.33
2016,6,29,15,15,903.0,99.0,5.7,21.5,773.0,313.98,213.14
2016,6,29,15,30,893.0,97.0,5.7,21.0,733.0,254.84,161.99
2016,6,29,15,45,879.5,95.0,5.7,20.5,688.0,195.63,114.63
2016,6,29,16,0,866.0,93.0,5.7,20.0,643.0,137.47,76.94
2016,6,29,16,15,848.0,90.0,5.65,19.5,594.5,70.65,55.24
2016,6,29,16,30,830.0,87.0,5.6,19.0,546.0,67.66,52.99
2016,6,29,16,45,807.0,83.5,5.55,18.5,495.0,66.01,51.86
2016,6,29,17,0,784.0,80.0,5.5,18.0,444.0,64.28,50.65
2016,6,29,17,15,752.5,76.0,5.4,17.0,392.0,61.99,49.02
2016,6,29,17,30,721.0,72.0,5.3,16.0,340.0,59.64,47.3
2016,6,29,17,45,676.0,67.0,5.25,15.5,288.5,51.65,40.4
2016,6,29,18,0,631.0,62.0,5.2,15.0,237.0,48.52,37.69
2016,6,29,18,15,566.0,55.0,5.05,14.5,188.5,43.62,33.26
2016,6,29,18,30,501.0,48.0,4.9,14.0,140.0,38.66,28.6
2016,6,29,18,45,396.5,39.0,4.8,13.5,98.0,31.76,22.02
2016,6,29,19,0,292.0,30.0,4.7,13.0,56.0,24.81,14.24
2016,6,29,19,15,146.0,15.0,4.65,12.5,28.0,12.2,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,25.5,4.5,3.1,10.5,5.0,0.0,0.0
2016,6,30,5,0,51.0,9.0,3.2,11.0,10.0,18.55,0.0
2016,6,30,5,15,181.0,22.5,3.15,11.5,40.0,83.46,33.67
2016,6,30,5,30,311.0,36.0,3.1,12.0,70.0,158.24,116.26
2016,6,30,5,45,401.0,46.0,3.1,12.5,113.0,223.18,175.34
2016,6,30,6,0,491.0,56.0,3.1,13.0,156.0,297.72,241.09
2016,6,30,6,15,551.5,63.0,3.05,13.5,205.0,363.39,298.57
2016,6,30,6,30,612.0,70.0,3.0,14.0,254.0,434.12,358.26
2016,6,30,6,45,653.5,76.0,2.95,15.0,304.5,496.97,408.76
2016,6,30,7,0,695.0,82.0,2.9,16.0,355.0,562.05,458.84
2016,6,30,7,15,726.0,86.5,2.85,16.5,406.5,619.93,502.29
2016,6,30,7,30,757.0,91.0,2.8,17.0,458.0,675.43,542.13
2016,6,30,7,45,779.0,95.5,2.75,18.0,508.0,726.81,575.54
2016,6,30,8,0,801.0,100.0,2.7,19.0,558.0,777.08,607.15
2016,6,30,8,15,819.0,103.5,2.65,20.0,606.0,821.46,633.69
2016,6,30,8,30,837.0,107.0,2.6,21.0,654.0,863.84,658.19
2016,6,30,8,45,848.5,110.5,2.55,22.0,697.5,898.14,676.6
2016,6,30,9,0,860.0,114.0,2.5,23.0,741.0,929.59,692.78
2016,6,30,9,15,871.0,116.5,2.5,23.5,780.0,945.69,700.35
2016,6,30,9,30,882.0,119.0,2.5,24.0,819.0,968.85,712.74
2016,6,30,9,45,900.0,115.0,2.55,25.0,856.0,988.63,721.88
2016,6,30,10,0,918.0,111.0,2.6,26.0,893.0,1005.06,728.85
2016,6,30,10,15,924.0,112.5,2.7,26.5,920.5,1011.97,731.68
2016,6,30,10,30,930.0,114.0,2.8,27.0,948.0,1015.03,732.21
2016,6,30,10,45,934.0,115.0,2.95,27.5,969.0,1011.79,729.27
2016,6,30,11,0,938.0,116.0,3.1,28.0,990.0,1004.66,723.93
2016,6,30,11,15,940.5,116.5,3.25,28.0,1004.0,991.8,716.4
2016,6,30,11,30,943.0,117.0,3.4,28.0,1018.0,975.18,706.45
2016,6,30,11,45,944.0,117.0,3.6,28.5,1024.5,953.11,691.86
2016,6,30,12,0,945.0,117.0,3.8,29.0,1031.0,927.59,674.94
2016,6,30,12,15,945.0,117.0,3.95,29.0,1030.0,897.91,656.22
2016,6,30,12,30,945.0,117.0,4.1,29.0,1029.0,865.13,635.27
2016,6,30,12,45,935.5,122.0,4.35,29.0,1018.0,826.2,610.34
2016,6,30,13,0,926.0,127.0,4.6,29.0,1007.0,784.96,582.94
2016,6,30,13,15,922.5,126.0,4.7,29.0,991.0,741.07,551.56
2016,6,30,13,30,919.0,125.0,4.8,29.0,975.0,694.97,517.78
2016,6,30,13,45,914.0,124.0,4.95,29.0,952.0,645.92,481.1
2016,6,30,14,0,909.0,123.0,5.1,29.0,929.0,595.16,442.0
2016,6,30,14,15,902.0,121.5,5.1,28.5,900.0,541.54,400.04
2016,6,30,14,30,895.0,120.0,5.1,28.0,871.0,486.84,355.88
2016,6,30,14,45,886.5,117.5,5.2,28.0,835.5,430.02,308.29
2016,6,30,15,0,878.0,115.0,5.3,28.0,800.0,372.77,259.32
2016,6,30,15,15,866.0,113.0,5.25,27.5,759.5,314.75,209.78
2016,6,30,15,30,854.0,111.0,5.2,27.0,719.0,250.42,156.22
2016,6,30,15,45,840.0,107.5,5.2,27.0,674.0,191.44,109.96
2016,6,30,16,0,826.0,104.0,5.2,27.0,629.0,133.76,72.96
2016,6,30,16,15,806.5,101.0,5.15,26.5,581.0,77.86,59.66
2016,6,30,16,30,787.0,98.0,5.1,26.0,533.0,74.63,57.31
2016,6,30,16,45,763.5,93.5,5.1,25.5,482.5,72.59,55.92
2016,6,30,17,0,740.0,89.0,5.1,25.0,432.0,70.43,54.41
2016,6,30,17,15,706.0,84.0,5.0,24.0,381.0,61.91,47.55
2016,6,30,17,30,672.0,79.0,4.9,23.0,330.0,59.28,45.63
2016,6,30,17,45,628.5,72.5,4.8,22.5,279.5,55.33,42.41
2016,6,30,18,0,585.0,66.0,4.7,22.0,229.0,51.27,38.97
2016,6,30,18,15,519.0,58.5,4.6,21.0,181.5,46.14,34.53
2016,6,30,18,30,453.0,51.0,4.5,20.0,134.0,40.94,29.83
2016,6,30,18,45,354.0,40.5,4.45,19.0,93.5,32.91,22.44
2016,6,30,19,0,255.0,30.0,4.4,18.0,53.0,24.72,13.79
2016,6,30,19,15,127.5,15.0,4.45,17.5,26.5,12.18,0.0
2016,6,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,18.0,4.05,11.5,33.5,66.72,23.87
2016,7,1,5,30,284.0,36.0,4.1,12.0,67.0,149.16,109.38
2016,7,1,5,45,376.5,46.0,4.2,13.0,109.0,213.52,167.64
2016,7,1,6,0,469.0,56.0,4.3,14.0,151.0,287.79,232.9
2016,7,1,6,15,530.0,63.5,4.3,14.5,199.0,353.08,290.33
2016,7,1,6,30,591.0,71.0,4.3,15.0,247.0,423.57,350.29
2016,7,1,6,45,635.5,76.5,4.3,15.5,298.0,486.65,402.39
2016,7,1,7,0,680.0,82.0,4.3,16.0,349.0,552.27,454.68
2016,7,1,7,15,711.0,86.5,4.2,16.5,399.5,609.52,498.29
2016,7,1,7,30,742.0,91.0,4.1,17.0,450.0,664.41,538.57
2016,7,1,7,45,766.5,94.5,4.1,18.0,500.0,716.07,573.31
2016,7,1,8,0,791.0,98.0,4.1,19.0,550.0,766.83,606.48
2016,7,1,8,15,809.0,101.5,4.1,19.5,597.5,810.93,635.2
2016,7,1,8,30,827.0,105.0,4.1,20.0,645.0,853.08,662.07
2016,7,1,8,45,842.0,107.0,4.1,21.0,689.0,888.62,682.58
2016,7,1,9,0,857.0,109.0,4.1,22.0,733.0,911.51,694.03
2016,7,1,9,15,868.0,111.5,4.1,22.5,772.0,937.95,709.25
2016,7,1,9,30,879.0,114.0,4.1,23.0,811.0,961.19,722.17
2016,7,1,9,45,888.5,115.0,4.2,23.5,845.0,978.08,731.35
2016,7,1,10,0,898.0,116.0,4.3,24.0,879.0,991.44,738.26
2016,7,1,10,15,904.0,117.5,4.35,24.5,907.0,998.28,740.61
2016,7,1,10,30,910.0,119.0,4.4,25.0,935.0,1001.34,740.58
2016,7,1,10,45,915.5,119.5,4.5,25.5,956.5,999.13,737.47
2016,7,1,11,0,921.0,120.0,4.6,26.0,978.0,993.09,732.06
2016,7,1,11,15,924.0,121.0,4.7,26.0,992.0,981.36,724.64
2016,7,1,11,30,927.0,122.0,4.8,26.0,1006.0,965.9,714.78
2016,7,1,11,45,929.0,121.5,4.9,26.5,1013.5,944.56,699.58
2016,7,1,12,0,931.0,121.0,5.0,27.0,1021.0,919.8,682.1
2016,7,1,12,15,931.0,121.0,5.05,27.0,1020.0,890.48,662.58
2016,7,1,12,30,931.0,121.0,5.1,27.0,1019.0,858.11,640.89
2016,7,1,12,45,925.0,124.0,5.2,27.0,1010.0,820.65,615.82
2016,7,1,13,0,919.0,127.0,5.3,27.0,1001.0,780.75,588.24
2016,7,1,13,15,916.0,126.0,5.35,27.0,985.5,737.5,556.38
2016,7,1,13,30,913.0,125.0,5.4,27.0,970.0,692.0,522.17
2016,7,1,13,45,909.0,123.5,5.45,27.0,947.5,643.45,484.87
2016,7,1,14,0,905.0,122.0,5.5,27.0,925.0,593.11,445.22
2016,7,1,14,15,898.5,120.5,5.5,26.5,896.0,539.94,403.06
2016,7,1,14,30,892.0,119.0,5.5,26.0,867.0,485.65,358.67
2016,7,1,14,45,884.5,116.5,5.5,26.0,832.5,429.36,310.8
2016,7,1,15,0,877.0,114.0,5.5,26.0,798.0,372.54,261.54
2016,7,1,15,15,865.5,111.5,5.45,25.5,757.5,314.35,211.39
2016,7,1,15,30,854.0,109.0,5.4,25.0,717.0,256.55,162.36
2016,7,1,15,45,839.5,106.5,5.4,24.5,672.5,191.37,111.05
2016,7,1,16,0,825.0,104.0,5.4,24.0,628.0,134.35,74.21
2016,7,1,16,15,805.5,100.5,5.35,23.0,579.5,78.13,60.76
2016,7,1,16,30,786.0,97.0,5.3,22.0,531.0,73.91,57.66
2016,7,1,16,45,760.5,93.0,5.25,21.5,480.5,72.18,56.51
2016,7,1,17,0,735.0,89.0,5.2,21.0,430.0,70.36,55.26
2016,7,1,17,15,701.0,84.5,5.15,20.0,379.0,62.21,48.61
2016,7,1,17,30,667.0,80.0,5.1,19.0,328.0,59.96,47.0
2016,7,1,17,45,619.5,74.0,5.05,18.5,277.5,56.39,44.05
2016,7,1,18,0,572.0,68.0,5.0,18.0,227.0,52.75,40.93
2016,7,1,18,15,505.0,60.0,4.85,17.0,179.5,47.28,36.13
2016,7,1,18,30,438.0,52.0,4.7,16.0,132.0,41.71,31.03
2016,7,1,18,45,336.5,41.0,4.55,15.5,91.5,33.28,23.12
2016,7,1,19,0,235.0,30.0,4.4,15.0,51.0,23.33,12.88
2016,7,1,19,15,117.5,15.0,4.3,14.5,25.5,11.72,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
