Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.5,3.85,12.5,33.0,69.27,22.47
2016,7,2,5,30,290.0,35.0,4.0,13.0,66.0,150.08,109.24
2016,7,2,5,45,382.5,44.5,4.15,13.5,108.0,214.18,167.64
2016,7,2,6,0,475.0,54.0,4.3,14.0,150.0,288.17,233.1
2016,7,2,6,15,535.0,61.5,4.3,14.5,198.0,353.21,290.39
2016,7,2,6,30,595.0,69.0,4.3,15.0,246.0,423.36,350.16
2016,7,2,6,45,637.5,74.5,4.35,15.5,296.0,485.42,401.59
2016,7,2,7,0,680.0,80.0,4.4,16.0,346.0,549.84,453.16
2016,7,2,7,15,711.0,84.5,4.4,16.5,397.0,607.1,497.27
2016,7,2,7,30,742.0,89.0,4.4,17.0,448.0,662.17,538.02
2016,7,2,7,45,763.5,93.5,4.4,18.0,497.0,712.66,572.01
2016,7,2,8,0,785.0,98.0,4.4,19.0,546.0,762.08,604.31
2016,7,2,8,15,803.0,101.0,4.35,19.5,593.0,805.48,632.35
2016,7,2,8,30,821.0,104.0,4.3,20.0,640.0,846.94,658.67
2016,7,2,8,45,833.0,108.0,4.3,21.0,683.0,881.97,678.95
2016,7,2,9,0,845.0,112.0,4.3,22.0,726.0,914.23,697.01
2016,7,2,9,15,856.0,114.0,4.3,22.5,764.5,929.77,704.69
2016,7,2,9,30,867.0,116.0,4.3,23.0,803.0,952.34,717.33
2016,7,2,9,45,871.5,120.0,4.35,23.5,836.0,967.44,725.07
2016,7,2,10,0,876.0,124.0,4.4,24.0,869.0,978.89,730.46
2016,7,2,10,15,882.5,125.5,4.45,24.5,896.5,986.09,733.1
2016,7,2,10,30,889.0,127.0,4.5,25.0,924.0,989.59,733.38
2016,7,2,10,45,892.5,129.0,4.6,25.5,944.5,986.93,730.11
2016,7,2,11,0,896.0,131.0,4.7,26.0,965.0,980.5,724.59
2016,7,2,11,15,899.0,132.0,4.75,26.0,979.5,968.95,716.82
2016,7,2,11,30,902.0,133.0,4.8,26.0,994.0,953.75,706.7
2016,7,2,11,45,902.0,134.0,4.9,26.5,1000.5,932.32,691.39
2016,7,2,12,0,902.0,135.0,5.0,27.0,1007.0,907.59,673.9
2016,7,2,12,15,902.5,135.0,5.1,27.0,1006.5,879.32,655.32
2016,7,2,12,30,903.0,135.0,5.2,27.0,1006.0,848.06,634.57
2016,7,2,12,45,906.5,131.5,5.3,27.0,999.5,813.43,611.34
2016,7,2,13,0,910.0,128.0,5.4,27.0,993.0,775.88,585.28
2016,7,2,13,15,907.5,127.0,5.45,26.5,978.0,733.34,554.96
2016,7,2,13,30,905.0,126.0,5.5,26.0,963.0,688.53,522.15
2016,7,2,13,45,899.0,126.0,5.55,26.0,940.5,640.29,484.85
2016,7,2,14,0,893.0,126.0,5.6,26.0,918.0,590.44,445.37
2016,7,2,14,15,886.5,124.5,5.6,25.5,889.0,537.83,403.44
2016,7,2,14,30,880.0,123.0,5.6,25.0,860.0,484.12,359.32
2016,7,2,14,45,870.0,121.5,5.65,25.0,825.5,428.19,311.67
2016,7,2,15,0,860.0,120.0,5.7,25.0,791.0,371.99,262.86
2016,7,2,15,15,848.5,117.5,5.65,24.5,751.0,309.06,208.94
2016,7,2,15,30,837.0,115.0,5.6,24.0,711.0,251.28,159.71
2016,7,2,15,45,821.0,112.5,5.6,24.0,666.5,193.61,113.85
2016,7,2,16,0,805.0,110.0,5.6,24.0,622.0,137.5,77.25
2016,7,2,16,15,581.5,160.5,5.55,23.0,515.5,105.84,84.1
2016,7,2,16,30,358.0,211.0,5.5,22.0,409.0,140.59,114.03
2016,7,2,16,45,535.5,153.0,5.5,21.5,417.5,102.82,82.61
2016,7,2,17,0,713.0,95.0,5.5,21.0,426.0,68.18,53.38
2016,7,2,17,15,679.5,89.5,5.4,20.0,375.0,65.49,51.46
2016,7,2,17,30,646.0,84.0,5.3,19.0,324.0,62.68,49.37
2016,7,2,17,45,598.0,77.5,5.2,18.5,274.0,58.87,46.22
2016,7,2,18,0,550.0,71.0,5.1,18.0,224.0,54.96,42.88
2016,7,2,18,15,485.0,62.0,4.95,17.0,177.0,48.8,37.46
2016,7,2,18,30,420.0,53.0,4.8,16.0,130.0,42.48,31.69
2016,7,2,18,45,324.0,41.5,4.65,15.5,90.0,33.68,23.46
2016,7,2,19,0,228.0,30.0,4.5,15.0,50.0,23.32,12.83
2016,7,2,19,15,114.0,15.0,4.4,14.5,25.0,11.71,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,16.5,3.25,11.5,33.0,69.41,19.73
2016,7,3,5,30,302.0,33.0,3.4,12.0,66.0,152.06,110.58
2016,7,3,5,45,394.5,43.0,3.55,12.5,108.5,217.13,170.23
2016,7,3,6,0,487.0,53.0,3.7,13.0,151.0,292.24,236.76
2016,7,3,6,15,546.5,60.0,3.7,13.5,199.0,357.09,294.0
2016,7,3,6,30,606.0,67.0,3.7,14.0,247.0,426.97,353.57
2016,7,3,6,45,649.5,72.5,3.75,15.0,297.5,490.15,405.08
2016,7,3,7,0,693.0,78.0,3.8,16.0,348.0,555.79,456.5
2016,7,3,7,15,723.5,82.5,3.8,16.5,399.0,610.74,498.59
2016,7,3,7,30,754.0,87.0,3.8,17.0,450.0,668.71,541.03
2016,7,3,7,45,777.0,90.5,3.85,18.0,499.5,719.73,575.26
2016,7,3,8,0,800.0,94.0,3.9,19.0,549.0,769.74,607.9
2016,7,3,8,15,817.5,97.5,3.9,19.5,596.5,813.81,636.49
2016,7,3,8,30,835.0,101.0,3.9,20.0,644.0,855.88,663.19
2016,7,3,8,45,847.5,103.5,3.95,21.0,687.0,880.67,676.33
2016,7,3,9,0,860.0,106.0,4.0,22.0,730.0,911.65,693.74
2016,7,3,9,15,870.5,108.5,4.05,22.5,769.0,937.83,708.97
2016,7,3,9,30,881.0,111.0,4.1,23.0,808.0,960.78,721.96
2016,7,3,9,45,902.0,105.0,4.15,23.5,845.0,981.51,733.46
2016,7,3,10,0,923.0,99.0,4.2,24.0,882.0,998.97,742.77
2016,7,3,10,15,928.5,100.5,4.25,24.5,910.0,1005.77,745.04
2016,7,3,10,30,934.0,102.0,4.3,25.0,938.0,1008.71,744.92
2016,7,3,10,45,938.0,102.5,4.4,25.5,958.5,1005.31,741.02
2016,7,3,11,0,942.0,103.0,4.5,26.0,979.0,998.03,734.71
2016,7,3,11,15,944.5,103.5,4.6,26.0,993.0,985.49,726.58
2016,7,3,11,30,947.0,104.0,4.7,26.0,1007.0,969.17,716.21
2016,7,3,11,45,948.0,104.5,4.8,26.5,1014.0,947.82,701.06
2016,7,3,12,0,949.0,105.0,4.9,27.0,1021.0,922.95,683.58
2016,7,3,12,15,949.0,105.0,4.95,27.0,1020.0,893.44,663.98
2016,7,3,12,30,949.0,105.0,5.0,27.0,1019.0,860.77,642.15
2016,7,3,12,45,935.5,112.5,5.1,27.0,1007.5,821.01,615.56
2016,7,3,13,0,922.0,120.0,5.2,27.0,996.0,779.1,586.91
2016,7,3,13,15,919.0,119.0,5.25,26.5,980.5,735.81,556.19
2016,7,3,13,30,916.0,118.0,5.3,26.0,965.0,690.25,522.94
2016,7,3,13,45,910.5,117.5,5.35,26.0,942.5,641.5,485.37
2016,7,3,14,0,905.0,117.0,5.4,26.0,920.0,591.07,445.53
2016,7,3,14,15,898.5,115.5,5.4,25.5,891.0,537.93,403.24
2016,7,3,14,30,892.0,114.0,5.4,25.0,862.0,483.66,358.72
2016,7,3,14,45,882.0,113.0,5.45,25.0,827.0,427.51,310.88
2016,7,3,15,0,872.0,112.0,5.5,25.0,792.0,371.06,261.83
2016,7,3,15,15,861.0,109.5,5.45,24.5,752.0,313.26,211.75
2016,7,3,15,30,850.0,107.0,5.4,24.0,712.0,255.79,162.7
2016,7,3,15,45,834.5,104.5,5.4,23.5,667.5,190.62,111.09
2016,7,3,16,0,819.0,102.0,5.4,23.0,623.0,133.75,73.92
2016,7,3,16,15,800.0,99.0,5.3,22.5,575.0,78.17,60.93
2016,7,3,16,30,781.0,96.0,5.2,22.0,527.0,73.14,57.0
2016,7,3,16,45,756.0,92.0,5.15,21.5,477.0,71.39,55.84
2016,7,3,17,0,731.0,88.0,5.1,21.0,427.0,69.56,54.58
2016,7,3,17,15,698.0,83.0,5.0,20.0,376.5,61.13,47.68
2016,7,3,17,30,665.0,78.0,4.9,19.0,326.0,58.49,45.71
2016,7,3,17,45,620.0,72.0,4.8,18.5,276.0,54.89,42.74
2016,7,3,18,0,575.0,66.0,4.7,18.0,226.0,51.21,39.58
2016,7,3,18,15,510.0,58.0,4.55,17.0,179.0,45.7,34.74
2016,7,3,18,30,445.0,50.0,4.4,16.0,132.0,40.07,29.59
2016,7,3,18,45,349.5,39.5,4.3,15.5,91.5,32.05,22.04
2016,7,3,19,0,254.0,29.0,4.2,15.0,51.0,23.85,13.2
2016,7,3,19,15,127.0,14.5,4.2,14.5,25.5,11.76,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,16.0,3.55,11.5,33.0,71.47,17.01
2016,7,4,5,30,324.0,32.0,3.7,12.0,66.0,158.18,114.6
2016,7,4,5,45,417.5,40.5,3.85,12.5,108.5,223.22,174.83
2016,7,4,6,0,511.0,49.0,4.0,13.0,151.0,298.31,241.64
2016,7,4,6,15,570.0,55.5,4.0,13.5,199.0,363.46,299.39
2016,7,4,6,30,629.0,62.0,4.0,14.0,247.0,433.62,359.4
2016,7,4,6,45,672.5,66.5,4.0,15.0,298.0,496.65,410.89
2016,7,4,7,0,716.0,71.0,4.0,16.0,349.0,560.09,460.69
2016,7,4,7,15,745.5,75.0,3.95,16.5,400.0,617.41,504.52
2016,7,4,7,30,775.0,79.0,3.9,17.0,451.0,674.95,546.08
2016,7,4,7,45,799.0,81.5,3.85,18.0,501.0,726.34,580.2
2016,7,4,8,0,823.0,84.0,3.8,19.0,551.0,776.77,612.64
2016,7,4,8,15,840.0,86.5,3.8,19.5,598.5,812.11,634.82
2016,7,4,8,30,857.0,89.0,3.8,20.0,646.0,852.88,660.64
2016,7,4,8,45,871.0,91.0,3.85,20.5,690.0,888.12,682.41
2016,7,4,9,0,885.0,93.0,3.9,21.0,734.0,920.64,702.11
2016,7,4,9,15,895.5,95.0,3.95,21.5,773.5,946.96,717.4
2016,7,4,9,30,906.0,97.0,4.0,22.0,813.0,969.99,730.43
2016,7,4,9,45,906.0,102.5,4.1,23.0,845.0,983.23,735.72
2016,7,4,10,0,906.0,108.0,4.2,24.0,877.0,992.57,738.5
2016,7,4,10,15,912.5,109.5,4.3,24.0,905.0,1000.2,743.13
2016,7,4,10,30,919.0,111.0,4.4,24.0,933.0,1004.01,745.34
2016,7,4,10,45,923.5,112.0,4.5,24.5,954.0,1001.55,742.04
2016,7,4,11,0,928.0,113.0,4.6,25.0,975.0,995.23,736.51
2016,7,4,11,15,930.5,113.5,4.7,25.0,989.5,982.73,728.53
2016,7,4,11,30,933.0,114.0,4.8,25.0,1004.0,966.49,718.12
2016,7,4,11,45,933.5,115.0,4.9,25.5,1011.0,945.28,702.94
2016,7,4,12,0,934.0,116.0,5.0,26.0,1018.0,920.61,685.46
2016,7,4,12,15,934.0,116.0,5.05,26.0,1017.0,891.35,665.89
2016,7,4,12,30,934.0,116.0,5.1,26.0,1016.0,859.0,644.12
2016,7,4,12,45,935.5,114.0,5.2,26.0,1009.0,823.18,620.09
2016,7,4,13,0,937.0,112.0,5.3,26.0,1002.0,784.44,593.8
2016,7,4,13,15,934.0,111.0,5.35,25.5,986.5,740.61,562.5
2016,7,4,13,30,931.0,110.0,5.4,25.0,971.0,694.47,528.66
2016,7,4,13,45,927.0,109.0,5.45,25.0,949.0,645.59,490.78
2016,7,4,14,0,923.0,108.0,5.5,25.0,927.0,594.86,450.48
2016,7,4,14,15,917.0,106.5,5.5,24.5,897.5,541.11,407.48
2016,7,4,14,30,911.0,105.0,5.5,24.0,868.0,486.14,362.12
2016,7,4,14,45,902.5,103.0,5.5,24.0,833.0,428.86,313.01
2016,7,4,15,0,894.0,101.0,5.5,24.0,798.0,371.13,262.52
2016,7,4,15,15,883.0,99.0,5.45,23.5,758.0,312.5,211.39
2016,7,4,15,30,872.0,97.0,5.4,23.0,718.0,254.19,161.28
2016,7,4,15,45,857.5,95.0,5.4,23.0,673.0,195.9,114.51
2016,7,4,16,0,843.0,93.0,5.4,23.0,628.0,138.8,77.01
2016,7,4,16,15,825.0,90.0,5.35,22.5,580.0,73.24,56.75
2016,7,4,16,30,807.0,87.0,5.3,22.0,532.0,67.3,52.04
2016,7,4,16,45,782.5,83.5,5.3,21.5,481.5,65.66,50.93
2016,7,4,17,0,758.0,80.0,5.3,21.0,431.0,63.95,49.75
2016,7,4,17,15,726.0,75.5,5.2,20.0,380.0,61.3,47.83
2016,7,4,17,30,694.0,71.0,5.1,19.0,329.0,58.57,45.79
2016,7,4,17,45,648.5,66.0,5.0,18.5,278.5,50.67,39.04
2016,7,4,18,0,603.0,61.0,4.9,18.0,228.0,47.55,36.36
2016,7,4,18,15,539.0,54.0,4.75,17.0,180.5,42.67,32.07
2016,7,4,18,30,475.0,47.0,4.6,16.0,133.0,37.73,27.53
2016,7,4,18,45,375.0,37.5,4.45,15.5,92.5,30.43,20.64
2016,7,4,19,0,275.0,28.0,4.3,15.0,52.0,23.02,12.49
2016,7,4,19,15,137.5,14.0,4.2,14.5,26.0,11.35,0.0
2016,7,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.5,3.8,11.5,32.5,70.3,12.74
2016,7,5,5,30,322.0,31.0,3.9,12.0,65.0,156.44,112.84
2016,7,5,5,45,414.5,40.0,4.05,12.5,107.0,221.42,173.31
2016,7,5,6,0,507.0,49.0,4.2,13.0,149.0,296.43,240.19
2016,7,5,6,15,351.0,80.0,4.2,13.5,158.5,277.86,229.26
2016,7,5,6,30,195.0,111.0,4.2,14.0,168.0,234.83,194.63
2016,7,5,6,45,210.5,130.0,4.2,15.0,202.5,273.98,227.25
2016,7,5,7,0,226.0,149.0,4.2,16.0,237.0,314.04,259.42
2016,7,5,7,15,496.5,114.0,4.15,16.5,342.0,484.9,399.73
2016,7,5,7,30,767.0,79.0,4.1,17.0,447.0,669.19,543.14
2016,7,5,7,45,790.5,82.0,4.05,17.5,497.0,720.53,577.75
2016,7,5,8,0,814.0,85.0,4.0,18.0,547.0,770.91,611.57
2016,7,5,8,15,603.5,168.0,4.0,18.5,526.5,716.25,567.18
2016,7,5,8,30,393.0,251.0,4.0,19.0,506.0,613.4,484.34
2016,7,5,8,45,636.0,172.5,4.0,19.5,618.0,782.71,612.22
2016,7,5,9,0,879.0,94.0,4.0,20.0,730.0,916.68,703.42
2016,7,5,9,15,649.0,203.5,4.05,20.5,687.0,850.21,653.28
2016,7,5,9,30,419.0,313.0,4.1,21.0,644.0,744.27,570.15
2016,7,5,9,45,669.0,206.0,4.2,21.5,760.5,884.14,674.01
2016,7,5,10,0,919.0,99.0,4.3,22.0,877.0,996.33,748.17
2016,7,5,10,15,925.5,100.0,4.4,22.0,905.5,1003.67,751.86
2016,7,5,10,30,932.0,101.0,4.5,22.0,934.0,1007.17,753.97
2016,7,5,10,45,936.5,101.5,4.65,22.5,955.5,1004.37,751.14
2016,7,5,11,0,941.0,102.0,4.8,23.0,977.0,997.67,745.79
2016,7,5,11,15,944.0,102.5,4.95,23.0,991.5,985.7,738.42
2016,7,5,11,30,947.0,103.0,5.1,23.0,1006.0,969.93,728.5
2016,7,5,11,45,948.0,104.0,5.25,23.5,1013.0,949.11,713.67
2016,7,5,12,0,949.0,105.0,5.4,24.0,1020.0,924.75,696.4
2016,7,5,12,15,949.5,105.0,5.45,23.5,1020.0,895.69,677.99
2016,7,5,12,30,950.0,105.0,5.5,23.0,1020.0,863.43,657.19
2016,7,5,12,45,942.0,109.0,5.6,23.0,1010.0,824.93,630.76
2016,7,5,13,0,934.0,113.0,5.7,23.0,1000.0,784.01,602.37
2016,7,5,13,15,931.5,112.5,5.7,22.5,985.0,741.03,570.91
2016,7,5,13,30,929.0,112.0,5.7,22.0,970.0,695.69,536.87
2016,7,5,13,45,925.5,110.5,5.75,22.0,948.5,646.77,498.39
2016,7,5,14,0,922.0,109.0,5.8,22.0,927.0,595.97,457.43
2016,7,5,14,15,916.5,108.0,5.8,22.0,898.5,542.86,413.46
2016,7,5,14,30,911.0,107.0,5.8,22.0,870.0,488.46,367.25
2016,7,5,14,45,904.0,105.0,5.8,22.0,836.0,431.7,318.03
2016,7,5,15,0,897.0,103.0,5.8,22.0,802.0,374.3,267.28
2016,7,5,15,15,886.5,101.0,5.75,21.5,762.0,315.56,215.57
2016,7,5,15,30,876.0,99.0,5.7,21.0,722.0,257.07,164.81
2016,7,5,15,45,863.5,96.0,5.7,20.5,678.0,198.08,117.16
2016,7,5,16,0,851.0,93.0,5.7,20.0,634.0,140.06,78.55
2016,7,5,16,15,833.5,90.0,5.65,19.5,586.0,73.98,58.1
2016,7,5,16,30,816.0,87.0,5.6,19.0,538.0,67.46,52.82
2016,7,5,16,45,794.0,83.5,5.6,18.5,488.0,65.84,51.73
2016,7,5,17,0,772.0,80.0,5.6,18.0,438.0,64.14,50.54
2016,7,5,17,15,741.0,75.5,5.5,17.0,386.5,61.49,48.6
2016,7,5,17,30,710.0,71.0,5.4,16.0,335.0,58.76,46.52
2016,7,5,17,45,665.5,66.0,5.35,15.5,284.0,50.84,39.68
2016,7,5,18,0,621.0,61.0,5.3,15.0,233.0,47.71,36.96
2016,7,5,18,15,556.5,54.0,5.15,14.5,185.0,42.8,32.52
2016,7,5,18,30,492.0,47.0,5.0,14.0,137.0,37.83,27.85
2016,7,5,18,45,385.0,38.0,4.9,13.5,95.0,30.92,21.24
2016,7,5,19,0,278.0,29.0,4.8,13.0,53.0,23.95,13.28
2016,7,5,19,15,139.0,14.5,4.75,12.5,26.5,11.8,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.5,3.95,12.0,30.5,65.14,7.22
2016,7,6,5,30,277.0,33.0,3.9,12.0,61.0,143.51,103.09
2016,7,6,5,45,374.5,42.5,3.9,12.5,102.5,208.57,163.14
2016,7,6,6,0,472.0,52.0,3.9,13.0,144.0,284.21,230.12
2016,7,6,6,15,533.0,59.0,3.8,13.5,191.5,349.02,287.4
2016,7,6,6,30,594.0,66.0,3.7,14.0,239.0,419.08,347.18
2016,7,6,6,45,636.5,71.5,3.65,14.5,289.0,481.15,398.54
2016,7,6,7,0,679.0,77.0,3.6,15.0,339.0,545.63,449.9
2016,7,6,7,15,710.0,81.5,3.55,15.5,389.5,600.43,491.96
2016,7,6,7,30,741.0,86.0,3.5,16.0,440.0,658.34,534.41
2016,7,6,7,45,765.5,89.0,3.5,16.5,489.5,709.59,569.85
2016,7,6,8,0,790.0,92.0,3.5,17.0,539.0,759.98,603.88
2016,7,6,8,15,808.0,95.0,3.5,17.5,586.0,803.73,632.39
2016,7,6,8,30,826.0,98.0,3.5,18.0,633.0,845.56,659.06
2016,7,6,8,45,842.5,99.5,3.55,18.5,677.0,872.88,675.39
2016,7,6,9,0,859.0,101.0,3.6,19.0,721.0,906.54,696.14
2016,7,6,9,15,869.5,103.0,3.65,19.5,760.0,932.39,711.26
2016,7,6,9,30,880.0,105.0,3.7,20.0,799.0,955.05,724.18
2016,7,6,9,45,891.5,105.0,3.8,20.5,834.0,973.19,734.36
2016,7,6,10,0,903.0,105.0,3.9,21.0,869.0,987.86,742.26
2016,7,6,10,15,909.5,106.0,4.0,21.5,897.0,995.11,745.24
2016,7,6,10,30,916.0,107.0,4.1,22.0,925.0,998.58,745.83
2016,7,6,10,45,921.0,107.5,4.25,22.5,946.5,996.28,742.97
2016,7,6,11,0,926.0,108.0,4.4,23.0,968.0,990.14,737.66
2016,7,6,11,15,929.0,108.5,4.55,23.0,982.0,978.3,730.24
2016,7,6,11,30,932.0,109.0,4.7,23.0,996.0,962.7,720.62
2016,7,6,11,45,933.5,109.0,4.85,23.0,1003.0,941.65,707.23
2016,7,6,12,0,935.0,109.0,5.0,23.0,1010.0,917.12,691.4
2016,7,6,12,15,934.5,109.0,5.15,23.0,1009.0,887.56,671.96
2016,7,6,12,30,934.0,109.0,5.3,23.0,1008.0,854.92,650.19
2016,7,6,12,45,927.0,112.0,5.45,23.0,998.5,816.85,624.35
2016,7,6,13,0,920.0,115.0,5.6,23.0,989.0,776.35,596.44
2016,7,6,13,15,916.5,114.0,5.7,23.0,973.0,732.83,563.87
2016,7,6,13,30,913.0,113.0,5.8,23.0,957.0,687.09,528.87
2016,7,6,13,45,907.5,112.5,5.9,23.0,934.0,638.5,490.83
2016,7,6,14,0,902.0,112.0,6.0,23.0,911.0,588.22,450.48
2016,7,6,14,15,895.0,110.5,6.0,22.5,882.0,534.97,407.34
2016,7,6,14,30,888.0,109.0,6.0,22.0,853.0,480.65,362.02
2016,7,6,14,45,879.5,107.0,6.0,22.0,818.0,424.54,313.35
2016,7,6,15,0,871.0,105.0,6.0,22.0,783.0,368.0,263.37
2016,7,6,15,15,860.0,102.5,5.95,21.5,743.5,310.23,212.52
2016,7,6,15,30,849.0,100.0,5.9,21.0,704.0,252.81,162.68
2016,7,6,15,45,836.5,96.5,5.85,20.5,660.0,195.06,115.94
2016,7,6,16,0,824.0,93.0,5.8,20.0,616.0,129.77,71.02
2016,7,6,16,15,567.0,156.5,5.7,19.5,503.5,104.62,84.26
2016,7,6,16,30,310.0,220.0,5.6,19.0,391.0,144.89,119.05
2016,7,6,16,45,528.0,149.0,5.5,18.5,407.5,100.27,81.41
2016,7,6,17,0,746.0,78.0,5.4,18.0,424.0,62.32,48.94
2016,7,6,17,15,715.0,74.0,5.3,17.0,374.0,60.04,47.32
2016,7,6,17,30,684.0,70.0,5.2,16.0,324.0,57.69,45.58
2016,7,6,17,45,642.5,64.5,5.1,15.5,274.5,49.52,38.51
2016,7,6,18,0,601.0,59.0,5.0,15.0,225.0,46.01,35.45
2016,7,6,18,15,537.5,52.5,4.85,14.5,178.0,41.49,31.35
2016,7,6,18,30,474.0,46.0,4.7,14.0,131.0,36.92,27.04
2016,7,6,18,45,376.5,36.5,4.6,13.5,91.0,29.61,20.09
2016,7,6,19,0,279.0,27.0,4.5,13.0,51.0,22.18,11.81
2016,7,6,19,15,139.5,13.5,4.45,12.5,25.5,10.94,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.0,14.5,3.85,12.5,31.0,69.3,2.63
2016,7,7,5,30,328.0,29.0,3.9,13.0,62.0,156.24,111.08
2016,7,7,5,45,420.5,37.5,4.0,13.5,103.5,220.82,171.76
2016,7,7,6,0,513.0,46.0,4.1,14.0,145.0,295.52,238.25
2016,7,7,6,15,572.0,52.0,4.05,14.5,193.0,360.13,295.51
2016,7,7,6,30,631.0,58.0,4.0,15.0,241.0,429.8,355.05
2016,7,7,6,45,667.5,63.5,3.95,15.5,290.5,488.02,403.36
2016,7,7,7,0,704.0,69.0,3.9,16.0,340.0,550.14,452.84
2016,7,7,7,15,734.0,73.0,3.95,16.5,390.0,607.38,497.0
2016,7,7,7,30,764.0,77.0,4.0,17.0,440.0,664.94,539.01
2016,7,7,7,45,785.5,80.0,4.05,17.5,489.5,714.72,573.54
2016,7,7,8,0,807.0,83.0,4.1,18.0,539.0,763.41,606.59
2016,7,7,8,15,824.0,86.0,4.2,18.5,585.5,798.97,629.67
2016,7,7,8,30,841.0,89.0,4.3,19.0,632.0,840.02,656.51
2016,7,7,8,45,856.0,90.5,4.45,19.5,676.0,875.35,679.36
2016,7,7,9,0,871.0,92.0,4.6,20.0,720.0,908.08,700.38
2016,7,7,9,15,881.5,93.5,4.7,20.0,759.0,933.77,717.42
2016,7,7,9,30,892.0,95.0,4.8,20.0,798.0,956.25,732.3
2016,7,7,9,45,900.0,96.5,4.95,20.5,831.5,972.94,742.17
2016,7,7,10,0,908.0,98.0,5.1,21.0,865.0,986.04,749.65
2016,7,7,10,15,914.0,99.0,5.2,21.0,893.0,992.98,754.09
2016,7,7,10,30,920.0,100.0,5.3,21.0,921.0,996.13,756.08
2016,7,7,10,45,925.0,100.5,5.4,21.5,942.5,993.97,753.04
2016,7,7,11,0,930.0,101.0,5.5,22.0,964.0,987.96,747.5
2016,7,7,11,15,933.0,101.5,5.55,21.5,978.0,976.23,740.73
2016,7,7,11,30,936.0,102.0,5.6,21.0,992.0,960.73,731.42
2016,7,7,11,45,937.0,102.0,5.65,21.0,999.0,939.3,716.57
2016,7,7,12,0,938.0,102.0,5.7,21.0,1006.0,914.39,699.32
2016,7,7,12,15,938.5,102.0,5.7,21.0,1005.5,885.72,679.15
2016,7,7,12,30,939.0,102.0,5.7,21.0,1005.0,853.88,656.7
2016,7,7,12,45,929.0,107.5,5.7,21.0,995.0,815.56,629.55
2016,7,7,13,0,919.0,113.0,5.7,21.0,985.0,774.92,600.6
2016,7,7,13,15,916.5,112.0,5.6,21.0,970.0,732.15,567.56
2016,7,7,13,30,914.0,111.0,5.5,21.0,955.0,687.06,532.16
2016,7,7,13,45,909.5,110.0,5.45,21.0,933.0,638.62,493.66
2016,7,7,14,0,905.0,109.0,5.4,21.0,911.0,588.41,452.89
2016,7,7,14,15,899.0,107.5,5.35,21.0,882.5,535.5,409.01
2016,7,7,14,30,893.0,106.0,5.3,21.0,854.0,481.41,363.03
2016,7,7,14,45,885.5,104.0,5.3,21.0,820.0,425.41,314.46
2016,7,7,15,0,878.0,102.0,5.3,21.0,786.0,368.84,264.42
2016,7,7,15,15,867.0,100.0,5.3,20.5,746.0,311.02,213.47
2016,7,7,15,30,856.0,98.0,5.3,20.0,706.0,253.51,163.45
2016,7,7,15,45,843.0,95.0,5.3,20.0,662.5,195.58,116.2
2016,7,7,16,0,830.0,92.0,5.3,20.0,619.0,138.69,77.9
2016,7,7,16,15,812.0,89.0,5.3,19.5,571.5,73.8,57.94
2016,7,7,16,30,794.0,86.0,5.3,19.0,524.0,66.44,51.95
2016,7,7,16,45,771.5,82.5,5.35,18.5,474.5,64.82,50.84
2016,7,7,17,0,749.0,79.0,5.4,18.0,425.0,63.12,49.65
2016,7,7,17,15,717.0,74.5,5.35,17.0,374.5,60.46,47.69
2016,7,7,17,30,685.0,70.0,5.3,16.0,324.0,57.71,45.6
2016,7,7,17,45,641.0,65.0,5.3,15.5,274.0,49.89,38.84
2016,7,7,18,0,597.0,60.0,5.3,15.0,224.0,46.77,36.12
2016,7,7,18,15,532.5,53.0,5.2,14.5,177.5,41.87,31.69
2016,7,7,18,30,468.0,46.0,5.1,14.0,131.0,36.91,27.02
2016,7,7,18,45,367.0,36.5,5.0,13.5,90.5,29.59,20.06
2016,7,7,19,0,266.0,27.0,4.9,13.0,50.0,22.17,11.7
2016,7,7,19,15,133.0,13.5,4.8,12.5,25.0,11.52,0.0
2016,7,7,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,14.0,3.9,12.5,30.0,68.93,0.0
2016,7,8,5,30,332.0,28.0,4.0,13.0,60.0,156.46,110.56
2016,7,8,5,45,424.5,35.5,4.1,13.5,101.5,220.05,170.95
2016,7,8,6,0,517.0,43.0,4.2,14.0,143.0,293.73,236.77
2016,7,8,6,15,574.0,48.5,4.1,14.5,189.5,356.87,292.92
2016,7,8,6,30,631.0,54.0,4.0,15.0,236.0,423.14,349.82
2016,7,8,6,45,667.0,59.0,3.95,15.5,285.0,482.59,399.22
2016,7,8,7,0,703.0,64.0,3.9,16.0,334.0,543.76,448.07
2016,7,8,7,15,731.5,68.0,3.85,16.5,383.0,599.9,491.22
2016,7,8,7,30,760.0,72.0,3.8,17.0,432.0,656.27,531.91
2016,7,8,7,45,781.5,74.5,3.75,17.5,480.5,705.3,565.57
2016,7,8,8,0,803.0,77.0,3.7,18.0,529.0,746.04,592.36
2016,7,8,8,15,819.0,79.5,3.65,18.5,575.0,787.63,619.28
2016,7,8,8,30,835.0,82.0,3.6,19.0,621.0,827.23,644.26
2016,7,8,8,45,849.5,83.5,3.6,20.0,664.0,862.08,664.47
2016,7,8,9,0,864.0,85.0,3.6,21.0,707.0,894.35,682.57
2016,7,8,9,15,874.0,86.5,3.65,21.5,745.0,919.6,697.23
2016,7,8,9,30,884.0,88.0,3.7,22.0,783.0,941.65,709.7
2016,7,8,9,45,891.5,89.0,3.75,22.5,816.0,957.4,717.92
2016,7,8,10,0,899.0,90.0,3.8,23.0,849.0,969.61,723.84
2016,7,8,10,15,904.5,91.0,3.85,23.5,876.5,976.23,726.11
2016,7,8,10,30,910.0,92.0,3.9,24.0,904.0,979.1,726.03
2016,7,8,10,45,913.0,94.0,4.0,24.5,924.5,976.79,722.92
2016,7,8,11,0,916.0,96.0,4.1,25.0,945.0,970.64,717.41
2016,7,8,11,15,918.5,96.5,4.2,25.0,959.0,958.76,709.59
2016,7,8,11,30,921.0,97.0,4.3,25.0,973.0,943.19,699.37
2016,7,8,11,45,922.0,97.5,4.45,25.5,980.0,922.66,684.76
2016,7,8,12,0,923.0,98.0,4.6,26.0,987.0,898.69,668.02
2016,7,8,12,15,923.0,98.0,4.7,26.0,986.5,870.11,649.31
2016,7,8,12,30,923.0,98.0,4.8,26.0,986.0,838.44,628.35
2016,7,8,12,45,919.5,99.5,4.9,26.0,978.0,802.38,604.18
2016,7,8,13,0,916.0,101.0,5.0,26.0,970.0,763.7,577.94
2016,7,8,13,15,914.0,100.5,5.1,26.0,955.5,721.94,547.63
2016,7,8,13,30,912.0,100.0,5.2,26.0,941.0,677.81,514.46
2016,7,8,13,45,908.0,99.0,5.35,26.0,919.5,629.88,477.75
2016,7,8,14,0,904.0,98.0,5.5,26.0,898.0,580.12,438.57
2016,7,8,14,15,898.5,96.5,5.55,25.5,870.5,527.62,396.71
2016,7,8,14,30,893.0,95.0,5.6,25.0,843.0,473.87,352.49
2016,7,8,14,45,886.0,93.0,5.65,25.0,809.5,418.16,304.75
2016,7,8,15,0,879.0,91.0,5.7,25.0,776.0,361.83,255.48
2016,7,8,15,15,869.0,89.5,5.7,24.5,737.0,304.69,205.59
2016,7,8,15,30,859.0,88.0,5.7,24.0,698.0,247.75,156.52
2016,7,8,15,45,848.5,85.0,5.75,24.0,655.5,190.11,109.92
2016,7,8,16,0,838.0,82.0,5.8,24.0,613.0,133.23,71.95
2016,7,8,16,15,821.0,79.0,5.7,23.5,566.5,77.16,59.84
2016,7,8,16,30,804.0,76.0,5.6,23.0,520.0,68.53,52.87
2016,7,8,16,45,784.0,72.5,5.6,22.5,471.5,57.95,44.15
2016,7,8,17,0,764.0,69.0,5.6,22.0,423.0,56.01,42.73
2016,7,8,17,15,734.5,65.5,5.4,21.5,373.0,53.85,41.11
2016,7,8,17,30,705.0,62.0,5.2,21.0,323.0,51.64,39.4
2016,7,8,17,45,665.5,57.0,5.05,20.5,274.0,48.09,36.46
2016,7,8,18,0,626.0,52.0,4.9,20.0,225.0,44.46,33.35
2016,7,8,18,15,564.5,46.5,4.7,19.0,178.0,36.95,26.78
2016,7,8,18,30,503.0,41.0,4.5,18.0,131.0,32.98,23.13
2016,7,8,18,45,408.0,32.5,4.35,17.5,91.0,26.36,16.92
2016,7,8,19,0,313.0,24.0,4.2,17.0,51.0,19.66,9.43
2016,7,8,19,15,156.5,12.0,4.2,16.5,25.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,186.0,12.5,3.55,13.5,30.0,72.07,0.0
2016,7,9,5,30,372.0,25.0,3.6,14.0,60.0,166.09,115.97
2016,7,9,5,45,460.5,31.5,3.7,15.0,101.5,226.85,174.72
2016,7,9,6,0,549.0,38.0,3.8,16.0,143.0,299.83,239.41
2016,7,9,6,15,604.0,43.0,3.9,16.5,190.0,363.33,295.75
2016,7,9,6,30,659.0,48.0,4.0,17.0,237.0,431.36,353.91
2016,7,9,6,45,695.5,52.0,4.1,18.0,286.0,491.21,402.8
2016,7,9,7,0,732.0,56.0,4.2,19.0,335.0,552.81,451.06
2016,7,9,7,15,759.0,59.0,4.25,19.5,384.5,607.96,493.25
2016,7,9,7,30,786.0,62.0,4.3,20.0,434.0,657.14,527.97
2016,7,9,7,45,805.0,65.0,4.35,20.5,482.0,705.48,561.33
2016,7,9,8,0,824.0,68.0,4.4,21.0,530.0,752.59,593.1
2016,7,9,8,15,840.0,70.0,4.45,21.5,576.5,794.43,620.5
2016,7,9,8,30,856.0,72.0,4.5,22.0,623.0,834.23,646.06
2016,7,9,8,45,867.0,74.5,4.6,22.5,665.5,867.84,667.27
2016,7,9,9,0,878.0,77.0,4.7,23.0,708.0,898.61,686.38
2016,7,9,9,15,887.5,78.5,4.75,23.0,746.5,923.81,702.57
2016,7,9,9,30,897.0,80.0,4.8,23.0,785.0,945.75,716.57
2016,7,9,9,45,898.0,85.5,4.9,23.5,817.0,960.52,724.63
2016,7,9,10,0,899.0,91.0,5.0,24.0,849.0,971.42,730.16
2016,7,9,10,15,905.0,92.0,5.1,24.0,876.5,978.55,734.71
2016,7,9,10,30,911.0,93.0,5.2,24.0,904.0,981.92,736.83
2016,7,9,10,45,915.5,93.5,5.3,24.5,925.5,979.53,733.68
2016,7,9,11,0,920.0,94.0,5.4,25.0,947.0,973.34,728.08
2016,7,9,11,15,923.0,95.0,5.5,25.0,961.5,962.42,720.82
2016,7,9,11,30,926.0,96.0,5.6,25.0,976.0,947.76,711.08
2016,7,9,11,45,929.0,95.0,5.75,25.0,983.5,927.55,697.84
2016,7,9,12,0,932.0,94.0,5.9,25.0,991.0,903.82,682.13
2016,7,9,12,15,932.0,94.0,6.0,25.0,990.5,875.07,662.59
2016,7,9,12,30,932.0,94.0,6.1,25.0,990.0,843.17,640.75
2016,7,9,12,45,931.0,94.0,6.25,25.0,982.5,807.49,616.29
2016,7,9,13,0,930.0,94.0,6.4,25.0,975.0,769.0,589.6
2016,7,9,13,15,927.0,93.5,6.45,24.5,960.0,726.03,558.83
2016,7,9,13,30,924.0,93.0,6.5,24.0,945.0,680.74,524.84
2016,7,9,13,45,921.0,91.5,6.6,24.0,924.0,632.49,486.82
2016,7,9,14,0,918.0,90.0,6.7,24.0,903.0,582.29,446.29
2016,7,9,14,15,912.5,89.0,6.7,23.5,875.0,529.5,403.28
2016,7,9,14,30,907.0,88.0,6.7,23.0,847.0,475.44,357.9
2016,7,9,14,45,901.0,86.0,6.75,23.0,813.5,419.36,309.03
2016,7,9,15,0,895.0,84.0,6.8,23.0,780.0,362.55,258.54
2016,7,9,15,15,886.5,82.0,6.75,22.5,741.5,304.56,207.11
2016,7,9,15,30,878.0,80.0,6.7,22.0,703.0,246.59,156.42
2016,7,9,15,45,868.0,77.5,6.7,21.5,660.5,188.3,108.86
2016,7,9,16,0,858.0,75.0,6.7,21.0,618.0,130.69,70.0
2016,7,9,16,15,844.5,73.0,6.6,20.5,573.0,74.22,58.09
2016,7,9,16,30,831.0,71.0,6.5,20.0,528.0,65.63,51.05
2016,7,9,16,45,813.0,68.0,6.4,19.5,480.0,63.28,49.32
2016,7,9,17,0,795.0,65.0,6.3,19.0,432.0,53.55,41.14
2016,7,9,17,15,770.5,61.5,6.1,18.5,383.0,51.31,39.41
2016,7,9,17,30,746.0,58.0,5.9,18.0,334.0,49.0,37.58
2016,7,9,17,45,708.0,54.5,5.75,17.5,284.0,46.5,35.52
2016,7,9,18,0,670.0,51.0,5.6,17.0,234.0,44.0,33.37
2016,7,9,18,15,611.5,45.5,5.35,16.0,186.5,39.66,29.52
2016,7,9,18,30,553.0,40.0,5.1,15.0,139.0,35.3,25.47
2016,7,9,18,45,450.5,32.5,4.85,14.5,96.5,26.54,17.3
2016,7,9,19,0,348.0,25.0,4.6,14.0,54.0,20.65,10.24
2016,7,9,19,15,174.0,12.5,4.5,13.5,27.0,10.67,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,2.9,11.5,30.5,72.22,0.0
2016,7,10,5,30,370.0,26.0,3.0,12.0,61.0,166.65,116.39
2016,7,10,5,45,463.5,33.5,3.1,12.5,104.0,232.6,180.55
2016,7,10,6,0,557.0,41.0,3.2,13.0,147.0,306.57,246.97
2016,7,10,6,15,615.0,46.5,3.15,13.5,195.5,372.8,305.82
2016,7,10,6,30,673.0,52.0,3.1,14.0,244.0,443.79,366.43
2016,7,10,6,45,711.5,56.5,3.1,15.0,295.0,506.3,417.29
2016,7,10,7,0,750.0,61.0,3.1,16.0,346.0,570.68,467.37
2016,7,10,7,15,779.0,64.5,3.05,16.5,397.5,628.75,511.29
2016,7,10,7,30,808.0,68.0,3.0,17.0,449.0,686.98,552.11
2016,7,10,7,45,829.5,70.5,2.95,18.0,499.5,731.3,580.31
2016,7,10,8,0,851.0,73.0,2.9,19.0,550.0,780.7,611.44
2016,7,10,8,15,867.5,75.5,2.9,19.5,598.0,824.43,639.14
2016,7,10,8,30,884.0,78.0,2.9,20.0,646.0,866.05,664.9
2016,7,10,8,45,897.5,79.5,2.9,21.0,690.5,901.42,684.65
2016,7,10,9,0,911.0,81.0,2.9,22.0,735.0,933.99,702.18
2016,7,10,9,15,921.0,82.5,2.9,22.5,775.0,960.25,716.63
2016,7,10,9,30,931.0,84.0,2.9,23.0,815.0,983.14,728.8
2016,7,10,9,45,939.0,85.0,2.95,23.5,849.5,1000.0,737.44
2016,7,10,10,0,947.0,86.0,3.0,24.0,884.0,1013.14,743.74
2016,7,10,10,15,953.0,87.0,3.1,24.5,912.5,1020.5,746.81
2016,7,10,10,30,959.0,88.0,3.2,25.0,941.0,1023.92,747.45
2016,7,10,10,45,963.0,89.0,3.3,25.5,963.0,1021.41,744.38
2016,7,10,11,0,967.0,90.0,3.4,26.0,985.0,1014.89,738.85
2016,7,10,11,15,969.5,90.5,3.5,26.5,999.5,1002.48,729.6
2016,7,10,11,30,972.0,91.0,3.6,27.0,1014.0,986.16,717.93
2016,7,10,11,45,973.5,91.5,3.7,27.5,1021.5,965.13,703.25
2016,7,10,12,0,975.0,92.0,3.8,28.0,1029.0,940.43,686.21
2016,7,10,12,15,975.5,92.0,3.9,28.0,1029.0,910.89,667.31
2016,7,10,12,30,976.0,92.0,4.0,28.0,1029.0,878.01,646.07
2016,7,10,12,45,968.0,96.0,4.1,28.0,1019.5,838.82,620.4
2016,7,10,13,0,960.0,100.0,4.2,28.0,1010.0,797.08,592.76
2016,7,10,13,15,957.5,99.5,4.25,28.0,995.0,753.1,561.7
2016,7,10,13,30,955.0,99.0,4.3,28.0,980.0,706.66,527.51
2016,7,10,13,45,952.0,98.0,4.35,28.0,958.0,657.22,490.28
2016,7,10,14,0,949.0,97.0,4.4,28.0,936.0,605.76,450.5
2016,7,10,14,15,943.5,96.0,4.35,28.0,907.5,551.22,407.09
2016,7,10,14,30,938.0,95.0,4.3,28.0,879.0,495.33,361.4
2016,7,10,14,45,931.0,93.0,4.3,28.0,844.0,437.0,312.67
2016,7,10,15,0,924.0,91.0,4.3,28.0,809.0,377.98,262.26
2016,7,10,15,15,914.0,89.5,4.25,27.5,769.0,318.08,211.06
2016,7,10,15,30,904.0,88.0,4.2,27.0,729.0,258.32,160.53
2016,7,10,15,45,891.0,85.5,4.2,27.0,684.0,197.81,112.46
2016,7,10,16,0,878.0,83.0,4.2,27.0,639.0,138.3,73.31
2016,7,10,16,15,861.0,80.5,4.15,26.5,590.5,79.93,61.37
2016,7,10,16,30,844.0,78.0,4.1,26.0,542.0,70.49,53.85
2016,7,10,16,45,821.5,75.0,4.1,26.0,491.0,60.29,45.46
2016,7,10,17,0,799.0,72.0,4.1,26.0,440.0,58.69,44.28
2016,7,10,17,15,768.5,68.0,4.05,25.0,388.0,56.18,42.48
2016,7,10,17,30,738.0,64.0,4.0,24.0,336.0,53.59,40.58
2016,7,10,17,45,695.0,59.5,3.95,23.5,284.5,50.43,38.01
2016,7,10,18,0,652.0,55.0,3.9,23.0,233.0,47.23,35.31
2016,7,10,18,15,587.5,49.0,3.9,21.5,184.5,39.1,28.34
2016,7,10,18,30,523.0,43.0,3.9,20.0,136.0,34.77,24.45
2016,7,10,18,45,420.0,34.0,3.9,19.0,94.0,27.72,17.92
2016,7,10,19,0,317.0,25.0,3.9,18.0,52.0,20.6,9.83
2016,7,10,19,15,158.5,12.5,3.95,17.5,26.0,10.67,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,1.65,14.0,29.5,69.43,0.0
2016,7,11,5,30,351.0,26.0,2.0,15.0,59.0,160.53,109.73
2016,7,11,5,45,445.5,34.0,2.35,16.0,101.5,226.36,172.95
2016,7,11,6,0,540.0,42.0,2.7,17.0,144.0,302.68,239.8
2016,7,11,6,15,599.0,48.0,2.75,17.5,192.5,366.6,295.84
2016,7,11,6,30,658.0,54.0,2.8,18.0,241.0,437.98,355.85
2016,7,11,6,45,699.0,58.0,2.85,19.0,291.5,500.76,406.18
2016,7,11,7,0,740.0,62.0,2.9,20.0,342.0,565.64,455.95
2016,7,11,7,15,769.0,65.5,2.95,20.5,393.5,623.33,499.2
2016,7,11,7,30,798.0,69.0,3.0,21.0,445.0,681.21,539.64
2016,7,11,7,45,819.5,72.0,3.05,22.0,495.0,725.75,568.09
2016,7,11,8,0,841.0,75.0,3.1,23.0,545.0,775.43,599.56
2016,7,11,8,15,857.5,77.5,3.1,23.5,592.5,818.87,626.79
2016,7,11,8,30,874.0,80.0,3.1,24.0,640.0,860.23,652.11
2016,7,11,8,45,886.5,82.0,3.15,25.0,684.0,895.05,671.61
2016,7,11,9,0,899.0,84.0,3.2,26.0,728.0,927.06,688.95
2016,7,11,9,15,908.5,85.5,3.2,26.5,767.5,952.64,702.86
2016,7,11,9,30,918.0,87.0,3.2,27.0,807.0,974.87,714.53
2016,7,11,9,45,919.0,92.0,3.25,27.5,839.5,989.23,721.43
2016,7,11,10,0,920.0,97.0,3.3,28.0,872.0,999.67,725.91
2016,7,11,10,15,926.0,98.5,3.35,28.0,900.0,1007.33,730.18
2016,7,11,10,30,932.0,100.0,3.4,28.0,928.0,1011.13,732.09
2016,7,11,10,45,936.5,100.5,3.45,28.5,949.5,1008.56,728.56
2016,7,11,11,0,941.0,101.0,3.5,29.0,971.0,1002.08,722.7
2016,7,11,11,15,943.5,101.5,3.55,29.0,985.5,989.83,714.68
2016,7,11,11,30,946.0,102.0,3.6,29.0,1000.0,973.78,704.32
2016,7,11,11,45,947.0,102.5,3.65,29.5,1007.0,952.65,689.33
2016,7,11,12,0,948.0,103.0,3.7,30.0,1014.0,927.97,672.12
2016,7,11,12,15,948.0,103.0,3.8,30.0,1013.5,898.59,653.44
2016,7,11,12,30,948.0,103.0,3.9,30.0,1013.0,866.0,632.54
2016,7,11,12,45,949.5,101.0,4.05,30.0,1006.0,829.8,609.27
2016,7,11,13,0,951.0,99.0,4.2,30.0,999.0,790.6,583.71
2016,7,11,13,15,948.5,98.0,4.3,30.0,984.0,746.57,553.03
2016,7,11,13,30,946.0,97.0,4.4,30.0,969.0,700.11,519.2
2016,7,11,13,45,941.5,96.5,4.55,30.0,947.0,650.6,482.36
2016,7,11,14,0,937.0,96.0,4.7,30.0,925.0,599.22,443.24
2016,7,11,14,15,932.0,95.0,4.8,29.5,896.5,545.53,401.8
2016,7,11,14,30,927.0,94.0,4.9,29.0,868.0,490.45,357.77
2016,7,11,14,45,919.0,93.0,5.05,29.0,834.0,433.07,309.92
2016,7,11,15,0,911.0,92.0,5.2,29.0,800.0,375.1,260.41
2016,7,11,15,15,902.0,90.0,5.25,28.5,760.5,315.81,209.66
2016,7,11,15,30,893.0,88.0,5.3,28.0,721.0,256.56,159.47
2016,7,11,15,45,881.0,86.0,5.35,27.5,677.0,197.15,112.39
2016,7,11,16,0,869.0,84.0,5.4,27.0,633.0,138.61,73.88
2016,7,11,16,15,853.0,81.0,5.35,26.5,585.5,80.41,52.54
2016,7,11,16,30,837.0,78.0,5.3,26.0,538.0,70.38,53.77
2016,7,11,16,45,817.0,75.0,5.25,25.5,488.0,60.24,45.52
2016,7,11,17,0,797.0,72.0,5.2,25.0,438.0,58.68,44.46
2016,7,11,17,15,767.5,68.0,5.05,24.0,386.5,56.18,42.67
2016,7,11,17,30,738.0,64.0,4.9,23.0,335.0,53.61,40.77
2016,7,11,17,45,698.0,59.0,4.8,22.5,284.0,50.06,37.86
2016,7,11,18,0,658.0,54.0,4.7,22.0,233.0,46.45,34.78
2016,7,11,18,15,594.5,48.0,4.45,21.0,184.5,41.76,30.7
2016,7,11,18,30,531.0,42.0,4.2,20.0,136.0,34.0,23.78
2016,7,11,18,45,431.0,33.5,4.0,19.0,94.0,27.36,17.59
2016,7,11,19,0,331.0,25.0,3.8,18.0,52.0,20.66,9.71
2016,7,11,19,15,165.5,12.5,3.9,17.5,26.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
