Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,183.0,12.5,4.05,12.5,29.0,70.56,0.0
2016,7,12,5,30,366.0,25.0,4.1,13.0,58.0,164.35,112.35
2016,7,12,5,45,459.5,32.5,4.15,13.5,100.5,229.99,177.75
2016,7,12,6,0,553.0,40.0,4.2,14.0,143.0,303.74,244.2
2016,7,12,6,15,611.5,45.5,4.15,14.5,191.0,370.03,303.37
2016,7,12,6,30,670.0,51.0,4.1,15.0,239.0,441.18,364.43
2016,7,12,6,45,708.0,55.5,4.1,15.5,290.0,503.33,416.17
2016,7,12,7,0,746.0,60.0,4.1,16.0,341.0,567.33,467.35
2016,7,12,7,15,775.5,63.0,4.1,16.5,392.5,625.05,511.81
2016,7,12,7,30,805.0,66.0,4.1,17.0,444.0,676.79,548.51
2016,7,12,7,45,824.5,69.5,4.15,18.0,494.0,727.0,582.21
2016,7,12,8,0,844.0,73.0,4.2,19.0,544.0,775.93,614.1
2016,7,12,8,15,861.5,75.5,4.2,19.5,592.0,820.39,643.02
2016,7,12,8,30,879.0,78.0,4.2,20.0,640.0,862.82,670.01
2016,7,12,8,45,891.0,81.0,4.25,20.5,684.5,898.56,692.13
2016,7,12,9,0,903.0,84.0,4.3,21.0,729.0,931.41,712.05
2016,7,12,9,15,913.5,85.5,4.3,21.5,769.5,958.05,727.28
2016,7,12,9,30,924.0,87.0,4.3,22.0,810.0,981.35,740.19
2016,7,12,9,45,933.5,88.0,4.35,22.5,845.5,999.63,749.96
2016,7,12,10,0,943.0,89.0,4.4,23.0,881.0,1014.22,757.32
2016,7,12,10,15,949.0,90.0,4.4,23.0,909.5,1021.6,761.12
2016,7,12,10,30,955.0,91.0,4.4,23.0,938.0,1025.04,762.47
2016,7,12,10,45,958.0,92.5,4.45,23.5,960.0,1022.1,758.52
2016,7,12,11,0,961.0,94.0,4.5,24.0,982.0,1015.16,752.01
2016,7,12,11,15,964.0,94.5,4.55,24.0,997.0,1003.26,744.06
2016,7,12,11,30,967.0,95.0,4.6,24.0,1012.0,987.46,733.6
2016,7,12,11,45,967.5,96.0,4.7,24.5,1019.0,966.04,718.38
2016,7,12,12,0,968.0,97.0,4.8,25.0,1026.0,941.0,700.76
2016,7,12,12,15,968.0,97.0,4.9,25.0,1026.0,911.14,681.23
2016,7,12,12,30,968.0,97.0,5.0,25.0,1026.0,878.0,659.32
2016,7,12,12,45,960.5,101.5,5.1,25.0,1016.5,839.77,633.69
2016,7,12,13,0,953.0,106.0,5.2,25.0,1007.0,798.95,606.01
2016,7,12,13,15,950.5,105.0,5.25,24.5,992.0,754.72,575.05
2016,7,12,13,30,948.0,104.0,5.3,24.0,977.0,708.05,540.87
2016,7,12,13,45,944.0,103.0,5.4,24.0,955.0,658.22,502.47
2016,7,12,14,0,940.0,102.0,5.5,24.0,933.0,606.46,461.51
2016,7,12,14,15,934.0,101.0,5.5,24.0,904.0,551.99,417.05
2016,7,12,14,30,928.0,100.0,5.5,24.0,875.0,496.24,370.33
2016,7,12,14,45,920.5,98.0,5.55,24.0,840.0,438.11,320.61
2016,7,12,15,0,913.0,96.0,5.6,24.0,805.0,379.35,269.25
2016,7,12,15,15,902.5,94.5,5.55,23.5,764.5,319.77,217.15
2016,7,12,15,30,892.0,93.0,5.5,23.0,724.0,260.4,165.83
2016,7,12,15,45,878.5,90.5,5.45,23.0,679.0,200.32,117.07
2016,7,12,16,0,865.0,88.0,5.4,23.0,634.0,141.32,77.33
2016,7,12,16,15,847.5,85.0,5.3,22.5,585.5,83.17,55.5
2016,7,12,16,30,830.0,82.0,5.2,22.0,537.0,64.36,49.55
2016,7,12,16,45,807.0,78.5,5.1,21.5,486.0,62.58,48.32
2016,7,12,17,0,784.0,75.0,5.0,21.0,435.0,60.72,46.99
2016,7,12,17,15,752.0,71.0,4.85,20.5,383.0,58.29,45.15
2016,7,12,17,30,720.0,67.0,4.7,20.0,331.0,55.8,43.2
2016,7,12,17,45,676.0,62.0,4.6,19.5,280.0,52.33,40.33
2016,7,12,18,0,632.0,57.0,4.5,19.0,229.0,44.83,33.81
2016,7,12,18,15,566.0,50.5,4.3,18.0,180.5,40.19,29.73
2016,7,12,18,30,500.0,44.0,4.1,17.0,132.0,35.53,25.42
2016,7,12,18,45,394.5,35.0,3.95,16.5,90.5,28.53,18.79
2016,7,12,19,0,289.0,26.0,3.8,16.0,49.0,21.48,10.25
2016,7,12,19,15,144.5,13.0,3.75,15.5,24.5,11.1,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.0,3.05,11.5,28.0,66.94,0.0
2016,7,13,5,30,336.0,26.0,3.0,12.0,56.0,155.83,105.64
2016,7,13,5,45,435.0,34.5,3.0,13.0,98.5,223.09,172.25
2016,7,13,6,0,534.0,43.0,3.0,14.0,141.0,301.43,241.52
2016,7,13,6,15,595.5,49.0,2.9,14.5,190.0,368.5,300.73
2016,7,13,6,30,657.0,55.0,2.8,15.0,239.0,438.81,360.47
2016,7,13,6,45,699.0,59.5,2.75,16.0,290.5,502.89,412.2
2016,7,13,7,0,741.0,64.0,2.7,17.0,342.0,569.16,463.25
2016,7,13,7,15,771.0,67.5,2.65,18.0,394.0,627.75,506.18
2016,7,13,7,30,801.0,71.0,2.6,19.0,446.0,686.59,546.02
2016,7,13,7,45,823.5,74.0,2.55,20.0,496.5,738.9,579.51
2016,7,13,8,0,846.0,77.0,2.5,21.0,547.0,782.78,605.99
2016,7,13,8,15,863.0,79.5,2.45,22.0,595.5,826.9,631.93
2016,7,13,8,30,880.0,82.0,2.4,23.0,644.0,868.95,655.73
2016,7,13,8,45,893.0,84.0,2.35,24.0,688.5,904.46,674.56
2016,7,13,9,0,906.0,86.0,2.3,25.0,733.0,937.15,691.15
2016,7,13,9,15,916.0,88.0,2.25,26.0,773.5,963.96,703.59
2016,7,13,9,30,926.0,90.0,2.2,27.0,814.0,987.38,713.7
2016,7,13,9,45,923.0,98.0,2.2,28.0,846.0,1001.23,718.17
2016,7,13,10,0,920.0,106.0,2.2,29.0,878.0,1010.89,720.15
2016,7,13,10,15,926.5,107.0,2.15,29.5,906.5,1018.45,721.78
2016,7,13,10,30,933.0,108.0,2.1,30.0,935.0,1022.14,721.11
2016,7,13,10,45,938.5,108.5,2.1,31.0,957.5,1020.43,716.39
2016,7,13,11,0,944.0,109.0,2.1,32.0,980.0,1014.79,709.44
2016,7,13,11,15,947.0,109.5,2.2,32.5,995.0,1002.85,701.33
2016,7,13,11,30,950.0,110.0,2.3,33.0,1010.0,987.06,690.93
2016,7,13,11,45,952.0,110.0,2.45,33.5,1017.5,966.14,677.84
2016,7,13,12,0,954.0,110.0,2.6,34.0,1025.0,941.62,662.43
2016,7,13,12,15,954.0,110.0,2.75,34.0,1025.0,911.93,644.96
2016,7,13,12,30,954.0,110.0,2.9,34.0,1025.0,879.01,625.22
2016,7,13,12,45,953.5,109.0,3.1,34.0,1017.0,841.76,602.68
2016,7,13,13,0,953.0,108.0,3.3,34.0,1009.0,801.62,577.84
2016,7,13,13,15,950.0,107.5,3.45,34.0,993.5,757.39,548.18
2016,7,13,13,30,947.0,107.0,3.6,34.0,978.0,710.75,515.49
2016,7,13,13,45,943.0,106.0,3.75,34.0,955.5,660.89,479.57
2016,7,13,14,0,939.0,105.0,3.9,34.0,933.0,609.1,441.12
2016,7,13,14,15,932.5,103.5,4.0,33.5,904.0,553.96,399.72
2016,7,13,14,30,926.0,102.0,4.1,33.0,875.0,497.6,355.89
2016,7,13,14,45,917.5,100.5,4.25,33.0,839.5,439.48,308.65
2016,7,13,15,0,909.0,99.0,4.4,33.0,804.0,380.84,259.79
2016,7,13,15,15,898.0,97.0,4.45,32.5,763.0,320.9,209.75
2016,7,13,15,30,887.0,95.0,4.5,32.0,722.0,261.23,160.38
2016,7,13,15,45,873.5,92.5,4.6,31.5,677.0,201.36,113.91
2016,7,13,16,0,860.0,90.0,4.7,31.0,632.0,142.55,75.81
2016,7,13,16,15,841.5,87.0,4.75,30.5,583.5,75.53,47.47
2016,7,13,16,30,823.0,84.0,4.8,30.0,535.0,65.64,48.95
2016,7,13,16,45,799.5,80.5,4.9,29.5,484.0,63.92,47.81
2016,7,13,17,0,776.0,77.0,5.0,29.0,433.0,62.11,46.58
2016,7,13,17,15,744.0,73.0,4.95,28.0,381.0,59.75,44.96
2016,7,13,17,30,712.0,69.0,4.9,27.0,329.0,57.33,43.23
2016,7,13,17,45,667.5,63.5,4.9,26.5,278.0,49.14,36.42
2016,7,13,18,0,623.0,58.0,4.9,26.0,227.0,45.55,33.41
2016,7,13,18,15,556.5,51.0,4.75,25.0,178.5,40.56,29.12
2016,7,13,18,30,490.0,44.0,4.6,24.0,130.0,35.51,24.59
2016,7,13,18,45,386.0,34.5,4.45,23.0,89.0,28.1,17.81
2016,7,13,19,0,282.0,25.0,4.3,22.0,48.0,20.61,9.04
2016,7,13,19,15,141.0,12.5,4.2,21.0,24.0,10.67,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.0,3.25,13.5,27.5,54.27,0.0
2016,7,14,5,30,327.0,26.0,3.2,14.0,55.0,153.01,101.6
2016,7,14,5,45,432.0,34.5,3.2,14.5,97.5,222.04,170.32
2016,7,14,6,0,537.0,43.0,3.2,15.0,140.0,302.87,241.76
2016,7,14,6,15,598.5,49.0,3.1,16.0,189.0,370.15,300.52
2016,7,14,6,30,660.0,55.0,3.0,17.0,238.0,440.61,359.55
2016,7,14,6,45,703.0,59.0,2.95,18.0,290.0,504.92,411.23
2016,7,14,7,0,746.0,63.0,2.9,19.0,342.0,571.5,462.28
2016,7,14,7,15,775.5,67.0,2.9,19.5,393.5,630.62,506.54
2016,7,14,7,30,805.0,71.0,2.9,20.0,445.0,689.95,547.87
2016,7,14,7,45,827.0,73.5,2.9,21.0,496.0,734.63,576.14
2016,7,14,8,0,849.0,76.0,2.9,22.0,547.0,784.56,607.45
2016,7,14,8,15,866.0,78.5,2.85,23.0,595.5,828.85,633.61
2016,7,14,8,30,883.0,81.0,2.8,24.0,644.0,871.05,657.69
2016,7,14,8,45,896.0,83.5,2.75,25.0,688.5,907.29,677.15
2016,7,14,9,0,909.0,86.0,2.7,26.0,733.0,940.67,694.34
2016,7,14,9,15,919.0,87.5,2.65,27.0,773.5,967.02,706.61
2016,7,14,9,30,929.0,89.0,2.6,28.0,814.0,989.99,716.57
2016,7,14,9,45,935.5,91.0,2.6,29.0,848.5,1006.58,722.83
2016,7,14,10,0,942.0,93.0,2.6,30.0,883.0,1019.39,726.75
2016,7,14,10,15,948.0,94.0,2.6,31.0,911.5,1026.76,727.33
2016,7,14,10,30,954.0,95.0,2.6,32.0,940.0,1030.19,725.59
2016,7,14,10,45,958.5,96.0,2.6,33.0,962.5,1028.17,720.62
2016,7,14,11,0,963.0,97.0,2.6,34.0,985.0,1022.13,713.36
2016,7,14,11,15,966.0,97.5,2.75,34.0,1000.0,1010.17,706.9
2016,7,14,11,30,969.0,98.0,2.9,34.0,1015.0,994.3,698.02
2016,7,14,11,45,970.5,98.0,3.05,34.5,1022.5,972.76,684.13
2016,7,14,12,0,972.0,98.0,3.2,35.0,1030.0,947.55,667.91
2016,7,14,12,15,972.5,98.0,3.35,35.0,1030.0,917.97,650.18
2016,7,14,12,30,973.0,98.0,3.5,35.0,1030.0,885.04,630.11
2016,7,14,12,45,965.0,102.5,3.7,35.0,1020.5,846.18,606.19
2016,7,14,13,0,957.0,107.0,3.9,35.0,1011.0,804.73,580.2
2016,7,14,13,15,954.5,106.5,4.0,35.0,996.0,760.66,550.33
2016,7,14,13,30,952.0,106.0,4.1,35.0,981.0,714.12,517.39
2016,7,14,13,45,948.0,105.0,4.2,35.0,959.0,663.98,481.04
2016,7,14,14,0,944.0,104.0,4.3,35.0,937.0,611.91,442.23
2016,7,14,14,15,938.0,103.0,4.35,34.5,908.0,557.1,400.98
2016,7,14,14,30,932.0,102.0,4.4,34.0,879.0,500.99,357.29
2016,7,14,14,45,925.0,100.0,4.5,34.0,844.0,442.69,309.92
2016,7,14,15,0,918.0,98.0,4.6,34.0,809.0,383.69,260.83
2016,7,14,15,15,907.5,96.0,4.6,33.0,768.5,323.3,210.97
2016,7,14,15,30,897.0,94.0,4.6,32.0,728.0,263.11,161.51
2016,7,14,15,45,884.0,91.5,4.65,31.5,683.0,202.65,114.48
2016,7,14,16,0,871.0,89.0,4.7,31.0,638.0,143.19,75.85
2016,7,14,16,15,853.5,86.0,4.7,30.0,589.0,84.51,54.42
2016,7,14,16,30,836.0,83.0,4.7,29.0,540.0,65.19,48.79
2016,7,14,16,45,813.0,79.5,4.75,28.5,489.0,63.43,47.61
2016,7,14,17,0,790.0,76.0,4.8,28.0,438.0,61.59,46.34
2016,7,14,17,15,758.0,72.0,4.7,26.5,385.5,59.18,44.76
2016,7,14,17,30,726.0,68.0,4.6,25.0,333.0,56.71,43.07
2016,7,14,17,45,680.5,63.0,4.6,24.0,281.0,53.25,40.36
2016,7,14,18,0,635.0,58.0,4.6,23.0,229.0,45.67,33.95
2016,7,14,18,15,567.5,51.5,4.55,22.0,180.0,41.06,29.94
2016,7,14,18,30,500.0,45.0,4.5,21.0,131.0,36.43,25.71
2016,7,14,18,45,390.0,35.5,4.45,20.0,89.5,29.02,18.82
2016,7,14,19,0,280.0,26.0,4.4,19.0,48.0,21.54,9.6
2016,7,14,19,15,140.0,13.0,4.4,18.0,24.0,11.1,0.0
2016,7,14,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.0,13.5,3.6,12.5,26.5,51.38,0.0
2016,7,15,5,30,302.0,27.0,3.7,13.0,53.0,145.54,95.53
2016,7,15,5,45,408.0,35.5,3.85,13.5,95.0,214.12,164.84
2016,7,15,6,0,514.0,44.0,4.0,14.0,137.0,294.11,236.08
2016,7,15,6,15,578.5,50.5,4.0,14.5,186.0,362.32,296.74
2016,7,15,6,30,643.0,57.0,4.0,15.0,235.0,436.25,360.13
2016,7,15,6,45,688.0,61.5,4.0,16.0,286.5,499.12,411.77
2016,7,15,7,0,733.0,66.0,4.0,17.0,338.0,566.99,465.05
2016,7,15,7,15,764.0,70.0,3.9,17.5,390.5,626.67,510.5
2016,7,15,7,30,795.0,74.0,3.8,18.0,443.0,686.71,553.18
2016,7,15,7,45,819.5,76.5,3.75,19.0,494.0,739.88,588.25
2016,7,15,8,0,844.0,79.0,3.7,20.0,545.0,784.64,616.2
2016,7,15,8,15,861.5,81.5,3.7,20.5,594.0,829.21,644.79
2016,7,15,8,30,879.0,84.0,3.7,21.0,643.0,871.74,671.42
2016,7,15,8,45,893.5,85.5,3.7,22.0,688.0,908.09,692.01
2016,7,15,9,0,908.0,87.0,3.7,23.0,733.0,941.68,710.4
2016,7,15,9,15,918.0,89.0,3.75,23.5,773.5,968.61,725.74
2016,7,15,9,30,928.0,91.0,3.8,24.0,814.0,992.14,738.79
2016,7,15,9,45,935.0,93.0,3.85,25.0,849.0,1009.21,746.08
2016,7,15,10,0,942.0,95.0,3.9,26.0,884.0,1022.49,750.94
2016,7,15,10,15,948.0,96.0,3.95,26.5,912.5,1029.86,753.48
2016,7,15,10,30,954.0,97.0,4.0,27.0,941.0,1033.28,753.59
2016,7,15,10,45,959.0,97.5,4.1,27.5,963.5,1031.22,750.61
2016,7,15,11,0,964.0,98.0,4.2,28.0,986.0,1025.15,745.15
2016,7,15,11,15,966.5,98.5,4.25,28.0,1000.5,1012.7,736.85
2016,7,15,11,30,969.0,99.0,4.3,28.0,1015.0,996.34,726.11
2016,7,15,11,45,773.5,227.0,4.4,28.5,962.0,934.95,684.46
2016,7,15,12,0,578.0,355.0,4.5,29.0,909.0,852.7,623.3
2016,7,15,12,15,775.5,227.0,4.55,29.0,969.5,883.44,649.46
2016,7,15,12,30,973.0,99.0,4.6,29.0,1030.0,886.98,652.49
2016,7,15,12,45,967.0,102.0,4.7,29.5,1021.0,848.33,625.83
2016,7,15,13,0,961.0,105.0,4.8,30.0,1012.0,807.01,597.42
2016,7,15,13,15,958.0,104.5,4.8,30.0,996.5,762.41,565.95
2016,7,15,13,30,955.0,104.0,4.8,30.0,981.0,715.37,531.34
2016,7,15,13,45,952.0,102.0,4.85,30.0,958.5,664.86,493.63
2016,7,15,14,0,949.0,100.0,4.9,30.0,936.0,612.34,453.35
2016,7,15,14,15,942.5,99.0,4.9,30.0,906.5,557.01,409.67
2016,7,15,14,30,936.0,98.0,4.9,30.0,877.0,500.43,363.76
2016,7,15,14,45,928.0,96.0,4.95,30.0,841.5,441.5,314.9
2016,7,15,15,0,920.0,94.0,5.0,30.0,806.0,381.99,264.39
2016,7,15,15,15,909.5,92.5,5.0,29.5,765.5,321.83,213.23
2016,7,15,15,30,899.0,91.0,5.0,29.0,725.0,261.86,162.71
2016,7,15,15,45,883.0,89.5,5.05,28.5,679.0,201.5,115.16
2016,7,15,16,0,867.0,88.0,5.1,28.0,633.0,142.47,76.37
2016,7,15,16,15,849.0,85.0,5.05,27.0,584.0,83.97,54.6
2016,7,15,16,30,831.0,82.0,5.0,26.0,535.0,64.45,48.8
2016,7,15,16,45,803.0,80.0,5.0,25.5,483.5,63.67,48.43
2016,7,15,17,0,775.0,78.0,5.0,25.0,432.0,62.9,48.06
2016,7,15,17,15,742.5,73.5,4.95,24.0,379.5,60.17,46.1
2016,7,15,17,30,710.0,69.0,4.9,23.0,327.0,57.37,44.01
2016,7,15,17,45,660.0,64.5,4.85,22.0,275.0,49.87,37.77
2016,7,15,18,0,610.0,60.0,4.8,21.0,223.0,47.06,35.46
2016,7,15,18,15,541.0,53.0,4.7,20.0,175.0,42.14,31.13
2016,7,15,18,30,472.0,46.0,4.6,19.0,127.0,37.17,26.57
2016,7,15,18,45,359.5,36.0,4.6,18.0,86.0,29.39,19.27
2016,7,15,19,0,247.0,26.0,4.6,17.0,45.0,21.51,9.38
2016,7,15,19,15,123.5,13.0,4.55,16.5,22.5,11.1,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,14.0,3.9,12.5,24.5,45.07,0.0
2016,7,16,5,30,251.0,28.0,4.0,13.0,49.0,129.36,83.2
2016,7,16,5,45,364.0,37.5,4.15,14.0,90.5,199.56,153.23
2016,7,16,6,0,477.0,47.0,4.3,15.0,132.0,281.41,225.23
2016,7,16,6,15,543.0,54.0,4.2,15.5,180.0,349.15,285.18
2016,7,16,6,30,609.0,61.0,4.1,16.0,228.0,422.78,348.03
2016,7,16,6,45,654.0,66.0,4.1,16.5,279.0,486.88,401.25
2016,7,16,7,0,699.0,71.0,4.1,17.0,330.0,551.15,452.69
2016,7,16,7,15,731.0,75.5,4.0,17.5,381.5,610.73,498.3
2016,7,16,7,30,763.0,80.0,3.9,18.0,433.0,670.82,541.66
2016,7,16,7,45,788.0,83.0,3.85,19.0,483.5,723.85,576.93
2016,7,16,8,0,813.0,86.0,3.8,20.0,534.0,776.03,610.56
2016,7,16,8,15,831.0,88.5,3.8,20.5,582.0,820.53,639.19
2016,7,16,8,30,849.0,91.0,3.8,21.0,630.0,854.35,659.81
2016,7,16,8,45,865.0,92.5,3.8,21.5,675.0,891.24,682.38
2016,7,16,9,0,881.0,94.0,3.8,22.0,720.0,925.55,702.86
2016,7,16,9,15,892.0,96.0,3.85,22.5,760.0,952.87,718.66
2016,7,16,9,30,903.0,98.0,3.9,23.0,800.0,976.91,732.22
2016,7,16,9,45,911.5,99.0,3.95,24.0,835.0,994.01,739.67
2016,7,16,10,0,920.0,100.0,4.0,25.0,870.0,1007.47,744.75
2016,7,16,10,15,926.5,101.5,4.1,25.0,898.5,1015.74,749.73
2016,7,16,10,30,933.0,103.0,4.2,25.0,927.0,1020.12,752.29
2016,7,16,10,45,938.5,103.0,4.35,25.5,949.5,1018.07,749.55
2016,7,16,11,0,944.0,103.0,4.5,26.0,972.0,1012.09,744.35
2016,7,16,11,15,947.0,104.0,4.6,26.0,987.0,1000.79,737.02
2016,7,16,11,30,950.0,105.0,4.7,26.0,1002.0,985.61,727.44
2016,7,16,11,45,952.5,104.5,4.8,26.5,1009.5,964.78,712.66
2016,7,16,12,0,955.0,104.0,4.9,27.0,1017.0,940.32,695.5
2016,7,16,12,15,955.5,104.0,5.0,27.0,1017.5,911.09,676.49
2016,7,16,12,30,956.0,104.0,5.1,27.0,1018.0,878.58,655.12
2016,7,16,12,45,952.5,105.5,5.2,27.5,1010.0,841.07,628.88
2016,7,16,13,0,949.0,107.0,5.3,28.0,1002.0,800.8,600.59
2016,7,16,13,15,947.0,106.5,5.35,27.5,987.5,757.34,570.66
2016,7,16,13,30,945.0,106.0,5.4,27.0,973.0,711.37,537.41
2016,7,16,13,45,942.5,104.0,5.45,27.0,952.0,661.58,499.37
2016,7,16,14,0,940.0,102.0,5.5,27.0,931.0,609.73,458.76
2016,7,16,14,15,935.0,101.0,5.5,27.0,902.5,555.55,415.08
2016,7,16,14,30,930.0,100.0,5.5,27.0,874.0,499.96,369.07
2016,7,16,14,45,924.5,97.5,5.5,27.0,839.5,441.87,319.89
2016,7,16,15,0,919.0,95.0,5.5,27.0,805.0,382.94,268.91
2016,7,16,15,15,909.5,93.0,5.45,26.5,765.0,322.67,216.82
2016,7,16,15,30,900.0,91.0,5.4,26.0,725.0,262.48,165.34
2016,7,16,15,45,888.5,88.5,5.35,25.5,680.5,201.98,116.78
2016,7,16,16,0,877.0,86.0,5.3,25.0,636.0,142.29,76.79
2016,7,16,16,15,860.0,83.0,5.2,24.5,587.5,83.17,54.33
2016,7,16,16,30,843.0,80.0,5.1,24.0,539.0,63.29,48.25
2016,7,16,16,45,822.0,76.5,5.1,23.5,488.5,61.48,46.99
2016,7,16,17,0,801.0,73.0,5.1,23.0,438.0,59.57,45.62
2016,7,16,17,15,770.0,69.0,5.0,22.0,385.5,57.08,43.83
2016,7,16,17,30,739.0,65.0,4.9,21.0,333.0,54.52,41.92
2016,7,16,17,45,696.0,60.0,4.8,20.0,281.0,50.98,39.07
2016,7,16,18,0,653.0,55.0,4.7,19.0,229.0,47.39,36.04
2016,7,16,18,15,586.0,48.5,4.6,18.0,180.0,38.83,28.5
2016,7,16,18,30,519.0,42.0,4.5,17.0,131.0,34.08,24.1
2016,7,16,18,45,408.0,33.0,4.4,16.5,89.0,27.0,17.34
2016,7,16,19,0,297.0,24.0,4.3,16.0,47.0,19.86,7.93
2016,7,16,19,15,148.5,12.0,4.3,15.5,23.5,10.24,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,148.0,13.0,4.2,12.5,24.5,50.16,0.0
2016,7,17,5,30,296.0,26.0,4.3,13.0,49.0,141.59,89.13
2016,7,17,5,45,408.0,34.0,4.45,13.5,91.5,212.77,163.41
2016,7,17,6,0,520.0,42.0,4.6,14.0,134.0,294.81,236.78
2016,7,17,6,15,584.0,48.0,4.55,14.5,182.5,362.51,297.42
2016,7,17,6,30,648.0,54.0,4.5,15.0,231.0,433.65,358.97
2016,7,17,6,45,692.0,58.5,4.5,16.0,282.5,498.7,412.69
2016,7,17,7,0,736.0,63.0,4.5,17.0,334.0,566.18,466.01
2016,7,17,7,15,766.0,67.0,4.55,17.5,386.0,625.39,511.85
2016,7,17,7,30,796.0,71.0,4.6,18.0,438.0,684.89,554.88
2016,7,17,7,45,820.0,73.5,4.7,18.5,489.0,737.81,592.0
2016,7,17,8,0,844.0,76.0,4.8,19.0,540.0,782.36,622.22
2016,7,17,8,15,861.0,78.5,4.85,19.0,588.0,826.65,652.81
2016,7,17,8,30,878.0,81.0,4.9,19.0,636.0,868.88,681.58
2016,7,17,8,45,892.5,82.0,4.95,19.5,681.0,904.76,704.19
2016,7,17,9,0,907.0,83.0,5.0,20.0,726.0,937.91,724.68
2016,7,17,9,15,917.0,85.0,5.05,20.5,766.0,964.97,740.77
2016,7,17,9,30,927.0,87.0,5.1,21.0,806.0,988.64,754.48
2016,7,17,9,45,930.5,90.5,5.2,21.5,840.0,1004.1,762.92
2016,7,17,10,0,934.0,94.0,5.3,22.0,874.0,1015.68,768.82
2016,7,17,10,15,939.5,95.5,5.4,22.0,902.5,1023.15,773.56
2016,7,17,10,30,945.0,97.0,5.5,22.0,931.0,1026.67,775.74
2016,7,17,10,45,948.0,98.5,5.6,22.5,952.5,1023.79,772.13
2016,7,17,11,0,951.0,100.0,5.7,23.0,974.0,1016.91,765.94
2016,7,17,11,15,953.5,100.5,5.8,23.0,988.5,1004.62,757.68
2016,7,17,11,30,956.0,101.0,5.9,23.0,1003.0,988.46,746.84
2016,7,17,11,45,956.0,102.0,6.0,23.0,1010.0,966.72,732.18
2016,7,17,12,0,956.0,103.0,6.1,23.0,1017.0,941.38,715.02
2016,7,17,12,15,956.0,103.0,6.15,22.5,1016.5,911.7,695.89
2016,7,17,12,30,956.0,103.0,6.2,22.0,1016.0,878.75,674.32
2016,7,17,12,45,950.5,105.0,6.3,22.0,1007.0,840.1,647.4
2016,7,17,13,0,945.0,107.0,6.4,22.0,998.0,798.82,618.38
2016,7,17,13,15,942.0,106.5,6.4,22.0,982.5,754.78,585.42
2016,7,17,13,30,939.0,106.0,6.4,22.0,967.0,708.34,549.29
2016,7,17,13,45,935.0,104.5,6.45,22.0,944.5,658.27,509.77
2016,7,17,14,0,931.0,103.0,6.5,22.0,922.0,606.3,467.77
2016,7,17,14,15,924.5,101.5,6.5,21.5,892.5,551.38,423.09
2016,7,17,14,30,918.0,100.0,6.5,21.0,863.0,495.24,376.03
2016,7,17,14,45,911.0,97.5,6.5,21.0,828.5,437.18,325.4
2016,7,17,15,0,904.0,95.0,6.5,21.0,794.0,378.47,273.15
2016,7,17,15,15,893.5,93.0,6.45,20.5,753.0,318.74,220.07
2016,7,17,15,30,883.0,91.0,6.4,20.0,712.0,259.24,167.78
2016,7,17,15,45,869.5,88.5,6.4,19.5,667.5,199.4,118.54
2016,7,17,16,0,856.0,86.0,6.4,19.0,623.0,140.64,78.14
2016,7,17,16,15,838.0,83.5,6.35,18.5,574.5,83.04,55.71
2016,7,17,16,30,820.0,81.0,6.3,18.0,526.0,63.64,49.78
2016,7,17,16,45,797.5,77.0,6.25,17.5,475.5,61.5,48.2
2016,7,17,17,0,775.0,73.0,6.2,17.0,425.0,59.25,46.5
2016,7,17,17,15,743.0,69.5,6.1,16.5,373.5,57.16,44.92
2016,7,17,17,30,711.0,66.0,6.0,16.0,322.0,55.04,43.26
2016,7,17,17,45,667.5,60.5,5.9,15.5,271.5,51.16,39.97
2016,7,17,18,0,624.0,55.0,5.8,15.0,221.0,43.35,33.06
2016,7,17,18,15,556.5,48.5,5.6,14.5,173.0,38.67,28.78
2016,7,17,18,30,489.0,42.0,5.4,14.0,125.0,33.97,24.3
2016,7,17,18,45,378.0,33.0,5.25,13.5,84.5,26.93,17.49
2016,7,17,19,0,267.0,24.0,5.1,13.0,44.0,19.84,7.64
2016,7,17,19,15,133.5,12.0,5.05,12.5,22.0,10.24,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,12.0,4.25,11.5,24.0,50.76,0.0
2016,7,18,5,30,307.0,24.0,4.4,12.0,48.0,142.71,87.72
2016,7,18,5,45,413.5,32.0,4.6,13.0,89.0,212.8,163.42
2016,7,18,6,0,520.0,40.0,4.8,14.0,130.0,292.69,235.06
2016,7,18,6,15,582.0,45.5,4.8,14.5,178.0,356.46,292.78
2016,7,18,6,30,644.0,51.0,4.8,15.0,226.0,428.36,355.26
2016,7,18,6,45,343.0,94.0,4.8,15.5,189.5,327.7,272.84
2016,7,18,7,0,42.0,137.0,4.8,16.0,153.0,160.95,130.79
2016,7,18,7,15,182.5,154.0,4.7,16.5,236.0,288.43,238.51
2016,7,18,7,30,323.0,171.0,4.6,17.0,319.0,430.63,354.03
2016,7,18,7,45,575.5,122.5,4.55,17.5,423.0,609.32,496.19
2016,7,18,8,0,828.0,74.0,4.5,18.0,527.0,767.7,613.0
2016,7,18,8,15,580.5,166.0,4.45,18.5,497.5,700.89,558.2
2016,7,18,8,30,333.0,258.0,4.4,19.0,468.0,574.8,455.87
2016,7,18,8,45,609.0,170.5,4.4,19.5,588.5,763.86,601.02
2016,7,18,9,0,885.0,83.0,4.4,20.0,709.0,918.53,707.63
2016,7,18,9,15,895.0,84.5,4.4,20.5,748.5,944.66,721.74
2016,7,18,9,30,905.0,86.0,4.4,21.0,788.0,967.5,734.51
2016,7,18,9,45,908.5,90.0,4.4,21.5,821.0,983.34,742.45
2016,7,18,10,0,912.0,94.0,4.4,22.0,854.0,995.35,747.89
2016,7,18,10,15,918.0,95.0,4.45,22.0,882.5,1002.75,751.99
2016,7,18,10,30,924.0,96.0,4.5,22.0,911.0,1006.3,753.88
2016,7,18,10,45,928.5,96.5,4.55,22.5,932.5,1004.0,750.48
2016,7,18,11,0,933.0,97.0,4.6,23.0,954.0,997.8,744.62
2016,7,18,11,15,935.5,97.5,4.7,23.0,968.5,985.82,736.9
2016,7,18,11,30,938.0,98.0,4.8,23.0,983.0,970.04,726.69
2016,7,18,11,45,939.5,98.5,4.9,23.5,990.0,949.63,711.92
2016,7,18,12,0,941.0,99.0,5.0,24.0,997.0,925.63,694.75
2016,7,18,12,15,941.5,99.0,5.05,24.0,997.0,896.86,675.35
2016,7,18,12,30,942.0,99.0,5.1,24.0,997.0,864.83,653.64
2016,7,18,12,45,943.5,96.5,5.2,24.0,990.5,828.28,628.91
2016,7,18,13,0,945.0,94.0,5.3,24.0,984.0,788.71,601.84
2016,7,18,13,15,943.0,93.5,5.35,24.0,969.5,745.51,570.75
2016,7,18,13,30,941.0,93.0,5.4,24.0,955.0,699.8,536.02
2016,7,18,13,45,939.0,91.0,5.45,24.0,933.5,650.54,497.81
2016,7,18,14,0,937.0,89.0,5.5,24.0,912.0,599.17,456.96
2016,7,18,14,15,931.5,88.0,5.5,23.5,884.0,544.94,413.45
2016,7,18,14,30,926.0,87.0,5.5,23.0,856.0,489.37,367.43
2016,7,18,14,45,921.0,84.5,5.5,23.0,822.0,431.73,317.71
2016,7,18,15,0,916.0,82.0,5.5,23.0,788.0,373.2,266.1
2016,7,18,15,15,906.5,80.0,5.45,22.5,748.5,313.15,213.22
2016,7,18,15,30,897.0,78.0,5.4,22.0,709.0,253.22,160.96
2016,7,18,15,45,887.0,75.0,5.35,22.0,665.0,192.85,111.28
2016,7,18,16,0,877.0,72.0,5.3,22.0,621.0,133.16,70.33
2016,7,18,16,15,861.0,70.0,5.2,21.5,573.5,74.88,48.11
2016,7,18,16,30,845.0,68.0,5.1,21.0,526.0,63.83,49.33
2016,7,18,16,45,825.5,64.5,5.1,21.0,476.0,61.03,47.11
2016,7,18,17,0,806.0,61.0,5.1,21.0,426.0,58.08,44.74
2016,7,18,17,15,777.0,58.0,5.0,20.0,375.0,48.91,37.11
2016,7,18,17,30,748.0,55.0,4.9,19.0,324.0,46.83,35.55
2016,7,18,17,45,708.0,50.5,4.85,18.5,273.5,43.43,32.69
2016,7,18,18,0,668.0,46.0,4.8,18.0,223.0,39.98,29.67
2016,7,18,18,15,605.5,41.0,4.65,17.5,174.5,35.91,25.99
2016,7,18,18,30,543.0,36.0,4.5,17.0,126.0,31.87,22.14
2016,7,18,18,45,438.5,28.5,4.35,16.5,85.0,25.4,15.9
2016,7,18,19,0,334.0,21.0,4.2,16.0,44.0,18.92,6.42
2016,7,18,19,15,167.0,10.5,4.15,15.5,22.0,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,10.5,3.4,11.5,24.5,57.02,0.0
2016,7,19,5,30,364.0,21.0,3.5,12.0,49.0,154.56,91.75
2016,7,19,5,45,465.5,28.5,3.65,12.5,91.0,226.01,173.04
2016,7,19,6,0,567.0,36.0,3.8,13.0,133.0,306.35,245.92
2016,7,19,6,15,627.5,41.0,3.8,13.5,182.0,374.01,306.93
2016,7,19,6,30,688.0,46.0,3.8,14.0,231.0,446.79,369.96
2016,7,19,6,45,728.0,49.5,3.8,15.0,282.0,510.12,422.26
2016,7,19,7,0,768.0,53.0,3.8,16.0,333.0,575.48,473.79
2016,7,19,7,15,796.0,56.5,3.75,16.5,384.5,628.42,513.83
2016,7,19,7,30,824.0,60.0,3.7,17.0,436.0,686.74,555.21
2016,7,19,7,45,844.0,62.5,3.7,17.5,486.5,737.35,589.81
2016,7,19,8,0,864.0,65.0,3.7,18.0,537.0,786.69,622.71
2016,7,19,8,15,879.5,67.0,3.7,18.5,585.0,830.03,650.58
2016,7,19,8,30,895.0,69.0,3.7,19.0,633.0,871.16,676.44
2016,7,19,8,45,905.5,71.5,3.75,19.5,677.0,905.9,697.71
2016,7,19,9,0,916.0,74.0,3.8,20.0,721.0,937.63,716.73
2016,7,19,9,15,925.0,76.0,3.85,20.5,760.5,964.14,732.05
2016,7,19,9,30,934.0,78.0,3.9,21.0,800.0,987.2,744.99
2016,7,19,9,45,935.0,82.5,3.95,21.5,833.5,1001.69,752.15
2016,7,19,10,0,936.0,87.0,4.0,22.0,867.0,1012.18,756.77
2016,7,19,10,15,941.5,88.5,4.05,22.0,895.0,1019.83,761.07
2016,7,19,10,30,947.0,90.0,4.1,22.0,923.0,1023.53,762.89
2016,7,19,10,45,949.0,91.5,4.15,22.5,944.0,1019.82,758.44
2016,7,19,11,0,951.0,93.0,4.2,23.0,965.0,1012.14,751.53
2016,7,19,11,15,953.5,93.5,4.25,23.0,979.5,1000.0,743.23
2016,7,19,11,30,956.0,94.0,4.3,23.0,994.0,983.97,732.46
2016,7,19,11,45,957.0,94.5,4.4,23.0,1001.5,962.79,718.54
2016,7,19,12,0,958.0,95.0,4.5,23.0,1009.0,937.96,702.27
2016,7,19,12,15,958.0,94.5,4.55,23.5,1008.5,907.87,680.84
2016,7,19,12,30,958.0,94.0,4.6,24.0,1008.0,874.5,657.18
2016,7,19,12,45,949.5,99.0,4.7,24.5,998.5,836.15,630.34
2016,7,19,13,0,941.0,104.0,4.8,25.0,989.0,795.25,601.57
2016,7,19,13,15,938.5,103.0,4.85,25.0,974.0,751.26,570.18
2016,7,19,13,30,936.0,102.0,4.9,25.0,959.0,704.83,535.45
2016,7,19,13,45,934.0,99.5,4.95,25.0,937.5,655.24,497.53
2016,7,19,14,0,932.0,97.0,5.0,25.0,916.0,603.57,456.97
2016,7,19,14,15,926.0,96.0,5.0,25.0,887.0,549.18,413.03
2016,7,19,14,30,920.0,95.0,5.0,25.0,858.0,493.51,366.81
2016,7,19,14,45,914.0,92.5,5.05,25.0,823.5,435.65,317.7
2016,7,19,15,0,908.0,90.0,5.1,25.0,789.0,377.02,266.76
2016,7,19,15,15,898.0,88.0,5.1,24.5,749.0,317.12,214.68
2016,7,19,15,30,888.0,86.0,5.1,24.0,709.0,257.38,163.2
2016,7,19,15,45,877.0,83.0,5.15,24.0,664.5,197.2,114.22
2016,7,19,16,0,866.0,80.0,5.2,24.0,620.0,137.81,73.84
2016,7,19,16,15,848.5,77.5,5.15,23.5,572.0,79.59,51.59
2016,7,19,16,30,831.0,75.0,5.1,23.0,524.0,68.31,52.73
2016,7,19,16,45,812.0,70.5,5.1,22.5,474.0,64.96,50.17
2016,7,19,17,0,793.0,66.0,5.1,22.0,424.0,54.41,41.4
2016,7,19,17,15,763.0,62.5,5.0,21.0,373.0,52.13,39.75
2016,7,19,17,30,733.0,59.0,4.9,20.0,322.0,49.8,37.99
2016,7,19,17,45,695.0,54.0,4.8,19.5,271.5,46.15,34.93
2016,7,19,18,0,657.0,49.0,4.7,19.0,221.0,42.42,31.68
2016,7,19,18,15,592.5,43.0,4.5,18.0,173.0,37.59,27.39
2016,7,19,18,30,528.0,37.0,4.3,17.0,125.0,32.73,22.88
2016,7,19,18,45,426.5,29.0,4.15,16.5,84.0,25.86,16.25
2016,7,19,19,0,325.0,21.0,4.0,16.0,43.0,17.37,4.9
2016,7,19,19,15,162.5,10.5,3.95,15.5,21.5,8.96,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,181.5,10.0,3.2,11.5,23.5,56.49,0.0
2016,7,20,5,30,363.0,20.0,3.3,12.0,47.0,152.95,87.19
2016,7,20,5,45,464.5,27.5,3.45,13.0,89.0,224.75,171.3
2016,7,20,6,0,566.0,35.0,3.6,14.0,131.0,305.03,243.7
2016,7,20,6,15,627.0,40.0,3.6,14.5,179.5,372.89,304.64
2016,7,20,6,30,688.0,45.0,3.6,15.0,228.0,445.96,367.66
2016,7,20,6,45,728.0,48.5,3.6,15.5,279.0,509.32,420.53
2016,7,20,7,0,768.0,52.0,3.6,16.0,330.0,569.48,468.88
2016,7,20,7,15,796.5,55.0,3.55,16.5,382.0,627.44,512.58
2016,7,20,7,30,825.0,58.0,3.5,17.0,434.0,685.6,553.72
2016,7,20,7,45,845.5,60.5,3.5,18.0,484.5,736.72,587.5
2016,7,20,8,0,866.0,63.0,3.5,19.0,535.0,786.61,619.46
2016,7,20,8,15,882.0,65.0,3.45,19.5,583.5,830.51,647.27
2016,7,20,8,30,898.0,67.0,3.4,20.0,632.0,872.24,673.02
2016,7,20,8,45,910.0,69.0,3.35,21.0,676.5,907.89,692.76
2016,7,20,9,0,922.0,71.0,3.3,22.0,721.0,940.61,710.15
2016,7,20,9,15,931.5,72.5,3.3,22.5,761.0,967.21,724.89
2016,7,20,9,30,941.0,74.0,3.3,23.0,801.0,990.37,737.29
2016,7,20,9,45,938.0,82.0,3.3,23.5,834.0,1005.1,744.09
2016,7,20,10,0,935.0,90.0,3.3,24.0,867.0,1015.55,748.21
2016,7,20,10,15,941.0,91.0,3.35,24.5,896.0,1023.12,750.96
2016,7,20,10,30,947.0,92.0,3.4,25.0,925.0,1026.75,751.27
2016,7,20,10,45,952.0,92.5,3.45,26.0,947.0,1024.89,746.7
2016,7,20,11,0,957.0,93.0,3.5,27.0,969.0,1019.04,739.7
2016,7,20,11,15,959.5,93.5,3.55,27.0,984.0,1006.81,731.64
2016,7,20,11,30,962.0,94.0,3.6,27.0,999.0,990.67,721.17
2016,7,20,11,45,964.5,93.5,3.7,27.5,1006.5,969.75,706.56
2016,7,20,12,0,967.0,93.0,3.8,28.0,1014.0,945.13,689.57
2016,7,20,12,15,967.0,93.0,3.85,28.0,1014.0,915.24,670.18
2016,7,20,12,30,967.0,93.0,3.9,28.0,1014.0,882.01,648.5
2016,7,20,12,45,967.0,92.0,4.0,28.5,1006.5,844.7,622.94
2016,7,20,13,0,967.0,91.0,4.1,29.0,999.0,804.37,595.21
2016,7,20,13,15,964.5,90.5,4.2,29.0,984.5,759.81,564.84
2016,7,20,13,30,962.0,90.0,4.3,29.0,970.0,712.74,530.59
2016,7,20,13,45,959.0,89.0,4.4,29.0,948.0,662.6,493.22
2016,7,20,14,0,956.0,88.0,4.5,29.0,926.0,610.38,453.18
2016,7,20,14,15,950.5,87.0,4.6,28.5,897.0,555.02,410.56
2016,7,20,14,30,945.0,86.0,4.7,28.0,868.0,498.28,365.27
2016,7,20,14,45,938.5,84.5,4.8,28.0,833.5,439.62,316.23
2016,7,20,15,0,932.0,83.0,4.9,28.0,799.0,380.18,265.29
2016,7,20,15,15,922.5,81.0,4.95,27.5,758.5,319.01,212.77
2016,7,20,15,30,913.0,79.0,5.0,27.0,718.0,257.93,160.72
2016,7,20,15,45,901.0,77.0,5.05,26.5,673.5,196.81,111.74
2016,7,20,16,0,889.0,75.0,5.1,26.0,629.0,136.56,71.4
2016,7,20,16,15,872.5,72.5,5.1,25.5,580.5,76.96,48.83
2016,7,20,16,30,856.0,70.0,5.1,25.0,532.0,65.35,49.81
2016,7,20,16,45,835.5,67.0,5.1,24.5,481.0,62.89,48.01
2016,7,20,17,0,815.0,64.0,5.1,24.0,430.0,60.3,46.08
2016,7,20,17,15,785.5,60.5,5.0,23.0,378.0,50.92,38.36
2016,7,20,17,30,756.0,57.0,4.9,22.0,326.0,48.51,36.55
2016,7,20,17,45,715.0,52.5,4.85,21.0,274.5,45.14,33.83
2016,7,20,18,0,674.0,48.0,4.8,20.0,223.0,41.74,30.94
2016,7,20,18,15,609.0,42.5,4.65,19.0,174.5,37.29,26.99
2016,7,20,18,30,544.0,37.0,4.5,18.0,126.0,32.84,22.85
2016,7,20,18,45,437.5,28.5,4.4,17.5,84.5,25.47,15.78
2016,7,20,19,0,331.0,20.0,4.3,17.0,43.0,18.03,4.6
2016,7,20,19,15,165.5,10.0,4.3,16.5,21.5,8.54,0.0
2016,7,20,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,174.5,10.5,3.65,11.5,23.0,55.1,0.0
2016,7,21,5,30,349.0,21.0,3.8,12.0,46.0,148.77,80.74
2016,7,21,5,45,455.5,28.5,3.95,13.0,88.5,222.51,169.36
2016,7,21,6,0,562.0,36.0,4.1,14.0,131.0,304.63,243.53
2016,7,21,6,15,624.5,41.5,4.1,14.5,180.0,373.76,305.71
2016,7,21,6,30,687.0,47.0,4.1,15.0,229.0,448.26,370.1
2016,7,21,6,45,728.5,51.0,4.15,16.0,280.5,513.23,423.77
2016,7,21,7,0,770.0,55.0,4.2,17.0,332.0,580.4,476.77
2016,7,21,7,15,798.5,58.0,4.2,17.5,384.0,633.23,516.9
2016,7,21,7,30,827.0,61.0,4.2,18.0,436.0,691.5,558.43
2016,7,21,7,45,847.5,63.5,4.2,18.5,486.5,742.72,593.53
2016,7,21,8,0,868.0,66.0,4.2,19.0,537.0,792.71,626.94
2016,7,21,8,15,883.5,68.0,4.2,19.5,585.0,836.27,655.02
2016,7,21,8,30,899.0,70.0,4.2,20.0,633.0,877.62,681.06
2016,7,21,8,45,910.5,72.0,4.2,21.0,677.5,912.85,701.08
2016,7,21,9,0,922.0,74.0,4.2,22.0,722.0,945.11,718.74
2016,7,21,9,15,931.0,75.0,4.2,22.5,761.5,970.66,733.0
2016,7,21,9,30,940.0,76.0,4.2,23.0,801.0,992.76,744.9
2016,7,21,9,45,944.5,79.0,4.2,23.5,835.0,1009.12,752.95
2016,7,21,10,0,949.0,82.0,4.2,24.0,869.0,1021.58,758.48
2016,7,21,10,15,954.0,83.0,4.25,24.5,897.5,1028.36,760.65
2016,7,21,10,30,959.0,84.0,4.3,25.0,926.0,1031.16,760.34
2016,7,21,10,45,963.5,84.0,4.4,25.5,948.0,1028.38,756.81
2016,7,21,11,0,968.0,84.0,4.5,26.0,970.0,1021.59,750.77
2016,7,21,11,15,970.5,84.5,4.6,26.0,985.0,1009.38,742.86
2016,7,21,11,30,973.0,85.0,4.7,26.0,1000.0,993.22,732.65
2016,7,21,11,45,975.0,85.0,4.85,26.0,1007.5,972.25,719.64
2016,7,21,12,0,977.0,85.0,5.0,26.0,1015.0,947.52,704.03
2016,7,21,12,15,977.5,85.0,5.15,26.0,1015.5,917.88,684.96
2016,7,21,12,30,978.0,85.0,5.3,26.0,1016.0,884.83,663.37
2016,7,21,12,45,969.5,90.5,5.45,26.0,1007.0,846.33,637.78
2016,7,21,13,0,961.0,96.0,5.6,26.0,998.0,805.18,610.03
2016,7,21,13,15,959.0,95.5,5.65,25.5,983.5,761.1,579.83
2016,7,21,13,30,957.0,95.0,5.7,25.0,969.0,714.48,545.67
2016,7,21,13,45,954.5,93.5,5.8,25.0,947.5,664.34,507.05
2016,7,21,14,0,952.0,92.0,5.9,25.0,926.0,612.1,465.73
2016,7,21,14,15,947.0,91.0,5.9,24.5,897.5,557.08,421.7
2016,7,21,14,30,942.0,90.0,5.9,24.0,869.0,500.64,375.08
2016,7,21,14,45,938.0,87.0,5.9,24.0,835.0,441.84,324.49
2016,7,21,15,0,934.0,84.0,5.9,24.0,801.0,382.01,271.88
2016,7,21,15,15,924.5,82.0,5.8,23.5,760.5,320.63,217.94
2016,7,21,15,30,915.0,80.0,5.7,23.0,720.0,259.33,164.6
2016,7,21,15,45,906.5,76.5,5.65,23.0,676.0,197.45,113.72
2016,7,21,16,0,898.0,73.0,5.6,23.0,632.0,136.06,71.59
