Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,882.0,70.5,5.5,22.5,583.0,75.88,48.51
2016,7,21,16,30,866.0,68.0,5.4,22.0,534.0,64.15,49.42
2016,7,21,16,45,847.5,64.5,5.3,21.5,483.5,61.33,47.28
2016,7,21,17,0,829.0,61.0,5.2,21.0,433.0,58.35,44.99
2016,7,21,17,15,799.5,58.0,5.05,20.5,380.5,55.47,42.73
2016,7,21,17,30,770.0,55.0,4.9,20.0,328.0,47.12,35.65
2016,7,21,17,45,729.5,50.5,4.75,19.5,276.0,43.68,32.77
2016,7,21,18,0,689.0,46.0,4.6,19.0,224.0,40.2,29.73
2016,7,21,18,15,624.5,40.5,4.35,18.0,175.0,35.67,25.69
2016,7,21,18,30,560.0,35.0,4.1,17.0,126.0,31.14,21.46
2016,7,21,18,45,450.5,27.5,3.95,16.5,84.0,24.61,15.08
2016,7,21,19,0,341.0,20.0,3.8,16.0,42.0,18.09,3.88
2016,7,21,19,15,170.5,10.0,3.75,15.5,21.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,173.0,10.0,2.65,11.5,22.0,54.32,0.0
2016,7,22,5,30,346.0,20.0,2.8,12.0,44.0,146.58,74.63
2016,7,22,5,45,452.5,28.0,3.0,13.0,86.5,221.06,167.54
2016,7,22,6,0,559.0,36.0,3.2,14.0,129.0,303.59,241.99
2016,7,22,6,15,623.0,41.5,3.15,14.5,178.0,373.39,304.4
2016,7,22,6,30,687.0,47.0,3.1,15.0,227.0,448.71,368.97
2016,7,22,6,45,729.0,51.0,3.1,16.0,279.5,514.06,422.4
2016,7,22,7,0,771.0,55.0,3.1,17.0,332.0,581.64,475.05
2016,7,22,7,15,801.0,58.5,3.05,17.5,384.5,636.24,515.75
2016,7,22,7,30,831.0,62.0,3.0,18.0,437.0,696.4,557.79
2016,7,22,7,45,853.0,64.5,2.95,19.0,489.0,749.0,591.82
2016,7,22,8,0,875.0,67.0,2.9,20.0,541.0,800.45,623.96
2016,7,22,8,15,891.5,69.5,2.9,20.5,590.0,845.74,652.39
2016,7,22,8,30,908.0,72.0,2.9,21.0,639.0,888.84,678.79
2016,7,22,8,45,920.5,74.0,2.95,22.0,684.5,925.22,699.22
2016,7,22,9,0,933.0,76.0,3.0,23.0,730.0,958.65,717.37
2016,7,22,9,15,943.0,77.5,3.0,23.5,771.0,985.93,732.24
2016,7,22,9,30,953.0,79.0,3.0,24.0,812.0,1009.73,744.77
2016,7,22,9,45,953.5,84.5,3.0,25.0,846.0,1025.1,750.32
2016,7,22,10,0,954.0,90.0,3.0,26.0,880.0,1036.34,753.3
2016,7,22,10,15,960.0,91.0,3.0,26.5,909.5,1043.99,755.56
2016,7,22,10,30,966.0,92.0,3.0,27.0,939.0,1047.61,755.39
2016,7,22,10,45,969.5,93.0,3.05,28.0,961.0,1044.72,750.18
2016,7,22,11,0,973.0,94.0,3.1,29.0,983.0,1037.75,742.58
2016,7,22,11,15,975.5,94.5,3.15,29.5,998.0,1025.27,733.12
2016,7,22,11,30,978.0,95.0,3.2,30.0,1013.0,1008.81,721.28
2016,7,22,11,45,979.0,95.5,3.25,30.5,1020.5,987.08,706.19
2016,7,22,12,0,980.0,96.0,3.3,31.0,1028.0,961.62,688.8
2016,7,22,12,15,980.0,96.0,3.4,31.0,1028.0,931.23,669.96
2016,7,22,12,30,980.0,96.0,3.5,31.0,1028.0,897.45,648.77
2016,7,22,12,45,977.5,96.5,3.6,31.5,1019.5,858.9,623.0
2016,7,22,13,0,975.0,97.0,3.7,32.0,1011.0,817.41,595.13
2016,7,22,13,15,972.0,96.0,3.8,32.0,995.0,771.54,564.52
2016,7,22,13,30,969.0,95.0,3.9,32.0,979.0,723.18,530.13
2016,7,22,13,45,963.5,95.0,4.0,32.0,956.0,671.81,492.63
2016,7,22,14,0,958.0,95.0,4.1,32.0,933.0,618.56,452.64
2016,7,22,14,15,952.0,94.0,4.2,31.5,903.5,562.6,410.26
2016,7,22,14,30,946.0,93.0,4.3,31.0,874.0,505.31,365.28
2016,7,22,14,45,937.0,91.5,4.4,31.0,838.0,445.35,316.12
2016,7,22,15,0,928.0,90.0,4.5,31.0,802.0,384.9,265.29
2016,7,22,15,15,917.5,88.5,4.55,30.5,761.0,323.79,213.71
2016,7,22,15,30,907.0,87.0,4.6,30.0,720.0,262.87,162.63
2016,7,22,15,45,893.5,84.5,4.65,29.5,674.5,201.23,114.03
2016,7,22,16,0,880.0,82.0,4.7,29.0,629.0,140.65,73.99
2016,7,22,16,15,862.5,79.5,4.75,28.0,579.5,81.26,51.86
2016,7,22,16,30,845.0,77.0,4.8,27.0,530.0,69.86,53.16
2016,7,22,16,45,822.0,74.0,4.85,26.5,478.5,59.88,45.07
2016,7,22,17,0,799.0,71.0,4.9,26.0,427.0,58.24,43.95
2016,7,22,17,15,767.0,67.0,4.9,25.0,374.5,55.69,42.11
2016,7,22,17,30,735.0,63.0,4.9,24.0,322.0,53.07,40.16
2016,7,22,17,45,689.0,58.0,4.9,23.0,270.0,49.46,37.26
2016,7,22,18,0,643.0,53.0,4.9,22.0,218.0,45.81,34.19
2016,7,22,18,15,572.5,46.5,4.8,21.0,169.0,37.34,26.77
2016,7,22,18,30,502.0,40.0,4.7,20.0,120.0,32.56,22.34
2016,7,22,18,45,384.0,30.5,4.65,19.0,79.0,25.01,15.14
2016,7,22,19,0,266.0,21.0,4.6,18.0,38.0,17.39,2.5
2016,7,22,19,15,133.0,10.5,4.5,17.5,19.0,8.96,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.5,1.6,12.5,20.5,48.83,0.0
2016,7,23,5,30,301.0,21.0,1.7,13.0,41.0,135.53,63.29
2016,7,23,5,45,415.0,29.5,1.85,14.0,82.5,211.88,159.23
2016,7,23,6,0,529.0,38.0,2.0,15.0,124.0,292.75,231.49
2016,7,23,6,15,595.5,44.0,1.9,16.0,173.0,362.99,292.63
2016,7,23,6,30,662.0,50.0,1.8,17.0,222.0,439.01,355.67
2016,7,23,6,45,707.5,54.0,1.75,18.0,274.5,505.39,408.4
2016,7,23,7,0,753.0,58.0,1.7,19.0,327.0,574.34,460.4
2016,7,23,7,15,783.5,61.5,1.7,20.0,379.5,634.4,503.2
2016,7,23,7,30,814.0,65.0,1.7,21.0,432.0,688.35,538.36
2016,7,23,7,45,837.0,68.0,1.75,22.5,483.5,741.68,571.2
2016,7,23,8,0,860.0,71.0,1.8,24.0,535.0,793.98,602.18
2016,7,23,8,15,876.5,73.5,1.9,25.0,583.5,838.78,628.8
2016,7,23,8,30,893.0,76.0,2.0,26.0,632.0,881.42,653.51
2016,7,23,8,45,906.0,77.5,2.15,27.5,677.5,917.27,672.48
2016,7,23,9,0,919.0,79.0,2.3,29.0,723.0,950.24,689.29
2016,7,23,9,15,928.5,81.0,2.4,30.0,763.5,977.35,703.0
2016,7,23,9,30,938.0,83.0,2.5,31.0,804.0,1000.99,714.46
2016,7,23,9,45,945.5,84.5,2.65,32.0,839.0,1018.49,722.48
2016,7,23,10,0,953.0,86.0,2.8,33.0,874.0,1032.17,728.16
2016,7,23,10,15,958.5,87.0,2.9,33.5,903.0,1039.41,730.93
2016,7,23,10,30,964.0,88.0,3.0,34.0,932.0,1042.63,731.35
2016,7,23,10,45,968.5,88.5,3.1,34.5,954.5,1040.28,728.45
2016,7,23,11,0,973.0,89.0,3.2,35.0,977.0,1033.86,723.16
2016,7,23,11,15,976.0,89.5,3.3,35.0,992.0,1021.95,716.06
2016,7,23,11,30,979.0,90.0,3.4,35.0,1007.0,1006.03,706.54
2016,7,23,11,45,980.0,90.0,3.5,35.5,1014.5,983.87,691.69
2016,7,23,12,0,981.0,90.0,3.6,36.0,1022.0,957.99,674.56
2016,7,23,12,15,981.0,90.0,3.75,36.0,1021.5,927.65,656.22
2016,7,23,12,30,981.0,90.0,3.9,36.0,1021.0,893.9,635.53
2016,7,23,12,45,973.5,94.0,4.05,36.0,1012.0,854.54,610.97
2016,7,23,13,0,966.0,98.0,4.2,36.0,1003.0,812.5,584.35
2016,7,23,13,15,963.0,97.5,4.3,35.5,987.5,767.36,555.56
2016,7,23,13,30,960.0,97.0,4.4,35.0,972.0,719.73,522.95
2016,7,23,13,45,956.0,96.5,4.55,35.0,949.5,669.2,486.36
2016,7,23,14,0,952.0,96.0,4.7,35.0,927.0,616.67,447.24
2016,7,23,14,15,946.0,94.5,4.75,34.5,898.0,560.55,405.02
2016,7,23,14,30,940.0,93.0,4.8,34.0,869.0,503.11,360.28
2016,7,23,14,45,932.0,91.5,4.9,34.0,833.5,443.8,312.02
2016,7,23,15,0,924.0,90.0,5.0,34.0,798.0,383.9,262.04
2016,7,23,15,15,913.5,88.5,5.0,33.5,757.0,322.94,210.99
2016,7,23,15,30,903.0,87.0,5.0,33.0,716.0,262.18,160.48
2016,7,23,15,45,889.0,85.0,5.05,32.5,670.5,200.97,112.72
2016,7,23,16,0,875.0,83.0,5.1,32.0,625.0,140.88,73.46
2016,7,23,16,15,857.0,80.0,5.1,31.0,575.5,81.35,51.39
2016,7,23,16,30,839.0,77.0,5.1,30.0,526.0,69.77,52.42
2016,7,23,16,45,815.0,74.0,5.1,29.5,474.5,59.81,44.44
2016,7,23,17,0,791.0,71.0,5.1,29.0,423.0,58.17,43.33
2016,7,23,17,15,758.5,67.0,5.1,28.0,370.5,55.62,41.52
2016,7,23,17,30,726.0,63.0,5.1,27.0,318.0,53.01,39.6
2016,7,23,17,45,678.0,58.5,5.1,26.0,266.0,49.82,37.08
2016,7,23,18,0,630.0,54.0,5.1,25.0,214.0,42.82,31.18
2016,7,23,18,15,558.5,47.0,5.0,23.5,165.5,37.7,26.76
2016,7,23,18,30,487.0,40.0,4.9,22.0,117.0,32.54,22.09
2016,7,23,18,45,367.0,30.5,4.85,21.0,76.5,25.0,14.9
2016,7,23,19,0,247.0,21.0,4.8,20.0,36.0,17.41,1.29
2016,7,23,19,15,123.5,10.5,4.7,19.5,18.0,8.96,0.0
2016,7,23,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,132.0,10.5,3.3,12.5,19.0,43.98,0.0
2016,7,24,5,30,264.0,21.0,3.3,13.0,38.0,123.13,51.48
2016,7,24,5,45,380.0,30.5,3.3,13.5,79.0,200.01,150.61
2016,7,24,6,0,496.0,40.0,3.3,14.0,120.0,284.17,226.5
2016,7,24,6,15,566.0,46.5,3.25,15.0,168.5,354.49,288.66
2016,7,24,6,30,636.0,53.0,3.2,16.0,217.0,428.61,351.67
2016,7,24,6,45,682.5,58.0,3.15,17.0,269.0,495.67,406.36
2016,7,24,7,0,729.0,63.0,3.1,18.0,321.0,565.45,460.61
2016,7,24,7,15,761.5,67.0,3.05,19.0,374.0,626.58,505.75
2016,7,24,7,30,794.0,71.0,3.0,20.0,427.0,688.22,547.74
2016,7,24,7,45,818.0,74.0,3.0,21.0,478.5,742.14,582.82
2016,7,24,8,0,842.0,77.0,3.0,22.0,530.0,787.44,610.74
2016,7,24,8,15,859.5,79.5,3.0,23.0,579.0,832.47,637.78
2016,7,24,8,30,877.0,82.0,3.0,24.0,628.0,875.45,662.74
2016,7,24,8,45,891.0,84.5,3.05,25.0,673.5,912.91,683.79
2016,7,24,9,0,905.0,87.0,3.1,26.0,719.0,947.56,702.64
2016,7,24,9,15,915.5,88.5,3.1,26.5,760.0,974.71,717.32
2016,7,24,9,30,926.0,90.0,3.1,27.0,801.0,998.47,729.76
2016,7,24,9,45,933.5,92.0,3.15,28.0,836.0,1016.3,737.28
2016,7,24,10,0,941.0,94.0,3.2,29.0,871.0,1030.33,742.41
2016,7,24,10,15,947.0,95.0,3.25,29.5,900.0,1037.9,744.99
2016,7,24,10,30,953.0,96.0,3.3,30.0,929.0,1041.49,745.2
2016,7,24,10,45,957.0,97.0,3.4,31.0,951.5,1039.08,740.65
2016,7,24,11,0,961.0,98.0,3.5,32.0,974.0,1032.63,733.7
2016,7,24,11,15,964.0,98.5,3.55,32.0,989.0,1020.69,726.02
2016,7,24,11,30,967.0,99.0,3.6,32.0,1004.0,1004.79,715.94
2016,7,24,11,45,968.0,99.5,3.7,32.5,1011.5,983.17,701.17
2016,7,24,12,0,969.0,100.0,3.8,33.0,1019.0,957.85,684.09
2016,7,24,12,15,969.0,100.0,3.85,33.0,1019.0,927.64,664.95
2016,7,24,12,30,969.0,100.0,3.9,33.0,1019.0,894.06,643.56
2016,7,24,12,45,965.5,101.0,3.95,33.5,1010.5,855.39,617.42
2016,7,24,13,0,962.0,102.0,4.0,34.0,1002.0,813.87,589.33
2016,7,24,13,15,959.0,101.5,4.05,34.0,986.5,768.78,559.03
2016,7,24,13,30,956.0,101.0,4.1,34.0,971.0,721.22,525.17
2016,7,24,13,45,952.0,100.0,4.2,34.0,948.5,670.34,488.25
2016,7,24,14,0,948.0,99.0,4.3,34.0,926.0,617.48,448.81
2016,7,24,14,15,942.0,97.5,4.35,33.5,896.5,561.46,406.59
2016,7,24,14,30,936.0,96.0,4.4,33.0,867.0,504.12,361.87
2016,7,24,14,45,928.0,94.0,4.5,33.0,831.0,444.53,313.36
2016,7,24,15,0,920.0,92.0,4.6,33.0,795.0,384.36,263.16
2016,7,24,15,15,909.5,90.5,4.6,32.5,754.0,323.53,212.16
2016,7,24,15,30,899.0,89.0,4.6,32.0,713.0,262.89,161.68
2016,7,24,15,45,885.5,86.0,4.7,31.5,667.5,201.19,113.43
2016,7,24,16,0,872.0,83.0,4.8,31.0,622.0,140.57,73.64
2016,7,24,16,15,853.5,80.5,4.8,30.0,572.5,81.46,51.82
2016,7,24,16,30,835.0,78.0,4.8,29.0,523.0,62.05,46.24
2016,7,24,16,45,811.5,74.5,4.85,28.5,471.5,60.15,44.93
2016,7,24,17,0,788.0,71.0,4.9,28.0,420.0,58.17,43.53
2016,7,24,17,15,755.0,67.0,4.85,26.5,367.5,55.62,41.79
2016,7,24,17,30,722.0,63.0,4.8,25.0,315.0,53.01,39.94
2016,7,24,17,45,674.5,58.0,4.8,24.0,263.0,49.41,37.06
2016,7,24,18,0,627.0,53.0,4.8,23.0,211.0,45.78,34.0
2016,7,24,18,15,554.5,46.0,4.8,22.0,162.5,36.91,26.25
2016,7,24,18,30,482.0,39.0,4.8,21.0,114.0,31.72,21.47
2016,7,24,18,45,361.0,29.5,4.8,20.0,74.0,24.17,14.2
2016,7,24,19,0,240.0,20.0,4.8,19.0,34.0,16.55,0.0
2016,7,24,19,15,120.0,10.0,4.8,18.0,17.0,8.54,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,3.55,12.5,17.0,36.86,0.0
2016,7,25,5,30,210.0,21.0,3.6,13.0,34.0,105.2,37.42
2016,7,25,5,45,321.0,32.5,3.65,13.5,73.5,179.89,134.99
2016,7,25,6,0,432.0,44.0,3.7,14.0,113.0,260.81,208.07
2016,7,25,6,15,504.5,52.5,3.65,14.5,160.5,331.52,270.98
2016,7,25,6,30,577.0,61.0,3.6,15.0,208.0,409.06,337.6
2016,7,25,6,45,625.5,67.0,3.6,16.0,259.5,475.48,392.37
2016,7,25,7,0,674.0,73.0,3.6,17.0,311.0,545.04,447.24
2016,7,25,7,15,709.0,78.0,3.6,17.5,363.0,606.65,494.58
2016,7,25,7,30,744.0,83.0,3.6,18.0,415.0,666.2,537.84
2016,7,25,7,45,768.0,88.0,3.6,19.0,466.0,720.67,574.34
2016,7,25,8,0,792.0,93.0,3.6,20.0,517.0,774.27,609.12
2016,7,25,8,15,812.0,96.5,3.6,21.0,566.5,821.51,638.4
2016,7,25,8,30,832.0,100.0,3.6,22.0,616.0,866.9,665.71
2016,7,25,8,45,843.5,104.5,3.6,23.0,660.5,903.6,686.41
2016,7,25,9,0,855.0,109.0,3.6,24.0,705.0,937.41,704.83
2016,7,25,9,15,866.5,111.5,3.6,24.5,745.5,954.9,713.4
2016,7,25,9,30,878.0,114.0,3.6,25.0,786.0,979.69,726.99
2016,7,25,9,45,889.5,114.5,3.6,26.0,822.5,998.95,735.36
2016,7,25,10,0,901.0,115.0,3.6,27.0,859.0,1014.68,741.42
2016,7,25,10,15,908.0,116.5,3.6,27.5,888.0,1023.31,744.39
2016,7,25,10,30,915.0,118.0,3.6,28.0,917.0,1028.07,745.01
2016,7,25,10,45,915.5,122.0,3.65,29.0,938.0,1025.04,739.62
2016,7,25,11,0,916.0,126.0,3.7,30.0,959.0,1018.03,731.88
2016,7,25,11,15,919.0,126.5,3.75,30.5,974.0,1006.17,722.65
2016,7,25,11,30,922.0,127.0,3.8,31.0,989.0,990.51,711.13
2016,7,25,11,45,922.0,128.5,3.9,31.5,996.5,969.3,696.44
2016,7,25,12,0,922.0,130.0,4.0,32.0,1004.0,944.57,679.53
2016,7,25,12,15,922.0,130.0,4.05,32.0,1004.0,915.16,660.68
2016,7,25,12,30,922.0,130.0,4.1,32.0,1004.0,882.56,639.68
2016,7,25,12,45,929.5,124.5,4.2,32.5,998.5,848.22,616.38
2016,7,25,13,0,937.0,119.0,4.3,33.0,993.0,810.49,590.73
2016,7,25,13,15,934.0,118.0,4.35,33.0,978.0,765.75,559.92
2016,7,25,13,30,931.0,117.0,4.4,33.0,963.0,718.61,526.13
2016,7,25,13,45,925.5,116.5,4.45,33.0,940.0,668.14,489.12
2016,7,25,14,0,920.0,116.0,4.5,33.0,917.0,615.88,449.8
2016,7,25,14,15,913.5,114.5,4.55,32.5,888.0,560.79,408.12
2016,7,25,14,30,907.0,113.0,4.6,32.0,859.0,504.48,364.08
2016,7,25,14,45,899.5,110.5,4.7,32.0,823.5,446.07,316.43
2016,7,25,15,0,892.0,108.0,4.8,32.0,788.0,387.05,267.04
2016,7,25,15,15,880.5,105.5,4.8,31.5,747.0,326.56,216.32
2016,7,25,15,30,869.0,103.0,4.8,31.0,706.0,266.43,166.25
2016,7,25,15,45,857.5,99.0,4.8,31.0,661.0,205.87,118.44
2016,7,25,16,0,846.0,95.0,4.8,31.0,616.0,138.23,72.75
2016,7,25,16,15,827.0,92.0,4.75,30.0,567.0,79.55,50.62
2016,7,25,16,30,808.0,89.0,4.7,29.0,518.0,69.37,52.33
2016,7,25,16,45,787.5,83.5,4.7,28.5,467.5,66.37,50.13
2016,7,25,17,0,767.0,78.0,4.7,28.0,417.0,63.19,47.75
2016,7,25,17,15,732.5,73.5,4.6,27.0,364.0,60.46,45.8
2016,7,25,17,30,698.0,69.0,4.5,26.0,311.0,57.66,43.73
2016,7,25,17,45,654.5,62.5,4.4,25.0,260.0,48.69,36.28
2016,7,25,18,0,611.0,56.0,4.3,24.0,209.0,44.34,32.61
2016,7,25,18,15,537.5,48.5,4.15,23.0,160.5,38.89,27.82
2016,7,25,18,30,464.0,41.0,4.0,22.0,112.0,33.39,22.76
2016,7,25,18,45,347.0,30.0,3.85,21.0,72.0,24.62,14.39
2016,7,25,19,0,230.0,19.0,3.7,20.0,32.0,15.69,0.0
2016,7,25,19,15,115.0,9.5,3.7,19.0,16.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,10.0,2.25,13.5,17.0,37.8,0.0
2016,7,26,5,30,220.0,20.0,2.4,14.0,34.0,107.05,30.5
2016,7,26,5,45,335.5,31.5,2.6,15.0,73.5,184.72,137.05
2016,7,26,6,0,451.0,43.0,2.8,16.0,113.0,268.48,211.92
2016,7,26,6,15,523.0,51.0,2.65,16.5,161.5,339.46,274.3
2016,7,26,6,30,595.0,59.0,2.5,17.0,210.0,417.17,339.91
2016,7,26,6,45,644.0,64.5,2.4,18.0,261.5,484.23,393.88
2016,7,26,7,0,693.0,70.0,2.3,19.0,313.0,554.43,447.62
2016,7,26,7,15,727.5,75.0,2.25,20.0,365.5,613.78,490.86
2016,7,26,7,30,762.0,80.0,2.2,21.0,418.0,676.88,533.66
2016,7,26,7,45,787.0,83.5,2.2,22.5,469.5,731.15,567.34
2016,7,26,8,0,812.0,87.0,2.2,24.0,521.0,784.55,599.22
2016,7,26,8,15,831.0,90.5,2.1,25.0,570.0,831.64,626.06
2016,7,26,8,30,850.0,94.0,2.0,26.0,619.0,876.78,650.72
2016,7,26,8,45,864.5,96.5,1.95,27.0,664.5,904.8,663.89
2016,7,26,9,0,879.0,99.0,1.9,28.0,710.0,939.23,681.09
2016,7,26,9,15,890.0,101.0,1.8,29.0,751.0,966.83,692.88
2016,7,26,9,30,901.0,103.0,1.7,30.0,792.0,991.12,702.34
2016,7,26,9,45,911.5,104.0,1.65,31.0,828.0,1010.35,709.15
2016,7,26,10,0,922.0,105.0,1.6,32.0,864.0,1025.93,713.71
2016,7,26,10,15,928.0,106.0,1.6,33.0,893.0,1033.28,714.06
2016,7,26,10,30,934.0,107.0,1.6,34.0,922.0,1036.71,712.24
2016,7,26,10,45,939.5,107.5,1.6,35.0,944.5,1035.16,707.6
2016,7,26,11,0,945.0,108.0,1.6,36.0,967.0,1029.61,700.79
2016,7,26,11,15,948.0,109.0,1.7,36.5,982.0,1018.16,693.48
2016,7,26,11,30,951.0,110.0,1.8,37.0,997.0,1002.78,683.89
2016,7,26,11,45,953.5,109.0,1.9,37.5,1005.0,981.2,670.59
2016,7,26,12,0,956.0,108.0,2.0,38.0,1013.0,955.95,655.07
2016,7,26,12,15,956.5,108.0,2.15,38.0,1013.0,926.32,638.63
2016,7,26,12,30,957.0,108.0,2.3,38.0,1013.0,893.33,619.83
2016,7,26,12,45,948.5,112.0,2.5,38.5,1003.0,853.49,595.51
2016,7,26,13,0,940.0,116.0,2.7,39.0,993.0,811.12,569.18
2016,7,26,13,15,937.0,115.5,2.85,39.0,977.5,766.63,540.81
2016,7,26,13,30,934.0,115.0,3.0,39.0,962.0,719.72,509.22
2016,7,26,13,45,931.0,113.0,3.15,39.0,940.0,669.38,474.31
2016,7,26,14,0,928.0,111.0,3.3,39.0,918.0,617.04,436.82
2016,7,26,14,15,921.5,109.5,3.4,38.5,888.5,561.5,396.5
2016,7,26,14,30,915.0,108.0,3.5,38.0,859.0,504.73,353.72
2016,7,26,14,45,907.5,105.5,3.6,38.0,823.5,445.83,307.19
2016,7,26,15,0,900.0,103.0,3.7,38.0,788.0,386.33,258.91
2016,7,26,15,15,889.0,101.0,3.75,37.5,747.0,325.84,209.65
2016,7,26,15,30,878.0,99.0,3.8,37.0,706.0,265.64,160.89
2016,7,26,15,45,864.5,95.5,3.9,36.5,660.5,204.53,114.29
2016,7,26,16,0,851.0,92.0,4.0,36.0,615.0,136.5,69.69
2016,7,26,16,15,831.5,89.0,4.05,35.0,565.5,77.45,47.99
2016,7,26,16,30,812.0,86.0,4.1,34.0,516.0,67.37,49.57
2016,7,26,16,45,788.0,82.0,4.15,33.5,464.5,65.33,48.2
2016,7,26,17,0,764.0,78.0,4.2,33.0,413.0,63.2,46.73
2016,7,26,17,15,729.5,73.5,4.15,32.0,360.5,60.48,44.83
2016,7,26,17,30,695.0,69.0,4.1,31.0,308.0,52.94,38.84
2016,7,26,17,45,647.5,62.5,4.1,30.0,256.5,48.68,35.47
2016,7,26,18,0,600.0,56.0,4.1,29.0,205.0,44.31,31.85
2016,7,26,18,15,525.5,48.5,4.05,27.5,157.0,38.88,27.22
2016,7,26,18,30,451.0,41.0,4.0,26.0,109.0,33.39,22.31
2016,7,26,18,45,333.0,30.0,3.95,24.5,69.5,24.64,14.02
2016,7,26,19,0,215.0,19.0,3.9,23.0,30.0,15.72,0.0
2016,7,26,19,15,107.5,9.5,3.85,22.5,15.0,8.11,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.0,3.1,15.5,13.0,24.34,0.0
2016,7,27,5,30,125.0,18.0,3.1,16.0,26.0,71.35,12.45
2016,7,27,5,45,218.0,33.5,3.1,16.5,61.5,139.96,102.39
2016,7,27,6,0,311.0,49.0,3.1,17.0,97.0,211.02,165.99
2016,7,27,6,15,380.5,60.5,3.0,17.5,141.5,275.65,222.61
2016,7,27,6,30,450.0,72.0,2.9,18.0,186.0,352.13,287.3
2016,7,27,6,45,359.0,99.5,2.85,19.0,203.0,347.74,283.9
2016,7,27,7,0,268.0,127.0,2.8,20.0,220.0,323.57,263.36
2016,7,27,7,15,446.0,116.0,2.85,21.0,301.0,461.2,373.03
2016,7,27,7,30,624.0,105.0,2.9,22.0,382.0,608.11,484.32
2016,7,27,7,45,489.0,153.5,3.0,23.5,386.5,574.26,452.56
2016,7,27,8,0,354.0,202.0,3.1,25.0,391.0,517.89,404.94
2016,7,27,8,15,539.5,164.5,3.05,25.5,482.5,663.37,513.35
2016,7,27,8,30,725.0,127.0,3.0,26.0,574.0,810.23,614.31
2016,7,27,8,45,742.5,130.5,3.0,27.0,618.0,848.52,635.3
2016,7,27,9,0,760.0,134.0,3.0,28.0,662.0,878.99,651.43
2016,7,27,9,15,773.5,137.0,3.0,29.0,701.0,908.13,666.49
2016,7,27,9,30,787.0,140.0,3.0,30.0,740.0,934.33,679.42
2016,7,27,9,45,777.0,153.5,3.0,31.0,769.0,945.48,682.45
2016,7,27,10,0,767.0,167.0,3.0,32.0,798.0,952.56,683.05
2016,7,27,10,15,775.0,169.5,3.0,32.5,826.0,962.53,687.01
2016,7,27,10,30,783.0,172.0,3.0,33.0,854.0,968.95,688.76
2016,7,27,10,45,793.0,171.5,3.05,33.5,876.5,970.75,688.1
2016,7,27,11,0,803.0,171.0,3.1,34.0,899.0,968.88,685.26
2016,7,27,11,15,806.5,172.0,3.15,34.5,914.0,958.53,677.18
2016,7,27,11,30,810.0,173.0,3.2,35.0,929.0,944.61,667.02
2016,7,27,11,45,816.5,170.5,3.3,36.0,937.5,926.64,653.37
2016,7,27,12,0,823.0,168.0,3.4,37.0,946.0,905.19,637.61
2016,7,27,12,15,823.0,168.5,3.5,37.0,946.0,877.47,620.51
2016,7,27,12,30,823.0,169.0,3.6,37.0,946.0,846.76,601.41
2016,7,27,12,45,844.0,154.0,3.7,37.5,945.0,806.96,575.02
2016,7,27,13,0,865.0,139.0,3.8,38.0,944.0,774.78,553.42
2016,7,27,13,15,861.5,138.0,3.9,38.0,929.5,732.35,524.4
2016,7,27,13,30,858.0,137.0,4.0,38.0,915.0,687.78,493.27
2016,7,27,13,45,855.5,134.5,4.15,38.0,893.5,640.71,459.72
2016,7,27,14,0,853.0,132.0,4.3,38.0,872.0,591.77,423.84
2016,7,27,14,15,846.0,130.0,4.4,37.5,843.5,539.24,385.02
2016,7,27,14,30,839.0,128.0,4.5,37.0,815.0,485.7,344.07
2016,7,27,14,45,833.0,124.0,4.6,37.0,781.5,427.57,297.82
2016,7,27,15,0,827.0,120.0,4.7,37.0,748.0,370.36,251.05
2016,7,27,15,15,814.5,117.5,4.75,36.0,708.0,312.16,203.87
2016,7,27,15,30,802.0,115.0,4.8,35.0,668.0,254.63,157.32
2016,7,27,15,45,790.5,110.0,4.85,34.5,625.0,196.34,112.33
2016,7,27,16,0,779.0,105.0,4.9,34.0,582.0,139.14,74.96
2016,7,27,16,15,758.5,101.0,4.9,33.0,534.0,83.68,54.04
2016,7,27,16,30,738.0,97.0,4.9,32.0,486.0,74.15,55.59
2016,7,27,16,45,715.5,91.0,4.9,31.5,437.0,64.95,48.33
2016,7,27,17,0,693.0,85.0,4.9,31.0,388.0,61.97,46.14
2016,7,27,17,15,657.0,80.0,4.8,29.5,337.5,59.38,44.42
2016,7,27,17,30,621.0,75.0,4.7,28.0,287.0,56.71,42.56
2016,7,27,17,45,576.0,67.0,4.65,27.0,238.5,51.58,38.41
2016,7,27,18,0,531.0,59.0,4.6,26.0,190.0,46.27,33.94
2016,7,27,18,15,457.0,50.5,4.5,25.0,144.0,40.2,28.64
2016,7,27,18,30,383.0,42.0,4.4,24.0,98.0,34.03,23.02
2016,7,27,18,45,275.5,29.5,4.3,23.0,62.0,24.1,13.55
2016,7,27,19,0,168.0,17.0,4.2,22.0,26.0,13.91,0.0
2016,7,27,19,15,84.0,8.5,4.2,21.0,13.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.5,9.0,3.3,14.5,14.5,33.99,0.0
2016,7,28,5,30,197.0,18.0,3.3,15.0,29.0,96.79,8.88
2016,7,28,5,45,308.0,29.0,3.35,15.5,66.5,172.25,126.21
2016,7,28,6,0,419.0,40.0,3.4,16.0,104.0,251.97,198.89
2016,7,28,6,15,490.0,47.5,3.35,16.5,149.5,320.06,259.39
2016,7,28,6,30,561.0,55.0,3.3,17.0,195.0,394.93,323.55
2016,7,28,6,45,609.0,61.0,3.3,17.5,244.5,460.27,377.93
2016,7,28,7,0,657.0,67.0,3.3,18.0,294.0,528.83,432.68
2016,7,28,7,15,691.0,71.5,3.25,19.0,344.5,585.89,475.51
2016,7,28,7,30,725.0,76.0,3.2,20.0,395.0,646.55,518.01
2016,7,28,7,45,750.0,79.5,3.2,21.0,445.0,699.39,553.1
2016,7,28,8,0,775.0,83.0,3.2,22.0,495.0,751.51,586.65
2016,7,28,8,15,794.0,86.0,3.15,23.0,542.5,796.85,614.18
2016,7,28,8,30,813.0,89.0,3.1,24.0,590.0,840.37,639.75
2016,7,28,8,45,828.0,91.5,3.1,25.0,634.0,868.15,654.24
2016,7,28,9,0,843.0,94.0,3.1,26.0,678.0,902.36,672.98
2016,7,28,9,15,854.0,96.5,3.1,26.5,717.5,929.96,688.3
2016,7,28,9,30,865.0,99.0,3.1,27.0,757.0,954.38,701.46
2016,7,28,9,45,877.5,98.5,3.15,28.0,792.5,973.63,710.17
2016,7,28,10,0,890.0,98.0,3.2,29.0,828.0,989.44,716.65
2016,7,28,10,15,896.0,99.0,3.3,29.5,856.0,996.84,719.58
2016,7,28,10,30,902.0,100.0,3.4,30.0,884.0,1000.44,720.23
2016,7,28,10,45,905.5,101.5,3.5,31.0,905.5,998.25,715.85
2016,7,28,11,0,909.0,103.0,3.6,32.0,927.0,992.19,709.13
2016,7,28,11,15,911.5,104.0,3.75,32.5,941.0,980.82,700.91
2016,7,28,11,30,914.0,105.0,3.9,33.0,955.0,965.67,690.34
2016,7,28,11,45,913.5,106.0,4.05,33.5,962.0,944.08,675.65
2016,7,28,12,0,913.0,107.0,4.2,34.0,969.0,919.01,658.74
2016,7,28,12,15,913.0,107.0,4.3,34.0,968.5,890.14,640.42
2016,7,28,12,30,913.0,107.0,4.4,34.0,968.0,858.08,619.92
2016,7,28,12,45,906.0,110.0,4.5,34.0,958.5,820.06,595.3
2016,7,28,13,0,899.0,113.0,4.6,34.0,949.0,779.57,568.82
2016,7,28,13,15,896.0,112.0,4.7,34.0,934.0,736.32,539.13
2016,7,28,13,30,893.0,111.0,4.8,34.0,919.0,690.78,506.57
2016,7,28,13,45,887.5,110.5,4.9,34.5,897.0,641.99,469.83
2016,7,28,14,0,882.0,110.0,5.0,35.0,875.0,591.52,430.99
2016,7,28,14,15,875.5,108.5,5.05,34.5,846.0,538.28,390.68
2016,7,28,14,30,869.0,107.0,5.1,34.0,817.0,483.91,348.12
2016,7,28,14,45,860.0,105.5,5.15,34.0,782.5,427.64,302.12
2016,7,28,15,0,851.0,104.0,5.2,34.0,748.0,370.99,254.73
2016,7,28,15,15,839.5,101.5,5.2,33.5,708.5,312.77,206.06
2016,7,28,15,30,828.0,99.0,5.2,33.0,669.0,254.96,158.11
2016,7,28,15,45,814.0,96.0,5.2,32.5,625.0,189.81,107.42
2016,7,28,16,0,800.0,93.0,5.2,32.0,581.0,132.41,69.75
2016,7,28,16,15,780.0,89.5,5.15,31.0,533.5,76.05,48.54
2016,7,28,16,30,760.0,86.0,5.1,30.0,486.0,66.68,49.91
2016,7,28,16,45,736.0,82.0,5.05,29.5,436.5,64.71,48.57
2016,7,28,17,0,712.0,78.0,5.0,29.0,387.0,62.65,47.12
2016,7,28,17,15,676.5,73.0,4.9,27.5,336.5,54.66,40.82
2016,7,28,17,30,641.0,68.0,4.8,26.0,286.0,51.77,38.72
2016,7,28,17,45,593.5,61.5,4.7,25.0,237.0,47.56,35.3
2016,7,28,18,0,546.0,55.0,4.6,24.0,188.0,43.24,31.64
2016,7,28,18,15,473.0,47.0,4.5,23.0,142.5,37.46,26.54
2016,7,28,18,30,400.0,39.0,4.4,22.0,97.0,31.59,21.14
2016,7,28,18,45,288.0,28.0,4.3,21.0,61.0,22.88,12.55
2016,7,28,19,0,176.0,17.0,4.2,20.0,25.0,13.98,0.0
2016,7,28,19,15,88.0,8.5,4.2,19.5,12.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,68.5,8.5,3.3,14.5,12.5,25.59,0.0
2016,7,29,5,30,137.0,17.0,3.3,15.0,25.0,73.61,0.0
2016,7,29,5,45,230.0,31.0,3.35,15.5,59.5,142.23,103.16
2016,7,29,6,0,323.0,45.0,3.4,16.0,94.0,212.27,167.36
2016,7,29,6,15,394.5,56.0,3.4,16.5,138.0,282.43,229.02
2016,7,29,6,30,466.0,67.0,3.4,17.0,182.0,356.77,292.7
2016,7,29,6,45,508.0,77.0,3.4,18.0,229.0,418.68,343.72
2016,7,29,7,0,550.0,87.0,3.4,19.0,276.0,483.4,394.85
2016,7,29,7,15,588.0,94.0,3.35,19.5,325.5,544.34,441.75
2016,7,29,7,30,626.0,101.0,3.3,20.0,375.0,606.72,488.09
2016,7,29,7,45,646.5,109.0,3.25,21.0,422.5,657.57,522.69
2016,7,29,8,0,667.0,117.0,3.2,22.0,470.0,707.67,555.22
2016,7,29,8,15,689.5,122.0,3.2,23.0,517.0,754.92,585.0
2016,7,29,8,30,712.0,127.0,3.2,24.0,564.0,800.88,613.12
2016,7,29,8,45,723.5,133.5,3.2,25.0,606.0,836.93,633.73
2016,7,29,9,0,735.0,140.0,3.2,26.0,648.0,870.48,652.33
2016,7,29,9,15,749.0,144.0,3.2,26.5,687.5,894.5,665.52
2016,7,29,9,30,763.0,148.0,3.2,27.0,727.0,921.92,680.98
2016,7,29,9,45,808.0,131.5,3.25,28.0,770.0,954.71,698.81
2016,7,29,10,0,853.0,115.0,3.3,29.0,813.0,972.35,706.49
2016,7,29,10,15,859.5,116.5,3.4,29.5,841.5,980.39,709.84
2016,7,29,10,30,866.0,118.0,3.5,30.0,870.0,984.75,710.98
2016,7,29,10,45,867.0,121.5,3.6,31.0,890.5,981.95,706.19
2016,7,29,11,0,868.0,125.0,3.7,32.0,911.0,975.39,699.14
2016,7,29,11,15,871.5,126.0,3.8,32.5,925.5,965.09,691.25
2016,7,29,11,30,875.0,127.0,3.9,33.0,940.0,951.14,681.1
2016,7,29,11,45,874.0,128.5,4.0,33.5,946.5,929.92,666.34
2016,7,29,12,0,873.0,130.0,4.1,34.0,953.0,905.38,649.5
2016,7,29,12,15,873.5,130.5,4.2,34.0,953.0,878.1,632.18
2016,7,29,12,30,874.0,131.0,4.3,34.0,953.0,847.73,612.75
2016,7,29,12,45,885.0,122.0,4.4,34.5,949.0,814.67,590.21
2016,7,29,13,0,896.0,113.0,4.5,35.0,945.0,778.12,565.27
2016,7,29,13,15,893.0,112.5,4.55,35.0,930.5,735.34,535.87
2016,7,29,13,30,890.0,112.0,4.6,35.0,916.0,690.27,503.51
2016,7,29,13,45,885.0,111.0,4.7,35.0,893.5,641.43,467.86
2016,7,29,14,0,880.0,110.0,4.8,35.0,871.0,590.88,430.07
2016,7,29,14,15,666.0,212.5,4.85,34.5,777.5,511.94,371.25
2016,7,29,14,30,452.0,315.0,4.9,34.0,684.0,448.68,324.41
2016,7,29,14,45,650.5,209.0,4.95,33.5,714.5,417.02,297.41
2016,7,29,15,0,849.0,103.0,5.0,33.0,745.0,369.72,254.78
2016,7,29,15,15,837.5,101.0,5.0,32.5,705.5,311.91,206.24
2016,7,29,15,30,826.0,99.0,5.0,32.0,666.0,254.5,158.43
2016,7,29,15,45,812.0,96.0,5.0,32.0,622.0,189.41,107.41
2016,7,29,16,0,798.0,93.0,5.0,32.0,578.0,132.06,69.6
2016,7,29,16,15,778.0,89.5,5.0,31.0,530.5,75.75,48.52
2016,7,29,16,30,758.0,86.0,5.0,30.0,483.0,66.72,49.95
2016,7,29,16,45,733.0,81.5,5.0,29.5,433.5,64.37,48.28
2016,7,29,17,0,708.0,77.0,5.0,29.0,384.0,61.9,46.5
2016,7,29,17,15,672.5,72.5,4.9,27.5,333.5,54.31,40.54
2016,7,29,17,30,637.0,68.0,4.8,26.0,283.0,51.79,38.74
2016,7,29,17,45,588.0,61.5,4.7,25.0,234.0,47.57,35.31
2016,7,29,18,0,539.0,55.0,4.6,24.0,185.0,43.25,31.64
2016,7,29,18,15,465.0,47.0,4.5,23.0,139.5,37.48,26.53
2016,7,29,18,30,391.0,39.0,4.4,22.0,94.0,31.63,21.12
2016,7,29,18,45,276.5,27.5,4.35,21.5,58.5,22.48,12.0
2016,7,29,19,0,162.0,16.0,4.3,21.0,23.0,13.12,0.0
2016,7,29,19,15,81.0,8.0,4.25,20.5,11.5,6.83,0.0
2016,7,29,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,8.5,3.05,14.5,12.5,28.86,0.0
2016,7,30,5,30,161.0,17.0,3.1,15.0,25.0,83.3,0.0
2016,7,30,5,45,273.0,29.0,3.2,15.5,61.5,159.56,115.13
2016,7,30,6,0,385.0,41.0,3.3,16.0,98.0,238.89,188.19
2016,7,30,6,15,458.5,50.0,3.25,16.5,143.5,308.34,249.73
2016,7,30,6,30,532.0,59.0,3.2,17.0,189.0,384.93,315.28
2016,7,30,6,45,582.5,65.5,3.2,17.5,238.5,451.2,370.45
2016,7,30,7,0,633.0,72.0,3.2,18.0,288.0,520.95,426.19
2016,7,30,7,15,669.0,77.0,3.15,18.5,339.0,581.69,472.7
2016,7,30,7,30,705.0,82.0,3.1,19.0,390.0,643.57,517.54
2016,7,30,7,45,732.0,86.0,3.1,20.0,440.0,694.83,551.61
2016,7,30,8,0,759.0,90.0,3.1,21.0,490.0,748.7,586.59
2016,7,30,8,15,779.5,93.5,3.1,22.0,538.0,795.51,615.52
2016,7,30,8,30,800.0,97.0,3.1,23.0,586.0,840.62,642.58
2016,7,30,8,45,816.5,99.5,3.15,24.0,631.0,878.89,664.65
2016,7,30,9,0,833.0,102.0,3.2,25.0,676.0,904.33,677.69
2016,7,30,9,15,845.0,104.0,3.3,26.0,716.0,932.08,692.58
2016,7,30,9,30,857.0,106.0,3.4,27.0,756.0,956.71,705.24
2016,7,30,9,45,879.0,101.5,3.5,28.0,794.5,980.77,717.46
2016,7,30,10,0,901.0,97.0,3.6,29.0,833.0,1001.61,727.5
2016,7,30,10,15,907.5,98.0,3.7,29.5,862.0,1009.54,730.65
2016,7,30,10,30,914.0,99.0,3.8,30.0,891.0,1013.62,731.51
2016,7,30,10,45,918.0,100.5,3.95,30.5,913.0,1011.84,729.05
2016,7,30,11,0,922.0,102.0,4.1,31.0,935.0,1006.13,724.17
2016,7,30,11,15,925.0,102.5,4.25,31.5,950.0,994.53,715.59
2016,7,30,11,30,928.0,103.0,4.4,32.0,965.0,979.09,704.63
2016,7,30,11,45,929.5,103.5,4.6,32.5,972.5,958.51,690.62
2016,7,30,12,0,931.0,104.0,4.8,33.0,980.0,934.31,674.46
2016,7,30,12,15,931.5,104.0,4.9,33.0,980.0,905.29,656.08
2016,7,30,12,30,932.0,104.0,5.0,33.0,980.0,872.97,635.4
2016,7,30,12,45,928.0,105.5,5.1,33.0,971.5,835.25,610.92
2016,7,30,13,0,924.0,107.0,5.2,33.0,963.0,794.8,584.36
2016,7,30,13,15,921.0,106.0,5.25,33.0,948.0,750.41,553.77
2016,7,30,13,30,918.0,105.0,5.3,33.0,933.0,703.64,519.76
2016,7,30,13,45,911.5,105.5,5.4,33.0,910.0,653.77,482.8
2016,7,30,14,0,905.0,106.0,5.5,33.0,887.0,602.21,443.57
2016,7,30,14,15,899.0,104.5,5.5,32.5,858.5,547.86,401.77
2016,7,30,14,30,893.0,103.0,5.5,32.0,830.0,492.29,357.63
2016,7,30,14,45,884.5,101.0,5.55,31.5,795.0,434.35,310.38
2016,7,30,15,0,876.0,99.0,5.6,31.0,760.0,375.93,261.42
2016,7,30,15,15,865.0,97.0,5.6,30.5,719.5,316.61,210.99
2016,7,30,15,30,854.0,95.0,5.6,30.0,679.0,257.59,161.25
2016,7,30,15,45,842.5,91.0,5.6,29.5,635.0,197.65,113.76
2016,7,30,16,0,831.0,87.0,5.6,29.0,591.0,138.61,74.6
2016,7,30,16,15,812.5,84.0,5.5,28.0,543.0,72.55,55.04
2016,7,30,16,30,794.0,81.0,5.4,27.0,495.0,63.79,48.16
2016,7,30,16,45,774.5,76.0,5.35,26.5,445.5,60.98,46.07
2016,7,30,17,0,755.0,71.0,5.3,26.0,396.0,58.01,43.81
2016,7,30,17,15,721.0,66.5,5.2,25.0,344.5,55.11,41.66
2016,7,30,17,30,687.0,62.0,5.1,24.0,293.0,52.13,39.38
2016,7,30,17,45,645.0,56.0,5.05,23.0,243.0,47.78,35.79
2016,7,30,18,0,603.0,50.0,5.0,22.0,193.0,39.8,28.92
2016,7,30,18,15,528.5,42.5,4.9,21.0,146.0,34.2,23.92
2016,7,30,18,30,454.0,35.0,4.8,20.0,99.0,28.54,18.65
2016,7,30,18,45,336.0,25.0,4.7,19.0,61.5,20.51,10.38
2016,7,30,19,0,218.0,15.0,4.6,18.0,24.0,12.36,0.0
2016,7,30,19,15,109.0,7.5,4.55,17.5,12.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,135.0,7.5,2.25,12.5,14.0,42.74,0.0
2016,7,31,5,30,270.0,15.0,2.4,13.0,28.0,114.44,0.0
2016,7,31,5,45,390.0,24.0,2.6,13.5,67.5,195.75,141.03
2016,7,31,6,0,510.0,33.0,2.8,14.0,107.0,282.24,223.22
2016,7,31,6,15,580.0,39.0,2.75,14.5,155.0,353.57,287.42
2016,7,31,6,30,650.0,45.0,2.7,15.0,203.0,431.25,354.33
2016,7,31,6,45,695.0,49.5,2.7,16.0,254.0,497.8,409.07
2016,7,31,7,0,740.0,54.0,2.7,17.0,305.0,567.0,463.2
2016,7,31,7,15,771.5,57.5,2.65,17.5,357.0,627.66,508.32
2016,7,31,7,30,803.0,61.0,2.6,18.0,409.0,682.19,546.08
2016,7,31,7,45,825.0,64.0,2.6,19.0,460.0,734.79,580.42
2016,7,31,8,0,847.0,67.0,2.6,20.0,511.0,786.33,612.92
2016,7,31,8,15,864.0,69.0,2.6,20.5,559.5,830.94,640.84
2016,7,31,8,30,881.0,71.0,2.6,21.0,608.0,873.46,666.82
2016,7,31,8,45,892.0,74.0,2.6,22.0,652.5,909.33,686.51
2016,7,31,9,0,903.0,77.0,2.6,23.0,697.0,942.2,703.87
2016,7,31,9,15,913.0,78.5,2.65,23.5,737.5,969.15,718.91
2016,7,31,9,30,923.0,80.0,2.7,24.0,778.0,992.7,731.7
2016,7,31,9,45,921.0,87.0,2.8,25.0,810.5,1007.09,737.56
2016,7,31,10,0,919.0,94.0,2.9,26.0,843.0,1017.32,740.84
2016,7,31,10,15,925.0,95.0,2.95,26.5,872.0,1024.84,743.51
2016,7,31,10,30,931.0,96.0,3.0,27.0,901.0,1028.44,743.79
2016,7,31,10,45,927.5,101.5,3.15,28.0,920.5,1023.39,738.04
2016,7,31,11,0,924.0,107.0,3.3,29.0,940.0,1014.29,729.84
2016,7,31,11,15,927.0,107.5,3.4,29.5,955.0,1002.53,721.13
2016,7,31,11,30,930.0,108.0,3.5,30.0,970.0,986.93,710.04
2016,7,31,11,45,924.0,113.0,3.65,30.5,975.0,963.53,694.3
2016,7,31,12,0,918.0,118.0,3.8,31.0,980.0,936.69,676.34
2016,7,31,12,15,918.0,118.0,3.85,31.0,979.5,907.32,657.48
2016,7,31,12,30,918.0,118.0,3.9,31.0,979.0,874.73,636.43
