Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,918.5,116.0,4.0,31.5,971.5,837.73,611.31
2016,7,31,13,0,919.0,114.0,4.1,32.0,964.0,797.81,584.12
2016,7,31,13,15,915.5,113.5,4.2,32.0,949.0,753.52,553.91
2016,7,31,13,30,912.0,113.0,4.3,32.0,934.0,706.9,520.47
2016,7,31,13,45,906.0,112.5,4.4,32.0,911.0,656.6,483.54
2016,7,31,14,0,900.0,112.0,4.5,32.0,888.0,604.61,444.32
2016,7,31,14,15,893.0,110.5,4.55,31.5,858.5,549.86,402.64
2016,7,31,14,30,886.0,109.0,4.6,31.0,829.0,493.99,358.73
2016,7,31,14,45,878.5,106.5,4.7,31.0,794.0,436.29,311.36
2016,7,31,15,0,871.0,104.0,4.8,31.0,759.0,378.02,262.31
2016,7,31,15,15,859.0,102.0,4.85,30.0,718.5,318.55,212.58
2016,7,31,15,30,847.0,100.0,4.9,29.0,678.0,259.5,163.36
2016,7,31,15,45,835.0,95.5,5.0,28.5,633.5,192.24,110.24
2016,7,31,16,0,823.0,91.0,5.1,28.0,589.0,132.4,70.34
2016,7,31,16,15,803.0,88.0,5.1,27.0,540.0,74.73,57.09
2016,7,31,16,30,783.0,85.0,5.1,26.0,491.0,66.52,50.66
2016,7,31,16,45,761.0,80.0,5.1,25.0,441.0,63.78,48.74
2016,7,31,17,0,739.0,75.0,5.1,24.0,391.0,60.89,46.66
2016,7,31,17,15,703.5,70.0,5.05,23.0,339.5,57.71,44.27
2016,7,31,17,30,668.0,65.0,5.0,22.0,288.0,49.99,37.86
2016,7,31,17,45,620.0,59.0,4.95,21.0,237.5,46.04,34.59
2016,7,31,18,0,572.0,53.0,4.9,20.0,187.0,42.01,31.1
2016,7,31,18,15,494.5,45.0,4.75,19.0,140.5,36.12,25.79
2016,7,31,18,30,417.0,37.0,4.6,18.0,94.0,30.16,20.17
2016,7,31,18,45,293.5,26.0,4.5,17.0,57.5,21.34,10.87
2016,7,31,19,0,170.0,15.0,4.4,16.0,21.0,12.8,0.0
2016,7,31,19,15,85.0,7.5,4.3,15.5,10.5,6.4,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,113.0,7.5,2.3,12.5,13.0,36.9,0.0
2016,8,1,5,30,226.0,15.0,2.5,13.0,26.0,101.8,0.0
2016,8,1,5,45,348.0,24.5,2.75,13.5,63.5,184.32,131.49
2016,8,1,6,0,470.0,34.0,3.0,14.0,101.0,269.58,213.2
2016,8,1,6,15,542.5,40.5,3.0,14.5,148.0,337.13,274.45
2016,8,1,6,30,615.0,47.0,3.0,15.0,195.0,414.95,341.8
2016,8,1,6,45,661.5,52.0,3.0,16.0,245.5,481.39,396.78
2016,8,1,7,0,708.0,57.0,3.0,17.0,296.0,550.68,451.42
2016,8,1,7,15,741.0,61.0,2.95,17.5,348.0,611.66,497.45
2016,8,1,7,30,774.0,65.0,2.9,18.0,400.0,673.31,541.02
2016,8,1,7,45,798.0,68.0,2.9,18.5,450.5,726.85,577.45
2016,8,1,8,0,822.0,71.0,2.9,19.0,501.0,771.81,606.74
2016,8,1,8,15,840.5,73.5,2.9,19.5,549.5,817.45,635.94
2016,8,1,8,30,859.0,76.0,2.9,20.0,598.0,861.18,663.19
2016,8,1,8,45,873.5,78.0,2.9,21.0,643.5,898.41,684.19
2016,8,1,9,0,888.0,80.0,2.9,22.0,689.0,932.92,702.99
2016,8,1,9,15,899.0,81.5,2.95,22.5,729.5,960.52,718.65
2016,8,1,9,30,910.0,83.0,3.0,23.0,770.0,984.79,732.09
2016,8,1,9,45,913.0,87.5,3.05,24.0,804.0,1001.07,738.81
2016,8,1,10,0,916.0,92.0,3.1,25.0,838.0,1013.42,743.05
2016,8,1,10,15,922.5,93.0,3.2,25.5,867.0,1021.46,746.46
2016,8,1,10,30,929.0,94.0,3.3,26.0,896.0,1025.58,747.47
2016,8,1,10,45,934.0,95.0,3.45,27.0,918.5,1024.24,743.97
2016,8,1,11,0,939.0,96.0,3.6,28.0,941.0,1018.89,738.0
2016,8,1,11,15,942.5,96.5,3.7,28.0,956.5,1007.58,730.87
2016,8,1,11,30,946.0,97.0,3.8,28.0,972.0,992.35,721.28
2016,8,1,11,45,947.5,97.0,3.9,28.5,979.5,970.92,706.28
2016,8,1,12,0,949.0,97.0,4.0,29.0,987.0,945.81,688.93
2016,8,1,12,15,949.0,97.0,4.1,29.0,986.5,915.84,669.73
2016,8,1,12,30,949.0,97.0,4.2,29.0,986.0,882.53,648.2
2016,8,1,12,45,942.5,100.0,4.3,29.5,977.0,843.53,621.44
2016,8,1,13,0,936.0,103.0,4.4,30.0,968.0,801.88,592.76
2016,8,1,13,15,933.0,102.0,4.45,30.0,952.5,756.86,561.91
2016,8,1,13,30,930.0,101.0,4.5,30.0,937.0,709.43,527.38
2016,8,1,13,45,925.5,100.0,4.6,30.0,914.0,658.84,489.89
2016,8,1,14,0,921.0,99.0,4.7,30.0,891.0,606.38,450.01
2016,8,1,14,15,914.5,97.5,4.75,29.5,862.0,550.84,407.29
2016,8,1,14,30,908.0,96.0,4.8,29.0,833.0,494.09,362.11
2016,8,1,14,45,901.0,94.0,4.9,29.0,797.5,435.78,313.62
2016,8,1,15,0,894.0,92.0,5.0,29.0,762.0,376.81,263.31
2016,8,1,15,15,882.5,90.0,5.05,28.5,721.5,316.18,211.55
2016,8,1,15,30,871.0,88.0,5.1,28.0,681.0,255.92,160.47
2016,8,1,15,45,858.5,85.0,5.15,27.5,636.0,195.41,112.24
2016,8,1,16,0,846.0,82.0,5.2,27.0,591.0,135.89,72.7
2016,8,1,16,15,827.0,79.0,5.2,26.0,542.5,77.43,59.6
2016,8,1,16,30,808.0,76.0,5.2,25.0,494.0,60.61,45.89
2016,8,1,16,45,784.5,72.0,5.25,24.0,443.0,58.32,44.31
2016,8,1,17,0,761.0,68.0,5.3,23.0,392.0,55.92,42.61
2016,8,1,17,15,726.5,64.0,5.2,22.0,340.5,53.32,40.67
2016,8,1,17,30,692.0,60.0,5.1,21.0,289.0,50.66,38.62
2016,8,1,17,45,643.5,54.5,5.1,20.0,238.5,46.61,35.24
2016,8,1,18,0,595.0,49.0,5.1,19.0,188.0,39.06,28.63
2016,8,1,18,15,518.0,42.0,5.0,18.0,141.0,33.84,23.89
2016,8,1,18,30,441.0,35.0,4.9,17.0,94.0,28.61,18.88
2016,8,1,18,45,311.0,24.5,4.8,16.0,57.5,20.13,9.65
2016,8,1,19,0,181.0,14.0,4.7,15.0,21.0,11.95,0.0
2016,8,1,19,15,90.5,7.0,4.65,14.5,10.5,5.97,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,102.5,7.5,3.1,11.5,12.0,34.16,0.0
2016,8,2,5,30,205.0,15.0,3.3,12.0,24.0,94.65,0.0
2016,8,2,5,45,333.0,25.5,3.5,13.0,62.0,180.28,127.39
2016,8,2,6,0,461.0,36.0,3.7,14.0,100.0,268.59,212.51
2016,8,2,6,15,537.5,42.5,3.7,14.5,148.0,340.74,277.77
2016,8,2,6,30,614.0,49.0,3.7,15.0,196.0,417.35,344.57
2016,8,2,6,45,665.5,54.0,3.7,15.5,248.0,486.98,403.25
2016,8,2,7,0,717.0,59.0,3.7,16.0,300.0,559.89,462.08
2016,8,2,7,15,751.5,63.0,3.65,16.5,352.5,622.47,509.86
2016,8,2,7,30,786.0,67.0,3.6,17.0,405.0,685.78,555.2
2016,8,2,7,45,813.0,69.5,3.55,18.0,457.5,741.62,592.39
2016,8,2,8,0,840.0,72.0,3.5,19.0,510.0,788.96,622.22
2016,8,2,8,15,859.0,75.0,3.45,19.5,560.0,836.28,652.46
2016,8,2,8,30,878.0,78.0,3.4,20.0,610.0,881.62,680.64
2016,8,2,8,45,893.5,79.5,3.4,21.0,656.5,919.69,702.2
2016,8,2,9,0,909.0,81.0,3.4,22.0,703.0,955.0,721.54
2016,8,2,9,15,920.0,83.0,3.45,22.5,744.5,983.58,737.82
2016,8,2,9,30,931.0,85.0,3.5,23.0,786.0,1008.72,751.78
2016,8,2,9,45,934.5,89.0,3.55,24.0,821.0,1025.11,758.47
2016,8,2,10,0,938.0,93.0,3.6,25.0,856.0,1037.51,762.62
2016,8,2,10,15,945.0,94.5,3.65,25.5,886.0,1046.61,766.23
2016,8,2,10,30,952.0,96.0,3.7,26.0,916.0,1051.67,767.35
2016,8,2,10,45,958.0,96.0,3.75,26.5,939.5,1050.08,764.3
2016,8,2,11,0,964.0,96.0,3.8,27.0,963.0,1044.39,758.79
2016,8,2,11,15,967.5,96.5,3.85,27.0,978.5,1032.7,751.03
2016,8,2,11,30,971.0,97.0,3.9,27.0,994.0,1016.97,740.79
2016,8,2,11,45,973.0,97.5,4.0,27.5,1002.0,995.89,725.99
2016,8,2,12,0,975.0,98.0,4.1,28.0,1010.0,970.97,708.75
2016,8,2,12,15,974.5,98.0,4.1,28.0,1009.5,939.72,688.2
2016,8,2,12,30,974.0,98.0,4.1,28.0,1009.0,905.06,665.35
2016,8,2,12,45,962.0,104.0,4.2,28.5,998.0,863.35,636.85
2016,8,2,13,0,950.0,110.0,4.3,29.0,987.0,819.21,606.55
2016,8,2,13,15,946.5,109.5,4.35,29.0,970.5,773.47,575.14
2016,8,2,13,30,943.0,109.0,4.4,29.0,954.0,725.3,540.11
2016,8,2,13,45,937.5,108.0,4.45,29.0,930.5,673.26,501.42
2016,8,2,14,0,932.0,107.0,4.5,29.0,907.0,619.41,460.32
2016,8,2,14,15,925.0,105.5,4.55,28.5,876.5,562.82,416.88
2016,8,2,14,30,918.0,104.0,4.6,28.0,846.0,505.04,370.97
2016,8,2,14,45,908.5,102.5,4.65,28.0,809.5,445.34,321.36
2016,8,2,15,0,899.0,101.0,4.7,28.0,773.0,385.23,270.16
2016,8,2,15,15,886.5,98.5,4.7,27.5,731.0,323.41,217.46
2016,8,2,15,30,874.0,96.0,4.7,27.0,689.0,262.09,165.54
2016,8,2,15,45,858.0,93.5,4.75,26.5,642.5,200.96,116.98
2016,8,2,16,0,842.0,91.0,4.8,26.0,596.0,133.42,71.24
2016,8,2,16,15,821.0,87.5,4.8,25.5,546.0,74.01,56.87
2016,8,2,16,30,800.0,84.0,4.8,25.0,496.0,66.19,50.62
2016,8,2,16,45,772.0,80.5,4.85,24.5,444.0,64.43,49.42
2016,8,2,17,0,744.0,77.0,4.9,24.0,392.0,62.61,48.15
2016,8,2,17,15,706.5,72.0,4.85,23.0,339.0,59.46,45.79
2016,8,2,17,30,669.0,67.0,4.8,22.0,286.0,51.6,39.26
2016,8,2,17,45,613.0,61.0,4.8,21.0,234.5,47.64,35.98
2016,8,2,18,0,557.0,55.0,4.8,20.0,183.0,43.65,32.5
2016,8,2,18,15,473.5,46.5,4.7,19.0,136.0,37.4,26.84
2016,8,2,18,30,390.0,38.0,4.6,18.0,89.0,31.08,20.84
2016,8,2,18,45,253.0,26.0,4.55,17.0,53.5,21.4,10.1
2016,8,2,19,0,116.0,14.0,4.5,16.0,18.0,11.95,0.0
2016,8,2,19,15,58.0,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,65.5,7.5,2.25,12.5,10.0,6.4,0.0
2016,8,3,5,30,131.0,15.0,2.4,13.0,20.0,55.7,0.0
2016,8,3,5,45,262.5,27.0,2.6,14.0,56.5,155.11,107.23
2016,8,3,6,0,394.0,39.0,2.8,15.0,93.0,242.65,190.74
2016,8,3,6,15,475.5,47.5,2.65,15.5,140.5,316.34,256.19
2016,8,3,6,30,557.0,56.0,2.5,16.0,188.0,398.03,325.9
2016,8,3,6,45,612.0,62.0,2.35,16.5,239.5,467.97,383.56
2016,8,3,7,0,667.0,68.0,2.2,17.0,291.0,541.78,441.53
2016,8,3,7,15,704.5,73.0,2.15,17.5,343.5,602.26,487.16
2016,8,3,7,30,742.0,78.0,2.1,18.0,396.0,667.21,532.72
2016,8,3,7,45,770.5,81.5,2.05,19.0,447.5,723.91,569.48
2016,8,3,8,0,799.0,85.0,2.0,20.0,499.0,780.06,604.54
2016,8,3,8,15,819.0,88.0,2.0,21.0,548.5,827.37,632.73
2016,8,3,8,30,839.0,91.0,2.0,22.0,598.0,872.81,658.95
2016,8,3,8,45,855.5,93.5,2.0,23.0,644.5,902.53,674.05
2016,8,3,9,0,872.0,96.0,2.0,24.0,691.0,938.92,693.44
2016,8,3,9,15,884.0,98.0,2.1,24.5,732.0,967.54,709.87
2016,8,3,9,30,896.0,100.0,2.2,25.0,773.0,992.9,724.2
2016,8,3,9,45,906.0,101.0,2.3,26.0,809.0,1011.7,732.9
2016,8,3,10,0,916.0,102.0,2.4,27.0,845.0,1026.84,739.31
2016,8,3,10,15,923.0,103.5,2.5,27.5,874.5,1035.72,743.3
2016,8,3,10,30,930.0,105.0,2.6,28.0,904.0,1040.63,744.94
2016,8,3,10,45,936.0,105.0,2.75,29.0,927.0,1038.99,741.56
2016,8,3,11,0,942.0,105.0,2.9,30.0,950.0,1033.33,735.77
2016,8,3,11,15,945.0,106.0,3.1,30.5,965.5,1021.76,728.2
2016,8,3,11,30,948.0,107.0,3.3,31.0,981.0,1006.23,718.13
2016,8,3,11,45,950.5,106.5,3.55,31.5,989.0,984.91,704.66
2016,8,3,12,0,953.0,106.0,3.8,32.0,997.0,959.86,688.66
2016,8,3,12,15,953.5,106.0,4.0,32.0,996.5,929.92,670.42
2016,8,3,12,30,954.0,106.0,4.2,32.0,996.0,896.57,649.75
2016,8,3,12,45,953.5,105.0,4.45,32.0,988.5,858.28,625.73
2016,8,3,13,0,953.0,104.0,4.7,32.0,981.0,816.98,599.41
2016,8,3,13,15,950.5,103.5,4.85,31.5,965.5,771.82,570.55
2016,8,3,13,30,948.0,103.0,5.0,31.0,950.0,724.13,537.53
2016,8,3,13,45,945.0,101.0,5.2,31.0,928.0,672.54,499.73
2016,8,3,14,0,942.0,99.0,5.4,31.0,906.0,618.9,459.14
2016,8,3,14,15,936.0,98.0,5.5,30.5,876.5,562.68,415.86
2016,8,3,14,30,930.0,97.0,5.6,30.0,847.0,505.15,369.99
2016,8,3,14,45,923.0,94.5,5.7,29.5,811.5,444.97,320.52
2016,8,3,15,0,916.0,92.0,5.8,29.0,776.0,384.11,269.02
2016,8,3,15,15,905.5,90.0,5.8,28.0,734.5,322.23,216.29
2016,8,3,15,30,895.0,88.0,5.8,27.0,693.0,260.57,164.01
2016,8,3,15,45,881.0,85.5,5.8,26.5,647.0,198.49,114.32
2016,8,3,16,0,867.0,83.0,5.8,26.0,601.0,137.57,73.87
2016,8,3,16,15,847.0,80.5,5.7,25.0,551.0,77.88,60.26
2016,8,3,16,30,827.0,78.0,5.6,24.0,501.0,62.4,47.63
2016,8,3,16,45,799.5,74.5,5.6,23.0,448.5,60.45,46.34
2016,8,3,17,0,772.0,71.0,5.6,22.0,396.0,58.43,44.96
2016,8,3,17,15,735.0,66.5,5.45,21.0,342.5,55.47,42.72
2016,8,3,17,30,698.0,62.0,5.3,20.0,289.0,52.46,40.35
2016,8,3,17,45,642.0,56.5,5.2,19.0,237.0,44.47,33.5
2016,8,3,18,0,586.0,51.0,5.1,18.0,185.0,40.69,30.17
2016,8,3,18,15,503.0,43.5,4.95,17.0,137.0,35.12,25.06
2016,8,3,18,30,420.0,36.0,4.8,16.0,89.0,29.53,19.65
2016,8,3,18,45,279.0,24.5,4.7,15.5,53.0,20.2,8.76
2016,8,3,19,0,138.0,13.0,4.6,15.0,17.0,11.1,0.0
2016,8,3,19,15,69.0,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,75.5,7.0,3.65,11.5,10.0,5.97,0.0
2016,8,4,5,30,151.0,14.0,3.8,12.0,20.0,61.52,0.0
2016,8,4,5,45,285.5,25.5,3.95,12.5,57.0,162.46,111.13
2016,8,4,6,0,420.0,37.0,4.1,13.0,94.0,252.64,200.31
2016,8,4,6,15,500.5,45.0,4.1,13.5,141.5,326.65,267.46
2016,8,4,6,30,581.0,53.0,4.1,14.0,189.0,408.56,338.97
2016,8,4,6,45,465.5,81.0,4.1,15.0,207.0,395.7,329.58
2016,8,4,7,0,350.0,109.0,4.1,16.0,225.0,375.45,311.93
2016,8,4,7,15,338.5,132.0,4.1,16.5,260.0,394.36,326.82
2016,8,4,7,30,327.0,155.0,4.1,17.0,295.0,425.77,350.47
2016,8,4,7,45,574.0,117.0,4.1,17.5,399.5,615.3,501.12
2016,8,4,8,0,821.0,79.0,4.1,18.0,504.0,792.14,630.56
2016,8,4,8,15,840.0,82.0,4.15,18.5,553.0,839.34,660.73
2016,8,4,8,30,859.0,85.0,4.2,19.0,602.0,875.52,683.33
2016,8,4,8,45,875.5,86.5,4.3,20.0,648.5,913.97,706.23
2016,8,4,9,0,892.0,88.0,4.4,21.0,695.0,949.77,726.91
2016,8,4,9,15,902.5,90.0,4.5,21.0,736.0,977.46,744.84
2016,8,4,9,30,913.0,92.0,4.6,21.0,777.0,1001.76,760.62
2016,8,4,9,45,652.0,215.5,4.75,21.5,716.5,905.58,692.22
2016,8,4,10,0,391.0,339.0,4.9,22.0,656.0,750.68,574.76
2016,8,4,10,15,662.5,220.0,5.0,22.0,779.0,921.61,703.14
2016,8,4,10,30,934.0,101.0,5.1,22.0,902.0,1041.63,784.56
2016,8,4,10,45,938.5,101.0,5.2,22.5,923.5,1038.53,780.05
2016,8,4,11,0,943.0,101.0,5.3,23.0,945.0,1031.42,773.79
2016,8,4,11,15,944.5,101.5,5.35,23.0,959.0,1017.92,764.47
2016,8,4,11,30,946.0,102.0,5.4,23.0,973.0,1000.54,752.63
2016,8,4,11,45,946.0,102.5,5.45,23.5,979.5,977.97,735.82
2016,8,4,12,0,946.0,103.0,5.5,24.0,986.0,951.76,716.63
2016,8,4,12,15,945.5,103.0,5.5,23.5,985.0,921.14,696.94
2016,8,4,12,30,945.0,103.0,5.5,23.0,984.0,887.22,674.83
2016,8,4,12,45,936.5,107.0,5.55,23.0,974.0,847.31,647.3
2016,8,4,13,0,928.0,111.0,5.6,23.0,964.0,804.88,617.78
2016,8,4,13,15,924.5,110.5,5.6,22.5,948.0,759.9,586.29
2016,8,4,13,30,921.0,110.0,5.6,22.0,932.0,712.55,551.11
2016,8,4,13,45,917.5,108.0,5.7,22.0,909.5,661.8,511.73
2016,8,4,14,0,914.0,106.0,5.8,22.0,887.0,609.11,469.75
2016,8,4,14,15,907.5,104.5,5.8,21.5,857.5,553.56,424.95
2016,8,4,14,30,901.0,103.0,5.8,21.0,828.0,496.81,377.72
2016,8,4,14,45,894.0,100.0,5.85,20.5,792.5,437.75,327.24
2016,8,4,15,0,887.0,97.0,5.9,20.0,757.0,378.07,274.83
2016,8,4,15,15,875.0,95.0,5.85,19.5,716.0,317.36,220.84
2016,8,4,15,30,863.0,93.0,5.8,19.0,675.0,257.09,167.77
2016,8,4,15,45,848.5,90.5,5.8,18.5,629.5,196.76,118.06
2016,8,4,16,0,834.0,88.0,5.8,18.0,584.0,129.81,71.26
2016,8,4,16,15,814.0,84.5,5.7,17.5,534.5,70.83,56.05
2016,8,4,16,30,794.0,81.0,5.6,17.0,485.0,64.1,50.53
2016,8,4,16,45,768.0,77.0,5.55,16.5,434.0,61.92,48.91
2016,8,4,17,0,742.0,73.0,5.5,16.0,383.0,59.65,47.18
2016,8,4,17,15,705.5,68.0,5.4,15.5,331.0,56.4,44.54
2016,8,4,17,30,669.0,63.0,5.3,15.0,279.0,53.07,41.75
2016,8,4,17,45,616.0,57.0,5.2,14.5,228.0,44.7,34.35
2016,8,4,18,0,563.0,51.0,5.1,14.0,177.0,40.61,30.6
2016,8,4,18,15,480.5,43.0,4.95,13.5,130.5,34.66,25.02
2016,8,4,18,30,398.0,35.0,4.8,13.0,84.0,28.66,19.1
2016,8,4,18,45,262.0,23.0,4.7,12.5,49.5,18.9,7.33
2016,8,4,19,0,126.0,11.0,4.6,12.0,15.0,9.39,0.0
2016,8,4,19,15,63.0,5.5,4.5,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,123.0,14.0,2.7,12.0,18.0,52.43,0.0
2016,8,5,5,45,258.0,26.5,3.05,12.5,54.5,152.31,101.67
2016,8,5,6,0,393.0,39.0,3.4,13.0,91.0,243.21,192.28
2016,8,5,6,15,475.5,47.5,3.35,13.5,138.0,317.63,259.49
2016,8,5,6,30,558.0,56.0,3.3,14.0,185.0,400.13,331.1
2016,8,5,6,45,280.5,83.0,3.3,14.5,148.0,286.36,238.6
2016,8,5,7,0,3.0,110.0,3.3,15.0,111.0,100.92,80.13
2016,8,5,7,15,40.0,140.5,3.25,15.5,157.0,167.79,136.89
2016,8,5,7,30,77.0,171.0,3.2,16.0,203.0,228.97,187.44
2016,8,5,7,45,78.0,193.0,3.15,16.5,229.5,254.29,206.92
2016,8,5,8,0,79.0,215.0,3.1,17.0,256.0,279.33,225.86
2016,8,5,8,15,113.5,241.5,3.05,17.5,306.5,355.37,285.53
2016,8,5,8,30,148.0,268.0,3.0,18.0,357.0,416.54,332.08
2016,8,5,8,45,514.5,181.0,2.95,18.5,524.0,696.55,549.75
2016,8,5,9,0,881.0,94.0,2.9,19.0,691.0,947.63,723.41
2016,8,5,9,15,892.5,96.0,2.9,19.5,732.5,976.0,737.25
2016,8,5,9,30,904.0,98.0,2.9,20.0,774.0,1001.03,750.81
2016,8,5,9,45,669.0,208.0,2.95,20.5,721.5,915.85,690.76
2016,8,5,10,0,434.0,318.0,3.0,21.0,669.0,790.86,597.54
2016,8,5,10,15,677.0,215.5,3.05,21.5,785.0,932.6,699.83
2016,8,5,10,30,920.0,113.0,3.1,22.0,901.0,1041.53,769.15
2016,8,5,10,45,926.5,113.0,3.2,22.5,924.0,1040.25,765.84
2016,8,5,11,0,933.0,113.0,3.3,23.0,947.0,1034.97,761.06
2016,8,5,11,15,936.5,114.0,3.35,23.5,962.5,1023.76,752.14
2016,8,5,11,30,940.0,115.0,3.4,24.0,978.0,1008.6,740.8
2016,8,5,11,45,942.5,114.5,3.5,24.5,986.0,987.21,725.85
2016,8,5,12,0,945.0,114.0,3.6,25.0,994.0,962.12,708.51
2016,8,5,12,15,945.5,113.5,3.7,25.0,993.5,931.68,688.97
2016,8,5,12,30,946.0,113.0,3.8,25.0,993.0,897.87,667.07
2016,8,5,12,45,944.5,113.0,3.9,25.5,985.0,859.69,640.77
2016,8,5,13,0,943.0,113.0,4.0,26.0,977.0,818.57,612.32
2016,8,5,13,15,939.5,112.0,4.1,26.0,961.0,772.39,580.51
2016,8,5,13,30,936.0,111.0,4.2,26.0,945.0,723.82,545.06
2016,8,5,13,45,931.5,109.5,4.35,26.0,922.0,672.01,506.44
2016,8,5,14,0,927.0,108.0,4.5,26.0,899.0,618.32,465.3
2016,8,5,14,15,920.0,106.5,4.6,26.0,868.5,561.68,420.59
2016,8,5,14,30,913.0,105.0,4.7,26.0,838.0,503.87,373.5
2016,8,5,14,45,903.0,103.5,4.8,26.0,801.5,443.95,323.33
2016,8,5,15,0,893.0,102.0,4.9,26.0,765.0,383.69,271.59
2016,8,5,15,15,880.5,100.0,4.95,25.5,722.5,322.29,218.73
2016,8,5,15,30,868.0,98.0,5.0,25.0,680.0,261.38,166.7
2016,8,5,15,45,850.0,95.5,5.05,24.5,633.0,193.03,112.17
2016,8,5,16,0,832.0,93.0,5.1,24.0,586.0,132.72,72.06
2016,8,5,16,15,810.5,89.5,5.05,23.0,536.0,73.68,57.22
2016,8,5,16,30,789.0,86.0,5.0,22.0,486.0,67.68,52.57
2016,8,5,16,45,756.0,83.0,5.0,21.5,433.0,66.3,51.68
2016,8,5,17,0,723.0,80.0,5.0,21.0,380.0,64.92,50.78
2016,8,5,17,15,683.0,75.0,4.9,20.0,327.5,56.69,43.98
2016,8,5,17,30,643.0,70.0,4.8,19.0,275.0,53.83,41.73
2016,8,5,17,45,578.5,64.0,4.7,18.0,223.0,49.95,38.45
2016,8,5,18,0,514.0,58.0,4.6,17.0,171.0,46.08,35.0
2016,8,5,18,15,426.5,48.0,4.45,16.0,125.0,38.7,28.24
2016,8,5,18,30,339.0,38.0,4.3,15.0,79.0,31.19,21.0
2016,8,5,18,45,202.0,24.5,4.2,14.5,45.5,20.21,7.23
2016,8,5,19,0,65.0,11.0,4.1,14.0,12.0,9.39,0.0
2016,8,5,19,15,32.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,44.0,6.5,2.75,11.5,8.0,0.0,0.0
2016,8,6,5,30,88.0,13.0,3.0,12.0,16.0,40.14,0.0
2016,8,6,5,45,220.0,26.5,3.3,12.5,51.0,136.98,88.69
2016,8,6,6,0,352.0,40.0,3.6,13.0,86.0,226.31,178.66
2016,8,6,6,15,437.0,50.0,3.6,13.5,132.5,301.6,246.53
2016,8,6,6,30,522.0,60.0,3.6,14.0,179.0,385.36,319.35
2016,8,6,6,45,581.0,66.5,3.6,14.5,230.5,457.06,380.11
2016,8,6,7,0,640.0,73.0,3.6,15.0,282.0,533.01,441.86
2016,8,6,7,15,679.0,78.5,3.6,15.5,334.5,597.36,492.09
2016,8,6,7,30,718.0,84.0,3.6,16.0,387.0,663.07,540.45
2016,8,6,7,45,749.5,87.0,3.6,17.0,439.0,717.08,577.02
2016,8,6,8,0,781.0,90.0,3.6,18.0,491.0,774.61,615.09
2016,8,6,8,15,802.0,93.5,3.6,18.5,540.5,822.94,646.61
2016,8,6,8,30,823.0,97.0,3.6,19.0,590.0,869.48,676.28
2016,8,6,8,45,840.0,99.5,3.65,19.5,636.0,909.06,700.84
2016,8,6,9,0,857.0,102.0,3.7,20.0,682.0,935.44,716.0
2016,8,6,9,15,869.5,104.0,3.75,20.5,723.0,964.21,732.85
2016,8,6,9,30,882.0,106.0,3.8,21.0,764.0,989.77,747.38
2016,8,6,9,45,893.5,106.5,3.9,21.5,800.5,1009.26,758.16
2016,8,6,10,0,905.0,107.0,4.0,22.0,837.0,1025.16,766.6
2016,8,6,10,15,912.0,108.5,4.1,22.5,866.0,1033.87,770.34
2016,8,6,10,30,919.0,110.0,4.2,23.0,895.0,1038.65,771.62
2016,8,6,10,45,923.5,111.0,4.35,23.5,917.5,1036.44,768.72
2016,8,6,11,0,928.0,112.0,4.5,24.0,940.0,1030.24,763.31
2016,8,6,11,15,931.0,112.5,4.55,24.0,955.0,1018.1,755.08
2016,8,6,11,30,934.0,113.0,4.6,24.0,970.0,1002.07,744.47
2016,8,6,11,45,935.5,113.5,4.7,24.5,977.0,980.82,729.37
2016,8,6,12,0,937.0,114.0,4.8,25.0,984.0,955.89,711.85
2016,8,6,12,15,936.5,114.0,4.85,25.0,983.5,925.21,691.47
2016,8,6,12,30,936.0,114.0,4.9,25.0,983.0,891.24,668.77
2016,8,6,12,45,924.5,119.5,5.0,25.0,971.5,850.18,641.32
2016,8,6,13,0,913.0,125.0,5.1,25.0,960.0,806.79,611.97
2016,8,6,13,15,909.0,124.0,5.15,24.5,944.0,761.3,580.52
2016,8,6,13,30,905.0,123.0,5.2,24.0,928.0,713.54,545.83
2016,8,6,13,45,900.5,121.5,5.3,24.0,905.0,663.0,507.21
2016,8,6,14,0,896.0,120.0,5.4,24.0,882.0,610.65,466.11
2016,8,6,14,15,888.0,118.5,5.45,23.5,851.5,554.92,421.93
2016,8,6,14,30,880.0,117.0,5.5,23.0,821.0,498.18,375.47
2016,8,6,14,45,871.5,114.0,5.55,23.0,785.0,439.36,325.24
2016,8,6,15,0,863.0,111.0,5.6,23.0,749.0,380.12,273.48
2016,8,6,15,15,850.0,108.5,5.6,22.5,707.5,314.81,216.93
2016,8,6,15,30,837.0,106.0,5.6,22.0,666.0,254.23,164.52
2016,8,6,15,45,822.0,102.5,5.7,21.5,620.5,193.58,115.31
2016,8,6,16,0,807.0,99.0,5.8,21.0,575.0,134.41,75.41
2016,8,6,16,15,785.0,95.0,5.75,20.0,525.5,76.47,60.35
2016,8,6,16,30,763.0,91.0,5.7,19.0,476.0,71.03,56.13
2016,8,6,16,45,736.0,86.0,5.7,18.5,424.5,68.38,54.15
2016,8,6,17,0,709.0,81.0,5.7,18.0,373.0,60.11,47.21
2016,8,6,17,15,669.0,75.5,5.6,17.5,321.0,56.99,44.7
2016,8,6,17,30,629.0,70.0,5.5,17.0,269.0,53.78,42.03
2016,8,6,17,45,570.5,63.0,5.4,16.5,218.5,49.18,38.01
2016,8,6,18,0,512.0,56.0,5.3,16.0,168.0,44.51,33.74
2016,8,6,18,15,423.5,46.5,5.2,15.0,122.0,37.51,27.27
2016,8,6,18,30,335.0,37.0,5.1,14.0,76.0,30.4,20.3
2016,8,6,18,45,197.0,23.5,5.0,13.5,43.5,19.39,5.63
2016,8,6,19,0,59.0,10.0,4.9,13.0,11.0,8.54,0.0
2016,8,6,19,15,29.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,135.0,12.0,3.5,11.0,16.0,54.92,0.0
2016,8,7,5,45,279.0,23.5,3.7,11.5,52.5,156.62,98.79
2016,8,7,6,0,423.0,35.0,3.9,12.0,89.0,253.62,200.71
2016,8,7,6,15,507.0,43.0,3.85,12.5,137.0,329.74,270.39
2016,8,7,6,30,591.0,51.0,3.8,13.0,185.0,414.23,344.39
2016,8,7,6,45,645.0,56.5,3.8,14.0,237.0,481.57,401.35
2016,8,7,7,0,699.0,62.0,3.8,15.0,289.0,556.33,461.43
2016,8,7,7,15,735.5,66.5,3.75,15.5,342.5,620.57,510.88
2016,8,7,7,30,772.0,71.0,3.7,16.0,396.0,685.71,557.98
2016,8,7,7,45,799.5,74.5,3.65,16.5,448.0,742.98,597.62
2016,8,7,8,0,827.0,78.0,3.6,17.0,500.0,799.55,635.64
2016,8,7,8,15,846.5,80.5,3.55,17.5,550.0,838.26,659.79
2016,8,7,8,30,866.0,83.0,3.5,18.0,600.0,883.17,687.98
2016,8,7,8,45,882.0,85.0,3.5,19.0,646.5,922.02,710.31
2016,8,7,9,0,898.0,87.0,3.5,20.0,693.0,958.15,730.38
2016,8,7,9,15,909.0,89.0,3.5,20.5,734.5,986.47,746.26
2016,8,7,9,30,920.0,91.0,3.5,21.0,776.0,1011.36,759.79
2016,8,7,9,45,925.0,94.5,3.55,22.0,811.0,1028.4,766.95
2016,8,7,10,0,930.0,98.0,3.6,23.0,846.0,1041.49,771.6
2016,8,7,10,15,936.5,99.5,3.65,23.5,876.0,1049.89,774.76
2016,8,7,10,30,943.0,101.0,3.7,24.0,906.0,1054.27,775.43
2016,8,7,10,45,948.0,101.5,3.8,24.5,928.5,1052.01,772.29
2016,8,7,11,0,953.0,102.0,3.9,25.0,951.0,1045.68,766.66
2016,8,7,11,15,956.0,102.5,3.95,25.0,966.5,1033.32,758.39
2016,8,7,11,30,959.0,103.0,4.0,25.0,982.0,1016.97,747.62
2016,8,7,11,45,961.5,103.0,4.1,25.5,989.5,995.73,732.57
2016,8,7,12,0,964.0,103.0,4.2,26.0,997.0,970.68,715.07
2016,8,7,12,15,964.0,103.0,4.25,26.0,997.0,939.74,694.78
2016,8,7,12,30,964.0,103.0,4.3,26.0,997.0,905.38,672.12
2016,8,7,12,45,963.0,102.5,4.4,26.5,989.0,866.48,645.21
2016,8,7,13,0,962.0,102.0,4.5,27.0,981.0,824.53,616.1
2016,8,7,13,15,959.5,101.5,4.55,27.0,965.0,778.64,584.68
2016,8,7,13,30,957.0,101.0,4.6,27.0,949.0,730.17,549.18
2016,8,7,13,45,954.0,99.0,4.65,27.0,926.5,677.77,509.91
2016,8,7,14,0,951.0,97.0,4.7,27.0,904.0,623.28,467.94
2016,8,7,14,15,944.5,96.0,4.7,26.5,873.5,565.94,423.25
2016,8,7,14,30,938.0,95.0,4.7,26.0,843.0,507.33,375.98
2016,8,7,14,45,930.5,92.5,4.75,26.0,807.0,446.1,324.55
2016,8,7,15,0,923.0,90.0,4.8,26.0,771.0,384.25,271.28
2016,8,7,15,15,912.0,88.5,4.8,25.5,729.0,321.82,217.28
2016,8,7,15,30,901.0,87.0,4.8,25.0,687.0,259.65,163.97
2016,8,7,15,45,886.5,84.0,4.85,24.5,640.0,196.41,113.32
2016,8,7,16,0,872.0,81.0,4.9,24.0,593.0,134.42,72.36
2016,8,7,16,15,852.5,78.0,4.85,23.5,543.0,73.8,57.23
2016,8,7,16,30,833.0,75.0,4.8,23.0,493.0,60.6,46.34
2016,8,7,16,45,806.5,71.5,4.8,22.5,440.0,58.56,44.87
2016,8,7,17,0,780.0,68.0,4.8,22.0,387.0,56.47,43.31
2016,8,7,17,15,742.5,64.0,4.7,21.0,333.5,53.81,41.31
2016,8,7,17,30,705.0,60.0,4.6,20.0,280.0,51.13,39.2
2016,8,7,17,45,648.0,54.5,4.55,19.0,227.5,47.01,35.71
2016,8,7,18,0,591.0,49.0,4.5,18.0,175.0,39.38,28.95
2016,8,7,18,15,501.0,40.5,4.35,17.0,127.5,32.89,22.99
2016,8,7,18,30,411.0,32.0,4.2,16.0,80.0,26.34,16.59
2016,8,7,18,45,205.5,16.0,4.05,15.5,40.0,12.87,0.8
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.5,5.5,2.3,11.5,7.5,0.0,0.0
2016,8,8,5,30,121.0,11.0,2.5,12.0,15.0,49.55,0.0
2016,8,8,5,45,263.0,22.5,2.75,12.5,50.0,148.92,89.44
2016,8,8,6,0,405.0,34.0,3.0,13.0,85.0,245.09,192.51
2016,8,8,6,15,489.0,42.0,2.9,13.5,131.5,320.22,260.87
2016,8,8,6,30,573.0,50.0,2.8,14.0,178.0,403.82,333.38
2016,8,8,6,45,624.0,56.5,2.7,15.0,229.0,473.01,390.84
2016,8,8,7,0,675.0,63.0,2.6,16.0,280.0,542.6,445.81
2016,8,8,7,15,712.0,67.5,2.55,16.5,332.5,606.19,494.06
2016,8,8,7,30,749.0,72.0,2.5,17.0,385.0,670.77,539.88
2016,8,8,7,45,774.0,76.0,2.5,18.0,436.0,725.8,576.25
2016,8,8,8,0,799.0,80.0,2.5,19.0,487.0,780.02,610.89
2016,8,8,8,15,819.5,83.0,2.5,19.5,536.0,827.94,641.26
2016,8,8,8,30,840.0,86.0,2.5,20.0,585.0,864.76,663.33
2016,8,8,8,45,855.0,88.5,2.55,21.0,631.0,902.57,684.92
2016,8,8,9,0,870.0,91.0,2.6,22.0,677.0,937.68,704.32
2016,8,8,9,15,882.0,93.0,2.7,22.5,718.0,966.38,721.02
2016,8,8,9,30,894.0,95.0,2.8,23.0,759.0,991.79,735.53
2016,8,8,9,45,907.5,94.5,2.9,24.0,796.0,1012.39,745.45
2016,8,8,10,0,921.0,94.0,3.0,25.0,833.0,1029.41,753.05
2016,8,8,10,15,927.5,95.0,3.1,25.5,862.5,1037.29,756.28
2016,8,8,10,30,934.0,96.0,3.2,26.0,892.0,1041.19,757.13
2016,8,8,10,45,938.0,97.5,3.35,26.5,914.0,1039.11,754.65
2016,8,8,11,0,942.0,99.0,3.5,27.0,936.0,1032.95,749.68
2016,8,8,11,15,945.0,99.5,3.65,27.0,951.5,1020.76,742.36
2016,8,8,11,30,948.0,100.0,3.8,27.0,967.0,1004.61,732.53
2016,8,8,11,45,948.5,101.0,3.95,27.5,974.0,982.74,717.52
2016,8,8,12,0,949.0,102.0,4.1,28.0,981.0,957.15,700.09
2016,8,8,12,15,949.0,102.0,4.25,28.0,980.5,926.61,680.7
2016,8,8,12,30,949.0,102.0,4.4,28.0,980.0,892.69,658.9
2016,8,8,12,45,948.0,102.0,4.6,28.0,972.0,854.72,634.42
2016,8,8,13,0,947.0,102.0,4.8,28.0,964.0,813.74,607.97
2016,8,8,13,15,944.0,101.0,4.9,28.0,948.5,767.62,576.53
2016,8,8,13,30,941.0,100.0,5.0,28.0,933.0,719.03,541.0
2016,8,8,13,45,937.5,98.5,5.15,28.0,910.0,667.44,502.48
2016,8,8,14,0,934.0,97.0,5.3,28.0,887.0,613.84,461.24
2016,8,8,14,15,927.5,96.0,5.35,27.5,857.5,557.32,417.07
2016,8,8,14,30,921.0,95.0,5.4,27.0,828.0,499.57,370.37
2016,8,8,14,45,914.0,92.5,5.5,27.0,792.0,439.43,319.68
2016,8,8,15,0,907.0,90.0,5.6,27.0,756.0,378.63,267.16
2016,8,8,15,15,895.5,88.0,5.6,26.5,714.5,316.57,213.46
2016,8,8,15,30,884.0,86.0,5.6,26.0,673.0,254.87,160.6
2016,8,8,15,45,871.0,83.0,5.65,25.5,627.0,192.85,110.93
2016,8,8,16,0,858.0,80.0,5.7,25.0,581.0,131.91,70.81
2016,8,8,16,15,838.0,77.0,5.6,24.0,531.0,72.12,55.72
2016,8,8,16,30,818.0,74.0,5.5,23.0,481.0,59.73,45.61
2016,8,8,16,45,793.5,70.0,5.45,22.5,429.5,57.35,43.83
2016,8,8,17,0,769.0,66.0,5.4,22.0,378.0,54.87,41.94
2016,8,8,17,15,731.5,61.5,5.3,21.0,325.0,51.77,39.54
2016,8,8,17,30,694.0,57.0,5.2,20.0,272.0,48.62,37.01
2016,8,8,17,45,640.5,51.5,5.1,19.5,221.0,44.46,33.39
2016,8,8,18,0,587.0,46.0,5.0,19.0,170.0,40.27,29.57
2016,8,8,18,15,497.0,38.5,4.9,18.0,123.0,31.27,21.44
2016,8,8,18,30,407.0,31.0,4.8,17.0,76.0,25.54,15.7
2016,8,8,18,45,203.5,15.5,4.7,16.0,38.0,12.49,0.0
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,66.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,133.0,11.0,2.5,12.0,14.0,53.67,0.0
2016,8,9,5,45,279.0,21.5,2.7,13.0,49.0,153.74,87.4
2016,8,9,6,0,425.0,32.0,2.9,14.0,84.0,252.47,197.05
2016,8,9,6,15,509.0,39.5,2.7,14.5,131.0,328.05,265.84
2016,8,9,6,30,593.0,47.0,2.5,15.0,178.0,408.73,335.66
2016,8,9,6,45,644.5,52.5,2.35,15.5,229.5,478.52,393.86
2016,8,9,7,0,696.0,58.0,2.2,16.0,281.0,551.64,451.73
2016,8,9,7,15,732.0,62.0,2.0,16.5,333.0,614.81,498.07
2016,8,9,7,30,768.0,66.0,1.8,17.0,385.0,678.87,541.78
2016,8,9,7,45,793.0,69.5,1.65,18.0,436.5,734.04,576.26
2016,8,9,8,0,818.0,73.0,1.5,19.0,488.0,788.36,608.54
2016,8,9,8,15,837.5,76.0,1.4,19.5,537.0,827.53,630.73
2016,8,9,8,30,857.0,79.0,1.3,20.0,586.0,872.88,656.51
2016,8,9,8,45,873.0,80.5,1.2,21.0,632.0,910.97,675.31
2016,8,9,9,0,889.0,82.0,1.1,22.0,678.0,946.39,691.77
2016,8,9,9,15,900.0,83.5,1.05,22.5,719.0,974.03,705.02
2016,8,9,9,30,911.0,85.0,1.0,23.0,760.0,998.29,716.06
2016,8,9,9,45,921.0,86.0,0.95,24.0,796.0,1017.43,722.43
2016,8,9,10,0,931.0,87.0,0.9,25.0,832.0,1032.82,726.49
2016,8,9,10,15,937.0,88.0,0.9,25.5,861.0,1040.32,728.31
2016,8,9,10,30,943.0,89.0,0.9,26.0,890.0,1043.8,727.94
2016,8,9,10,45,948.0,89.5,0.9,27.0,912.5,1041.68,722.98
2016,8,9,11,0,953.0,90.0,0.9,28.0,935.0,1035.47,715.8
2016,8,9,11,15,956.0,90.5,1.05,28.5,950.0,1023.24,709.61
2016,8,9,11,30,959.0,91.0,1.2,29.0,965.0,1007.0,700.89
2016,8,9,11,45,960.0,91.5,1.35,29.5,972.0,984.96,688.45
2016,8,9,12,0,961.0,92.0,1.5,30.0,979.0,959.15,673.49
2016,8,9,12,15,961.0,92.0,1.75,30.0,978.5,928.36,657.67
2016,8,9,12,30,961.0,92.0,2.0,30.0,978.0,894.12,638.97
2016,8,9,12,45,951.0,97.0,2.25,30.5,968.0,853.19,614.0
2016,8,9,13,0,941.0,102.0,2.5,31.0,958.0,809.72,586.74
2016,8,9,13,15,938.0,101.0,2.75,31.0,942.0,763.76,557.87
2016,8,9,13,30,935.0,100.0,3.0,31.0,926.0,715.34,524.69
2016,8,9,13,45,930.0,99.5,3.25,31.0,902.5,663.86,488.06
2016,8,9,14,0,925.0,99.0,3.5,31.0,879.0,610.52,448.68
2016,8,9,14,15,918.0,97.5,3.7,30.5,849.0,553.7,406.0
2016,8,9,14,30,911.0,96.0,3.9,30.0,819.0,495.73,360.68
2016,8,9,14,45,901.0,95.0,4.1,30.0,782.5,436.05,311.72
2016,8,9,15,0,891.0,94.0,4.3,30.0,746.0,376.04,261.13
2016,8,9,15,15,879.0,92.0,4.4,29.5,704.5,314.66,209.17
2016,8,9,15,30,867.0,90.0,4.5,29.0,663.0,253.71,158.01
2016,8,9,15,45,850.5,88.0,4.6,28.5,617.0,192.8,110.24
2016,8,9,16,0,834.0,86.0,4.7,28.0,571.0,125.65,65.92
2016,8,9,16,15,813.5,83.0,4.75,27.5,521.5,66.66,50.34
2016,8,9,16,30,793.0,80.0,4.8,27.0,472.0,63.72,48.2
2016,8,9,16,45,763.5,76.5,4.85,26.5,420.0,61.84,46.89
2016,8,9,17,0,734.0,73.0,4.9,26.0,368.0,59.91,45.52
2016,8,9,17,15,695.0,68.0,4.85,25.0,316.0,56.65,43.05
2016,8,9,17,30,656.0,63.0,4.8,24.0,264.0,48.95,36.66
2016,8,9,17,45,595.5,57.0,4.75,23.0,213.0,44.89,33.25
2016,8,9,18,0,535.0,51.0,4.7,22.0,162.0,40.82,29.63
2016,8,9,18,15,442.5,41.5,4.6,21.0,116.0,33.62,23.11
2016,8,9,18,30,350.0,32.0,4.5,20.0,70.0,26.33,15.97
2016,8,9,18,45,175.0,16.0,4.4,19.5,35.0,12.93,0.0
2016,8,9,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,40.0,5.0,2.9,12.5,5.5,0.0,0.0
2016,8,10,5,30,80.0,10.0,3.0,13.0,11.0,35.26,0.0
2016,8,10,5,45,214.5,22.5,3.2,13.5,44.0,129.08,67.78
2016,8,10,6,0,349.0,35.0,3.4,14.0,77.0,222.18,173.12
2016,8,10,6,15,436.5,44.5,3.35,14.5,122.5,298.06,242.12
2016,8,10,6,30,524.0,54.0,3.3,15.0,168.0,382.92,315.8
2016,8,10,6,45,573.5,62.0,3.25,16.0,218.0,450.8,372.6
2016,8,10,7,0,623.0,70.0,3.2,17.0,268.0,522.18,429.49
2016,8,10,7,15,663.0,75.5,3.15,17.5,320.0,586.68,479.35
2016,8,10,7,30,703.0,81.0,3.1,18.0,372.0,652.68,527.15
2016,8,10,7,45,728.5,86.5,3.1,19.0,422.5,704.43,561.67
2016,8,10,8,0,754.0,92.0,3.1,20.0,473.0,759.31,597.44
2016,8,10,8,15,776.5,96.0,3.1,20.5,522.0,808.8,629.47
2016,8,10,8,30,799.0,100.0,3.1,21.0,571.0,856.65,659.69
2016,8,10,8,45,812.5,104.5,3.1,21.5,616.0,894.79,682.64
2016,8,10,9,0,826.0,109.0,3.1,22.0,661.0,930.19,703.45
2016,8,10,9,15,839.5,111.5,3.1,22.5,702.5,960.3,720.47
2016,8,10,9,30,853.0,114.0,3.1,23.0,744.0,975.32,727.32
2016,8,10,9,45,872.0,111.5,3.1,24.0,782.0,998.54,738.35
2016,8,10,10,0,891.0,109.0,3.1,25.0,820.0,1018.41,747.03
2016,8,10,10,15,898.5,110.5,3.1,25.5,849.5,1027.45,750.15
2016,8,10,10,30,906.0,112.0,3.1,26.0,879.0,1032.59,750.96
2016,8,10,10,45,910.0,113.5,3.15,27.0,901.5,1030.29,746.07
2016,8,10,11,0,914.0,115.0,3.2,28.0,924.0,1024.01,738.83
2016,8,10,11,15,917.5,116.0,3.3,28.0,939.5,1012.79,731.91
2016,8,10,11,30,921.0,117.0,3.4,28.0,955.0,997.68,722.57
2016,8,10,11,45,922.0,117.5,3.5,28.5,962.5,975.93,707.54
2016,8,10,12,0,923.0,118.0,3.6,29.0,970.0,950.56,690.23
2016,8,10,12,15,923.5,118.0,3.7,29.0,969.5,920.8,671.38
2016,8,10,12,30,924.0,118.0,3.8,29.0,969.0,887.7,650.22
2016,8,10,12,45,924.5,116.5,3.95,29.5,961.5,850.1,624.86
2016,8,10,13,0,925.0,115.0,4.1,30.0,954.0,809.48,597.29
2016,8,10,13,15,922.0,114.0,4.2,30.0,938.0,763.94,566.26
2016,8,10,13,30,919.0,113.0,4.3,30.0,922.0,715.98,531.7
