Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,45,913.0,112.5,4.45,30.0,898.5,664.38,493.7
2016,8,10,14,0,907.0,112.0,4.6,30.0,875.0,611.05,453.36
2016,8,10,14,15,899.5,110.5,4.6,29.5,845.0,554.68,410.03
2016,8,10,14,30,892.0,109.0,4.6,29.0,815.0,497.23,364.37
2016,8,10,14,45,882.5,107.0,4.7,29.0,778.5,437.78,315.21
2016,8,10,15,0,873.0,105.0,4.8,29.0,742.0,377.99,264.48
2016,8,10,15,15,860.5,102.5,4.8,28.5,700.0,316.92,212.54
2016,8,10,15,30,848.0,100.0,4.8,28.0,658.0,250.41,156.95
2016,8,10,15,45,832.0,97.0,4.8,27.5,612.0,189.03,108.6
2016,8,10,16,0,816.0,94.0,4.8,27.0,566.0,129.25,69.88
2016,8,10,16,15,794.0,90.0,4.7,26.5,516.0,70.51,53.8
2016,8,10,16,30,772.0,86.0,4.6,26.0,466.0,67.87,51.91
2016,8,10,16,45,744.0,81.5,4.6,25.5,414.5,65.44,50.16
2016,8,10,17,0,716.0,77.0,4.6,25.0,363.0,62.92,48.29
2016,8,10,17,15,674.5,71.5,4.5,24.0,310.5,54.44,41.34
2016,8,10,17,30,633.0,66.0,4.4,23.0,258.0,51.11,38.68
2016,8,10,17,45,574.0,58.5,4.3,22.0,207.0,46.0,34.34
2016,8,10,18,0,515.0,51.0,4.2,21.0,156.0,40.79,29.72
2016,8,10,18,15,421.0,41.5,4.1,20.0,111.0,33.62,23.18
2016,8,10,18,30,327.0,32.0,4.0,19.0,66.0,26.36,15.9
2016,8,10,18,45,163.5,16.0,3.95,18.0,33.0,12.97,0.0
2016,8,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,29.5,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,59.0,8.0,2.4,12.0,9.0,26.6,0.0
2016,8,11,5,45,183.5,22.0,2.65,13.0,40.5,115.93,55.16
2016,8,11,6,0,308.0,36.0,2.9,14.0,72.0,205.18,159.16
2016,8,11,6,15,396.0,47.0,2.9,14.5,117.5,280.88,227.78
2016,8,11,6,30,484.0,58.0,2.9,15.0,163.0,365.74,301.29
2016,8,11,6,45,540.0,66.5,2.9,15.5,213.0,436.41,361.0
2016,8,11,7,0,596.0,75.0,2.9,16.0,263.0,511.23,421.58
2016,8,11,7,15,637.5,81.5,2.9,16.5,315.0,576.97,472.62
2016,8,11,7,30,679.0,88.0,2.9,17.0,367.0,644.37,522.2
2016,8,11,7,45,708.0,93.0,2.95,18.0,418.0,701.15,560.84
2016,8,11,8,0,737.0,98.0,3.0,19.0,469.0,757.64,598.11
2016,8,11,8,15,760.0,102.5,3.0,19.5,518.5,803.18,627.4
2016,8,11,8,30,783.0,107.0,3.0,20.0,568.0,851.63,658.2
2016,8,11,8,45,800.5,110.5,3.05,21.0,613.5,891.91,681.76
2016,8,11,9,0,818.0,114.0,3.1,22.0,659.0,929.68,703.22
2016,8,11,9,15,831.5,116.5,3.15,23.0,700.5,959.63,719.1
2016,8,11,9,30,845.0,119.0,3.2,24.0,742.0,986.4,732.74
2016,8,11,9,45,860.0,119.0,3.3,25.0,779.0,996.0,735.35
2016,8,11,10,0,875.0,119.0,3.4,26.0,816.0,1014.39,743.95
2016,8,11,10,15,883.0,120.5,3.45,26.5,846.0,1023.69,747.67
2016,8,11,10,30,891.0,122.0,3.5,27.0,876.0,1029.16,749.08
2016,8,11,10,45,897.0,123.0,3.6,27.5,899.0,1028.19,746.84
2016,8,11,11,0,903.0,124.0,3.7,28.0,922.0,1023.29,742.21
2016,8,11,11,15,907.0,125.0,3.75,28.5,937.5,1012.49,733.57
2016,8,11,11,30,911.0,126.0,3.8,29.0,953.0,997.81,722.58
2016,8,11,11,45,914.5,125.5,3.85,29.5,961.0,977.43,708.01
2016,8,11,12,0,918.0,125.0,3.9,30.0,969.0,953.36,691.15
2016,8,11,12,15,918.5,125.0,3.95,30.0,969.0,923.55,671.94
2016,8,11,12,30,919.0,125.0,4.0,30.0,969.0,890.42,650.49
2016,8,11,12,45,906.5,131.5,4.1,30.5,957.5,849.36,622.59
2016,8,11,13,0,894.0,138.0,4.2,31.0,946.0,806.05,593.03
2016,8,11,13,15,890.5,137.0,4.25,31.0,930.5,761.07,561.61
2016,8,11,13,30,887.0,136.0,4.3,31.0,915.0,713.82,527.56
2016,8,11,13,45,885.5,132.5,4.35,31.0,892.5,663.75,490.69
2016,8,11,14,0,884.0,129.0,4.4,31.0,870.0,611.64,451.28
2016,8,11,14,15,876.5,127.0,4.45,30.5,840.0,555.78,408.77
2016,8,11,14,30,869.0,125.0,4.5,30.0,810.0,498.91,363.97
2016,8,11,14,45,862.0,121.0,4.55,30.0,774.0,437.54,313.76
2016,8,11,15,0,855.0,117.0,4.6,30.0,738.0,376.89,262.74
2016,8,11,15,15,841.5,114.0,4.6,29.5,696.0,315.03,210.66
2016,8,11,15,30,828.0,111.0,4.6,29.0,654.0,253.98,159.71
2016,8,11,15,45,813.0,106.5,4.65,28.5,608.0,192.68,111.8
2016,8,11,16,0,798.0,102.0,4.7,28.0,562.0,132.93,73.3
2016,8,11,16,15,774.5,98.0,4.7,27.0,511.5,75.27,57.67
2016,8,11,16,30,751.0,94.0,4.7,26.0,461.0,73.61,56.76
2016,8,11,16,45,722.0,88.5,4.7,25.5,409.0,64.62,49.47
2016,8,11,17,0,693.0,83.0,4.7,25.0,357.0,61.81,47.35
2016,8,11,17,15,649.5,77.0,4.6,24.0,304.5,58.36,44.71
2016,8,11,17,30,606.0,71.0,4.5,23.0,252.0,54.83,41.89
2016,8,11,17,45,544.0,62.5,4.4,22.0,201.5,49.08,37.0
2016,8,11,18,0,482.0,54.0,4.3,21.0,151.0,43.2,31.77
2016,8,11,18,15,386.5,43.0,4.15,20.0,106.0,34.87,24.19
2016,8,11,18,30,291.0,32.0,4.0,19.0,61.0,26.37,15.68
2016,8,11,18,45,145.5,16.0,3.9,18.0,30.5,13.01,0.0
2016,8,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.5,18.0,3.2,12.5,35.0,96.88,39.9
2016,8,12,6,0,295.0,36.0,3.4,13.0,70.0,199.77,155.13
2016,8,12,6,15,383.5,47.5,3.4,13.5,115.0,275.66,224.52
2016,8,12,6,30,472.0,59.0,3.4,14.0,160.0,360.83,298.87
2016,8,12,6,45,533.0,67.0,3.4,15.0,210.5,433.57,360.19
2016,8,12,7,0,594.0,75.0,3.4,16.0,261.0,510.92,422.52
2016,8,12,7,15,636.0,81.0,3.35,16.5,313.0,576.4,473.6
2016,8,12,7,30,678.0,87.0,3.3,17.0,365.0,643.57,523.14
2016,8,12,7,45,710.0,92.0,3.3,18.0,416.5,702.75,563.62
2016,8,12,8,0,742.0,97.0,3.3,19.0,468.0,761.85,602.74
2016,8,12,8,15,765.0,101.0,3.25,20.0,517.5,807.07,630.44
2016,8,12,8,30,788.0,105.0,3.2,21.0,567.0,855.12,659.45
2016,8,12,8,45,806.5,107.5,3.15,22.0,613.0,895.33,682.23
2016,8,12,9,0,825.0,110.0,3.1,23.0,659.0,933.03,702.85
2016,8,12,9,15,838.0,113.0,3.15,23.5,700.0,963.21,720.17
2016,8,12,9,30,851.0,116.0,3.2,24.0,741.0,990.16,735.3
2016,8,12,9,45,869.5,113.5,3.3,25.0,779.0,1000.75,738.54
2016,8,12,10,0,888.0,111.0,3.4,26.0,817.0,1020.04,747.7
2016,8,12,10,15,895.0,112.5,3.5,26.5,846.5,1028.47,751.2
2016,8,12,10,30,902.0,114.0,3.6,27.0,876.0,1033.01,752.36
2016,8,12,10,45,906.5,115.5,3.75,28.0,898.0,1031.09,748.34
2016,8,12,11,0,911.0,117.0,3.9,29.0,920.0,1025.2,741.89
2016,8,12,11,15,914.5,118.0,4.0,29.0,935.0,1013.87,734.68
2016,8,12,11,30,918.0,119.0,4.1,29.0,950.0,998.65,725.04
2016,8,12,11,45,919.5,119.0,4.25,29.5,957.5,976.78,709.96
2016,8,12,12,0,921.0,119.0,4.4,30.0,965.0,951.28,692.54
2016,8,12,12,15,921.0,119.0,4.5,30.0,964.5,920.97,673.04
2016,8,12,12,30,921.0,119.0,4.6,30.0,964.0,887.35,651.25
2016,8,12,12,45,927.0,114.0,4.75,30.0,958.0,850.94,627.93
2016,8,12,13,0,933.0,109.0,4.9,30.0,952.0,811.16,602.09
2016,8,12,13,15,930.0,108.5,5.0,29.5,936.0,765.58,572.16
2016,8,12,13,30,927.0,108.0,5.1,29.0,920.0,717.55,538.26
2016,8,12,13,45,923.0,106.5,5.2,29.0,897.0,665.81,499.57
2016,8,12,14,0,919.0,105.0,5.3,29.0,874.0,612.15,458.29
2016,8,12,14,15,912.5,103.5,5.3,28.5,844.0,555.52,414.13
2016,8,12,14,30,906.0,102.0,5.3,28.0,814.0,497.68,367.52
2016,8,12,14,45,897.0,100.0,5.3,28.0,777.5,437.51,316.97
2016,8,12,15,0,888.0,98.0,5.3,28.0,741.0,376.92,264.91
2016,8,12,15,15,876.0,95.5,5.2,27.5,699.0,314.99,211.67
2016,8,12,15,30,864.0,93.0,5.1,27.0,657.0,253.53,159.45
2016,8,12,15,45,848.0,90.0,5.0,26.5,610.5,191.84,110.72
2016,8,12,16,0,832.0,87.0,4.9,26.0,564.0,124.08,65.99
2016,8,12,16,15,810.5,84.0,4.8,25.5,514.0,65.96,50.23
2016,8,12,16,30,789.0,81.0,4.7,25.0,464.0,64.63,49.42
2016,8,12,16,45,760.0,76.5,4.6,24.5,411.5,62.03,47.49
2016,8,12,17,0,731.0,72.0,4.5,24.0,359.0,59.34,45.44
2016,8,12,17,15,689.5,67.0,4.3,23.0,306.5,56.03,42.9
2016,8,12,17,30,648.0,62.0,4.1,22.0,254.0,48.34,36.45
2016,8,12,17,45,586.5,55.0,3.95,21.5,203.0,43.48,32.21
2016,8,12,18,0,525.0,48.0,3.8,21.0,152.0,38.55,27.73
2016,8,12,18,15,427.0,38.5,3.65,20.0,106.5,31.28,21.07
2016,8,12,18,30,329.0,29.0,3.5,19.0,61.0,23.91,13.43
2016,8,12,18,45,164.5,14.5,3.4,18.5,30.5,11.79,0.0
2016,8,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,3.3,13.5,34.5,99.04,33.77
2016,8,13,6,0,314.0,34.0,3.4,14.0,69.0,207.04,159.64
2016,8,13,6,15,404.0,44.5,3.3,14.5,114.0,283.66,229.97
2016,8,13,6,30,494.0,55.0,3.2,15.0,159.0,369.71,304.77
2016,8,13,6,45,553.5,62.0,3.15,16.0,209.5,441.36,364.89
2016,8,13,7,0,613.0,69.0,3.1,17.0,260.0,517.47,425.76
2016,8,13,7,15,654.0,75.0,3.1,18.0,311.5,583.04,475.75
2016,8,13,7,30,695.0,81.0,3.1,19.0,363.0,650.22,523.55
2016,8,13,7,45,725.5,85.0,3.1,20.0,414.5,703.84,559.38
2016,8,13,8,0,756.0,89.0,3.1,21.0,466.0,761.18,596.8
2016,8,13,8,15,778.0,93.0,3.05,22.0,515.0,810.38,626.97
2016,8,13,8,30,800.0,97.0,3.0,23.0,564.0,857.91,655.16
2016,8,13,8,45,818.0,99.5,3.0,24.0,610.0,897.93,677.81
2016,8,13,9,0,836.0,102.0,3.0,25.0,656.0,935.42,698.35
2016,8,13,9,15,849.0,104.5,3.0,26.0,697.0,954.0,705.98
2016,8,13,9,30,862.0,107.0,3.0,27.0,738.0,980.25,718.78
2016,8,13,9,45,882.5,103.0,3.05,28.0,776.5,1003.38,729.76
2016,8,13,10,0,903.0,99.0,3.1,29.0,815.0,1023.15,738.54
2016,8,13,10,15,910.0,100.0,3.15,29.5,844.0,1031.24,741.37
2016,8,13,10,30,917.0,101.0,3.2,30.0,873.0,1035.39,741.91
2016,8,13,10,45,922.0,102.0,3.3,31.0,895.5,1033.54,737.7
2016,8,13,11,0,927.0,103.0,3.4,32.0,918.0,1027.67,731.11
2016,8,13,11,15,930.0,103.5,3.5,32.0,933.0,1015.32,723.51
2016,8,13,11,30,933.0,104.0,3.6,32.0,948.0,999.05,713.51
2016,8,13,11,45,934.5,104.5,3.7,32.5,955.0,977.53,698.76
2016,8,13,12,0,936.0,105.0,3.8,33.0,962.0,952.3,681.69
2016,8,13,12,15,936.5,105.0,3.95,33.0,961.5,922.12,663.05
2016,8,13,12,30,937.0,105.0,4.1,33.0,961.0,888.55,642.05
2016,8,13,12,45,921.0,113.0,4.25,33.5,949.0,845.74,613.45
2016,8,13,13,0,905.0,121.0,4.4,34.0,937.0,800.8,583.23
2016,8,13,13,15,902.0,120.5,4.45,34.0,921.0,756.17,552.77
2016,8,13,13,30,899.0,120.0,4.5,34.0,905.0,709.17,519.12
2016,8,13,13,45,895.0,118.0,4.6,34.0,882.0,658.14,481.93
2016,8,13,14,0,891.0,116.0,4.7,34.0,859.0,605.28,442.4
2016,8,13,14,15,883.5,114.0,4.7,33.5,828.5,549.02,399.81
2016,8,13,14,30,876.0,112.0,4.7,33.0,798.0,491.73,354.96
2016,8,13,14,45,868.5,108.5,4.75,33.0,762.5,432.51,306.61
2016,8,13,15,0,861.0,105.0,4.8,33.0,727.0,372.78,256.64
2016,8,13,15,15,847.5,103.0,4.75,32.5,685.0,312.26,205.94
2016,8,13,15,30,834.0,101.0,4.7,32.0,643.0,246.59,151.97
2016,8,13,15,45,821.0,96.0,4.7,31.5,597.0,184.79,104.16
2016,8,13,16,0,808.0,91.0,4.7,31.0,551.0,124.3,65.81
2016,8,13,16,15,785.0,87.5,4.6,30.5,501.5,68.13,50.96
2016,8,13,16,30,762.0,84.0,4.5,30.0,452.0,66.54,49.97
2016,8,13,16,45,735.5,78.5,4.4,29.5,401.0,63.32,47.57
2016,8,13,17,0,709.0,73.0,4.3,29.0,350.0,59.96,45.0
2016,8,13,17,15,666.5,68.0,4.15,28.0,297.5,52.03,38.6
2016,8,13,17,30,624.0,63.0,4.0,27.0,245.0,48.99,36.21
2016,8,13,17,45,564.0,55.5,3.9,26.0,195.0,43.81,31.84
2016,8,13,18,0,504.0,48.0,3.8,25.0,145.0,38.53,27.18
2016,8,13,18,15,403.5,38.5,3.75,24.0,101.0,31.28,20.62
2016,8,13,18,30,303.0,29.0,3.7,23.0,57.0,23.95,12.84
2016,8,13,18,45,151.5,14.5,3.7,22.0,28.5,12.38,0.0
2016,8,13,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,17.0,3.25,13.5,33.0,95.38,24.17
2016,8,14,6,0,297.0,34.0,3.3,14.0,66.0,199.84,153.32
2016,8,14,6,15,388.0,45.0,3.3,14.5,111.0,276.69,224.16
2016,8,14,6,30,479.0,56.0,3.3,15.0,156.0,363.16,299.47
2016,8,14,6,45,538.0,64.0,3.3,16.0,206.0,435.09,360.0
2016,8,14,7,0,597.0,72.0,3.3,17.0,256.0,511.47,421.38
2016,8,14,7,15,639.0,78.0,3.3,18.0,308.0,577.16,471.7
2016,8,14,7,30,681.0,84.0,3.3,19.0,360.0,644.55,520.09
2016,8,14,7,45,710.0,89.5,3.35,20.0,411.0,702.14,559.28
2016,8,14,8,0,739.0,95.0,3.4,21.0,462.0,755.09,593.91
2016,8,14,8,15,762.0,99.0,3.4,22.0,511.5,804.69,624.94
2016,8,14,8,30,785.0,103.0,3.4,23.0,561.0,852.69,654.05
2016,8,14,8,45,800.5,107.5,3.45,24.0,606.0,892.36,677.02
2016,8,14,9,0,816.0,112.0,3.5,25.0,651.0,929.4,697.84
2016,8,14,9,15,829.5,115.0,3.5,25.5,692.0,959.88,715.02
2016,8,14,9,30,843.0,118.0,3.5,26.0,733.0,987.17,729.99
2016,8,14,9,45,849.0,122.0,3.55,27.0,767.5,1004.7,737.37
2016,8,14,10,0,855.0,126.0,3.6,28.0,802.0,1005.41,733.86
2016,8,14,10,15,862.5,128.0,3.65,28.5,831.5,1014.48,737.54
2016,8,14,10,30,870.0,130.0,3.7,29.0,861.0,1019.74,738.8
2016,8,14,10,45,870.0,134.5,3.75,30.0,881.5,1016.16,733.01
2016,8,14,11,0,870.0,139.0,3.8,31.0,902.0,1008.68,724.94
2016,8,14,11,15,873.5,140.0,3.85,31.0,917.0,997.44,717.52
2016,8,14,11,30,877.0,141.0,3.9,31.0,932.0,982.44,707.8
2016,8,14,11,45,877.0,142.5,3.95,31.5,938.5,960.96,692.55
2016,8,14,12,0,877.0,144.0,4.0,32.0,945.0,936.02,675.18
2016,8,14,12,15,876.5,144.0,4.05,32.0,944.0,906.01,655.87
2016,8,14,12,30,876.0,144.0,4.1,32.0,943.0,872.89,634.46
2016,8,14,12,45,895.0,130.5,4.15,32.5,940.5,840.83,612.41
2016,8,14,13,0,914.0,117.0,4.2,33.0,938.0,804.5,587.47
2016,8,14,13,15,910.5,116.0,4.25,33.0,921.5,758.64,556.26
2016,8,14,13,30,907.0,115.0,4.3,33.0,905.0,710.45,521.74
2016,8,14,13,45,892.5,119.0,4.35,33.0,879.0,657.46,482.86
2016,8,14,14,0,878.0,123.0,4.4,33.0,853.0,603.5,442.25
2016,8,14,14,15,870.0,121.0,4.45,32.5,822.5,547.49,399.87
2016,8,14,14,30,862.0,119.0,4.5,32.0,792.0,490.54,355.28
2016,8,14,14,45,844.5,120.0,4.6,32.0,753.5,429.02,305.42
2016,8,14,15,0,827.0,121.0,4.7,32.0,715.0,369.59,255.95
2016,8,14,15,15,812.5,118.0,4.75,31.5,673.0,308.87,205.3
2016,8,14,15,30,798.0,115.0,4.8,31.0,631.0,249.15,155.94
2016,8,14,15,45,776.0,112.5,4.85,30.5,584.0,189.98,110.54
2016,8,14,16,0,754.0,110.0,4.9,30.0,537.0,133.28,75.15
2016,8,14,16,15,729.0,105.5,4.9,29.0,487.5,73.35,55.65
2016,8,14,16,30,704.0,101.0,4.9,28.0,438.0,71.75,54.78
2016,8,14,16,45,670.0,95.0,4.9,27.5,386.5,68.89,52.68
2016,8,14,17,0,636.0,89.0,4.9,27.0,335.0,65.9,50.44
2016,8,14,17,15,590.0,82.0,4.85,25.5,283.5,61.93,47.48
2016,8,14,17,30,544.0,75.0,4.8,24.0,232.0,57.84,44.29
2016,8,14,17,45,480.5,65.0,4.75,23.0,183.0,51.06,38.48
2016,8,14,18,0,417.0,55.0,4.7,22.0,134.0,44.08,32.27
2016,8,14,18,15,320.0,42.5,4.6,21.0,92.0,34.55,23.61
2016,8,14,18,30,223.0,30.0,4.5,20.0,50.0,23.31,12.13
2016,8,14,18,45,111.5,15.0,4.45,19.0,25.0,12.8,0.0
2016,8,14,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,16.0,3.4,12.5,34.5,104.36,16.06
2016,8,15,6,0,350.0,32.0,3.6,13.0,69.0,222.67,170.88
2016,8,15,6,15,445.5,41.5,3.6,13.5,116.0,303.09,246.36
2016,8,15,6,30,541.0,51.0,3.6,14.0,163.0,393.52,325.56
2016,8,15,6,45,603.0,57.5,3.6,14.5,215.0,468.56,389.7
2016,8,15,7,0,665.0,64.0,3.6,15.0,267.0,548.25,454.84
2016,8,15,7,15,705.5,69.0,3.5,15.5,320.5,611.08,503.24
2016,8,15,7,30,746.0,74.0,3.4,16.0,374.0,679.19,552.62
2016,8,15,7,45,776.0,77.5,3.35,17.0,427.0,737.89,592.22
2016,8,15,8,0,806.0,81.0,3.3,18.0,480.0,796.09,630.07
2016,8,15,8,15,827.5,84.5,3.25,19.0,530.5,845.95,660.73
2016,8,15,8,30,849.0,88.0,3.2,20.0,581.0,893.95,689.24
2016,8,15,8,45,866.5,90.0,3.2,21.0,628.0,924.16,705.11
2016,8,15,9,0,884.0,92.0,3.2,22.0,675.0,961.33,725.6
2016,8,15,9,15,896.5,94.5,3.2,22.5,717.0,991.27,742.27
2016,8,15,9,30,909.0,97.0,3.2,23.0,759.0,1017.84,756.62
2016,8,15,9,45,922.5,96.5,3.25,24.0,796.5,1038.42,765.92
2016,8,15,10,0,936.0,96.0,3.3,25.0,834.0,1055.3,772.85
2016,8,15,10,15,943.0,97.0,3.35,25.5,864.0,1063.41,775.69
2016,8,15,10,30,950.0,98.0,3.4,26.0,894.0,1067.44,776.1
2016,8,15,10,45,955.0,98.5,3.5,26.5,916.5,1064.79,772.78
2016,8,15,11,0,960.0,99.0,3.6,27.0,939.0,1057.99,766.97
2016,8,15,11,15,963.0,100.0,3.7,27.5,954.5,1045.6,757.69
2016,8,15,11,30,966.0,101.0,3.8,28.0,970.0,1029.13,745.92
2016,8,15,11,45,967.5,101.0,3.95,28.5,977.0,1006.26,730.39
2016,8,15,12,0,969.0,101.0,4.1,29.0,984.0,979.56,712.4
2016,8,15,12,15,969.0,101.0,4.2,29.0,983.5,947.83,692.18
2016,8,15,12,30,969.0,101.0,4.3,29.0,983.0,912.61,669.55
2016,8,15,12,45,960.5,105.0,4.4,29.5,972.0,870.9,641.09
2016,8,15,13,0,952.0,109.0,4.5,30.0,961.0,826.55,610.7
2016,8,15,13,15,948.5,108.0,4.55,30.0,944.5,779.01,578.37
2016,8,15,13,30,945.0,107.0,4.6,30.0,928.0,729.04,542.17
2016,8,15,13,45,939.0,106.5,4.7,30.0,904.0,675.69,502.88
2016,8,15,14,0,933.0,106.0,4.8,30.0,880.0,620.57,461.05
2016,8,15,14,15,926.0,104.5,4.8,29.5,849.0,562.57,416.34
2016,8,15,14,30,919.0,103.0,4.8,29.0,818.0,503.4,369.16
2016,8,15,14,45,908.5,101.5,4.85,29.0,780.5,441.93,318.1
2016,8,15,15,0,898.0,100.0,4.9,29.0,743.0,380.21,265.55
2016,8,15,15,15,885.5,97.5,4.9,28.5,700.0,317.2,211.85
2016,8,15,15,30,873.0,95.0,4.9,28.0,657.0,254.71,159.2
2016,8,15,15,45,855.5,92.5,4.9,28.0,609.0,185.59,105.0
2016,8,15,16,0,838.0,90.0,4.9,28.0,561.0,124.23,66.19
2016,8,15,16,15,815.0,86.5,4.8,27.0,510.0,68.07,51.72
2016,8,15,16,30,792.0,83.0,4.7,26.0,459.0,66.41,50.76
2016,8,15,16,45,761.0,78.5,4.65,25.0,406.0,63.83,48.96
2016,8,15,17,0,730.0,74.0,4.6,24.0,353.0,61.18,47.05
2016,8,15,17,15,685.5,68.5,4.5,23.0,299.5,52.75,40.09
2016,8,15,17,30,641.0,63.0,4.4,22.0,246.0,49.31,37.28
2016,8,15,17,45,575.0,55.5,4.3,21.0,194.5,44.07,32.74
2016,8,15,18,0,509.0,48.0,4.2,20.0,143.0,38.75,27.93
2016,8,15,18,15,401.0,38.0,4.05,19.0,98.0,31.05,20.78
2016,8,15,18,30,293.0,28.0,3.9,18.0,53.0,23.26,11.67
2016,8,15,18,45,146.5,14.0,3.75,17.5,26.5,11.95,0.0
2016,8,15,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,16.5,3.15,12.5,31.0,90.53,1.39
2016,8,16,6,0,279.0,33.0,3.4,13.0,62.0,191.74,145.97
2016,8,16,6,15,374.0,44.5,3.35,13.5,107.0,270.34,219.49
2016,8,16,6,30,469.0,56.0,3.3,14.0,152.0,359.13,297.12
2016,8,16,6,45,530.5,64.5,3.3,15.0,202.5,432.92,359.55
2016,8,16,7,0,592.0,73.0,3.3,16.0,253.0,511.43,422.97
2016,8,16,7,15,635.5,79.5,3.25,16.5,305.0,578.76,475.55
2016,8,16,7,30,679.0,86.0,3.2,17.0,357.0,647.93,526.38
2016,8,16,7,45,710.0,91.0,3.2,18.0,409.0,706.53,566.35
2016,8,16,8,0,741.0,96.0,3.2,19.0,461.0,764.97,604.9
2016,8,16,8,15,764.5,100.0,3.2,19.5,510.5,810.55,634.25
2016,8,16,8,30,788.0,104.0,3.2,20.0,560.0,859.14,665.19
2016,8,16,8,45,806.0,107.5,3.2,21.0,606.0,900.08,688.87
2016,8,16,9,0,824.0,111.0,3.2,22.0,652.0,938.48,710.37
2016,8,16,9,15,837.5,113.5,3.25,22.5,693.5,968.51,727.64
2016,8,16,9,30,851.0,116.0,3.3,23.0,735.0,995.31,742.72
2016,8,16,9,45,852.5,123.0,3.35,24.0,768.5,1011.81,749.48
2016,8,16,10,0,854.0,130.0,3.4,25.0,802.0,1024.36,753.75
2016,8,16,10,15,862.0,131.5,3.45,25.5,831.5,1019.87,748.47
2016,8,16,10,30,870.0,133.0,3.5,26.0,861.0,1024.98,749.77
2016,8,16,10,45,875.5,134.5,3.6,27.0,883.0,1023.71,745.85
2016,8,16,11,0,881.0,136.0,3.7,28.0,905.0,1018.55,739.58
2016,8,16,11,15,884.5,137.0,3.75,28.5,920.0,1007.07,730.48
2016,8,16,11,30,888.0,138.0,3.8,29.0,935.0,991.78,719.09
2016,8,16,11,45,890.5,138.0,3.9,29.5,942.5,970.89,704.47
2016,8,16,12,0,893.0,138.0,4.0,30.0,950.0,946.42,687.59
2016,8,16,12,15,893.0,138.0,4.05,30.0,949.0,916.29,668.09
2016,8,16,12,30,893.0,138.0,4.1,30.0,948.0,882.94,646.41
2016,8,16,12,45,884.5,141.0,4.2,30.0,937.5,842.3,619.93
2016,8,16,13,0,876.0,144.0,4.3,30.0,927.0,799.33,591.62
2016,8,16,13,15,872.0,143.0,4.35,30.0,910.5,754.19,559.66
2016,8,16,13,30,868.0,142.0,4.4,30.0,894.0,706.87,525.34
2016,8,16,13,45,865.0,139.0,4.5,30.0,871.0,656.61,488.21
2016,8,16,14,0,862.0,136.0,4.6,30.0,848.0,606.4,450.03
2016,8,16,14,15,854.0,134.0,4.6,29.5,817.5,549.58,406.51
2016,8,16,14,30,846.0,132.0,4.6,29.0,787.0,491.93,360.87
2016,8,16,14,45,838.0,128.0,4.65,29.0,751.0,432.11,311.53
2016,8,16,15,0,830.0,124.0,4.7,29.0,715.0,372.0,260.73
2016,8,16,15,15,815.5,121.0,4.7,28.5,672.5,310.89,209.11
2016,8,16,15,30,801.0,118.0,4.7,28.0,630.0,250.78,158.9
2016,8,16,15,45,785.0,113.0,4.7,27.5,584.0,190.23,111.81
2016,8,16,16,0,769.0,108.0,4.7,27.0,538.0,131.42,74.67
2016,8,16,16,15,744.0,103.5,4.7,26.0,488.0,72.54,55.7
2016,8,16,16,30,719.0,99.0,4.7,25.0,438.0,70.86,54.75
2016,8,16,16,45,688.0,92.5,4.7,24.5,386.5,67.6,52.28
2016,8,16,17,0,657.0,86.0,4.7,24.0,335.0,64.18,49.63
2016,8,16,17,15,609.5,79.0,4.6,23.0,282.5,60.08,46.4
2016,8,16,17,30,562.0,72.0,4.5,22.0,230.0,55.87,42.95
2016,8,16,17,45,496.0,62.5,4.4,21.0,180.5,49.37,37.32
2016,8,16,18,0,430.0,53.0,4.3,20.0,131.0,42.72,31.3
2016,8,16,18,15,325.0,40.5,4.2,19.0,88.0,33.09,22.42
2016,8,16,18,30,220.0,28.0,4.1,18.0,45.0,21.81,9.89
2016,8,16,18,45,110.0,14.0,4.05,17.5,22.5,11.95,0.0
2016,8,16,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.95,13.5,29.0,79.94,0.0
2016,8,17,6,0,241.0,33.0,3.2,14.0,58.0,173.41,130.3
2016,8,17,6,15,333.0,45.5,3.2,14.5,101.0,250.84,202.61
2016,8,17,6,30,425.0,58.0,3.2,15.0,144.0,336.94,277.75
2016,8,17,6,45,488.0,67.0,3.25,16.0,193.0,410.21,339.72
2016,8,17,7,0,551.0,76.0,3.3,17.0,242.0,488.39,403.02
2016,8,17,7,15,595.5,83.0,3.3,17.5,293.0,555.3,455.5
2016,8,17,7,30,640.0,90.0,3.3,18.0,344.0,624.21,506.91
2016,8,17,7,45,672.5,95.5,3.3,19.0,395.0,683.16,547.46
2016,8,17,8,0,705.0,101.0,3.3,20.0,446.0,742.15,586.7
2016,8,17,8,15,729.5,105.5,3.3,20.5,495.0,792.51,619.7
2016,8,17,8,30,754.0,110.0,3.3,21.0,544.0,836.43,647.47
2016,8,17,8,45,772.0,113.5,3.3,22.0,589.0,876.52,670.81
2016,8,17,9,0,790.0,117.0,3.3,23.0,634.0,914.16,692.01
2016,8,17,9,15,804.5,120.0,3.35,23.5,675.5,945.1,710.04
2016,8,17,9,30,819.0,123.0,3.4,24.0,717.0,972.93,725.91
2016,8,17,9,45,841.0,119.5,3.45,25.0,755.0,997.57,738.16
2016,8,17,10,0,863.0,116.0,3.5,26.0,793.0,1006.28,739.89
2016,8,17,10,15,871.0,118.0,3.55,26.5,822.5,1015.91,743.91
2016,8,17,10,30,879.0,120.0,3.6,27.0,852.0,1021.69,745.52
2016,8,17,10,45,884.0,121.0,3.7,28.0,874.5,1019.52,740.99
2016,8,17,11,0,889.0,122.0,3.8,29.0,897.0,1013.46,734.13
2016,8,17,11,15,893.0,123.0,3.85,29.5,912.0,1002.53,725.4
2016,8,17,11,30,897.0,124.0,3.9,30.0,927.0,987.75,714.33
2016,8,17,11,45,898.5,124.5,4.0,30.5,934.0,966.37,699.39
2016,8,17,12,0,900.0,125.0,4.1,31.0,941.0,941.4,682.18
2016,8,17,12,15,900.0,125.0,4.15,31.0,940.5,911.19,662.65
2016,8,17,12,30,900.0,125.0,4.2,31.0,940.0,877.73,640.92
2016,8,17,12,45,884.5,132.5,4.3,31.5,927.0,835.36,612.04
2016,8,17,13,0,869.0,140.0,4.4,32.0,914.0,790.96,581.66
2016,8,17,13,15,865.0,139.0,4.45,32.0,898.0,746.09,550.13
2016,8,17,13,30,861.0,138.0,4.5,32.0,882.0,699.06,516.18
2016,8,17,13,45,856.0,136.0,4.6,32.0,858.5,648.66,479.11
2016,8,17,14,0,851.0,134.0,4.7,32.0,835.0,598.41,441.17
2016,8,17,14,15,842.5,132.0,4.75,31.5,804.5,541.88,398.23
2016,8,17,14,30,834.0,130.0,4.8,31.0,774.0,484.6,353.22
2016,8,17,14,45,824.0,127.0,4.9,31.0,737.5,425.44,304.75
2016,8,17,15,0,814.0,124.0,5.0,31.0,701.0,366.23,255.02
2016,8,17,15,15,799.0,120.5,5.0,30.5,659.0,305.51,204.09
2016,8,17,15,30,784.0,117.0,5.0,30.0,617.0,245.9,154.67
2016,8,17,15,45,766.0,112.5,5.05,29.5,571.0,186.48,108.93
2016,8,17,16,0,748.0,108.0,5.1,29.0,525.0,122.67,68.15
2016,8,17,16,15,722.0,103.5,5.05,28.0,475.0,72.35,55.1
2016,8,17,16,30,696.0,99.0,5.0,27.0,425.0,70.69,54.17
2016,8,17,16,45,663.0,93.0,5.0,26.0,374.0,67.79,52.13
2016,8,17,17,0,630.0,87.0,5.0,25.0,323.0,64.77,49.93
2016,8,17,17,15,582.0,79.5,4.85,24.0,271.5,60.34,46.44
2016,8,17,17,30,534.0,72.0,4.7,23.0,220.0,55.78,42.68
2016,8,17,17,45,465.0,62.5,4.6,22.0,171.5,49.31,37.08
2016,8,17,18,0,396.0,53.0,4.5,21.0,123.0,42.69,31.1
2016,8,17,18,15,293.0,39.5,4.4,20.0,82.0,30.55,20.08
2016,8,17,18,30,190.0,26.0,4.3,19.0,41.0,20.23,7.83
2016,8,17,18,45,95.0,13.0,4.25,18.0,20.5,11.1,0.0
2016,8,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,17.0,2.95,13.5,26.5,72.64,0.0
2016,8,18,6,0,201.0,34.0,3.2,14.0,53.0,157.53,117.08
2016,8,18,6,15,291.0,47.5,3.2,14.5,95.0,229.85,185.34
2016,8,18,6,30,381.0,61.0,3.2,15.0,137.0,312.42,257.62
2016,8,18,6,45,439.0,72.5,3.2,16.0,184.5,381.54,316.32
2016,8,18,7,0,497.0,84.0,3.2,17.0,232.0,461.72,381.25
2016,8,18,7,15,542.5,92.5,3.15,17.5,282.5,528.94,434.06
2016,8,18,7,30,588.0,101.0,3.1,18.0,333.0,598.33,486.53
2016,8,18,7,45,616.0,109.5,3.05,19.0,382.0,655.29,525.88
2016,8,18,8,0,644.0,118.0,3.0,20.0,431.0,712.09,563.6
2016,8,18,8,15,670.0,123.5,2.95,20.5,479.5,763.1,597.05
2016,8,18,8,30,696.0,129.0,2.9,21.0,528.0,812.98,628.89
2016,8,18,8,45,710.0,136.0,2.9,22.0,571.5,851.89,651.44
2016,8,18,9,0,724.0,143.0,2.9,23.0,615.0,888.36,671.94
2016,8,18,9,15,740.0,146.5,2.9,23.5,655.5,920.05,690.19
2016,8,18,9,30,756.0,150.0,2.9,24.0,696.0,948.89,706.4
2016,8,18,9,45,726.5,175.0,2.95,25.0,720.5,953.35,705.36
2016,8,18,10,0,697.0,200.0,3.0,26.0,745.0,952.7,701.29
2016,8,18,10,15,707.0,203.0,3.05,26.5,774.0,964.47,706.98
2016,8,18,10,30,717.0,206.0,3.1,27.0,803.0,972.76,710.37
2016,8,18,10,45,710.0,217.0,3.2,28.0,821.0,968.7,704.8
2016,8,18,11,0,703.0,228.0,3.3,29.0,839.0,961.03,697.1
2016,8,18,11,15,708.0,230.0,3.4,29.5,853.5,952.7,690.5
2016,8,18,11,30,713.0,232.0,3.5,30.0,868.0,940.86,681.71
2016,8,18,11,45,707.0,237.5,3.65,30.5,873.0,918.63,666.23
2016,8,18,12,0,701.0,243.0,3.8,31.0,878.0,893.43,648.55
2016,8,18,12,15,701.5,243.0,3.85,31.0,877.5,866.1,630.33
2016,8,18,12,30,702.0,243.0,3.9,31.0,877.0,835.95,610.04
2016,8,18,12,45,711.5,234.5,4.0,31.5,872.0,802.85,586.79
2016,8,18,13,0,721.0,226.0,4.1,32.0,867.0,766.76,561.17
2016,8,18,13,15,716.5,224.0,4.15,32.0,851.0,723.4,530.8
2016,8,18,13,30,712.0,222.0,4.2,32.0,835.0,678.38,498.67
2016,8,18,13,45,703.5,220.0,4.3,32.0,811.5,629.45,463.14
2016,8,18,14,0,695.0,218.0,4.4,32.0,788.0,579.69,426.1
2016,8,18,14,15,684.5,214.0,4.45,31.5,758.0,526.76,386.49
2016,8,18,14,30,674.0,210.0,4.5,31.0,728.0,473.76,345.58
2016,8,18,14,45,661.0,204.5,4.6,31.0,692.5,418.81,301.53
2016,8,18,15,0,648.0,199.0,4.7,31.0,657.0,364.6,257.1
2016,8,18,15,15,629.5,193.0,4.75,30.5,615.5,309.55,212.18
2016,8,18,15,30,611.0,187.0,4.8,30.0,574.0,256.42,169.3
2016,8,18,15,45,590.5,178.0,4.85,29.5,529.0,201.78,128.03
2016,8,18,16,0,570.0,169.0,4.9,29.0,484.0,150.6,95.89
2016,8,18,16,15,540.5,160.0,4.9,28.0,436.0,107.37,84.21
2016,8,18,16,30,511.0,151.0,4.9,27.0,388.0,103.08,81.3
2016,8,18,16,45,476.5,138.5,4.95,26.0,339.0,96.22,76.13
2016,8,18,17,0,442.0,126.0,5.0,25.0,290.0,89.04,70.58
2016,8,18,17,15,394.0,112.0,4.9,23.5,241.0,80.39,63.73
2016,8,18,17,30,346.0,98.0,4.8,22.0,192.0,71.42,56.35
2016,8,18,17,45,287.5,80.0,4.7,21.0,147.0,59.19,45.75
2016,8,18,18,0,229.0,62.0,4.6,20.0,102.0,46.56,34.5
2016,8,18,18,15,157.0,42.0,4.5,19.0,65.0,32.54,21.73
2016,8,18,18,30,85.0,22.0,4.4,18.0,28.0,17.46,5.0
2016,8,18,18,45,42.5,11.0,4.35,17.5,14.0,9.39,0.0
2016,8,18,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,16.0,3.1,13.5,22.5,51.26,0.0
2016,8,19,6,0,135.0,32.0,3.3,14.0,45.0,125.06,91.21
2016,8,19,6,15,209.5,50.5,3.3,14.5,84.5,192.63,154.67
2016,8,19,6,30,284.0,69.0,3.3,15.0,124.0,268.08,220.77
2016,8,19,6,45,341.0,84.0,3.35,15.5,170.5,335.69,278.91
2016,8,19,7,0,398.0,99.0,3.4,16.0,217.0,408.37,339.28
2016,8,19,7,15,443.5,111.0,3.35,16.5,266.0,473.58,391.42
2016,8,19,7,30,489.0,123.0,3.3,17.0,315.0,541.59,443.88
2016,8,19,7,45,520.5,133.5,3.25,18.0,363.5,598.72,485.16
2016,8,19,8,0,552.0,144.0,3.2,19.0,412.0,656.44,525.43
2016,8,19,8,15,579.5,152.0,3.15,19.5,459.5,716.01,566.49
2016,8,19,8,30,607.0,160.0,3.1,20.0,507.0,767.63,600.44
2016,8,19,8,45,623.5,168.5,3.1,21.0,550.0,808.26,624.94
2016,8,19,9,0,640.0,177.0,3.1,22.0,593.0,846.78,647.53
2016,8,19,9,15,657.5,182.0,3.15,22.5,633.0,880.18,667.8
2016,8,19,9,30,675.0,187.0,3.2,23.0,673.0,910.98,686.14
2016,8,19,9,45,668.0,202.0,3.25,24.0,703.0,924.92,691.64
2016,8,19,10,0,661.0,217.0,3.3,25.0,733.0,935.16,694.84
2016,8,19,10,15,671.5,221.0,3.4,25.5,761.5,948.32,701.79
2016,8,19,10,30,682.0,225.0,3.5,26.0,790.0,958.07,706.54
2016,8,19,10,45,686.5,229.5,3.6,26.5,811.0,958.81,705.42
2016,8,19,11,0,691.0,234.0,3.7,27.0,832.0,956.02,702.15
2016,8,19,11,15,696.0,235.5,3.8,27.0,847.0,947.26,696.44
2016,8,19,11,30,701.0,237.0,3.9,27.0,862.0,935.03,688.49
2016,8,19,11,45,701.5,239.0,4.05,27.5,868.5,915.65,674.49
2016,8,19,12,0,702.0,241.0,4.2,28.0,875.0,893.11,658.34
2016,8,19,12,15,702.0,241.0,4.3,28.0,874.0,865.27,639.6
2016,8,19,12,30,702.0,241.0,4.4,28.0,873.0,834.65,618.76
2016,8,19,12,45,702.5,238.0,4.55,28.5,865.5,799.17,593.32
2016,8,19,13,0,703.0,235.0,4.7,29.0,858.0,761.3,566.19
2016,8,19,13,15,698.0,233.0,4.75,28.5,841.5,718.15,536.53
2016,8,19,13,30,693.0,231.0,4.8,28.0,825.0,673.44,505.0
2016,8,19,13,45,682.0,229.5,4.9,28.0,801.0,624.11,468.44
2016,8,19,14,0,671.0,228.0,5.0,28.0,777.0,574.26,430.57
2016,8,19,14,15,660.0,224.0,5.05,27.5,747.0,522.18,390.76
2016,8,19,14,30,649.0,220.0,5.1,27.0,717.0,470.15,349.77
2016,8,19,14,45,632.0,216.0,5.15,26.5,680.5,416.1,306.16
2016,8,19,15,0,615.0,212.0,5.2,26.0,644.0,363.31,262.55
2016,8,19,15,15,596.0,205.0,5.2,25.5,602.5,308.04,216.68
2016,8,19,15,30,577.0,198.0,5.2,25.0,561.0,255.68,173.68
2016,8,19,15,45,550.5,190.5,5.2,24.5,515.5,204.05,134.26
2016,8,19,16,0,524.0,183.0,5.2,24.0,470.0,155.67,103.64
2016,8,19,16,15,494.0,172.0,5.15,23.0,422.5,114.34,91.85
2016,8,19,16,30,464.0,161.0,5.1,22.0,375.0,109.0,88.03
2016,8,19,16,45,423.5,148.5,5.1,21.5,325.5,102.27,82.75
2016,8,19,17,0,383.0,136.0,5.1,21.0,276.0,95.25,77.1
2016,8,19,17,15,338.0,119.0,5.0,20.0,228.5,86.92,70.31
2016,8,19,17,30,293.0,102.0,4.9,19.0,181.0,75.3,60.41
2016,8,19,17,45,235.0,81.5,4.8,18.5,136.0,60.98,47.75
2016,8,19,18,0,177.0,61.0,4.7,18.0,91.0,46.32,34.53
2016,8,19,18,15,118.5,39.5,4.6,17.5,56.5,30.6,20.11
2016,8,19,18,30,60.0,18.0,4.5,17.0,22.0,14.41,2.0
2016,8,19,18,45,30.0,9.0,4.4,16.5,11.0,7.68,0.0
2016,8,19,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,14.5,2.85,13.5,19.0,42.11,0.0
2016,8,20,6,0,101.0,29.0,3.1,14.0,38.0,93.75,66.39
2016,8,20,6,15,164.0,50.0,3.1,14.5,76.5,157.65,125.85
2016,8,20,6,30,227.0,71.0,3.1,15.0,115.0,226.83,186.51
2016,8,20,6,45,279.0,89.5,3.1,15.5,160.0,291.39,242.13
2016,8,20,7,0,331.0,108.0,3.1,16.0,205.0,374.63,310.92
2016,8,20,7,15,374.5,123.0,3.1,16.5,253.0,438.76,362.36
2016,8,20,7,30,418.0,138.0,3.1,17.0,301.0,505.65,414.28
2016,8,20,7,45,451.5,150.5,3.1,17.5,349.0,563.81,457.73
2016,8,20,8,0,485.0,163.0,3.1,18.0,397.0,622.9,500.62
2016,8,20,8,15,512.5,173.0,3.1,18.5,444.0,674.31,536.63
2016,8,20,8,30,540.0,183.0,3.1,19.0,491.0,725.35,571.52
2016,8,20,8,45,561.5,191.5,3.15,20.0,534.5,768.29,598.88
2016,8,20,9,0,583.0,200.0,3.2,21.0,578.0,809.76,624.65
2016,8,20,9,15,600.0,206.5,3.3,21.5,617.5,850.36,650.63
2016,8,20,9,30,617.0,213.0,3.4,22.0,657.0,881.48,669.94
2016,8,20,9,45,651.0,207.5,3.5,23.0,696.0,914.67,689.3
2016,8,20,10,0,685.0,202.0,3.6,24.0,735.0,944.87,706.24
2016,8,20,10,15,695.0,205.5,3.75,24.5,763.5,957.07,712.68
2016,8,20,10,30,705.0,209.0,3.9,25.0,792.0,965.81,717.03
2016,8,20,10,45,713.0,211.0,4.05,25.5,814.0,967.43,716.73
2016,8,20,11,0,721.0,213.0,4.2,26.0,836.0,965.46,714.17
