Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,725.5,214.5,4.35,26.0,850.5,955.94,708.07
2016,8,20,11,30,730.0,216.0,4.5,26.0,865.0,942.88,699.71
2016,8,20,11,45,733.5,216.0,4.7,26.5,872.0,923.92,686.69
2016,8,20,12,0,737.0,216.0,4.9,27.0,879.0,901.63,671.51
2016,8,20,12,15,737.0,215.5,5.0,27.0,878.0,872.58,652.13
2016,8,20,12,30,737.0,215.0,5.1,27.0,877.0,840.67,630.23
2016,8,20,12,45,712.0,228.0,5.25,27.0,862.0,798.24,600.31
2016,8,20,13,0,687.0,241.0,5.4,27.0,847.0,754.69,569.1
2016,8,20,13,15,682.0,239.0,5.45,26.5,831.5,712.07,539.19
2016,8,20,13,30,677.0,237.0,5.5,26.0,816.0,667.94,507.42
2016,8,20,13,45,675.5,230.5,5.55,26.0,794.5,620.98,471.87
2016,8,20,14,0,674.0,224.0,5.6,26.0,773.0,572.69,434.44
2016,8,20,14,15,663.5,219.5,5.6,25.5,743.0,520.28,393.64
2016,8,20,14,30,653.0,215.0,5.6,25.0,713.0,467.87,351.65
2016,8,20,14,45,646.5,206.5,5.65,24.5,679.0,414.18,307.55
2016,8,20,15,0,640.0,198.0,5.7,24.0,645.0,360.55,262.38
2016,8,20,15,15,622.0,191.5,5.65,23.5,604.0,305.65,215.94
2016,8,20,15,30,604.0,185.0,5.6,23.0,563.0,252.64,171.74
2016,8,20,15,45,589.0,174.0,5.6,22.5,519.5,197.67,128.8
2016,8,20,16,0,574.0,163.0,5.6,22.0,476.0,145.66,95.17
2016,8,20,16,15,544.5,154.0,5.5,21.0,428.5,104.0,83.84
2016,8,20,16,30,515.0,145.0,5.4,20.0,381.0,99.58,80.69
2016,8,20,16,45,485.5,132.0,5.35,19.5,333.0,92.32,74.84
2016,8,20,17,0,456.0,119.0,5.3,19.0,285.0,84.71,68.59
2016,8,20,17,15,407.5,105.5,5.15,18.5,236.0,76.24,61.43
2016,8,20,17,30,359.0,92.0,5.0,18.0,187.0,67.47,53.8
2016,8,20,17,45,302.0,75.0,4.9,17.5,142.5,55.82,43.4
2016,8,20,18,0,245.0,58.0,4.8,17.0,98.0,43.8,32.43
2016,8,20,18,15,167.0,38.5,4.65,16.5,61.5,29.44,19.07
2016,8,20,18,30,89.0,19.0,4.5,16.0,25.0,14.71,0.5
2016,8,20,18,45,44.5,9.5,4.35,15.5,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,69.5,15.0,3.7,13.5,21.5,40.9,0.0
2016,8,21,6,0,139.0,30.0,3.9,14.0,43.0,125.64,89.33
2016,8,21,6,15,218.0,48.0,4.0,14.5,83.0,195.34,156.67
2016,8,21,6,30,297.0,66.0,4.1,15.0,123.0,273.49,225.51
2016,8,21,6,45,363.0,79.0,4.2,15.5,170.0,345.13,287.55
2016,8,21,7,0,429.0,92.0,4.3,16.0,217.0,422.8,352.6
2016,8,21,7,15,475.5,102.5,4.2,16.5,266.5,488.53,405.41
2016,8,21,7,30,522.0,113.0,4.1,17.0,316.0,557.08,458.55
2016,8,21,7,45,561.0,120.5,4.1,17.5,366.0,626.24,510.34
2016,8,21,8,0,600.0,128.0,4.1,18.0,416.0,689.5,555.62
2016,8,21,8,15,627.0,134.5,4.05,18.5,464.0,741.31,590.89
2016,8,21,8,30,654.0,141.0,4.0,19.0,512.0,792.13,624.65
2016,8,21,8,45,677.5,145.0,3.95,20.0,557.0,835.46,651.08
2016,8,21,9,0,701.0,149.0,3.9,21.0,602.0,876.87,675.59
2016,8,21,9,15,717.5,153.0,3.9,21.5,642.5,909.17,694.87
2016,8,21,9,30,734.0,157.0,3.9,22.0,683.0,938.69,712.12
2016,8,21,9,45,714.0,177.5,3.95,22.5,710.0,946.98,715.08
2016,8,21,10,0,694.0,198.0,4.0,23.0,737.0,950.78,715.26
2016,8,21,10,15,704.0,201.5,4.1,23.5,765.5,962.97,721.58
2016,8,21,10,30,714.0,205.0,4.2,24.0,794.0,971.67,725.58
2016,8,21,10,45,726.0,204.5,4.3,24.5,817.0,974.61,725.83
2016,8,21,11,0,738.0,204.0,4.4,25.0,840.0,973.88,723.77
2016,8,21,11,15,742.5,205.5,4.55,25.0,855.0,964.14,717.52
2016,8,21,11,30,747.0,207.0,4.7,25.0,870.0,950.82,709.37
2016,8,21,11,45,753.5,205.5,4.85,25.5,878.0,932.83,696.65
2016,8,21,12,0,760.0,204.0,5.0,26.0,886.0,911.34,681.57
2016,8,21,12,15,760.0,204.0,5.1,26.0,885.0,882.18,662.25
2016,8,21,12,30,760.0,204.0,5.2,26.0,884.0,850.06,640.41
2016,8,21,12,45,765.5,198.0,5.35,26.0,877.5,814.0,615.57
2016,8,21,13,0,771.0,192.0,5.5,26.0,871.0,770.78,585.21
2016,8,21,13,15,766.5,190.5,5.6,25.5,854.5,730.28,556.64
2016,8,21,13,30,762.0,189.0,5.7,25.0,838.0,683.66,522.89
2016,8,21,13,45,757.5,185.0,5.85,25.0,815.0,633.29,484.62
2016,8,21,14,0,753.0,181.0,6.0,25.0,792.0,581.61,444.29
2016,8,21,14,15,742.5,178.0,6.0,24.5,761.5,526.62,400.83
2016,8,21,14,30,732.0,175.0,6.0,24.0,731.0,471.38,355.87
2016,8,21,14,45,719.5,170.5,6.05,23.5,694.5,414.21,308.23
2016,8,21,15,0,707.0,166.0,6.1,23.0,658.0,357.57,259.86
2016,8,21,15,15,689.0,161.0,6.05,22.5,616.5,299.89,210.3
2016,8,21,15,30,671.0,156.0,6.0,22.0,575.0,243.94,162.96
2016,8,21,15,45,508.0,183.5,5.95,21.5,486.5,192.57,128.83
2016,8,21,16,0,345.0,211.0,5.9,21.0,398.0,165.31,118.81
2016,8,21,16,15,334.5,190.5,5.75,20.5,357.5,129.57,105.82
2016,8,21,16,30,324.0,170.0,5.6,20.0,317.0,117.91,96.44
2016,8,21,16,45,282.5,153.0,5.5,19.5,270.0,107.49,87.96
2016,8,21,17,0,241.0,136.0,5.4,19.0,223.0,96.72,79.03
2016,8,21,17,15,309.0,112.0,5.25,18.0,204.5,82.17,66.73
2016,8,21,17,30,377.0,88.0,5.1,17.0,186.0,64.86,51.7
2016,8,21,17,45,308.5,72.0,4.95,16.5,140.5,53.76,41.73
2016,8,21,18,0,240.0,56.0,4.8,16.0,95.0,42.35,31.24
2016,8,21,18,15,160.5,37.0,4.7,15.5,59.0,28.33,18.04
2016,8,21,18,30,81.0,18.0,4.6,15.0,23.0,13.94,0.0
2016,8,21,18,45,40.5,9.0,4.5,15.0,11.5,7.68,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,15.0,3.7,12.5,20.5,37.95,0.0
2016,8,22,6,0,124.0,30.0,3.9,13.0,41.0,108.2,75.27
2016,8,22,6,15,201.0,48.5,3.95,13.5,80.5,188.02,150.99
2016,8,22,6,30,278.0,67.0,4.0,14.0,120.0,264.69,218.8
2016,8,22,6,45,337.0,82.0,4.1,14.5,166.0,333.44,278.6
2016,8,22,7,0,396.0,97.0,4.2,15.0,212.0,407.5,340.92
2016,8,22,7,15,442.5,109.0,4.1,15.5,260.5,473.53,394.28
2016,8,22,7,30,489.0,121.0,4.0,16.0,309.0,542.43,448.05
2016,8,22,7,45,524.0,130.5,3.9,17.0,358.0,601.32,491.22
2016,8,22,8,0,559.0,140.0,3.8,18.0,407.0,661.06,533.45
2016,8,22,8,15,586.5,147.5,3.75,18.5,454.5,720.73,574.8
2016,8,22,8,30,614.0,155.0,3.7,19.0,502.0,772.07,609.02
2016,8,22,8,45,634.0,161.5,3.7,19.5,545.5,814.03,636.02
2016,8,22,9,0,654.0,168.0,3.7,20.0,589.0,853.99,661.23
2016,8,22,9,15,670.5,173.0,3.75,20.5,629.0,886.61,681.23
2016,8,22,9,30,687.0,178.0,3.8,21.0,669.0,916.54,699.25
2016,8,22,9,45,706.5,178.0,3.9,22.0,704.5,941.09,712.41
2016,8,22,10,0,726.0,178.0,4.0,23.0,740.0,962.52,723.39
2016,8,22,10,15,735.5,181.0,4.1,23.5,768.5,973.78,728.92
2016,8,22,10,30,745.0,184.0,4.2,24.0,797.0,981.49,732.23
2016,8,22,10,45,756.0,183.0,4.35,24.5,819.5,982.73,731.6
2016,8,22,11,0,767.0,182.0,4.5,25.0,842.0,971.41,722.67
2016,8,22,11,15,771.5,183.0,4.65,25.0,856.0,961.31,716.52
2016,8,22,11,30,776.0,184.0,4.8,25.0,870.0,947.6,708.05
2016,8,22,11,45,782.5,181.5,4.95,25.5,877.5,928.91,694.79
2016,8,22,12,0,789.0,179.0,5.1,26.0,885.0,906.7,679.15
2016,8,22,12,15,789.5,178.5,5.25,26.0,884.0,877.65,660.11
2016,8,22,12,30,790.0,178.0,5.4,26.0,883.0,845.61,638.86
2016,8,22,12,45,749.5,200.5,5.55,26.0,864.0,803.81,609.23
2016,8,22,13,0,709.0,223.0,5.7,26.0,845.0,756.12,574.35
2016,8,22,13,15,704.5,221.0,5.75,25.5,829.0,713.01,543.77
2016,8,22,13,30,700.0,219.0,5.8,25.0,813.0,668.28,511.21
2016,8,22,13,45,701.0,211.5,5.9,25.0,792.0,620.92,475.13
2016,8,22,14,0,702.0,204.0,6.0,25.0,771.0,571.92,436.85
2016,8,22,14,15,692.0,200.0,6.0,24.5,741.5,518.73,394.92
2016,8,22,14,30,682.0,196.0,6.0,24.0,712.0,465.4,351.66
2016,8,22,14,45,675.0,188.0,6.05,24.0,678.0,410.23,305.21
2016,8,22,15,0,668.0,180.0,6.1,24.0,644.0,355.12,257.85
2016,8,22,15,15,650.5,174.5,6.05,23.0,603.0,299.41,210.74
2016,8,22,15,30,633.0,169.0,6.0,22.0,562.0,245.44,165.69
2016,8,22,15,45,615.0,160.5,6.0,21.5,517.5,191.21,123.27
2016,8,22,16,0,597.0,152.0,6.0,21.0,473.0,139.29,90.34
2016,8,22,16,15,567.5,143.5,5.9,20.5,425.0,98.04,78.98
2016,8,22,16,30,538.0,135.0,5.8,20.0,377.0,93.72,75.72
2016,8,22,16,45,503.5,124.0,5.7,19.5,328.5,87.5,70.72
2016,8,22,17,0,469.0,113.0,5.6,19.0,280.0,81.01,65.4
2016,8,22,17,15,418.5,100.5,5.35,18.0,231.0,73.07,58.78
2016,8,22,17,30,368.0,88.0,5.1,17.0,182.0,64.87,51.7
2016,8,22,17,45,303.5,71.5,4.9,16.5,137.0,53.43,41.41
2016,8,22,18,0,239.0,55.0,4.7,16.0,92.0,41.65,30.57
2016,8,22,18,15,157.5,35.5,4.5,15.5,56.5,27.22,16.89
2016,8,22,18,30,76.0,16.0,4.3,15.0,21.0,12.41,0.0
2016,8,22,18,45,38.0,8.0,4.1,14.5,10.5,6.83,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.5,2.8,13.5,21.5,45.75,0.0
2016,8,23,6,0,164.0,29.0,3.1,14.0,43.0,136.62,93.83
2016,8,23,6,15,253.0,44.5,3.15,14.5,83.5,210.52,168.45
2016,8,23,6,30,342.0,60.0,3.2,15.0,124.0,293.49,241.51
2016,8,23,6,45,411.5,71.5,3.3,15.5,172.0,368.04,305.82
2016,8,23,7,0,481.0,83.0,3.4,16.0,220.0,454.31,377.2
2016,8,23,7,15,528.5,91.5,3.35,16.5,270.5,522.72,431.57
2016,8,23,7,30,576.0,100.0,3.3,17.0,321.0,593.43,485.65
2016,8,23,7,45,615.0,106.0,3.25,18.0,372.0,656.23,529.78
2016,8,23,8,0,654.0,112.0,3.2,19.0,423.0,719.6,572.66
2016,8,23,8,15,680.0,117.5,3.15,19.5,471.5,771.0,606.55
2016,8,23,8,30,706.0,123.0,3.1,20.0,520.0,821.23,638.82
2016,8,23,8,45,729.0,126.0,3.1,21.0,566.0,864.1,664.24
2016,8,23,9,0,752.0,129.0,3.1,22.0,612.0,904.89,687.73
2016,8,23,9,15,767.5,132.5,3.1,22.5,652.5,929.98,701.48
2016,8,23,9,30,783.0,136.0,3.1,23.0,693.0,958.67,717.7
2016,8,23,9,45,783.5,144.5,3.15,23.5,725.5,974.44,725.56
2016,8,23,10,0,784.0,153.0,3.2,24.0,758.0,986.43,731.09
2016,8,23,10,15,793.5,155.5,3.25,24.5,787.0,997.46,736.12
2016,8,23,10,30,803.0,158.0,3.3,25.0,816.0,1004.77,738.8
2016,8,23,10,45,810.0,159.5,3.35,26.0,838.0,1004.7,735.35
2016,8,23,11,0,817.0,161.0,3.4,27.0,860.0,1000.79,729.6
2016,8,23,11,15,821.0,162.0,3.5,27.0,874.5,989.59,722.48
2016,8,23,11,30,825.0,163.0,3.6,27.0,889.0,974.63,713.03
2016,8,23,11,45,827.5,163.0,3.7,27.5,896.0,953.6,698.24
2016,8,23,12,0,830.0,163.0,3.8,28.0,903.0,929.05,681.2
2016,8,23,12,15,829.5,163.0,3.9,28.0,901.5,898.46,661.48
2016,8,23,12,30,829.0,163.0,4.0,28.0,900.0,864.79,639.59
2016,8,23,12,45,822.0,164.5,4.15,28.0,889.5,824.37,613.15
2016,8,23,13,0,815.0,166.0,4.3,28.0,879.0,781.67,583.8
2016,8,23,13,15,810.5,165.0,4.4,28.0,862.0,736.54,551.62
2016,8,23,13,30,806.0,164.0,4.5,28.0,845.0,689.45,517.26
2016,8,23,13,45,798.0,162.0,4.65,28.0,820.5,637.63,479.0
2016,8,23,14,0,790.0,160.0,4.8,28.0,796.0,584.68,438.72
2016,8,23,14,15,780.0,157.5,4.9,27.5,765.0,529.44,396.15
2016,8,23,14,30,770.0,155.0,5.0,27.0,734.0,473.8,351.77
2016,8,23,14,45,757.0,151.0,5.1,26.5,697.0,412.39,301.66
2016,8,23,15,0,744.0,147.0,5.2,26.0,660.0,353.85,252.39
2016,8,23,15,15,726.5,143.0,5.25,25.5,618.0,294.9,202.29
2016,8,23,15,30,709.0,139.0,5.3,25.0,576.0,237.53,154.28
2016,8,23,15,45,688.0,133.0,5.35,24.5,530.0,180.07,109.92
2016,8,23,16,0,667.0,127.0,5.4,24.0,484.0,125.16,76.15
2016,8,23,16,15,637.5,120.5,5.35,23.0,434.5,83.87,66.18
2016,8,23,16,30,608.0,114.0,5.3,22.0,385.0,81.3,64.5
2016,8,23,16,45,572.0,105.5,5.3,21.5,335.0,77.01,61.15
2016,8,23,17,0,536.0,97.0,5.3,21.0,285.0,72.51,57.54
2016,8,23,17,15,484.0,87.0,5.15,20.0,235.5,64.37,50.74
2016,8,23,17,30,432.0,77.0,5.0,19.0,186.0,57.61,44.93
2016,8,23,17,45,362.5,63.5,4.9,18.0,140.0,48.04,36.41
2016,8,23,18,0,293.0,50.0,4.8,17.0,94.0,38.23,27.41
2016,8,23,18,15,196.0,33.0,4.65,16.5,57.5,25.47,15.09
2016,8,23,18,30,99.0,16.0,4.5,16.0,21.0,12.46,0.0
2016,8,23,18,45,49.5,8.0,4.4,15.5,10.5,6.83,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,125.0,13.5,2.85,12.5,23.5,62.59,0.0
2016,8,24,6,0,250.0,27.0,3.2,13.0,47.0,175.14,118.84
2016,8,24,6,15,353.0,39.0,3.2,13.5,90.5,259.33,208.42
2016,8,24,6,30,456.0,51.0,3.2,14.0,134.0,353.07,291.21
2016,8,24,6,45,525.5,59.0,3.25,14.5,185.0,431.34,358.75
2016,8,24,7,0,595.0,67.0,3.3,15.0,236.0,515.12,427.97
2016,8,24,7,15,640.0,73.5,3.25,15.5,288.0,584.09,482.04
2016,8,24,7,30,685.0,80.0,3.2,16.0,340.0,655.03,534.3
2016,8,24,7,45,718.5,84.5,3.15,17.0,392.5,715.5,575.65
2016,8,24,8,0,752.0,89.0,3.1,18.0,445.0,771.58,612.27
2016,8,24,8,15,776.0,92.5,3.1,18.5,494.5,822.07,645.19
2016,8,24,8,30,800.0,96.0,3.1,19.0,544.0,870.91,676.23
2016,8,24,8,45,818.5,99.0,3.1,19.5,590.5,912.0,701.24
2016,8,24,9,0,837.0,102.0,3.1,20.0,637.0,950.49,724.15
2016,8,24,9,15,850.0,104.5,3.15,20.5,678.5,980.09,741.15
2016,8,24,9,30,863.0,107.0,3.2,21.0,720.0,994.4,747.85
2016,8,24,9,45,879.0,106.0,3.25,22.0,757.0,1015.97,758.16
2016,8,24,10,0,895.0,105.0,3.3,23.0,794.0,1034.01,766.04
2016,8,24,10,15,902.5,106.5,3.4,23.5,823.0,1042.43,769.56
2016,8,24,10,30,910.0,108.0,3.5,24.0,852.0,1046.88,770.68
2016,8,24,10,45,916.0,108.5,3.6,24.5,874.5,1044.7,767.62
2016,8,24,11,0,922.0,109.0,3.7,25.0,897.0,1038.47,762.09
2016,8,24,11,15,925.0,110.0,3.8,25.5,911.5,1025.76,752.46
2016,8,24,11,30,928.0,111.0,3.9,26.0,926.0,1009.08,740.37
2016,8,24,11,45,929.0,111.5,4.0,26.5,932.5,986.14,724.25
2016,8,24,12,0,930.0,112.0,4.1,27.0,939.0,959.49,705.75
2016,8,24,12,15,929.5,112.0,4.15,27.0,937.5,927.47,684.79
2016,8,24,12,30,929.0,112.0,4.2,27.0,936.0,892.1,661.51
2016,8,24,12,45,906.5,123.5,4.3,27.0,920.5,846.38,631.25
2016,8,24,13,0,884.0,135.0,4.4,27.0,905.0,798.87,599.46
2016,8,24,13,15,879.5,134.0,4.5,27.0,888.0,752.31,566.4
2016,8,24,13,30,875.0,133.0,4.6,27.0,871.0,703.59,530.84
2016,8,24,13,45,867.5,132.0,4.7,27.0,846.0,651.09,491.52
2016,8,24,14,0,860.0,131.0,4.8,27.0,821.0,598.9,451.18
2016,8,24,14,15,851.0,129.0,4.9,26.5,789.5,540.99,406.21
2016,8,24,14,30,842.0,127.0,5.0,26.0,758.0,482.38,359.06
2016,8,24,14,45,829.5,124.5,5.1,26.0,720.0,421.59,308.05
2016,8,24,15,0,817.0,122.0,5.2,26.0,682.0,361.07,256.07
2016,8,24,15,15,801.5,118.5,5.2,25.5,639.0,299.53,203.28
2016,8,24,15,30,786.0,115.0,5.2,25.0,596.0,239.19,152.4
2016,8,24,15,45,766.5,110.5,5.25,24.5,549.0,179.03,105.91
2016,8,24,16,0,747.0,106.0,5.3,24.0,502.0,114.7,65.79
2016,8,24,16,15,719.5,101.0,5.2,23.0,451.5,71.7,55.85
2016,8,24,16,30,692.0,96.0,5.1,22.0,401.0,69.59,54.49
2016,8,24,16,45,657.0,89.0,5.1,21.5,349.5,65.85,51.55
2016,8,24,17,0,622.0,82.0,5.1,21.0,298.0,61.95,48.4
2016,8,24,17,15,569.0,74.5,4.95,20.0,246.5,57.35,44.62
2016,8,24,17,30,516.0,67.0,4.8,19.0,195.0,52.66,40.59
2016,8,24,17,45,439.0,56.0,4.7,18.0,147.0,44.77,33.52
2016,8,24,18,0,362.0,45.0,4.6,17.0,99.0,36.67,25.99
2016,8,24,18,15,243.5,31.0,4.45,16.5,60.5,25.51,14.77
2016,8,24,18,30,125.0,17.0,4.3,16.0,22.0,13.27,0.0
2016,8,24,18,45,62.5,8.5,4.2,15.5,11.0,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,2.8,12.5,22.0,55.99,0.0
2016,8,25,6,0,219.0,26.0,3.1,13.0,44.0,159.13,104.3
2016,8,25,6,15,319.5,39.0,3.15,13.5,86.0,242.42,194.39
2016,8,25,6,30,420.0,52.0,3.2,14.0,128.0,334.07,275.56
2016,8,25,6,45,488.5,61.0,3.25,15.0,177.0,411.21,341.66
2016,8,25,7,0,557.0,70.0,3.3,16.0,226.0,493.86,409.31
2016,8,25,7,15,603.5,76.5,3.3,16.5,277.5,562.33,463.56
2016,8,25,7,30,650.0,83.0,3.3,17.0,329.0,632.94,516.0
2016,8,25,7,45,688.5,87.0,3.3,17.5,381.0,695.52,560.5
2016,8,25,8,0,727.0,91.0,3.3,18.0,433.0,758.51,603.94
2016,8,25,8,15,751.5,95.0,3.3,18.5,482.5,804.53,633.88
2016,8,25,8,30,776.0,99.0,3.3,19.0,532.0,853.72,665.54
2016,8,25,8,45,800.0,100.5,3.3,20.0,579.0,897.58,691.48
2016,8,25,9,0,824.0,102.0,3.3,21.0,626.0,939.15,715.3
2016,8,25,9,15,838.5,104.5,3.35,21.5,668.0,969.96,733.16
2016,8,25,9,30,853.0,107.0,3.4,22.0,710.0,985.53,740.73
2016,8,25,9,45,868.5,106.5,3.5,22.5,747.0,1007.01,752.83
2016,8,25,10,0,884.0,106.0,3.6,23.0,784.0,1024.97,762.56
2016,8,25,10,15,892.0,107.5,3.65,23.5,813.5,1033.8,765.98
2016,8,25,10,30,900.0,109.0,3.7,24.0,843.0,1038.7,766.99
2016,8,25,10,45,908.5,109.0,3.8,24.5,866.5,1038.47,765.16
2016,8,25,11,0,917.0,109.0,3.9,25.0,890.0,1034.19,760.84
2016,8,25,11,15,921.0,109.5,3.95,25.0,905.0,1021.94,752.57
2016,8,25,11,30,925.0,110.0,4.0,25.0,920.0,1005.71,741.83
2016,8,25,11,45,928.5,110.0,4.1,25.5,927.5,984.6,726.81
2016,8,25,12,0,932.0,110.0,4.2,26.0,935.0,959.67,709.33
2016,8,25,12,15,932.0,109.5,4.25,26.0,934.0,927.48,688.12
2016,8,25,12,30,932.0,109.0,4.3,26.0,933.0,891.92,664.58
2016,8,25,12,45,925.5,111.5,4.4,26.5,922.5,850.7,635.98
2016,8,25,13,0,919.0,114.0,4.5,27.0,912.0,806.84,605.43
2016,8,25,13,15,915.0,113.5,4.55,26.5,894.5,759.71,573.69
2016,8,25,13,30,911.0,113.0,4.6,26.0,877.0,710.25,538.31
2016,8,25,13,45,905.0,111.5,4.7,26.0,852.5,656.62,497.95
2016,8,25,14,0,899.0,110.0,4.8,26.0,828.0,601.32,455.1
2016,8,25,14,15,890.5,108.0,4.9,25.5,796.0,542.94,409.36
2016,8,25,14,30,882.0,106.0,5.0,25.0,764.0,483.67,361.22
2016,8,25,14,45,871.0,104.0,5.1,25.0,726.0,422.79,309.56
2016,8,25,15,0,860.0,102.0,5.2,25.0,688.0,361.82,256.58
2016,8,25,15,15,845.0,99.5,5.25,24.5,645.0,294.93,199.06
2016,8,25,15,30,830.0,97.0,5.3,24.0,602.0,232.85,146.26
2016,8,25,15,45,810.5,93.5,5.35,23.5,554.5,170.76,98.01
2016,8,25,16,0,791.0,90.0,5.4,23.0,507.0,110.83,62.14
2016,8,25,16,15,765.0,86.0,5.4,22.0,456.0,68.08,53.01
2016,8,25,16,30,739.0,82.0,5.4,21.0,405.0,66.06,51.68
2016,8,25,16,45,703.0,77.0,5.4,20.5,352.5,57.8,44.8
2016,8,25,17,0,667.0,72.0,5.4,20.0,300.0,55.0,42.55
2016,8,25,17,15,615.5,65.5,5.25,19.0,248.0,50.84,39.11
2016,8,25,17,30,564.0,59.0,5.1,18.0,196.0,46.62,35.44
2016,8,25,17,45,484.5,50.0,4.95,17.5,147.0,40.1,29.47
2016,8,25,18,0,405.0,41.0,4.8,17.0,98.0,33.48,23.18
2016,8,25,18,15,278.5,28.0,4.6,16.0,59.5,23.04,12.41
2016,8,25,18,30,152.0,15.0,4.4,15.0,21.0,12.8,0.0
2016,8,25,18,45,76.0,7.5,4.25,14.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,13.0,2.2,13.0,21.5,56.15,0.0
2016,8,26,6,0,219.0,26.0,2.5,14.0,43.0,158.45,99.34
2016,8,26,6,15,324.0,39.0,2.6,14.5,85.5,245.4,195.41
2016,8,26,6,30,429.0,52.0,2.7,15.0,128.0,340.07,278.74
2016,8,26,6,45,240.5,79.0,2.85,15.5,124.5,258.22,213.96
2016,8,26,7,0,52.0,106.0,3.0,16.0,121.0,147.15,119.75
2016,8,26,7,15,62.0,127.5,2.95,16.5,148.5,178.32,146.0
2016,8,26,7,30,72.0,149.0,2.9,17.0,176.0,210.04,171.82
2016,8,26,7,45,143.0,171.5,2.9,17.5,235.0,309.36,253.25
2016,8,26,8,0,214.0,194.0,2.9,18.0,294.0,398.62,324.11
2016,8,26,8,15,496.5,148.5,2.9,18.5,414.5,638.07,511.65
2016,8,26,8,30,779.0,103.0,2.9,19.0,535.0,862.34,670.68
2016,8,26,8,45,799.0,105.5,2.9,19.5,581.5,903.73,694.37
2016,8,26,9,0,819.0,108.0,2.9,20.0,628.0,942.62,717.52
2016,8,26,9,15,833.5,111.0,2.95,20.5,669.5,973.88,735.64
2016,8,26,9,30,848.0,114.0,3.0,21.0,711.0,1001.89,751.52
2016,8,26,9,45,847.0,121.5,3.05,22.0,743.5,1015.98,756.66
2016,8,26,10,0,846.0,129.0,3.1,23.0,776.0,1026.05,759.34
2016,8,26,10,15,854.0,131.0,3.2,23.5,805.0,1035.1,763.4
2016,8,26,10,30,862.0,133.0,3.3,24.0,834.0,1040.22,765.0
2016,8,26,10,45,862.0,137.5,3.4,24.5,854.0,1036.01,760.66
2016,8,26,11,0,862.0,142.0,3.5,25.0,874.0,1027.81,753.91
2016,8,26,11,15,866.0,143.0,3.6,25.0,888.5,1002.27,737.36
2016,8,26,11,30,870.0,144.0,3.7,25.0,903.0,986.93,727.7
2016,8,26,11,45,867.0,147.0,3.85,25.5,908.0,963.19,711.3
2016,8,26,12,0,864.0,150.0,4.0,26.0,913.0,948.26,700.85
2016,8,26,12,15,863.5,150.0,4.15,26.0,911.5,916.54,680.41
2016,8,26,12,30,863.0,150.0,4.3,26.0,910.0,881.61,657.72
2016,8,26,12,45,867.0,145.5,4.45,26.5,902.0,834.27,625.03
2016,8,26,13,0,871.0,141.0,4.6,27.0,894.0,794.06,597.25
2016,8,26,13,15,866.5,139.5,4.7,26.5,876.5,747.37,565.06
2016,8,26,13,30,862.0,138.0,4.8,26.0,859.0,703.19,533.44
2016,8,26,13,45,851.5,138.0,4.95,26.0,833.0,648.84,492.65
2016,8,26,14,0,841.0,138.0,5.1,26.0,807.0,593.42,449.83
2016,8,26,14,15,831.5,136.0,5.15,25.5,775.5,536.03,404.78
2016,8,26,14,30,822.0,134.0,5.2,25.0,744.0,478.05,357.71
2016,8,26,14,45,808.0,131.5,5.3,25.0,706.0,417.63,306.78
2016,8,26,15,0,794.0,129.0,5.4,25.0,668.0,357.71,255.12
2016,8,26,15,15,777.0,125.5,5.4,24.5,624.5,297.02,202.95
2016,8,26,15,30,760.0,122.0,5.4,24.0,581.0,232.37,148.73
2016,8,26,15,45,738.5,117.5,5.4,23.5,534.0,172.74,102.74
2016,8,26,16,0,717.0,113.0,5.4,23.0,487.0,115.66,68.59
2016,8,26,16,15,687.5,107.0,5.3,22.0,436.5,75.73,59.57
2016,8,26,16,30,658.0,101.0,5.2,21.0,386.0,73.08,57.76
2016,8,26,16,45,620.0,94.0,5.15,20.5,334.5,69.48,54.93
2016,8,26,17,0,582.0,87.0,5.1,20.0,283.0,65.74,51.91
2016,8,26,17,15,527.0,78.0,4.85,19.0,232.0,60.14,47.23
2016,8,26,17,30,472.0,69.0,4.6,18.0,181.0,54.37,42.21
2016,8,26,17,45,393.5,56.5,4.45,17.5,134.5,45.29,33.96
2016,8,26,18,0,315.0,44.0,4.3,17.0,88.0,33.95,23.49
2016,8,26,18,15,202.5,28.5,4.1,16.5,52.0,22.13,11.11
2016,8,26,18,30,90.0,13.0,3.9,16.0,16.0,11.1,0.0
2016,8,26,18,45,45.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,10.5,2.3,12.5,10.5,8.96,0.0
2016,8,27,6,0,0.0,21.0,2.6,13.0,21.0,17.85,5.76
2016,8,27,6,15,18.0,41.5,2.75,13.5,45.0,54.46,39.51
2016,8,27,6,30,36.0,62.0,2.9,14.0,69.0,87.76,69.0
2016,8,27,6,45,51.5,84.5,3.1,15.0,97.5,123.23,99.82
2016,8,27,7,0,67.0,107.0,3.3,16.0,126.0,159.48,130.68
2016,8,27,7,15,81.5,128.5,3.25,16.5,156.0,194.6,160.06
2016,8,27,7,30,96.0,150.0,3.2,17.0,186.0,245.58,201.59
2016,8,27,7,45,191.0,166.5,3.2,17.5,251.5,343.04,281.79
2016,8,27,8,0,286.0,183.0,3.2,18.0,317.0,465.38,378.33
2016,8,27,8,15,498.0,154.5,3.2,18.5,417.5,647.54,519.26
2016,8,27,8,30,710.0,126.0,3.2,19.0,518.0,833.27,651.87
2016,8,27,8,45,733.5,129.0,3.25,19.5,564.5,876.73,678.26
2016,8,27,9,0,757.0,132.0,3.3,20.0,611.0,918.06,703.88
2016,8,27,9,15,772.5,136.0,3.35,20.5,652.0,950.25,722.92
2016,8,27,9,30,788.0,140.0,3.4,21.0,693.0,972.22,734.97
2016,8,27,9,45,811.5,136.5,3.45,21.5,731.0,998.01,749.67
2016,8,27,10,0,835.0,133.0,3.5,22.0,769.0,1020.31,761.98
2016,8,27,10,15,843.0,135.0,3.55,22.5,798.0,1029.25,765.46
2016,8,27,10,30,851.0,137.0,3.6,23.0,827.0,1034.29,766.6
2016,8,27,10,45,852.5,141.0,3.7,23.5,847.5,1030.98,762.75
2016,8,27,11,0,854.0,145.0,3.8,24.0,868.0,1023.7,756.47
2016,8,27,11,15,857.5,146.0,3.9,24.5,882.0,1011.31,746.97
2016,8,27,11,30,861.0,147.0,4.0,25.0,896.0,995.06,735.05
2016,8,27,11,45,860.0,149.0,4.1,25.5,901.5,971.8,718.57
2016,8,27,12,0,859.0,151.0,4.2,26.0,907.0,945.02,699.81
2016,8,27,12,15,858.0,150.5,4.3,26.0,905.0,912.43,678.5
2016,8,27,12,30,857.0,150.0,4.4,26.0,903.0,876.7,654.95
2016,8,27,12,45,854.0,149.5,4.55,26.0,893.0,836.4,628.35
2016,8,27,13,0,851.0,149.0,4.7,26.0,883.0,793.47,599.43
2016,8,27,13,15,846.0,148.0,4.75,25.5,865.5,746.24,566.38
2016,8,27,13,30,841.0,147.0,4.8,25.0,848.0,697.0,530.93
2016,8,27,13,45,831.0,146.5,4.9,25.0,822.0,643.34,490.33
2016,8,27,14,0,821.0,146.0,5.0,25.0,796.0,588.64,447.79
2016,8,27,14,15,811.0,143.5,5.05,24.5,764.0,531.5,402.84
2016,8,27,14,30,801.0,141.0,5.1,24.0,732.0,473.89,355.99
2016,8,27,14,45,787.0,138.0,5.15,24.0,694.0,414.17,305.47
2016,8,27,15,0,773.0,135.0,5.2,24.0,656.0,355.01,254.34
2016,8,27,15,15,755.5,131.0,5.2,23.5,613.0,290.2,199.01
2016,8,27,15,30,738.0,127.0,5.2,23.0,570.0,230.94,149.02
2016,8,27,15,45,718.0,121.5,5.2,22.5,523.5,172.08,103.58
2016,8,27,16,0,698.0,116.0,5.2,22.0,477.0,115.62,69.82
2016,8,27,16,15,668.5,110.0,5.15,21.0,427.5,77.77,61.57
2016,8,27,16,30,639.0,104.0,5.1,20.0,378.0,75.22,59.86
2016,8,27,16,45,605.0,95.0,5.05,19.5,327.5,70.25,55.84
2016,8,27,17,0,571.0,86.0,5.0,19.0,277.0,65.04,51.52
2016,8,27,17,15,516.0,77.0,4.85,18.0,226.5,59.42,46.8
2016,8,27,17,30,461.0,68.0,4.7,17.0,176.0,53.65,41.73
2016,8,27,17,45,389.0,55.0,4.6,16.5,130.0,44.16,33.06
2016,8,27,18,0,317.0,42.0,4.5,16.0,84.0,34.34,23.83
2016,8,27,18,15,201.5,26.5,4.35,15.5,49.0,20.62,9.31
2016,8,27,18,30,86.0,11.0,4.2,15.0,14.0,9.39,0.0
2016,8,27,18,45,43.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.65,11.5,19.0,52.73,0.0
2016,8,28,6,0,205.0,24.0,1.8,12.0,38.0,148.85,83.53
2016,8,28,6,15,309.0,37.5,1.9,12.5,80.5,237.3,189.07
2016,8,28,6,30,413.0,51.0,2.0,13.0,123.0,331.28,272.47
2016,8,28,6,45,483.5,61.0,2.1,14.0,172.5,410.81,340.36
2016,8,28,7,0,554.0,71.0,2.2,15.0,222.0,496.08,409.82
2016,8,28,7,15,602.0,78.5,2.1,15.5,274.5,567.01,464.97
2016,8,28,7,30,650.0,86.0,2.0,16.0,327.0,640.18,517.97
2016,8,28,7,45,686.5,91.0,1.95,16.5,379.5,702.58,561.0
2016,8,28,8,0,723.0,96.0,1.9,17.0,432.0,765.2,602.65
2016,8,28,8,15,748.5,100.5,1.9,17.5,481.5,817.14,635.83
2016,8,28,8,30,774.0,105.0,1.9,18.0,531.0,862.39,663.62
2016,8,28,8,45,795.5,108.0,1.9,19.0,578.0,905.65,688.24
2016,8,28,9,0,817.0,111.0,1.9,20.0,625.0,946.47,710.66
2016,8,28,9,15,831.5,113.5,1.95,20.5,666.5,977.04,727.91
2016,8,28,9,30,846.0,116.0,2.0,21.0,708.0,1004.34,743.02
2016,8,28,9,45,872.5,110.5,2.1,22.0,748.0,1018.49,748.79
2016,8,28,10,0,899.0,105.0,2.2,23.0,788.0,1041.83,760.65
2016,8,28,10,15,906.5,106.5,2.35,23.5,817.0,1049.98,764.74
2016,8,28,10,30,914.0,108.0,2.5,24.0,846.0,1054.11,766.49
2016,8,28,10,45,915.5,111.0,2.65,25.0,867.0,1049.72,761.38
2016,8,28,11,0,917.0,114.0,2.8,26.0,888.0,1041.26,753.81
2016,8,28,11,15,920.0,115.0,2.9,26.0,902.5,1028.18,745.87
2016,8,28,11,30,923.0,116.0,3.0,26.0,917.0,1011.14,735.45
2016,8,28,11,45,922.5,117.5,3.2,26.5,922.5,987.43,720.08
2016,8,28,12,0,922.0,119.0,3.4,27.0,928.0,960.07,702.24
2016,8,28,12,15,921.5,119.0,3.55,27.5,926.5,927.77,680.69
2016,8,28,12,30,921.0,119.0,3.7,28.0,925.0,892.15,656.82
2016,8,28,12,45,937.0,108.0,3.85,28.5,920.0,856.4,632.71
2016,8,28,13,0,953.0,97.0,4.0,29.0,915.0,816.42,605.54
2016,8,28,13,15,949.5,96.0,4.1,28.5,897.5,767.59,573.81
2016,8,28,13,30,946.0,95.0,4.2,28.0,880.0,716.31,537.64
2016,8,28,13,45,939.0,95.0,4.3,28.0,854.5,661.54,496.72
2016,8,28,14,0,932.0,95.0,4.4,28.0,829.0,605.09,453.3
2016,8,28,14,15,924.0,93.5,4.45,27.5,797.0,545.45,406.83
2016,8,28,14,30,916.0,92.0,4.5,27.0,765.0,484.79,357.94
2016,8,28,14,45,904.5,90.5,4.55,27.0,726.5,422.06,305.15
2016,8,28,15,0,893.0,89.0,4.6,27.0,688.0,359.24,251.02
2016,8,28,15,15,879.0,86.5,4.6,26.5,644.0,295.22,195.95
2016,8,28,15,30,865.0,84.0,4.6,26.0,600.0,231.98,142.68
2016,8,28,15,45,845.5,81.5,4.6,25.5,552.0,162.63,89.62
2016,8,28,16,0,826.0,79.0,4.6,25.0,504.0,101.19,54.43
2016,8,28,16,15,800.5,75.5,4.55,24.0,452.5,61.16,46.73
2016,8,28,16,30,775.0,72.0,4.5,23.0,401.0,59.18,45.41
2016,8,28,16,45,738.5,67.5,4.5,22.5,347.5,56.25,43.12
2016,8,28,17,0,702.0,63.0,4.5,22.0,294.0,53.27,40.71
2016,8,28,17,15,649.5,57.0,4.35,21.0,241.5,48.85,37.03
2016,8,28,17,30,597.0,51.0,4.2,20.0,189.0,40.74,29.96
2016,8,28,17,45,512.5,43.0,4.1,19.0,139.5,34.76,24.53
2016,8,28,18,0,428.0,35.0,4.0,18.0,90.0,28.73,18.76
2016,8,28,18,15,286.5,23.0,3.9,17.0,52.5,18.96,7.12
2016,8,28,18,30,145.0,11.0,3.8,16.0,15.0,9.39,0.0
2016,8,28,18,45,72.5,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,11.5,2.8,12.0,19.5,59.12,0.0
2016,8,29,6,0,237.0,23.0,3.1,13.0,39.0,162.48,83.87
2016,8,29,6,15,350.0,34.5,3.2,13.5,81.5,256.73,204.04
2016,8,29,6,30,463.0,46.0,3.3,14.0,124.0,356.08,292.94
2016,8,29,6,45,530.5,54.0,3.45,14.5,174.0,433.67,360.7
2016,8,29,7,0,598.0,62.0,3.6,15.0,224.0,516.65,430.03
2016,8,29,7,15,644.5,68.0,3.6,15.5,276.0,586.38,484.89
2016,8,29,7,30,691.0,74.0,3.6,16.0,328.0,658.21,538.44
2016,8,29,7,45,723.0,78.5,3.6,16.5,379.5,713.49,577.52
2016,8,29,8,0,755.0,83.0,3.6,17.0,431.0,773.08,618.66
2016,8,29,8,15,778.5,86.5,3.6,17.5,480.5,823.16,651.71
2016,8,29,8,30,802.0,90.0,3.6,18.0,530.0,871.55,682.87
2016,8,29,8,45,822.0,92.0,3.6,18.5,576.0,912.75,708.34
2016,8,29,9,0,842.0,94.0,3.6,19.0,622.0,951.41,731.7
2016,8,29,9,15,855.5,96.5,3.6,19.5,663.0,970.05,741.01
2016,8,29,9,30,869.0,99.0,3.6,20.0,704.0,996.44,755.81
2016,8,29,9,45,890.0,95.0,3.65,21.0,742.0,1019.43,767.06
2016,8,29,10,0,911.0,91.0,3.7,22.0,780.0,1038.95,775.97
2016,8,29,10,15,918.0,92.5,3.7,22.5,809.0,1046.78,778.31
2016,8,29,10,30,925.0,94.0,3.7,23.0,838.0,1050.55,778.19
2016,8,29,10,45,930.0,94.5,3.75,24.0,860.0,1047.08,772.34
2016,8,29,11,0,935.0,95.0,3.8,25.0,882.0,1039.52,764.03
2016,8,29,11,15,938.0,95.5,3.85,25.5,896.0,1025.89,753.43
2016,8,29,11,30,941.0,96.0,3.9,26.0,910.0,1008.26,740.38
2016,8,29,11,45,732.0,215.5,4.0,26.5,851.5,926.69,685.15
2016,8,29,12,0,523.0,335.0,4.1,27.0,793.0,821.11,607.75
2016,8,29,12,15,541.0,319.0,4.2,27.0,792.0,798.1,593.23
2016,8,29,12,30,559.0,303.0,4.3,27.0,791.0,772.0,575.84
2016,8,29,12,45,738.5,206.0,4.4,27.0,842.5,801.14,600.09
2016,8,29,13,0,918.0,109.0,4.5,27.0,894.0,800.78,601.93
2016,8,29,13,15,914.0,108.5,4.6,27.0,876.5,753.35,568.82
2016,8,29,13,30,910.0,108.0,4.7,27.0,859.0,703.61,532.3
2016,8,29,13,45,905.0,106.0,4.8,27.0,834.5,649.85,491.83
2016,8,29,14,0,900.0,104.0,4.9,27.0,810.0,594.37,448.79
2016,8,29,14,15,891.5,102.5,4.95,26.5,778.5,536.04,402.91
2016,8,29,14,30,883.0,101.0,5.0,26.0,747.0,476.82,354.67
2016,8,29,14,45,875.0,98.0,5.1,25.5,709.5,415.96,303.57
2016,8,29,15,0,867.0,95.0,5.2,25.0,672.0,354.68,250.68
2016,8,29,15,15,852.5,92.5,5.2,24.5,629.0,291.98,196.18
2016,8,29,15,30,838.0,90.0,5.2,24.0,586.0,224.6,139.29
2016,8,29,15,45,733.0,105.0,5.2,23.5,513.0,160.09,93.23
2016,8,29,16,0,628.0,120.0,5.2,23.0,440.0,112.54,69.86
2016,8,29,16,15,692.0,97.0,5.1,22.5,415.5,69.39,54.08
2016,8,29,16,30,756.0,74.0,5.0,22.0,391.0,60.58,46.82
2016,8,29,16,45,723.0,68.5,4.95,21.5,339.0,56.97,43.93
2016,8,29,17,0,690.0,63.0,4.9,21.0,287.0,53.25,40.87
2016,8,29,17,15,636.0,57.0,4.7,20.0,234.5,44.86,33.69
2016,8,29,17,30,582.0,51.0,4.5,19.0,182.0,40.74,30.07
2016,8,29,17,45,497.0,43.0,4.35,18.5,134.0,34.78,24.56
2016,8,29,18,0,412.0,35.0,4.2,18.0,86.0,28.8,18.69
2016,8,29,18,15,206.0,24.0,4.1,17.5,49.5,19.81,6.32
2016,8,29,18,30,0.0,13.0,4.0,17.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,3.9,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,43.0,11.0,3.5,13.5,14.0,27.35,0.0
2016,8,30,6,0,86.0,22.0,3.6,14.0,28.0,77.57,32.84
2016,8,30,6,15,135.5,40.0,3.55,14.5,58.5,136.07,105.81
2016,8,30,6,30,185.0,58.0,3.5,15.0,89.0,192.63,157.23
2016,8,30,6,45,211.0,77.5,3.5,16.0,125.0,240.97,199.52
2016,8,30,7,0,237.0,97.0,3.5,17.0,161.0,291.12,241.77
2016,8,30,7,15,253.5,116.5,3.45,17.5,198.0,335.92,278.42
2016,8,30,7,30,270.0,136.0,3.4,18.0,235.0,381.29,314.24
2016,8,30,7,45,320.5,150.5,3.35,18.5,285.0,448.61,367.01
2016,8,30,8,0,371.0,165.0,3.3,19.0,335.0,518.81,420.32
2016,8,30,8,15,608.5,119.5,3.3,20.0,435.5,717.79,569.42
2016,8,30,8,30,846.0,74.0,3.3,21.0,536.0,883.3,682.61
2016,8,30,8,45,863.5,76.0,3.3,22.0,582.0,922.89,704.07
2016,8,30,9,0,881.0,78.0,3.3,23.0,628.0,959.8,724.26
