Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,893.5,80.0,3.35,23.5,669.5,988.78,740.62
2016,8,30,9,30,906.0,82.0,3.4,24.0,711.0,1014.33,754.67
2016,8,30,9,45,915.5,83.0,3.45,24.5,746.5,1032.01,763.53
2016,8,30,10,0,925.0,84.0,3.5,25.0,782.0,1045.85,770.01
2016,8,30,10,15,931.5,85.5,3.55,25.5,811.0,1053.24,772.4
2016,8,30,10,30,938.0,87.0,3.6,26.0,840.0,1056.51,772.3
2016,8,30,10,45,943.5,87.0,3.7,27.0,861.5,1052.92,766.78
2016,8,30,11,0,949.0,87.0,3.8,28.0,883.0,1045.19,758.78
2016,8,30,11,15,952.0,87.5,3.85,28.5,897.0,1031.4,748.18
2016,8,30,11,30,955.0,88.0,3.9,29.0,911.0,1013.53,735.12
2016,8,30,11,45,957.5,87.5,3.95,29.5,917.5,990.15,718.6
2016,8,30,12,0,960.0,87.0,4.0,30.0,924.0,962.9,699.66
2016,8,30,12,15,959.5,87.0,4.1,30.0,922.0,929.75,678.53
2016,8,30,12,30,959.0,87.0,4.2,30.0,920.0,893.14,654.98
2016,8,30,12,45,955.0,87.5,4.3,30.0,909.5,850.91,627.45
2016,8,30,13,0,951.0,88.0,4.4,30.0,899.0,805.8,597.7
2016,8,30,13,15,947.5,87.5,4.5,30.0,881.5,757.46,565.2
2016,8,30,13,30,944.0,87.0,4.6,30.0,864.0,706.66,528.22
2016,8,30,13,45,939.0,85.5,4.7,30.0,839.0,651.8,487.42
2016,8,30,14,0,934.0,84.0,4.8,30.0,814.0,595.11,443.96
2016,8,30,14,15,926.0,83.0,4.85,29.5,782.0,535.77,397.75
2016,8,30,14,30,918.0,82.0,4.9,29.0,750.0,475.42,349.03
2016,8,30,14,45,908.0,80.0,4.95,28.5,712.0,412.72,296.86
2016,8,30,15,0,898.0,78.0,5.0,28.0,674.0,349.8,243.04
2016,8,30,15,15,884.5,76.0,5.05,27.5,630.5,286.04,188.08
2016,8,30,15,30,871.0,74.0,5.1,27.0,587.0,223.02,135.02
2016,8,30,15,45,853.5,71.5,5.15,26.5,539.0,160.12,87.35
2016,8,30,16,0,836.0,69.0,5.2,26.0,491.0,98.97,53.39
2016,8,30,16,15,811.0,66.0,5.15,25.0,440.0,54.55,40.95
2016,8,30,16,30,786.0,63.0,5.1,24.0,389.0,52.68,39.68
2016,8,30,16,45,752.5,58.5,5.1,23.5,336.5,49.52,37.17
2016,8,30,17,0,719.0,54.0,5.1,23.0,284.0,46.28,34.51
2016,8,30,17,15,667.0,49.5,5.0,22.0,232.0,42.83,31.64
2016,8,30,17,30,615.0,45.0,4.9,21.0,180.0,39.41,28.62
2016,8,30,17,45,529.5,37.5,4.8,20.0,131.5,33.16,22.95
2016,8,30,18,0,444.0,30.0,4.7,19.0,83.0,26.89,16.86
2016,8,30,18,15,222.0,15.0,4.6,18.5,41.5,12.05,0.44
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,9.5,3.7,13.5,19.5,74.56,0.0
2016,8,31,6,0,317.0,19.0,3.9,14.0,39.0,190.76,74.97
2016,8,31,6,15,434.0,27.5,3.95,14.5,83.0,289.45,228.23
2016,8,31,6,30,551.0,36.0,4.0,15.0,127.0,392.67,321.95
2016,8,31,6,45,617.0,42.0,4.05,15.5,178.0,471.67,391.2
2016,8,31,7,0,683.0,48.0,4.1,16.0,229.0,555.6,460.68
2016,8,31,7,15,725.5,52.5,4.1,16.5,282.0,624.55,513.88
2016,8,31,7,30,768.0,57.0,4.1,17.0,335.0,694.98,565.96
2016,8,31,7,45,797.0,60.0,4.1,18.0,387.5,753.24,605.82
2016,8,31,8,0,826.0,63.0,4.1,19.0,440.0,802.22,637.47
2016,8,31,8,15,847.5,66.0,4.1,19.5,490.0,851.68,669.8
2016,8,31,8,30,869.0,69.0,4.1,20.0,540.0,899.25,700.05
2016,8,31,8,45,883.5,71.5,4.15,20.5,586.5,937.27,723.31
2016,8,31,9,0,898.0,74.0,4.2,21.0,633.0,972.36,744.32
2016,8,31,9,15,910.0,76.0,4.25,21.5,674.5,1001.16,760.84
2016,8,31,9,30,922.0,78.0,4.3,22.0,716.0,1026.44,774.94
2016,8,31,9,45,925.5,82.5,4.35,22.5,750.0,1042.39,782.76
2016,8,31,10,0,929.0,87.0,4.4,23.0,784.0,1054.21,787.96
2016,8,31,10,15,935.5,88.0,4.45,23.0,813.0,1060.88,791.42
2016,8,31,10,30,942.0,89.0,4.5,23.0,842.0,1063.43,792.28
2016,8,31,10,45,946.5,90.5,4.6,23.5,864.0,1060.35,788.72
2016,8,31,11,0,951.0,92.0,4.7,24.0,886.0,1053.07,782.54
2016,8,31,11,15,953.5,92.5,4.8,24.0,900.0,1038.56,773.23
2016,8,31,11,30,956.0,93.0,4.9,24.0,914.0,1019.99,761.29
2016,8,31,11,45,956.5,93.5,5.0,24.5,920.0,995.56,743.93
2016,8,31,12,0,957.0,94.0,5.1,25.0,926.0,967.32,724.04
2016,8,31,12,15,956.5,94.0,5.15,25.0,924.0,934.04,701.77
2016,8,31,12,30,956.0,94.0,5.2,25.0,922.0,897.3,677.04
2016,8,31,12,45,948.0,97.5,5.3,25.0,910.5,854.63,648.3
2016,8,31,13,0,940.0,101.0,5.4,25.0,899.0,809.31,617.4
2016,8,31,13,15,936.0,100.0,5.45,24.5,881.0,760.34,583.88
2016,8,31,13,30,932.0,99.0,5.5,24.0,863.0,709.01,546.14
2016,8,31,13,45,926.0,98.0,5.55,24.0,837.5,654.31,503.71
2016,8,31,14,0,920.0,97.0,5.6,24.0,812.0,597.91,458.77
2016,8,31,14,15,911.5,95.5,5.6,23.5,779.5,538.38,410.81
2016,8,31,14,30,903.0,94.0,5.6,23.0,747.0,477.93,360.48
2016,8,31,14,45,892.5,91.5,5.6,23.0,708.5,415.25,306.21
2016,8,31,15,0,882.0,89.0,5.6,23.0,670.0,352.45,250.69
2016,8,31,15,15,866.5,86.5,5.55,22.5,625.5,288.53,194.55
2016,8,31,15,30,851.0,84.0,5.5,22.0,581.0,225.61,140.7
2016,8,31,15,45,833.5,80.5,5.5,22.0,533.5,156.64,87.18
2016,8,31,16,0,816.0,77.0,5.5,22.0,486.0,95.25,52.38
2016,8,31,16,15,788.5,73.5,5.4,21.5,434.5,59.81,46.11
2016,8,31,16,30,761.0,70.0,5.3,21.0,383.0,57.76,44.61
2016,8,31,16,45,726.5,65.0,5.25,20.5,330.5,54.42,41.92
2016,8,31,17,0,692.0,60.0,5.2,20.0,278.0,50.99,39.08
2016,8,31,17,15,636.0,54.0,5.0,19.5,225.5,46.48,35.17
2016,8,31,17,30,580.0,48.0,4.8,19.0,173.0,38.51,28.06
2016,8,31,17,45,490.0,40.0,4.65,18.5,125.0,32.45,22.44
2016,8,31,18,0,400.0,32.0,4.5,18.0,77.0,26.37,16.35
2016,8,31,18,15,200.0,16.0,4.4,17.5,38.5,12.93,0.0
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,3.25,12.5,18.5,70.4,0.0
2016,9,1,6,0,296.0,19.0,3.5,13.0,37.0,185.2,57.11
2016,9,1,6,15,416.5,28.0,3.45,13.5,80.5,281.27,221.45
2016,9,1,6,30,537.0,37.0,3.4,14.0,124.0,386.42,317.21
2016,9,1,6,45,604.5,43.5,3.4,15.0,175.5,466.51,386.59
2016,9,1,7,0,672.0,50.0,3.4,16.0,227.0,551.65,455.98
2016,9,1,7,15,716.5,55.0,3.35,16.5,280.5,622.34,510.07
2016,9,1,7,30,761.0,60.0,3.3,17.0,334.0,694.67,562.98
2016,9,1,7,45,792.0,63.5,3.25,17.5,387.0,755.03,604.84
2016,9,1,8,0,823.0,67.0,3.2,18.0,440.0,814.88,644.91
2016,9,1,8,15,845.0,69.5,3.15,18.5,490.5,855.18,669.8
2016,9,1,8,30,867.0,72.0,3.1,19.0,541.0,902.4,699.1
2016,9,1,8,45,884.0,74.5,3.1,19.5,588.0,942.64,723.23
2016,9,1,9,0,901.0,77.0,3.1,20.0,635.0,980.06,745.11
2016,9,1,9,15,913.5,78.5,3.15,20.5,677.0,1008.67,761.22
2016,9,1,9,30,926.0,80.0,3.2,21.0,719.0,1033.79,775.0
2016,9,1,9,45,935.5,82.0,3.25,21.5,755.0,1052.74,784.72
2016,9,1,10,0,945.0,84.0,3.3,22.0,791.0,1067.72,791.93
2016,9,1,10,15,952.0,85.0,3.4,22.5,820.5,1074.88,794.59
2016,9,1,10,30,959.0,86.0,3.5,23.0,850.0,1077.85,794.7
2016,9,1,10,45,963.5,87.0,3.65,23.5,872.0,1074.04,790.96
2016,9,1,11,0,968.0,88.0,3.8,24.0,894.0,1065.98,784.59
2016,9,1,11,15,970.5,88.5,3.95,24.0,908.0,1051.16,775.42
2016,9,1,11,30,973.0,89.0,4.1,24.0,922.0,1032.22,763.6
2016,9,1,11,45,973.0,90.0,4.25,24.5,927.5,1007.4,746.41
2016,9,1,12,0,973.0,91.0,4.4,25.0,933.0,978.71,726.66
2016,9,1,12,15,972.5,91.0,4.55,25.0,931.0,944.86,704.85
2016,9,1,12,30,972.0,91.0,4.7,25.0,929.0,907.49,680.85
2016,9,1,12,45,961.5,95.5,4.85,25.0,916.5,863.12,651.69
2016,9,1,13,0,951.0,100.0,5.0,25.0,904.0,816.23,620.35
2016,9,1,13,15,947.0,99.0,5.0,24.5,885.5,766.66,586.52
2016,9,1,13,30,943.0,98.0,5.0,24.0,867.0,714.69,548.43
2016,9,1,13,45,938.0,96.5,5.0,24.0,842.0,659.51,505.79
2016,9,1,14,0,933.0,95.0,5.0,24.0,817.0,602.49,460.57
2016,9,1,14,15,925.0,93.5,4.95,23.5,784.0,542.41,412.35
2016,9,1,14,30,917.0,92.0,4.9,23.0,751.0,481.33,361.68
2016,9,1,14,45,908.0,89.0,4.9,23.0,713.0,417.9,307.03
2016,9,1,15,0,899.0,86.0,4.9,23.0,675.0,354.16,250.89
2016,9,1,15,15,726.0,128.0,4.9,22.5,583.0,276.01,189.23
2016,9,1,15,30,553.0,170.0,4.9,22.0,491.0,223.15,151.02
2016,9,1,15,45,692.0,123.0,4.9,21.5,489.5,165.06,100.12
2016,9,1,16,0,831.0,76.0,4.9,21.0,488.0,93.92,51.78
2016,9,1,16,15,804.0,72.5,4.8,20.5,436.0,59.36,45.94
2016,9,1,16,30,777.0,69.0,4.7,20.0,384.0,57.28,44.39
2016,9,1,16,45,735.5,65.0,4.65,19.5,330.5,54.61,42.27
2016,9,1,17,0,694.0,61.0,4.6,19.0,277.0,51.94,40.08
2016,9,1,17,15,636.5,55.0,4.45,18.0,224.0,43.58,32.83
2016,9,1,17,30,579.0,49.0,4.3,17.0,171.0,39.41,29.07
2016,9,1,17,45,476.0,41.0,4.2,16.5,122.0,33.33,23.36
2016,9,1,18,0,373.0,33.0,4.1,16.0,73.0,27.3,17.08
2016,9,1,18,15,186.5,16.5,4.0,15.5,36.5,13.42,0.0
2016,9,1,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,95.5,10.0,2.2,12.0,15.5,48.89,0.0
2016,9,2,6,0,191.0,20.0,2.4,13.0,31.0,135.46,26.0
2016,9,2,6,15,312.0,31.5,2.4,13.5,71.5,236.25,184.4
2016,9,2,6,30,433.0,43.0,2.4,14.0,112.0,338.59,277.0
2016,9,2,6,45,503.0,51.5,2.4,14.5,160.5,417.04,345.17
2016,9,2,7,0,573.0,60.0,2.4,15.0,209.0,501.29,414.93
2016,9,2,7,15,621.5,66.0,2.25,15.5,260.5,571.47,469.05
2016,9,2,7,30,670.0,72.0,2.1,16.0,312.0,643.98,521.64
2016,9,2,7,45,700.5,77.5,2.0,17.0,362.5,702.75,560.82
2016,9,2,8,0,731.0,83.0,1.9,18.0,413.0,756.99,595.04
2016,9,2,8,15,755.5,87.0,1.85,18.5,461.5,807.75,627.05
2016,9,2,8,30,780.0,91.0,1.8,19.0,510.0,856.94,657.05
2016,9,2,8,45,795.5,95.0,1.8,20.0,554.5,895.64,678.43
2016,9,2,9,0,811.0,99.0,1.8,21.0,599.0,931.64,697.65
2016,9,2,9,15,825.0,101.5,1.85,21.5,639.5,961.37,714.41
2016,9,2,9,30,839.0,104.0,1.9,22.0,680.0,987.87,729.02
2016,9,2,9,45,610.5,209.5,2.0,23.0,640.0,887.69,659.72
2016,9,2,10,0,382.0,315.0,2.1,24.0,600.0,741.23,552.9
2016,9,2,10,15,456.0,299.0,2.2,24.5,652.0,815.91,605.12
2016,9,2,10,30,530.0,283.0,2.3,25.0,704.0,868.88,640.39
2016,9,2,10,45,723.0,190.0,2.4,25.5,780.5,964.96,705.15
2016,9,2,11,0,916.0,97.0,2.5,26.0,857.0,1024.46,741.51
2016,9,2,11,15,919.5,97.5,2.6,26.5,871.0,1011.22,731.44
2016,9,2,11,30,923.0,98.0,2.7,27.0,885.0,994.02,719.61
2016,9,2,11,45,923.5,99.0,2.85,27.5,890.5,970.61,704.27
2016,9,2,12,0,924.0,100.0,3.0,28.0,896.0,943.52,686.5
2016,9,2,12,15,924.0,100.0,3.1,28.0,894.5,911.42,666.34
2016,9,2,12,30,924.0,100.0,3.2,28.0,893.0,875.95,643.8
2016,9,2,12,45,904.0,110.0,3.35,28.5,878.5,830.79,613.56
2016,9,2,13,0,884.0,120.0,3.5,29.0,864.0,783.75,581.75
2016,9,2,13,15,880.0,119.0,3.6,28.5,846.5,736.85,550.36
2016,9,2,13,30,876.0,118.0,3.7,28.0,829.0,687.76,515.78
2016,9,2,13,45,871.5,115.5,3.85,28.0,804.5,635.1,476.67
2016,9,2,14,0,867.0,113.0,4.0,28.0,780.0,580.75,435.02
2016,9,2,14,15,857.5,111.0,4.15,27.5,748.0,522.88,390.14
2016,9,2,14,30,848.0,109.0,4.3,27.0,716.0,464.33,343.02
2016,9,2,14,45,837.5,106.0,4.45,27.0,678.5,401.74,290.67
2016,9,2,15,0,827.0,103.0,4.6,27.0,641.0,340.58,238.17
2016,9,2,15,15,810.5,100.0,4.7,26.5,598.0,278.25,184.92
2016,9,2,15,30,794.0,97.0,4.8,26.0,555.0,217.28,134.08
2016,9,2,15,45,775.0,93.0,4.95,25.5,508.0,156.84,88.81
2016,9,2,16,0,756.0,89.0,5.1,25.0,461.0,98.61,57.13
2016,9,2,16,15,726.5,84.5,5.1,24.0,410.5,67.51,52.22
2016,9,2,16,30,697.0,80.0,5.1,23.0,360.0,59.59,45.83
2016,9,2,16,45,659.5,73.5,5.2,22.5,308.5,55.73,42.72
2016,9,2,17,0,622.0,67.0,5.3,22.0,257.0,51.74,39.4
2016,9,2,17,15,559.5,60.0,5.2,21.0,206.5,47.06,35.41
2016,9,2,17,30,497.0,53.0,5.1,20.0,156.0,42.33,31.18
2016,9,2,17,45,400.0,43.0,5.1,19.0,110.0,34.83,24.31
2016,9,2,18,0,303.0,33.0,5.1,18.0,64.0,27.24,16.59
2016,9,2,18,15,151.5,16.5,5.0,17.0,32.0,13.46,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,79.5,10.0,3.35,11.5,14.0,42.26,0.0
2016,9,3,6,0,159.0,20.0,3.6,12.0,28.0,118.27,6.51
2016,9,3,6,15,281.0,33.0,3.6,12.5,68.5,221.75,173.03
2016,9,3,6,30,403.0,46.0,3.6,13.0,109.0,324.86,267.61
2016,9,3,6,45,473.5,56.0,3.6,13.5,157.5,404.27,337.59
2016,9,3,7,0,544.0,66.0,3.6,14.0,206.0,489.5,409.42
2016,9,3,7,15,595.0,73.0,3.5,14.5,258.0,561.78,467.25
2016,9,3,7,30,646.0,80.0,3.4,15.0,310.0,636.58,523.55
2016,9,3,7,45,675.0,87.5,3.35,16.0,360.5,695.79,564.85
2016,9,3,8,0,704.0,95.0,3.3,17.0,411.0,754.71,604.38
2016,9,3,8,15,730.5,99.5,3.3,17.5,460.0,806.87,639.07
2016,9,3,8,30,757.0,104.0,3.3,18.0,509.0,852.05,667.98
2016,9,3,8,45,773.0,109.5,3.3,18.5,554.0,892.4,692.95
2016,9,3,9,0,789.0,115.0,3.3,19.0,599.0,930.08,715.71
2016,9,3,9,15,804.0,118.0,3.35,19.5,640.0,960.97,733.88
2016,9,3,9,30,819.0,121.0,3.4,20.0,681.0,988.66,749.81
2016,9,3,9,45,855.5,110.5,3.45,20.5,722.0,1018.99,767.48
2016,9,3,10,0,892.0,100.0,3.5,21.0,763.0,1033.73,774.62
2016,9,3,10,15,899.0,101.5,3.65,21.5,791.5,1040.97,777.77
2016,9,3,10,30,906.0,103.0,3.8,22.0,820.0,1044.22,778.43
2016,9,3,10,45,910.5,104.0,4.0,22.5,841.0,1040.33,774.83
2016,9,3,11,0,915.0,105.0,4.2,23.0,862.0,1032.41,768.67
2016,9,3,11,15,917.5,106.0,4.4,23.0,875.5,1018.48,760.05
2016,9,3,11,30,920.0,107.0,4.6,23.0,889.0,1000.62,749.19
2016,9,3,11,45,920.0,107.5,4.8,23.0,894.0,976.04,734.03
2016,9,3,12,0,920.0,108.0,5.0,23.0,899.0,947.83,716.22
2016,9,3,12,15,919.5,108.0,5.15,23.0,896.5,915.18,694.8
2016,9,3,12,30,919.0,108.0,5.3,23.0,894.0,879.21,670.85
2016,9,3,12,45,904.0,114.5,5.45,23.0,880.0,834.62,640.53
2016,9,3,13,0,889.0,121.0,5.6,23.0,866.0,787.96,608.37
2016,9,3,13,15,885.0,120.0,5.65,22.5,848.5,740.72,574.67
2016,9,3,13,30,881.0,119.0,5.7,22.0,831.0,691.27,537.77
2016,9,3,13,45,877.0,116.0,5.8,22.0,806.5,638.11,496.17
2016,9,3,14,0,873.0,113.0,5.9,22.0,782.0,583.21,452.01
2016,9,3,14,15,864.5,111.0,5.85,21.5,750.0,525.41,404.77
2016,9,3,14,30,856.0,109.0,5.8,21.0,718.0,466.79,355.35
2016,9,3,14,45,717.0,150.0,5.75,21.0,641.0,388.91,291.11
2016,9,3,15,0,578.0,191.0,5.7,21.0,564.0,326.66,240.24
2016,9,3,15,15,694.0,143.0,5.6,20.5,561.0,277.76,193.44
2016,9,3,15,30,810.0,95.0,5.5,20.0,558.0,217.38,136.87
2016,9,3,15,45,792.5,90.5,5.45,19.5,511.0,155.67,89.54
2016,9,3,16,0,775.0,86.0,5.4,19.0,464.0,95.98,56.63
2016,9,3,16,15,746.0,82.0,5.35,18.5,413.0,65.98,52.12
2016,9,3,16,30,717.0,78.0,5.3,18.0,362.0,58.52,45.87
2016,9,3,16,45,672.5,73.0,5.25,17.5,309.5,55.62,43.53
2016,9,3,17,0,628.0,68.0,5.2,17.0,257.0,52.69,41.07
2016,9,3,17,15,565.0,61.0,5.05,16.0,205.5,48.03,37.02
2016,9,3,17,30,502.0,54.0,4.9,15.0,154.0,43.34,32.71
2016,9,3,17,45,384.5,44.0,4.8,14.5,107.5,35.79,25.56
2016,9,3,18,0,267.0,34.0,4.7,14.0,61.0,28.23,17.36
2016,9,3,18,15,133.5,17.0,4.6,13.5,30.5,13.28,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,24.93,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,69.75,0.0
2016,9,4,6,15,181.5,37.5,2.35,11.5,61.0,174.15,134.39
2016,9,4,6,30,284.0,56.0,2.4,12.0,99.0,265.84,218.59
2016,9,4,6,45,358.5,70.0,2.45,13.0,146.5,344.33,286.97
2016,9,4,7,0,433.0,84.0,2.5,14.0,194.0,429.92,358.4
2016,9,4,7,15,488.0,94.5,2.35,14.5,245.5,502.69,416.74
2016,9,4,7,30,543.0,105.0,2.2,15.0,297.0,584.88,479.43
2016,9,4,7,45,589.0,111.5,2.05,15.5,349.0,653.74,528.47
2016,9,4,8,0,635.0,118.0,1.9,16.0,401.0,723.46,575.84
2016,9,4,8,15,664.5,124.0,1.8,16.5,450.0,778.24,610.93
2016,9,4,8,30,694.0,130.0,1.7,17.0,499.0,831.94,644.15
2016,9,4,8,45,724.0,131.5,1.65,17.5,546.5,879.36,672.56
2016,9,4,9,0,754.0,133.0,1.6,18.0,594.0,924.83,699.01
2016,9,4,9,15,770.5,137.0,1.65,18.5,635.0,957.61,717.87
2016,9,4,9,30,787.0,141.0,1.7,19.0,676.0,979.49,729.57
2016,9,4,9,45,841.0,122.5,1.75,19.5,721.0,1019.05,752.92
2016,9,4,10,0,895.0,104.0,1.8,20.0,766.0,1041.99,765.15
2016,9,4,10,15,902.5,105.0,1.95,20.5,795.0,1049.03,768.85
2016,9,4,10,30,910.0,106.0,2.1,21.0,824.0,1052.07,770.21
2016,9,4,10,45,914.0,108.0,2.25,21.5,845.0,1048.58,767.47
2016,9,4,11,0,918.0,110.0,2.4,22.0,866.0,1041.01,762.2
2016,9,4,11,15,921.0,110.5,2.6,22.5,879.5,1026.81,753.21
2016,9,4,11,30,924.0,111.0,2.8,23.0,893.0,1008.65,741.59
2016,9,4,11,45,923.5,112.0,3.0,23.5,898.5,983.84,725.51
2016,9,4,12,0,923.0,113.0,3.2,24.0,904.0,955.38,706.91
2016,9,4,12,15,922.5,113.0,3.3,24.0,901.5,922.44,685.81
2016,9,4,12,30,922.0,113.0,3.4,24.0,899.0,886.16,662.32
2016,9,4,12,45,925.0,109.5,3.5,24.5,890.0,846.21,634.86
2016,9,4,13,0,928.0,106.0,3.6,25.0,881.0,803.03,605.0
2016,9,4,13,15,924.0,105.0,3.65,25.0,862.5,754.12,570.9
2016,9,4,13,30,920.0,104.0,3.7,25.0,844.0,702.88,533.11
2016,9,4,13,45,912.5,103.5,3.8,25.0,818.0,647.88,491.64
2016,9,4,14,0,905.0,103.0,3.9,25.0,792.0,591.34,447.72
2016,9,4,14,15,896.5,101.5,3.95,25.0,759.5,532.21,400.31
2016,9,4,14,30,888.0,100.0,4.0,25.0,727.0,472.19,350.66
2016,9,4,14,45,875.5,98.0,4.05,25.0,688.5,409.67,297.66
2016,9,4,15,0,863.0,96.0,4.1,25.0,650.0,347.27,243.58
2016,9,4,15,15,847.5,93.0,4.1,24.5,605.5,279.27,185.37
2016,9,4,15,30,832.0,90.0,4.1,24.0,561.0,216.09,132.4
2016,9,4,15,45,811.0,86.5,4.15,24.0,513.0,153.36,85.4
2016,9,4,16,0,790.0,83.0,4.2,24.0,465.0,93.07,53.46
2016,9,4,16,15,760.5,79.0,4.3,23.0,413.5,64.01,49.48
2016,9,4,16,30,731.0,75.0,4.4,22.0,362.0,61.75,47.92
2016,9,4,16,45,688.5,69.5,4.5,21.5,309.0,53.31,40.81
2016,9,4,17,0,646.0,64.0,4.6,21.0,256.0,49.89,37.95
2016,9,4,17,15,582.5,57.0,4.7,20.0,204.0,45.08,33.81
2016,9,4,17,30,519.0,50.0,4.8,19.0,152.0,40.23,29.41
2016,9,4,17,45,411.5,40.0,4.9,18.0,105.5,32.58,22.33
2016,9,4,18,0,304.0,30.0,5.0,17.0,59.0,24.86,13.95
2016,9,4,18,15,152.0,15.0,5.0,16.0,29.5,12.8,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,1.6,10.5,13.0,43.6,0.0
2016,9,5,6,0,168.0,18.0,1.8,11.0,26.0,120.73,0.0
2016,9,5,6,15,293.5,30.5,1.85,11.5,66.0,227.36,174.91
2016,9,5,6,30,419.0,43.0,1.9,12.0,106.0,332.79,272.81
2016,9,5,6,45,498.5,51.5,2.0,13.0,155.5,417.05,345.79
2016,9,5,7,0,578.0,60.0,2.1,14.0,205.0,507.96,420.67
2016,9,5,7,15,628.5,66.0,2.0,14.5,257.5,580.02,476.24
2016,9,5,7,30,679.0,72.0,1.9,15.0,310.0,654.52,530.44
2016,9,5,7,45,716.5,76.0,1.85,16.0,362.5,712.91,569.5
2016,9,5,8,0,754.0,80.0,1.8,17.0,415.0,776.44,610.63
2016,9,5,8,15,779.5,84.0,1.8,18.0,464.5,828.78,642.69
2016,9,5,8,30,805.0,88.0,1.8,19.0,514.0,879.52,672.74
2016,9,5,8,45,825.0,90.5,1.85,20.0,560.5,921.17,696.41
2016,9,5,9,0,845.0,93.0,1.9,21.0,607.0,960.21,717.96
2016,9,5,9,15,859.5,95.0,1.95,22.0,648.5,978.75,725.76
2016,9,5,9,30,874.0,97.0,2.0,23.0,690.0,1005.2,738.91
2016,9,5,9,45,891.5,95.5,2.1,24.0,727.0,1027.1,749.57
2016,9,5,10,0,909.0,94.0,2.2,25.0,764.0,1045.39,757.96
2016,9,5,10,15,916.5,95.5,2.3,25.5,793.0,1053.08,761.17
2016,9,5,10,30,924.0,97.0,2.4,26.0,822.0,1056.7,762.02
2016,9,5,10,45,929.5,97.5,2.5,27.0,844.0,1053.04,756.91
2016,9,5,11,0,935.0,98.0,2.6,28.0,866.0,1045.26,749.39
2016,9,5,11,15,938.5,98.5,2.7,28.0,880.0,1031.38,741.11
2016,9,5,11,30,942.0,99.0,2.8,28.0,894.0,1013.46,730.34
2016,9,5,11,45,943.0,100.0,2.9,28.5,899.5,989.73,714.44
2016,9,5,12,0,944.0,101.0,3.0,29.0,905.0,962.19,696.12
2016,9,5,12,15,943.5,101.0,3.1,29.0,903.0,928.68,675.25
2016,9,5,12,30,943.0,101.0,3.2,29.0,901.0,891.75,651.97
2016,9,5,12,45,924.5,109.5,3.35,29.5,886.5,845.35,621.16
2016,9,5,13,0,906.0,118.0,3.5,30.0,872.0,796.99,588.71
2016,9,5,13,15,901.5,117.0,3.65,30.0,853.5,748.46,555.55
2016,9,5,13,30,897.0,116.0,3.8,30.0,835.0,697.71,519.17
2016,9,5,13,45,888.0,115.5,3.95,30.0,808.5,642.7,478.6
2016,9,5,14,0,879.0,115.0,4.1,30.0,782.0,586.39,435.76
2016,9,5,14,15,869.0,113.0,4.2,29.5,748.5,527.3,390.17
2016,9,5,14,30,859.0,111.0,4.3,29.0,715.0,466.39,341.53
2016,9,5,14,45,844.5,109.0,4.45,28.5,675.5,403.62,289.93
2016,9,5,15,0,830.0,107.0,4.6,28.0,636.0,341.37,237.41
2016,9,5,15,15,812.5,104.0,4.6,27.5,592.0,278.41,183.89
2016,9,5,15,30,795.0,101.0,4.6,27.0,548.0,216.95,133.14
2016,9,5,15,45,773.0,96.5,4.7,27.0,499.5,155.6,87.93
2016,9,5,16,0,751.0,92.0,4.8,27.0,451.0,96.89,57.39
2016,9,5,16,15,719.5,87.0,4.75,26.0,400.0,63.88,48.77
2016,9,5,16,30,688.0,82.0,4.7,25.0,349.0,61.34,46.98
2016,9,5,16,45,648.5,75.0,4.7,24.5,297.0,57.14,43.58
2016,9,5,17,0,609.0,68.0,4.7,24.0,245.0,52.81,39.96
2016,9,5,17,15,543.5,60.0,4.55,22.5,194.0,47.36,35.38
2016,9,5,17,30,478.0,52.0,4.4,21.0,143.0,41.83,30.49
2016,9,5,17,45,378.5,40.5,4.3,20.0,98.5,33.03,22.43
2016,9,5,18,0,279.0,29.0,4.2,19.0,54.0,24.04,12.59
2016,9,5,18,15,139.5,14.5,4.1,18.5,27.0,12.38,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,1.3,11.5,12.5,45.68,0.0
2016,9,6,6,0,181.0,16.0,1.4,12.0,25.0,124.51,0.0
2016,9,6,6,15,310.0,28.0,1.45,12.5,65.0,234.37,177.77
2016,9,6,6,30,439.0,40.0,1.5,13.0,105.0,342.19,278.39
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.5,425.69,350.3
2016,9,6,7,0,597.0,55.0,1.7,15.0,204.0,515.85,423.92
2016,9,6,7,15,647.0,61.0,1.6,16.0,256.5,588.27,477.69
2016,9,6,7,30,697.0,67.0,1.5,17.0,309.0,658.76,526.87
2016,9,6,7,45,732.5,71.0,1.4,18.0,361.0,721.14,567.47
2016,9,6,8,0,768.0,75.0,1.3,19.0,413.0,783.41,605.95
2016,9,6,8,15,793.0,78.5,1.3,20.0,463.0,835.06,636.61
2016,9,6,8,30,818.0,82.0,1.3,21.0,513.0,885.05,665.27
2016,9,6,8,45,836.0,85.0,1.35,22.5,559.0,925.69,686.37
2016,9,6,9,0,854.0,88.0,1.4,24.0,605.0,952.6,698.19
2016,9,6,9,15,867.5,90.0,1.55,25.0,646.5,981.49,714.09
2016,9,6,9,30,881.0,92.0,1.7,26.0,688.0,1007.04,727.68
2016,9,6,9,45,885.0,97.0,1.9,27.0,721.5,1022.91,735.75
2016,9,6,10,0,889.0,102.0,2.1,28.0,755.0,1034.8,741.34
2016,9,6,10,15,897.0,103.5,2.15,28.5,784.0,1042.76,744.18
2016,9,6,10,30,905.0,105.0,2.2,29.0,813.0,1046.73,744.69
2016,9,6,10,45,911.0,105.5,2.25,30.0,834.5,1043.5,739.4
2016,9,6,11,0,917.0,106.0,2.3,31.0,856.0,1036.21,731.82
2016,9,6,11,15,920.5,106.5,2.3,31.5,870.0,1022.39,721.29
2016,9,6,11,30,924.0,107.0,2.3,32.0,884.0,1004.59,708.5
2016,9,6,11,45,925.0,107.5,2.35,32.5,889.5,980.55,692.47
2016,9,6,12,0,926.0,108.0,2.4,33.0,895.0,952.79,674.21
2016,9,6,12,15,926.0,108.0,2.55,33.0,892.5,920.07,654.99
2016,9,6,12,30,926.0,108.0,2.7,33.0,890.0,883.97,633.33
2016,9,6,12,45,917.5,111.0,2.85,33.0,878.0,840.72,606.68
2016,9,6,13,0,909.0,114.0,3.0,33.0,866.0,795.02,577.98
2016,9,6,13,15,904.5,113.0,3.15,33.0,847.5,746.31,545.52
2016,9,6,13,30,900.0,112.0,3.3,33.0,829.0,695.39,509.76
2016,9,6,13,45,893.5,110.5,3.45,33.0,803.5,640.84,470.29
2016,9,6,14,0,887.0,109.0,3.6,33.0,778.0,584.74,428.35
2016,9,6,14,15,877.5,107.0,3.65,32.5,745.0,525.46,383.22
2016,9,6,14,30,868.0,105.0,3.7,32.0,712.0,465.48,335.87
2016,9,6,14,45,855.0,103.0,3.8,32.0,673.0,401.32,283.34
2016,9,6,15,0,842.0,101.0,3.9,32.0,634.0,338.92,230.91
2016,9,6,15,15,825.0,98.0,3.85,31.5,590.0,275.36,177.8
2016,9,6,15,30,808.0,95.0,3.8,31.0,546.0,213.22,127.4
2016,9,6,15,45,785.0,91.5,3.75,30.5,497.5,151.73,83.29
2016,9,6,16,0,762.0,88.0,3.7,30.0,449.0,92.99,54.03
2016,9,6,16,15,730.5,83.0,3.6,29.5,397.5,66.99,50.64
2016,9,6,16,30,699.0,78.0,3.5,29.0,346.0,58.69,43.96
2016,9,6,16,45,655.5,72.0,3.4,28.5,293.5,55.09,41.11
2016,9,6,17,0,612.0,66.0,3.3,28.0,241.0,51.4,38.08
2016,9,6,17,15,545.5,58.0,3.1,26.5,190.0,45.89,33.5
2016,9,6,17,30,479.0,50.0,2.9,25.0,139.0,40.29,28.61
2016,9,6,17,45,375.5,38.5,2.7,24.0,94.5,31.42,20.58
2016,9,6,18,0,272.0,27.0,2.5,23.0,50.0,22.37,10.32
2016,9,6,18,15,136.0,13.5,2.65,22.0,25.0,11.52,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,7.5,1.2,15.5,11.0,6.4,0.0
2016,9,7,6,0,168.0,15.0,1.2,16.0,22.0,116.59,0.0
2016,9,7,6,15,294.5,28.0,1.5,17.0,62.0,226.74,167.17
2016,9,7,6,30,421.0,41.0,1.8,18.0,102.0,333.4,266.47
2016,9,7,6,45,498.5,50.0,2.1,19.0,151.5,417.11,338.1
2016,9,7,7,0,576.0,59.0,2.4,20.0,201.0,507.38,411.68
2016,9,7,7,15,626.5,65.5,2.45,20.5,253.0,580.06,467.49
2016,9,7,7,30,677.0,72.0,2.5,21.0,305.0,655.18,522.35
2016,9,7,7,45,712.5,77.0,2.65,22.0,357.0,717.71,565.27
2016,9,7,8,0,748.0,82.0,2.8,23.0,409.0,775.71,603.51
2016,9,7,8,15,773.5,86.0,2.75,23.5,458.5,827.85,636.5
2016,9,7,8,30,799.0,90.0,2.7,24.0,508.0,878.37,667.46
2016,9,7,8,45,817.5,93.0,2.65,25.0,554.0,918.98,689.61
2016,9,7,9,0,836.0,96.0,2.6,26.0,600.0,956.91,709.48
2016,9,7,9,15,850.0,98.5,2.5,27.0,641.0,986.8,723.18
2016,9,7,9,30,864.0,101.0,2.4,28.0,682.0,1001.29,726.72
2016,9,7,9,45,874.0,103.0,2.35,29.0,717.0,1019.35,733.19
2016,9,7,10,0,884.0,105.0,2.3,30.0,752.0,1033.66,737.23
2016,9,7,10,15,891.5,106.5,2.2,30.5,780.0,1040.98,737.87
2016,9,7,10,30,899.0,108.0,2.1,31.0,808.0,1044.31,736.19
2016,9,7,10,45,904.5,109.0,2.05,31.5,829.5,1041.03,731.19
2016,9,7,11,0,910.0,110.0,2.0,32.0,851.0,1033.7,723.94
2016,9,7,11,15,913.0,110.5,1.9,32.5,864.5,1019.34,711.97
2016,9,7,11,30,916.0,111.0,1.8,33.0,878.0,1001.05,697.82
2016,9,7,11,45,918.5,110.5,1.75,33.5,883.5,977.41,681.23
2016,9,7,12,0,921.0,110.0,1.7,34.0,889.0,950.04,662.52
2016,9,7,12,15,920.5,110.0,1.7,34.0,886.5,916.91,642.28
2016,9,7,12,30,920.0,110.0,1.7,34.0,884.0,880.46,619.92
2016,9,7,12,45,893.5,123.0,1.7,34.5,867.0,832.38,588.83
2016,9,7,13,0,867.0,136.0,1.7,35.0,850.0,789.68,560.82
2016,9,7,13,15,862.0,135.0,1.75,35.0,831.5,740.91,528.57
2016,9,7,13,30,857.0,134.0,1.8,35.0,813.0,690.09,494.04
2016,9,7,13,45,849.0,132.0,1.9,35.0,787.0,634.77,455.66
2016,9,7,14,0,841.0,130.0,2.0,35.0,761.0,578.22,415.02
2016,9,7,14,15,830.5,128.0,2.15,35.0,728.0,519.5,371.47
2016,9,7,14,30,820.0,126.0,2.3,35.0,695.0,460.36,325.9
2016,9,7,14,45,804.5,123.5,2.45,35.0,656.0,398.84,277.09
2016,9,7,15,0,789.0,121.0,2.6,35.0,617.0,338.09,227.6
2016,9,7,15,15,769.5,117.0,2.75,34.5,572.5,276.22,177.49
2016,9,7,15,30,750.0,113.0,2.9,34.0,528.0,211.0,126.23
2016,9,7,15,45,722.5,109.0,3.05,33.5,479.5,151.53,84.62
2016,9,7,16,0,695.0,105.0,3.2,33.0,431.0,95.45,57.16
2016,9,7,16,15,660.0,99.0,3.25,32.5,380.0,72.06,54.17
2016,9,7,16,30,625.0,93.0,3.3,32.0,329.0,69.15,52.05
2016,9,7,16,45,573.5,85.5,3.35,31.5,277.0,64.84,48.68
2016,9,7,17,0,522.0,78.0,3.4,31.0,225.0,60.44,45.11
2016,9,7,17,15,450.5,68.0,3.4,29.5,175.5,53.73,39.59
2016,9,7,17,30,379.0,58.0,3.4,28.0,126.0,44.31,31.52
2016,9,7,17,45,273.0,43.0,3.45,27.0,83.5,33.09,21.53
2016,9,7,18,0,167.0,28.0,3.5,26.0,41.0,21.7,8.63
2016,9,7,18,15,83.5,14.0,3.5,25.0,20.5,11.95,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.75,13.5,9.0,5.97,0.0
2016,9,8,6,0,82.0,14.0,2.9,14.0,18.0,51.84,0.0
2016,9,8,6,15,193.5,30.5,3.05,14.5,54.5,173.75,127.35
2016,9,8,6,30,305.0,47.0,3.2,15.0,91.0,269.69,218.99
2016,9,8,6,45,388.5,59.0,3.35,16.0,138.5,352.86,291.64
2016,9,8,7,0,472.0,71.0,3.5,17.0,186.0,449.14,371.85
2016,9,8,7,15,526.5,80.0,3.5,17.5,237.0,523.75,432.13
2016,9,8,7,30,581.0,89.0,3.5,18.0,288.0,601.22,491.32
2016,9,8,7,45,620.5,95.5,3.5,18.5,338.5,665.61,538.03
2016,9,8,8,0,660.0,102.0,3.5,19.0,389.0,730.49,583.58
2016,9,8,8,15,688.5,107.5,3.5,19.5,438.0,784.26,619.66
2016,9,8,8,30,717.0,113.0,3.5,20.0,487.0,836.89,654.06
2016,9,8,8,45,738.5,117.5,3.5,21.0,532.5,880.03,679.73
2016,9,8,9,0,760.0,122.0,3.5,22.0,578.0,920.9,703.31
2016,9,8,9,15,776.0,125.0,3.55,22.5,618.5,945.08,716.76
2016,9,8,9,30,792.0,128.0,3.6,23.0,659.0,973.13,732.94
2016,9,8,9,45,802.0,132.0,3.65,24.0,693.5,992.83,741.96
2016,9,8,10,0,812.0,136.0,3.7,25.0,728.0,1008.89,748.6
2016,9,8,10,15,821.0,138.0,3.8,25.0,756.0,1017.94,753.99
2016,9,8,10,30,830.0,140.0,3.9,25.0,784.0,1023.11,757.0
2016,9,8,10,45,837.0,141.0,4.0,25.5,805.5,1021.22,754.03
2016,9,8,11,0,844.0,142.0,4.1,26.0,827.0,1015.38,748.63
2016,9,8,11,15,848.0,143.0,4.15,26.0,840.5,1002.62,739.97
2016,9,8,11,30,852.0,144.0,4.2,26.0,854.0,985.99,728.89
2016,9,8,11,45,854.5,143.5,4.3,26.5,859.5,962.61,712.27
2016,9,8,12,0,857.0,143.0,4.4,27.0,865.0,935.62,693.31
2016,9,8,12,15,856.5,143.0,4.5,27.0,862.5,903.02,671.91
2016,9,8,12,30,856.0,143.0,4.6,27.0,860.0,867.23,648.37
2016,9,8,12,45,848.0,145.0,4.7,27.0,848.0,824.4,619.92
2016,9,8,13,0,840.0,147.0,4.8,27.0,836.0,779.28,588.79
2016,9,8,13,15,835.0,145.5,4.85,27.0,817.5,731.04,553.75
2016,9,8,13,30,830.0,144.0,4.9,27.0,799.0,680.85,516.47
2016,9,8,13,45,823.5,141.5,5.0,27.0,773.5,627.16,475.82
2016,9,8,14,0,817.0,139.0,5.1,27.0,748.0,572.17,432.97
2016,9,8,14,15,806.0,136.5,5.1,26.5,715.5,513.95,386.96
2016,9,8,14,30,795.0,134.0,5.1,26.0,683.0,455.45,339.21
2016,9,8,14,45,782.0,130.0,5.1,26.0,644.5,394.98,287.98
2016,9,8,15,0,769.0,126.0,5.1,26.0,606.0,331.16,233.26
2016,9,8,15,15,749.0,122.0,5.1,25.5,562.0,269.61,180.82
2016,9,8,15,30,729.0,118.0,5.1,25.0,518.0,210.01,131.66
2016,9,8,15,45,705.5,112.5,5.1,24.5,470.5,151.14,88.67
2016,9,8,16,0,682.0,107.0,5.1,24.0,423.0,95.21,60.22
2016,9,8,16,15,647.0,100.5,5.0,23.0,372.5,73.21,57.43
2016,9,8,16,30,612.0,94.0,4.9,22.0,322.0,69.98,55.06
2016,9,8,16,45,566.5,85.0,4.85,21.5,271.0,64.59,50.61
2016,9,8,17,0,521.0,76.0,4.8,21.0,220.0,59.01,45.84
2016,9,8,17,15,451.0,65.5,4.6,20.0,171.0,51.83,39.57
2016,9,8,17,30,381.0,55.0,4.4,19.0,122.0,44.47,32.88
2016,9,8,17,45,280.0,40.0,4.25,18.5,80.5,30.9,20.43
2016,9,8,18,0,179.0,25.0,4.1,18.0,39.0,19.45,6.2
2016,9,8,18,15,89.5,12.5,4.0,17.5,19.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,103.0,14.0,2.3,12.0,18.0,62.21,0.0
2016,9,9,6,15,228.5,28.5,2.35,12.5,55.5,192.63,140.24
2016,9,9,6,30,354.0,43.0,2.4,13.0,93.0,296.71,241.88
2016,9,9,6,45,437.5,53.0,2.45,14.0,141.0,382.58,316.9
2016,9,9,7,0,521.0,63.0,2.5,15.0,189.0,475.59,394.23
2016,9,9,7,15,575.5,70.5,2.45,15.5,240.5,550.28,453.46
2016,9,9,7,30,630.0,78.0,2.4,16.0,292.0,627.81,511.39
2016,9,9,7,45,671.0,83.0,2.35,17.0,343.5,693.18,556.65
2016,9,9,8,0,712.0,88.0,2.3,18.0,395.0,759.1,600.38
2016,9,9,8,15,739.0,92.0,2.25,18.5,444.5,811.12,633.69
2016,9,9,8,30,766.0,96.0,2.2,19.0,494.0,856.7,661.62
2016,9,9,8,45,579.0,163.5,2.2,20.0,480.0,772.31,597.65
2016,9,9,9,0,392.0,231.0,2.2,21.0,466.0,656.63,508.55
2016,9,9,9,15,390.5,251.0,2.2,21.5,498.5,682.21,525.03
2016,9,9,9,30,389.0,271.0,2.2,22.0,531.0,705.61,538.69
2016,9,9,9,45,627.5,190.5,2.2,23.0,634.5,889.59,666.62
2016,9,9,10,0,866.0,110.0,2.2,24.0,738.0,1021.95,747.94
2016,9,9,10,15,874.5,111.5,2.2,24.5,766.5,1030.02,749.05
2016,9,9,10,30,883.0,113.0,2.2,25.0,795.0,1034.18,749.14
2016,9,9,10,45,891.5,112.5,2.25,26.0,817.0,1032.15,744.61
2016,9,9,11,0,900.0,112.0,2.3,27.0,839.0,1026.12,737.75
2016,9,9,11,15,903.5,112.5,2.35,27.5,852.5,1012.18,727.53
2016,9,9,11,30,907.0,113.0,2.4,28.0,866.0,994.34,715.01
