Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,911.0,112.0,2.45,29.0,872.0,971.58,698.07
2016,9,9,12,0,915.0,111.0,2.5,30.0,878.0,945.05,678.87
2016,9,9,12,15,914.5,111.0,2.6,30.5,876.0,911.9,657.25
2016,9,9,12,30,914.0,111.0,2.7,31.0,874.0,875.45,633.39
2016,9,9,12,45,894.5,120.0,2.8,31.5,858.5,829.29,602.96
2016,9,9,13,0,875.0,129.0,2.9,32.0,843.0,781.32,571.07
2016,9,9,13,15,870.5,127.5,3.05,32.0,824.5,733.23,538.25
2016,9,9,13,30,866.0,126.0,3.2,32.0,806.0,683.06,502.84
2016,9,9,13,45,861.0,123.5,3.4,32.0,780.5,632.56,466.13
2016,9,9,14,0,856.0,121.0,3.6,32.0,755.0,576.53,424.21
2016,9,9,14,15,845.5,118.5,3.75,31.5,722.0,516.53,378.59
2016,9,9,14,30,835.0,116.0,3.9,31.0,689.0,456.11,330.87
2016,9,9,14,45,823.0,112.5,4.05,30.5,650.5,394.15,280.34
2016,9,9,15,0,811.0,109.0,4.2,30.0,612.0,332.53,228.7
2016,9,9,15,15,792.0,105.5,4.3,29.5,567.5,269.86,176.14
2016,9,9,15,30,773.0,102.0,4.4,29.0,523.0,208.95,126.73
2016,9,9,15,45,749.5,97.5,4.55,28.5,475.0,143.45,79.64
2016,9,9,16,0,726.0,93.0,4.7,28.0,427.0,85.57,51.52
2016,9,9,16,15,691.0,88.0,4.8,26.5,375.5,64.86,49.57
2016,9,9,16,30,656.0,83.0,4.9,25.0,324.0,62.35,47.89
2016,9,9,16,45,607.5,76.0,5.05,24.0,272.5,58.13,44.54
2016,9,9,17,0,559.0,69.0,5.2,23.0,221.0,53.82,40.98
2016,9,9,17,15,485.5,60.0,5.15,21.5,171.0,47.62,35.65
2016,9,9,17,30,412.0,51.0,5.1,20.0,121.0,41.33,29.96
2016,9,9,17,45,296.0,37.5,5.05,19.0,78.5,30.75,20.09
2016,9,9,18,0,180.0,24.0,5.0,18.0,36.0,18.7,3.84
2016,9,9,18,15,90.0,12.0,4.85,17.0,18.0,10.24,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,13.0,3.1,12.0,15.0,41.93,0.0
2016,9,10,6,15,178.5,29.5,3.2,12.5,50.5,165.41,117.57
2016,9,10,6,30,294.0,46.0,3.3,13.0,86.0,263.69,215.06
2016,9,10,6,45,375.5,58.0,3.45,13.5,132.5,345.0,287.64
2016,9,10,7,0,457.0,70.0,3.6,14.0,179.0,439.05,367.81
2016,9,10,7,15,514.0,79.0,3.55,14.5,229.5,514.96,430.08
2016,9,10,7,30,571.0,88.0,3.5,15.0,280.0,593.95,491.31
2016,9,10,7,45,610.5,94.5,3.45,16.0,330.0,657.96,537.3
2016,9,10,8,0,650.0,101.0,3.4,17.0,380.0,722.46,581.86
2016,9,10,8,15,495.5,151.0,3.4,17.5,378.5,654.37,527.05
2016,9,10,8,30,341.0,201.0,3.4,18.0,377.0,562.01,451.59
2016,9,10,8,45,364.0,216.0,3.4,19.0,419.5,607.56,483.68
2016,9,10,9,0,387.0,231.0,3.4,20.0,462.0,652.5,513.79
2016,9,10,9,15,384.0,250.5,3.45,20.5,493.0,675.88,528.06
2016,9,10,9,30,381.0,270.0,3.5,21.0,524.0,697.08,540.76
2016,9,10,9,45,381.5,286.5,3.55,22.0,551.5,716.17,550.99
2016,9,10,10,0,382.0,303.0,3.6,23.0,579.0,733.13,559.63
2016,9,10,10,15,382.5,316.5,3.7,23.5,602.0,744.53,565.7
2016,9,10,10,30,383.0,330.0,3.8,24.0,625.0,753.76,570.3
2016,9,10,10,45,389.5,335.0,3.9,25.0,642.0,757.59,570.43
2016,9,10,11,0,396.0,340.0,4.0,26.0,659.0,759.28,569.14
2016,9,10,11,15,400.0,343.0,4.1,26.0,669.5,754.2,565.43
2016,9,10,11,30,404.0,346.0,4.2,26.0,680.0,746.97,560.3
2016,9,10,11,45,405.5,347.5,4.35,26.5,684.5,748.54,560.09
2016,9,10,12,0,407.0,349.0,4.5,27.0,689.0,732.17,547.64
2016,9,10,12,15,406.5,348.0,4.6,27.0,686.5,709.73,532.1
2016,9,10,12,30,406.0,347.0,4.7,27.0,684.0,685.54,515.21
2016,9,10,12,45,619.5,247.0,4.8,27.5,753.5,742.27,559.1
2016,9,10,13,0,833.0,147.0,4.9,28.0,823.0,772.87,583.01
2016,9,10,13,15,827.5,145.5,4.95,28.0,804.5,724.44,547.45
2016,9,10,13,30,822.0,144.0,5.0,28.0,786.0,674.14,510.11
2016,9,10,13,45,815.5,141.0,5.1,28.0,760.5,620.28,469.37
2016,9,10,14,0,809.0,138.0,5.2,28.0,735.0,565.16,426.47
2016,9,10,14,15,797.5,135.5,5.2,27.5,702.0,507.06,380.59
2016,9,10,14,30,786.0,133.0,5.2,27.0,669.0,448.76,333.06
2016,9,10,14,45,772.5,129.0,5.25,27.0,630.5,388.58,282.22
2016,9,10,15,0,759.0,125.0,5.3,27.0,592.0,325.15,227.99
2016,9,10,15,15,739.0,121.0,5.3,26.5,548.0,264.21,176.22
2016,9,10,15,30,719.0,117.0,5.3,26.0,504.0,205.24,127.88
2016,9,10,15,45,694.0,111.0,5.3,25.5,457.0,146.51,85.58
2016,9,10,16,0,669.0,105.0,5.3,25.0,410.0,90.96,58.23
2016,9,10,16,15,632.5,99.0,5.2,24.0,359.5,72.36,56.52
2016,9,10,16,30,596.0,93.0,5.1,23.0,309.0,69.48,54.44
2016,9,10,16,45,546.5,84.5,5.05,22.0,258.5,64.44,50.38
2016,9,10,17,0,497.0,76.0,5.0,21.0,208.0,59.26,46.03
2016,9,10,17,15,423.5,64.5,4.85,20.0,159.5,51.24,38.98
2016,9,10,17,30,350.0,53.0,4.7,19.0,111.0,40.61,29.41
2016,9,10,17,45,243.0,37.5,4.55,18.0,71.0,28.94,18.49
2016,9,10,18,0,136.0,22.0,4.4,17.0,31.0,17.1,0.49
2016,9,10,18,15,68.0,11.0,4.3,16.5,15.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.5,3.65,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,11.0,3.8,13.0,12.0,28.53,0.0
2016,9,11,6,15,131.0,30.0,3.95,13.0,45.5,139.98,96.08
2016,9,11,6,30,223.0,49.0,4.1,13.0,79.0,226.38,184.02
2016,9,11,6,45,300.5,64.0,4.25,13.5,123.5,305.28,254.7
2016,9,11,7,0,378.0,79.0,4.4,14.0,168.0,391.8,329.51
2016,9,11,7,15,434.0,90.5,4.3,14.5,217.0,464.21,389.83
2016,9,11,7,30,490.0,102.0,4.2,15.0,266.0,540.43,450.72
2016,9,11,7,45,533.0,110.5,4.15,16.0,315.0,605.06,498.8
2016,9,11,8,0,576.0,119.0,4.1,17.0,364.0,679.52,552.36
2016,9,11,8,15,457.5,159.5,4.05,17.5,369.0,630.99,510.82
2016,9,11,8,30,339.0,200.0,4.0,18.0,374.0,559.71,451.47
2016,9,11,8,45,340.0,220.5,3.95,18.5,408.5,590.83,472.88
2016,9,11,9,0,341.0,241.0,3.9,19.0,443.0,620.21,492.12
2016,9,11,9,15,349.5,258.0,3.9,19.5,477.5,651.11,512.6
2016,9,11,9,30,358.0,275.0,3.9,20.0,512.0,680.39,531.64
2016,9,11,9,45,370.0,287.0,3.9,21.0,543.0,705.68,546.74
2016,9,11,10,0,382.0,299.0,3.9,22.0,574.0,729.18,560.37
2016,9,11,10,15,386.0,310.0,3.95,22.5,597.0,741.39,566.97
2016,9,11,10,30,390.0,321.0,4.0,23.0,620.0,751.46,572.15
2016,9,11,10,45,393.0,329.0,4.1,23.5,637.0,755.05,573.06
2016,9,11,11,0,396.0,337.0,4.2,24.0,654.0,756.46,572.53
2016,9,11,11,15,400.0,339.5,4.3,24.0,664.5,750.84,568.39
2016,9,11,11,30,404.0,342.0,4.4,24.0,675.0,759.11,573.78
2016,9,11,11,45,406.5,342.5,4.5,24.5,679.5,744.88,562.66
2016,9,11,12,0,409.0,343.0,4.6,25.0,684.0,728.49,550.21
2016,9,11,12,15,408.5,342.5,4.75,25.0,681.5,706.49,535.0
2016,9,11,12,30,408.0,342.0,4.9,25.0,679.0,682.72,518.35
2016,9,11,12,45,628.0,237.0,5.05,25.0,748.0,739.79,564.51
2016,9,11,13,0,848.0,132.0,5.2,25.0,817.0,769.19,589.48
2016,9,11,13,15,842.5,130.5,5.35,24.5,798.0,720.24,554.34
2016,9,11,13,30,837.0,129.0,5.5,24.0,779.0,669.38,517.04
2016,9,11,13,45,829.0,127.5,5.65,24.0,753.5,615.35,475.16
2016,9,11,14,0,821.0,126.0,5.8,24.0,728.0,560.15,431.12
2016,9,11,14,15,810.5,123.5,5.85,23.0,695.5,501.96,384.8
2016,9,11,14,30,800.0,121.0,5.9,22.0,663.0,443.44,336.45
2016,9,11,14,45,786.5,117.5,6.0,21.5,624.5,382.93,284.44
2016,9,11,15,0,773.0,114.0,6.1,21.0,586.0,323.0,231.78
2016,9,11,15,15,753.5,110.5,6.05,20.5,542.5,262.55,178.79
2016,9,11,15,30,734.0,107.0,6.0,20.0,499.0,198.96,125.4
2016,9,11,15,45,711.5,101.5,6.0,19.5,452.0,140.05,82.01
2016,9,11,16,0,689.0,96.0,6.0,19.0,405.0,83.93,54.37
2016,9,11,16,15,653.5,90.5,5.9,18.0,355.5,66.57,52.89
2016,9,11,16,30,618.0,85.0,5.8,17.0,306.0,63.81,50.82
2016,9,11,16,45,573.5,76.5,5.7,16.5,256.0,58.56,46.34
2016,9,11,17,0,529.0,68.0,5.6,16.0,206.0,53.14,41.56
2016,9,11,17,15,455.0,58.5,5.45,15.5,158.0,46.53,35.53
2016,9,11,17,30,381.0,49.0,5.3,15.0,110.0,39.82,29.15
2016,9,11,17,45,269.0,35.0,5.15,14.5,70.0,27.17,17.07
2016,9,11,18,0,157.0,21.0,5.0,14.0,30.0,16.38,0.0
2016,9,11,18,15,78.5,10.5,4.85,13.5,15.0,8.96,0.0
2016,9,11,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,33.5,7.0,4.3,11.5,7.5,0.0,0.0
2016,9,12,6,0,67.0,14.0,4.5,12.0,15.0,44.93,0.0
2016,9,12,6,15,206.0,28.5,4.65,12.5,51.5,178.22,120.36
2016,9,12,6,30,345.0,43.0,4.8,13.0,88.0,292.8,238.98
2016,9,12,6,45,436.0,52.5,4.95,13.5,136.5,383.25,320.49
2016,9,12,7,0,527.0,62.0,5.1,14.0,185.0,481.24,405.1
2016,9,12,7,15,584.5,69.0,5.05,14.5,236.5,557.99,468.13
2016,9,12,7,30,642.0,76.0,5.0,15.0,288.0,637.73,530.21
2016,9,12,7,45,683.5,80.5,4.95,15.5,340.0,703.31,578.81
2016,9,12,8,0,725.0,85.0,4.9,16.0,392.0,769.4,626.11
2016,9,12,8,15,539.5,140.5,4.85,16.5,384.0,683.05,556.76
2016,9,12,8,30,354.0,196.0,4.8,17.0,376.0,569.54,463.35
2016,9,12,8,45,383.0,209.5,4.75,17.5,420.5,619.37,500.16
2016,9,12,9,0,412.0,223.0,4.7,18.0,465.0,690.17,550.7
2016,9,12,9,15,407.0,242.5,4.7,18.0,495.5,711.87,564.59
2016,9,12,9,30,402.0,262.0,4.7,18.0,526.0,710.24,561.94
2016,9,12,9,45,502.0,240.0,4.7,18.5,587.5,809.59,634.56
2016,9,12,10,0,602.0,218.0,4.7,19.0,649.0,893.74,694.09
2016,9,12,10,15,754.0,162.0,4.7,19.5,723.0,985.71,755.97
2016,9,12,10,30,906.0,106.0,4.7,20.0,797.0,1050.37,797.23
2016,9,12,10,45,915.5,105.0,4.75,20.5,819.5,1048.4,793.4
2016,9,12,11,0,925.0,104.0,4.8,21.0,842.0,1042.3,787.43
2016,9,12,11,15,928.5,104.5,4.85,21.0,855.5,1027.78,777.45
2016,9,12,11,30,932.0,105.0,4.9,21.0,869.0,1009.24,764.89
2016,9,12,11,45,935.0,104.5,5.0,21.0,875.0,985.24,749.05
2016,9,12,12,0,938.0,104.0,5.1,21.0,881.0,957.41,730.55
2016,9,12,12,15,938.0,103.5,5.15,21.0,878.0,923.26,707.22
2016,9,12,12,30,938.0,103.0,5.2,21.0,875.0,885.71,681.42
2016,9,12,12,45,932.0,105.0,5.3,21.0,863.5,842.58,651.75
2016,9,12,13,0,926.0,107.0,5.4,21.0,852.0,796.79,619.87
2016,9,12,13,15,922.5,106.5,5.45,20.5,833.5,748.0,584.99
2016,9,12,13,30,919.0,106.0,5.5,20.0,815.0,696.84,546.42
2016,9,12,13,45,915.5,103.5,5.6,20.0,790.0,641.76,502.86
2016,9,12,14,0,912.0,101.0,5.7,20.0,765.0,584.81,456.5
2016,9,12,14,15,904.0,99.0,5.7,19.5,732.5,524.49,406.63
2016,9,12,14,30,896.0,97.0,5.7,19.0,700.0,463.27,354.32
2016,9,12,14,45,888.0,93.5,5.7,18.5,661.5,400.18,298.88
2016,9,12,15,0,880.0,90.0,5.7,18.0,623.0,336.74,241.89
2016,9,12,15,15,863.5,87.5,5.65,17.5,578.0,267.71,180.57
2016,9,12,15,30,847.0,85.0,5.6,17.0,533.0,203.53,125.6
2016,9,12,15,45,826.5,81.0,5.6,16.5,484.0,139.4,78.16
2016,9,12,16,0,806.0,77.0,5.6,16.0,435.0,77.7,49.13
2016,9,12,16,15,773.0,73.0,5.5,15.5,382.5,60.49,48.07
2016,9,12,16,30,740.0,69.0,5.4,15.0,330.0,58.02,46.11
2016,9,12,16,45,689.0,64.0,5.3,14.5,276.0,50.07,39.16
2016,9,12,17,0,638.0,59.0,5.2,14.0,222.0,46.86,36.3
2016,9,12,17,15,560.0,51.0,4.95,13.5,170.0,41.05,30.93
2016,9,12,17,30,482.0,43.0,4.7,13.0,118.0,35.21,25.29
2016,9,12,17,45,330.0,32.0,4.5,12.5,74.0,26.44,16.34
2016,9,12,18,0,178.0,21.0,4.3,12.0,30.0,17.63,0.0
2016,9,12,18,15,89.0,10.5,4.25,11.5,15.0,8.96,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,48.0,10.0,1.7,12.0,12.0,32.24,0.0
2016,9,13,6,15,160.5,28.0,1.9,12.5,46.5,152.08,97.78
2016,9,13,6,30,273.0,46.0,2.1,13.0,81.0,254.15,205.26
2016,9,13,6,45,354.5,60.0,2.3,13.5,127.5,337.05,279.11
2016,9,13,7,0,436.0,74.0,2.5,14.0,174.0,427.94,356.53
2016,9,13,7,15,494.0,84.0,2.5,14.5,224.5,507.35,421.19
2016,9,13,7,30,552.0,94.0,2.5,15.0,275.0,587.84,483.45
2016,9,13,7,45,596.0,100.5,2.55,15.5,326.0,655.29,532.93
2016,9,13,8,0,640.0,107.0,2.6,16.0,377.0,723.42,581.26
2016,9,13,8,15,510.0,148.0,2.6,16.5,379.5,666.3,535.31
2016,9,13,8,30,380.0,189.0,2.6,17.0,382.0,585.89,470.26
2016,9,13,8,45,396.0,205.0,2.6,17.5,422.5,648.16,514.53
2016,9,13,9,0,412.0,221.0,2.6,18.0,463.0,688.56,541.33
2016,9,13,9,15,408.0,240.5,2.65,18.5,493.5,711.26,554.81
2016,9,13,9,30,404.0,260.0,2.7,19.0,524.0,710.55,552.05
2016,9,13,9,45,396.0,281.5,2.75,19.5,552.0,726.99,561.21
2016,9,13,10,0,388.0,303.0,2.8,20.0,580.0,740.98,568.48
2016,9,13,10,15,605.5,223.5,2.8,20.0,675.0,900.36,684.05
2016,9,13,10,30,823.0,144.0,2.8,20.0,770.0,1021.49,763.8
2016,9,13,10,45,844.0,137.5,2.8,20.5,794.0,1025.16,762.7
2016,9,13,11,0,865.0,131.0,2.8,21.0,818.0,1024.52,760.07
2016,9,13,11,15,869.0,131.5,2.7,21.5,831.0,1010.54,747.92
2016,9,13,11,30,873.0,132.0,2.6,22.0,844.0,980.47,725.49
2016,9,13,11,45,884.5,126.5,2.55,22.5,852.0,960.38,710.43
2016,9,13,12,0,896.0,121.0,2.5,23.0,860.0,936.3,692.77
2016,9,13,12,15,895.0,121.0,2.4,23.0,856.5,902.79,669.87
2016,9,13,12,30,894.0,121.0,2.3,23.0,853.0,866.09,644.9
2016,9,13,12,45,889.0,121.5,2.2,23.5,841.0,823.67,614.85
2016,9,13,13,0,884.0,122.0,2.1,24.0,829.0,778.71,583.09
2016,9,13,13,15,879.0,120.5,2.0,24.0,810.0,729.62,547.62
2016,9,13,13,30,874.0,119.0,1.9,24.0,791.0,678.47,509.79
2016,9,13,13,45,869.0,116.0,1.85,24.0,765.0,624.18,469.12
2016,9,13,14,0,864.0,113.0,1.8,24.0,739.0,569.44,426.85
2016,9,13,14,15,853.5,111.0,1.75,24.0,705.5,509.32,379.34
2016,9,13,14,30,843.0,109.0,1.7,24.0,672.0,448.76,329.98
2016,9,13,14,45,831.0,105.0,1.7,24.0,633.0,385.81,277.51
2016,9,13,15,0,819.0,101.0,1.7,24.0,594.0,323.21,224.09
2016,9,13,15,15,800.0,98.0,1.7,23.5,549.0,260.46,170.98
2016,9,13,15,30,781.0,95.0,1.7,23.0,504.0,199.45,121.24
2016,9,13,15,45,756.0,90.5,1.75,23.0,455.5,138.73,78.23
2016,9,13,16,0,731.0,86.0,1.8,23.0,407.0,75.47,47.78
2016,9,13,16,15,695.0,81.0,1.8,22.5,356.0,60.5,46.71
2016,9,13,16,30,659.0,76.0,1.8,22.0,305.0,57.78,44.59
2016,9,13,16,45,607.0,69.5,1.85,22.0,253.5,53.72,41.11
2016,9,13,17,0,555.0,63.0,1.9,22.0,202.0,49.61,37.46
2016,9,13,17,15,477.5,53.5,1.8,21.0,153.0,42.8,31.43
2016,9,13,17,30,400.0,44.0,1.7,20.0,104.0,35.88,25.04
2016,9,13,17,45,275.5,30.5,1.6,19.0,64.0,25.1,14.41
2016,9,13,18,0,151.0,17.0,1.5,18.0,24.0,14.04,0.0
2016,9,13,18,15,75.5,8.5,1.75,17.5,12.0,7.26,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.0,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,46.0,9.0,0.9,12.0,10.0,30.46,0.0
2016,9,14,6,15,159.0,26.5,1.1,12.5,44.0,148.36,90.51
2016,9,14,6,30,272.0,44.0,1.3,13.0,78.0,251.59,202.07
2016,9,14,6,45,356.0,57.0,1.55,14.0,124.0,334.76,275.49
2016,9,14,7,0,440.0,70.0,1.8,15.0,170.0,426.29,352.35
2016,9,14,7,15,498.0,79.5,1.75,15.5,220.0,506.43,416.52
2016,9,14,7,30,556.0,89.0,1.7,16.0,270.0,586.36,476.86
2016,9,14,7,45,598.0,96.5,1.7,17.0,320.5,653.2,523.69
2016,9,14,8,0,640.0,104.0,1.7,18.0,371.0,720.7,569.05
2016,9,14,8,15,505.5,146.5,1.6,18.5,373.5,661.18,521.61
2016,9,14,8,30,371.0,189.0,1.5,19.0,376.0,578.24,455.66
2016,9,14,8,45,391.0,204.5,1.45,19.5,417.5,622.39,486.16
2016,9,14,9,0,411.0,220.0,1.4,20.0,459.0,687.07,528.81
2016,9,14,9,15,400.0,241.0,1.4,20.5,487.0,683.27,522.99
2016,9,14,9,30,389.0,262.0,1.4,21.0,515.0,698.37,530.67
2016,9,14,9,45,633.0,182.5,1.4,21.5,620.0,888.87,662.26
2016,9,14,10,0,877.0,103.0,1.4,22.0,725.0,1026.88,746.68
2016,9,14,10,15,885.5,104.5,1.4,22.5,753.5,1034.6,747.11
2016,9,14,10,30,894.0,106.0,1.4,23.0,782.0,1038.36,746.9
2016,9,14,10,45,901.5,106.0,1.45,23.5,803.5,1035.38,743.54
2016,9,14,11,0,909.0,106.0,1.5,24.0,825.0,1028.36,737.87
2016,9,14,11,15,912.5,106.5,1.6,24.5,838.5,1013.88,728.45
2016,9,14,11,30,916.0,107.0,1.7,25.0,852.0,995.45,716.63
2016,9,14,11,45,919.5,106.5,1.85,25.5,857.5,972.1,702.32
2016,9,14,12,0,923.0,106.0,2.0,26.0,863.0,944.95,685.43
2016,9,14,12,15,923.0,106.0,2.15,26.0,860.0,911.57,665.62
2016,9,14,12,30,923.0,106.0,2.3,26.0,857.0,874.83,643.28
2016,9,14,12,45,914.0,109.0,2.45,26.5,844.5,830.69,614.37
2016,9,14,13,0,905.0,112.0,2.6,27.0,832.0,784.16,583.47
2016,9,14,13,15,900.5,111.0,2.75,27.0,813.0,734.95,549.75
2016,9,14,13,30,896.0,110.0,2.9,27.0,794.0,683.56,512.87
2016,9,14,13,45,890.5,107.5,3.05,27.0,768.0,628.3,471.95
2016,9,14,14,0,885.0,105.0,3.2,27.0,742.0,571.46,428.38
2016,9,14,14,15,875.0,103.0,3.3,26.5,708.5,511.56,381.59
2016,9,14,14,30,865.0,101.0,3.4,26.0,675.0,451.05,332.5
2016,9,14,14,45,853.0,98.0,3.5,26.0,636.0,386.32,277.98
2016,9,14,15,0,841.0,95.0,3.6,26.0,597.0,323.24,223.55
2016,9,14,15,15,822.5,92.0,3.65,25.5,552.0,259.26,168.97
2016,9,14,15,30,804.0,89.0,3.7,25.0,507.0,196.94,117.98
2016,9,14,15,45,780.0,85.0,3.8,25.0,458.0,135.26,74.49
2016,9,14,16,0,756.0,81.0,3.9,25.0,409.0,76.52,49.04
2016,9,14,16,15,721.0,76.0,3.85,24.0,357.5,62.52,48.17
2016,9,14,16,30,686.0,71.0,3.8,23.0,306.0,54.45,41.54
2016,9,14,16,45,635.5,64.5,3.8,22.5,254.0,50.23,38.0
2016,9,14,17,0,585.0,58.0,3.8,22.0,202.0,45.93,34.25
2016,9,14,17,15,504.5,49.5,3.7,21.0,152.0,39.76,28.75
2016,9,14,17,30,424.0,41.0,3.6,20.0,102.0,33.53,22.93
2016,9,14,17,45,291.0,28.5,3.55,19.5,62.0,23.5,12.62
2016,9,14,18,0,158.0,16.0,3.5,19.0,22.0,13.66,0.0
2016,9,14,18,15,79.0,8.0,3.55,18.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,50.5,5.0,1.75,11.5,6.0,0.0,0.0
2016,9,15,6,0,101.0,10.0,1.9,12.0,12.0,58.7,0.0
2016,9,15,6,15,250.5,22.5,2.05,12.5,48.0,194.6,112.79
2016,9,15,6,30,400.0,35.0,2.2,13.0,84.0,320.32,257.71
2016,9,15,6,45,485.5,43.5,2.35,13.5,132.0,407.74,336.55
2016,9,15,7,0,571.0,52.0,2.5,14.0,180.0,502.67,416.9
2016,9,15,7,15,625.5,58.0,2.45,14.5,231.5,577.4,475.83
2016,9,15,7,30,680.0,64.0,2.4,15.0,283.0,650.01,530.19
2016,9,15,7,45,717.0,68.5,2.35,16.0,334.5,713.53,574.17
2016,9,15,8,0,754.0,73.0,2.3,17.0,386.0,777.02,616.15
2016,9,15,8,15,576.0,127.5,2.25,17.5,384.0,711.29,564.52
2016,9,15,8,30,398.0,182.0,2.2,18.0,382.0,616.54,489.54
2016,9,15,8,45,422.5,195.5,2.15,19.0,425.0,664.06,521.83
2016,9,15,9,0,447.0,209.0,2.1,20.0,468.0,710.59,551.39
2016,9,15,9,15,423.0,233.5,2.05,21.0,492.5,719.61,552.52
2016,9,15,9,30,399.0,258.0,2.0,22.0,517.0,704.35,537.47
2016,9,15,9,45,651.0,174.0,2.0,23.0,622.5,898.25,671.43
2016,9,15,10,0,903.0,90.0,2.0,24.0,728.0,1038.36,756.91
2016,9,15,10,15,910.5,91.5,1.95,24.5,756.5,1045.19,756.31
2016,9,15,10,30,918.0,93.0,1.9,25.0,785.0,1047.95,754.79
2016,9,15,10,45,785.5,162.5,1.9,26.0,766.0,992.78,716.08
2016,9,15,11,0,653.0,232.0,1.9,27.0,747.0,928.57,671.93
2016,9,15,11,15,665.5,227.0,2.05,27.0,758.5,919.55,668.03
2016,9,15,11,30,678.0,222.0,2.2,27.0,770.0,906.89,661.07
2016,9,15,11,45,678.0,223.5,2.35,27.5,774.5,885.4,646.59
2016,9,15,12,0,678.0,225.0,2.5,28.0,779.0,860.9,630.0
2016,9,15,12,15,679.0,223.5,2.65,28.0,776.0,831.54,611.27
2016,9,15,12,30,680.0,222.0,2.8,28.0,773.0,799.47,590.33
2016,9,15,12,45,666.0,226.0,2.95,28.5,760.0,758.09,561.19
2016,9,15,13,0,652.0,230.0,3.1,29.0,747.0,715.41,530.69
2016,9,15,13,15,773.5,169.0,3.2,29.0,767.5,706.96,526.51
2016,9,15,13,30,895.0,108.0,3.3,29.0,788.0,680.05,508.22
2016,9,15,13,45,888.0,106.5,3.45,29.0,761.5,624.8,467.1
2016,9,15,14,0,881.0,105.0,3.6,29.0,735.0,568.12,423.64
2016,9,15,14,15,870.5,103.0,3.65,28.5,701.5,508.15,376.8
2016,9,15,14,30,860.0,101.0,3.7,28.0,668.0,446.32,326.85
2016,9,15,14,45,846.5,98.5,3.8,28.0,628.5,383.12,273.75
2016,9,15,15,0,833.0,96.0,3.9,28.0,589.0,320.4,219.94
2016,9,15,15,15,814.0,93.0,3.95,27.5,544.0,256.79,166.07
2016,9,15,15,30,795.0,90.0,4.0,27.0,499.0,194.92,115.93
2016,9,15,15,45,769.0,86.0,4.05,26.5,450.5,133.65,73.52
2016,9,15,16,0,743.0,82.0,4.1,26.0,402.0,75.61,49.24
2016,9,15,16,15,706.5,77.0,4.1,25.0,350.5,58.02,44.15
2016,9,15,16,30,670.0,72.0,4.1,24.0,299.0,55.17,41.99
2016,9,15,16,45,617.0,65.5,4.2,23.5,247.0,50.98,38.48
2016,9,15,17,0,564.0,59.0,4.3,23.0,195.0,46.73,34.77
2016,9,15,17,15,480.0,50.0,4.25,21.5,145.5,40.19,29.0
2016,9,15,17,30,396.0,41.0,4.2,20.0,96.0,33.58,22.87
2016,9,15,17,45,259.0,27.5,4.2,19.0,57.5,22.67,11.38
2016,9,15,18,0,122.0,14.0,4.2,18.0,19.0,11.95,0.0
2016,9,15,18,15,61.0,7.0,4.15,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.5,1.5,12.5,40.0,152.27,80.15
2016,9,16,6,30,374.0,35.0,1.6,13.0,80.0,305.23,244.38
2016,9,16,6,45,463.5,44.0,1.75,13.5,127.5,394.68,324.53
2016,9,16,7,0,553.0,53.0,1.9,14.0,175.0,492.11,406.61
2016,9,16,7,15,609.5,59.5,1.7,14.5,226.5,568.27,465.44
2016,9,16,7,30,666.0,66.0,1.5,15.0,278.0,647.44,522.91
2016,9,16,7,45,704.0,70.5,1.35,16.0,329.5,705.87,561.1
2016,9,16,8,0,742.0,75.0,1.2,17.0,381.0,769.79,601.05
2016,9,16,8,15,769.5,79.0,1.1,18.0,430.5,823.16,632.04
2016,9,16,8,30,797.0,83.0,1.0,19.0,480.0,875.0,660.63
2016,9,16,8,45,600.0,151.0,0.9,20.0,466.0,791.81,598.07
2016,9,16,9,0,403.0,219.0,0.8,21.0,452.0,679.24,513.45
2016,9,16,9,15,408.0,236.0,0.7,21.5,485.5,707.92,530.63
2016,9,16,9,30,413.0,253.0,0.6,22.0,519.0,734.4,544.2
2016,9,16,9,45,654.5,173.5,0.55,23.0,621.5,901.58,652.85
2016,9,16,10,0,896.0,94.0,0.5,24.0,724.0,1036.11,728.52
2016,9,16,10,15,904.0,95.5,0.5,25.0,752.0,1043.28,726.63
2016,9,16,10,30,912.0,97.0,0.5,26.0,780.0,1046.4,724.55
2016,9,16,10,45,918.5,97.5,0.5,27.5,801.0,1042.76,717.27
2016,9,16,11,0,925.0,98.0,0.5,29.0,822.0,1035.0,707.86
2016,9,16,11,15,928.5,98.5,0.7,29.5,835.5,1020.18,701.92
2016,9,16,11,30,932.0,99.0,0.9,30.0,849.0,1001.36,693.32
2016,9,16,11,45,934.0,99.0,1.15,30.5,854.0,976.66,681.58
2016,9,16,12,0,936.0,99.0,1.4,31.0,859.0,948.18,666.79
2016,9,16,12,15,935.5,98.5,1.55,31.0,856.0,913.36,647.4
2016,9,16,12,30,935.0,98.0,1.7,31.0,853.0,875.19,625.45
2016,9,16,12,45,924.0,102.5,1.9,31.5,839.5,830.5,598.01
2016,9,16,13,0,913.0,107.0,2.1,32.0,826.0,783.49,568.43
2016,9,16,13,15,908.0,106.0,2.2,32.0,806.5,733.48,535.1
2016,9,16,13,30,903.0,105.0,2.3,32.0,787.0,681.33,498.65
2016,9,16,13,45,896.0,103.5,2.4,32.0,760.5,625.64,458.47
2016,9,16,14,0,889.0,102.0,2.5,32.0,734.0,568.49,415.78
2016,9,16,14,15,879.0,100.0,2.55,32.0,700.0,508.29,369.19
2016,9,16,14,30,869.0,98.0,2.6,32.0,666.0,447.49,320.53
2016,9,16,14,45,856.0,95.0,2.7,32.0,626.5,382.09,267.1
2016,9,16,15,0,843.0,92.0,2.8,32.0,587.0,318.52,213.84
2016,9,16,15,15,824.5,89.0,2.85,31.5,542.0,254.43,160.69
2016,9,16,15,30,806.0,86.0,2.9,31.0,497.0,192.01,111.15
2016,9,16,15,45,781.0,82.0,3.0,30.5,448.0,130.17,69.38
2016,9,16,16,0,756.0,78.0,3.1,30.0,399.0,71.41,45.92
2016,9,16,16,15,719.5,73.5,3.15,29.0,347.5,60.78,45.72
2016,9,16,16,30,683.0,69.0,3.2,28.0,296.0,53.18,39.58
2016,9,16,16,45,629.0,62.5,3.3,27.5,243.5,48.88,36.02
2016,9,16,17,0,575.0,56.0,3.4,27.0,191.0,44.52,32.26
2016,9,16,17,15,490.5,47.5,3.5,25.5,142.0,38.29,26.83
2016,9,16,17,30,406.0,39.0,3.6,24.0,93.0,32.02,21.05
2016,9,16,17,45,263.5,26.0,3.7,23.0,54.5,21.49,9.43
2016,9,16,18,0,121.0,13.0,3.8,22.0,16.0,11.1,0.0
2016,9,16,18,15,60.5,6.5,3.85,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,1.65,12.5,38.5,149.61,69.81
2016,9,17,6,30,369.0,34.0,1.7,13.0,77.0,301.78,240.96
2016,9,17,6,45,461.5,43.0,1.8,13.5,125.0,392.91,322.98
2016,9,17,7,0,554.0,52.0,1.9,14.0,173.0,492.38,406.64
2016,9,17,7,15,610.5,58.0,1.75,15.0,224.0,567.88,464.46
2016,9,17,7,30,667.0,64.0,1.6,16.0,275.0,646.38,520.92
2016,9,17,7,45,706.5,68.5,1.5,17.0,326.5,706.26,560.75
2016,9,17,8,0,746.0,73.0,1.4,18.0,378.0,771.51,602.36
2016,9,17,8,15,555.0,130.0,1.25,18.5,372.5,687.89,537.85
2016,9,17,8,30,364.0,187.0,1.1,19.0,367.0,571.37,447.8
2016,9,17,8,45,382.0,202.5,1.0,20.0,407.5,613.35,475.49
2016,9,17,9,0,400.0,218.0,0.9,21.0,448.0,654.36,499.97
2016,9,17,9,15,407.5,234.0,0.8,22.0,482.5,705.7,529.86
2016,9,17,9,30,415.0,250.0,0.7,23.0,517.0,733.6,543.27
2016,9,17,9,45,482.5,239.0,0.65,24.5,565.0,790.86,577.21
2016,9,17,10,0,550.0,228.0,0.6,26.0,613.0,846.2,608.17
2016,9,17,10,15,555.0,235.0,0.6,26.5,636.5,855.28,610.87
2016,9,17,10,30,560.0,242.0,0.6,27.0,660.0,861.45,612.46
2016,9,17,10,45,560.5,255.0,0.6,28.0,683.0,866.56,612.04
2016,9,17,11,0,561.0,268.0,0.6,29.0,706.0,868.49,609.74
2016,9,17,11,15,571.0,265.0,0.7,30.0,716.5,859.99,603.45
2016,9,17,11,30,581.0,262.0,0.8,31.0,727.0,848.46,595.35
2016,9,17,11,45,581.0,264.0,0.95,32.0,731.5,829.68,583.13
2016,9,17,12,0,581.0,266.0,1.1,33.0,736.0,808.27,569.04
2016,9,17,12,15,581.5,264.0,1.25,33.0,732.5,780.87,553.2
2016,9,17,12,30,582.0,262.0,1.4,33.0,729.0,751.16,535.4
2016,9,17,12,45,575.5,260.5,1.55,33.5,717.0,714.27,511.2
2016,9,17,13,0,569.0,259.0,1.7,34.0,705.0,675.93,485.49
2016,9,17,13,15,733.5,180.5,1.85,34.0,740.5,688.55,496.83
2016,9,17,13,30,898.0,102.0,2.0,34.0,776.0,674.26,488.66
2016,9,17,13,45,891.0,100.0,2.15,34.5,749.0,618.37,447.92
2016,9,17,14,0,884.0,98.0,2.3,35.0,722.0,561.07,405.04
2016,9,17,14,15,873.5,96.5,2.4,34.5,688.5,501.38,360.28
2016,9,17,14,30,863.0,95.0,2.5,34.0,655.0,441.15,313.26
2016,9,17,14,45,847.5,93.0,2.7,34.0,615.0,376.05,260.65
2016,9,17,15,0,832.0,91.0,2.9,34.0,575.0,313.16,208.44
2016,9,17,15,15,813.0,88.0,3.0,33.5,530.5,249.68,156.22
2016,9,17,15,30,794.0,85.0,3.1,33.0,486.0,187.95,107.71
2016,9,17,15,45,765.0,82.0,3.25,32.5,436.5,127.37,67.56
2016,9,17,16,0,736.0,79.0,3.4,32.0,387.0,70.4,52.92
2016,9,17,16,15,699.0,74.0,3.45,31.0,336.0,56.03,41.37
2016,9,17,16,30,662.0,69.0,3.5,30.0,285.0,53.1,39.18
2016,9,17,16,45,607.5,62.5,3.55,29.0,234.0,48.83,35.73
2016,9,17,17,0,553.0,56.0,3.6,28.0,183.0,44.51,32.07
2016,9,17,17,15,467.0,47.0,3.6,26.5,135.0,37.89,26.32
2016,9,17,17,30,381.0,38.0,3.6,25.0,87.0,31.21,20.15
2016,9,17,17,45,240.0,24.5,3.65,23.5,50.5,20.23,7.41
2016,9,17,18,0,99.0,11.0,3.7,22.0,14.0,9.39,0.0
2016,9,17,18,15,49.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,194.0,16.0,0.65,15.5,38.0,152.79,59.15
2016,9,18,6,30,388.0,32.0,0.6,16.0,76.0,311.81,243.05
2016,9,18,6,45,478.0,40.0,0.6,16.5,123.5,400.74,321.03
2016,9,18,7,0,568.0,48.0,0.6,17.0,171.0,497.82,399.09
2016,9,18,7,15,623.5,54.0,0.55,18.0,222.0,573.02,454.12
2016,9,18,7,30,679.0,60.0,0.5,19.0,273.0,646.65,504.58
2016,9,18,7,45,716.5,64.5,0.45,20.0,324.0,710.35,545.1
2016,9,18,8,0,754.0,69.0,0.4,21.0,375.0,774.1,583.52
2016,9,18,8,15,572.5,124.5,0.6,22.0,373.5,706.55,536.03
2016,9,18,8,30,391.0,180.0,0.8,23.0,372.0,609.51,465.58
2016,9,18,8,45,392.0,199.5,1.0,24.5,407.5,619.9,471.94
2016,9,18,9,0,393.0,219.0,1.2,26.0,443.0,649.32,489.6
2016,9,18,9,15,633.0,152.0,1.3,27.0,543.0,847.24,623.75
2016,9,18,9,30,873.0,85.0,1.4,28.0,643.0,996.17,714.22
2016,9,18,9,45,892.0,83.0,1.5,29.0,679.0,1017.87,723.1
2016,9,18,10,0,911.0,81.0,1.6,30.0,715.0,1035.96,731.3
2016,9,18,10,15,918.0,82.0,1.6,31.0,742.5,1041.55,730.41
2016,9,18,10,30,925.0,83.0,1.6,32.0,770.0,1043.06,727.32
2016,9,18,10,45,930.5,84.0,1.65,33.0,790.5,1038.92,721.76
2016,9,18,11,0,936.0,85.0,1.7,34.0,811.0,1030.63,713.9
2016,9,18,11,15,938.5,85.5,1.7,34.5,823.5,1014.69,702.37
2016,9,18,11,30,941.0,86.0,1.7,35.0,836.0,994.74,688.64
2016,9,18,11,45,942.5,86.0,1.75,35.5,840.5,969.39,672.39
2016,9,18,12,0,944.0,86.0,1.8,36.0,845.0,940.26,653.89
2016,9,18,12,15,943.5,86.0,1.75,36.0,841.5,905.74,632.29
2016,9,18,12,30,943.0,86.0,1.7,36.0,838.0,867.82,608.57
2016,9,18,12,45,936.0,87.5,1.7,36.5,825.5,823.11,579.74
2016,9,18,13,0,929.0,89.0,1.7,37.0,813.0,775.85,549.17
2016,9,18,13,15,924.5,88.5,1.7,37.0,794.0,726.06,516.7
2016,9,18,13,30,920.0,88.0,1.7,37.0,775.0,674.03,480.79
2016,9,18,13,45,913.5,86.5,1.7,37.0,748.0,617.89,441.01
2016,9,18,14,0,907.0,85.0,1.7,37.0,721.0,560.21,398.82
2016,9,18,14,15,897.5,83.5,1.75,37.0,687.5,499.84,353.44
2016,9,18,14,30,888.0,82.0,1.8,37.0,654.0,438.79,305.85
2016,9,18,14,45,875.0,80.0,1.9,37.0,614.5,375.69,255.34
2016,9,18,15,0,862.0,78.0,2.0,37.0,575.0,312.87,203.83
2016,9,18,15,15,844.5,75.5,2.05,36.5,530.5,249.22,152.18
2016,9,18,15,30,827.0,73.0,2.1,36.0,486.0,181.87,100.2
2016,9,18,15,45,802.0,70.0,2.2,35.5,437.0,119.67,59.73
2016,9,18,16,0,777.0,67.0,2.3,35.0,388.0,60.49,44.12
2016,9,18,16,15,742.0,63.0,2.1,34.0,337.0,52.92,38.26
2016,9,18,16,30,707.0,59.0,1.9,33.0,286.0,50.2,36.24
2016,9,18,16,45,654.0,53.5,1.75,32.0,234.5,46.06,32.93
2016,9,18,17,0,601.0,48.0,1.6,31.0,183.0,41.9,29.44
2016,9,18,17,15,515.5,40.5,1.65,29.5,134.0,32.82,21.7
2016,9,18,17,30,430.0,33.0,1.7,28.0,85.0,27.15,16.44
2016,9,18,17,45,276.0,21.5,1.8,27.0,48.5,17.74,4.26
2016,9,18,18,0,122.0,10.0,1.9,26.0,12.0,8.54,0.0
2016,9,18,18,15,61.0,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,165.5,16.5,2.05,17.5,35.0,137.23,39.7
2016,9,19,6,30,331.0,33.0,2.3,18.0,70.0,278.79,217.2
2016,9,19,6,45,415.5,44.0,2.55,19.0,115.5,365.12,295.11
2016,9,19,7,0,500.0,55.0,2.8,20.0,161.0,459.3,373.79
2016,9,19,7,15,559.0,62.5,2.6,20.5,211.5,536.45,434.45
2016,9,19,7,30,618.0,70.0,2.4,21.0,262.0,616.87,493.96
2016,9,19,7,45,656.5,76.0,2.25,22.0,312.0,680.71,537.34
2016,9,19,8,0,695.0,82.0,2.1,23.0,362.0,744.95,578.78
2016,9,19,8,15,532.0,132.5,2.05,24.0,363.0,671.5,521.66
2016,9,19,8,30,369.0,183.0,2.0,25.0,364.0,572.39,444.29
2016,9,19,8,45,376.5,201.0,1.95,26.5,400.5,607.5,465.96
2016,9,19,9,0,384.0,219.0,1.9,28.0,437.0,641.09,484.89
2016,9,19,9,15,416.5,228.0,1.9,29.0,479.5,708.93,528.34
2016,9,19,9,30,449.0,237.0,1.9,30.0,522.0,754.46,555.68
2016,9,19,9,45,494.5,233.0,1.9,31.0,562.5,797.09,581.21
2016,9,19,10,0,540.0,229.0,1.9,32.0,603.0,837.65,604.84
2016,9,19,10,15,545.0,236.5,1.95,32.5,626.5,847.15,608.74
2016,9,19,10,30,550.0,244.0,2.0,33.0,650.0,853.77,611.14
2016,9,19,10,45,550.0,252.0,2.05,34.0,667.5,852.94,607.52
2016,9,19,11,0,550.0,260.0,2.1,35.0,685.0,849.21,602.2
2016,9,19,11,15,550.0,265.0,2.2,35.0,696.0,839.47,596.09
