Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,550.0,270.0,2.3,35.0,707.0,826.96,588.24
2016,9,19,11,45,550.0,272.0,2.45,35.5,711.0,808.75,575.89
2016,9,19,12,0,550.0,274.0,2.6,36.0,715.0,788.01,561.82
2016,9,19,12,15,550.0,272.5,2.7,36.0,711.5,761.47,544.74
2016,9,19,12,30,550.0,271.0,2.8,36.0,708.0,732.74,526.0
2016,9,19,12,45,720.0,190.5,2.95,36.5,753.5,764.93,549.99
2016,9,19,13,0,890.0,110.0,3.1,37.0,799.0,766.4,552.45
2016,9,19,13,15,884.5,109.0,3.25,36.5,779.5,716.88,519.7
2016,9,19,13,30,879.0,108.0,3.4,36.0,760.0,665.34,484.46
2016,9,19,13,45,872.0,106.0,3.55,36.0,733.5,610.24,444.47
2016,9,19,14,0,865.0,104.0,3.7,36.0,707.0,553.78,402.12
2016,9,19,14,15,854.0,102.0,3.8,35.5,673.0,494.08,356.62
2016,9,19,14,30,843.0,100.0,3.9,35.0,639.0,433.21,308.56
2016,9,19,14,45,831.0,96.5,4.05,35.0,600.0,370.62,257.15
2016,9,19,15,0,819.0,93.0,4.2,35.0,561.0,308.4,205.05
2016,9,19,15,15,799.0,90.0,4.25,34.5,516.5,245.5,153.25
2016,9,19,15,30,779.0,87.0,4.3,34.0,472.0,184.51,105.57
2016,9,19,15,45,755.5,82.0,4.35,33.5,424.0,123.83,65.64
2016,9,19,16,0,732.0,77.0,4.4,33.0,376.0,66.08,49.18
2016,9,19,16,15,694.0,72.0,4.35,32.0,325.5,54.77,40.17
2016,9,19,16,30,656.0,67.0,4.3,31.0,275.0,51.79,37.91
2016,9,19,16,45,605.0,59.5,4.25,30.0,224.5,46.72,33.78
2016,9,19,17,0,554.0,52.0,4.2,29.0,174.0,41.52,29.36
2016,9,19,17,15,464.0,43.0,4.05,28.0,126.0,34.77,23.42
2016,9,19,17,30,374.0,34.0,3.9,27.0,78.0,27.96,17.02
2016,9,19,17,45,187.0,17.0,3.8,26.0,39.0,13.72,0.44
2016,9,19,18,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,182.0,16.5,3.75,14.5,36.0,145.87,26.57
2016,9,20,6,30,364.0,33.0,3.9,15.0,72.0,299.53,235.75
2016,9,20,6,45,469.5,41.0,4.1,15.5,120.5,397.99,327.05
2016,9,20,7,0,575.0,49.0,4.3,16.0,169.0,505.85,419.15
2016,9,20,7,15,632.0,54.5,4.25,16.5,220.5,581.87,480.48
2016,9,20,7,30,689.0,60.0,4.2,17.0,272.0,656.05,537.39
2016,9,20,7,45,730.0,64.0,4.2,18.0,324.0,722.43,584.97
2016,9,20,8,0,771.0,68.0,4.2,19.0,376.0,789.0,630.66
2016,9,20,8,15,797.0,71.0,4.15,19.5,425.0,840.33,664.6
2016,9,20,8,30,823.0,74.0,4.1,20.0,474.0,889.96,696.46
2016,9,20,8,45,842.0,76.5,4.1,21.0,519.0,919.5,712.31
2016,9,20,9,0,861.0,79.0,4.1,22.0,564.0,956.59,733.23
2016,9,20,9,15,874.5,81.0,4.1,22.5,604.0,984.58,748.94
2016,9,20,9,30,888.0,83.0,4.1,23.0,644.0,1009.17,762.29
2016,9,20,9,45,894.0,86.5,4.15,23.5,677.0,1024.35,769.6
2016,9,20,10,0,900.0,90.0,4.2,24.0,710.0,1035.57,774.43
2016,9,20,10,15,907.0,91.0,4.2,24.5,737.5,1040.81,775.1
2016,9,20,10,30,914.0,92.0,4.2,25.0,765.0,1042.02,773.28
2016,9,20,10,45,920.5,92.0,4.25,25.5,785.0,1037.47,768.18
2016,9,20,11,0,927.0,92.0,4.3,26.0,805.0,1028.82,760.56
2016,9,20,11,15,929.5,93.0,4.35,26.0,817.0,1013.27,750.04
2016,9,20,11,30,932.0,94.0,4.4,26.0,829.0,993.73,737.01
2016,9,20,11,45,714.0,191.5,4.5,26.5,756.5,884.99,662.36
2016,9,20,12,0,496.0,289.0,4.6,27.0,684.0,754.36,566.87
2016,9,20,12,15,495.5,287.5,4.65,27.0,680.5,728.94,549.56
2016,9,20,12,30,495.0,286.0,4.7,27.0,677.0,701.55,530.1
2016,9,20,12,45,490.5,283.5,4.8,27.5,666.5,668.31,505.37
2016,9,20,13,0,486.0,281.0,4.9,28.0,656.0,633.74,479.43
2016,9,20,13,15,483.5,274.5,4.95,28.0,639.5,595.88,451.64
2016,9,20,13,30,481.0,268.0,5.0,28.0,623.0,556.99,422.56
2016,9,20,13,45,471.5,263.5,5.1,28.0,600.5,514.85,390.53
2016,9,20,14,0,462.0,259.0,5.2,28.0,578.0,472.66,357.76
2016,9,20,14,15,502.5,230.0,5.25,27.5,562.0,434.06,327.44
2016,9,20,14,30,543.0,201.0,5.3,27.0,546.0,390.49,291.74
2016,9,20,14,45,532.5,191.0,5.35,27.0,511.5,339.46,249.1
2016,9,20,15,0,522.0,181.0,5.4,27.0,477.0,289.27,206.6
2016,9,20,15,15,659.0,130.5,5.35,26.0,473.5,242.64,162.16
2016,9,20,15,30,796.0,80.0,5.3,25.0,470.0,179.98,105.47
2016,9,20,15,45,767.0,77.0,5.3,24.5,421.0,119.43,64.68
2016,9,20,16,0,738.0,74.0,5.3,24.0,372.0,62.49,48.09
2016,9,20,16,15,699.5,69.0,5.2,23.0,321.0,57.48,44.12
2016,9,20,16,30,661.0,64.0,5.1,22.0,270.0,49.69,37.62
2016,9,20,16,45,602.5,58.0,5.05,21.5,219.0,45.64,34.13
2016,9,20,17,0,544.0,52.0,5.0,21.0,168.0,41.59,30.46
2016,9,20,17,15,451.5,43.0,4.9,20.0,121.0,34.85,24.31
2016,9,20,17,30,359.0,34.0,4.8,19.0,74.0,28.06,17.59
2016,9,20,17,45,179.5,17.0,4.75,18.5,37.0,13.8,0.0
2016,9,20,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,159.0,17.0,4.7,13.0,34.0,133.04,4.73
2016,9,21,6,30,318.0,34.0,4.9,13.0,68.0,272.73,215.32
2016,9,21,6,45,428.0,43.0,5.1,13.5,115.5,373.53,310.3
2016,9,21,7,0,538.0,52.0,5.3,14.0,163.0,484.12,406.69
2016,9,21,7,15,597.5,58.5,5.35,14.5,214.0,561.95,471.36
2016,9,21,7,30,657.0,65.0,5.4,15.0,265.0,642.97,535.73
2016,9,21,7,45,703.0,68.0,5.5,15.5,316.5,705.34,583.16
2016,9,21,8,0,749.0,71.0,5.6,16.0,368.0,774.16,633.99
2016,9,21,8,15,611.5,114.0,5.6,16.5,377.0,731.69,598.19
2016,9,21,8,30,474.0,157.0,5.6,17.0,386.0,661.75,540.94
2016,9,21,8,45,325.0,204.0,5.7,17.5,368.0,562.97,458.72
2016,9,21,9,0,176.0,251.0,5.8,18.0,350.0,456.13,369.0
2016,9,21,9,15,468.0,187.0,5.85,18.5,475.5,714.21,574.75
2016,9,21,9,30,760.0,123.0,5.9,19.0,601.0,940.23,740.04
2016,9,21,9,45,718.5,150.0,6.0,19.5,621.0,941.03,737.0
2016,9,21,10,0,677.0,177.0,6.1,20.0,641.0,929.07,726.15
2016,9,21,10,15,745.5,157.0,6.1,20.0,686.5,972.54,756.22
2016,9,21,10,30,814.0,137.0,6.1,20.0,732.0,1004.4,777.61
2016,9,21,10,45,662.0,207.0,6.15,20.0,699.5,925.03,720.21
2016,9,21,11,0,510.0,277.0,6.2,20.0,667.0,827.41,645.79
2016,9,21,11,15,518.5,276.0,6.15,20.0,678.0,820.09,640.24
2016,9,21,11,30,527.0,275.0,6.1,20.0,689.0,809.95,632.3
2016,9,21,11,45,528.0,276.5,6.05,20.0,693.5,792.57,618.93
2016,9,21,12,0,529.0,278.0,6.0,20.0,698.0,772.72,603.77
2016,9,21,12,15,531.5,276.0,6.05,20.0,696.0,748.38,585.75
2016,9,21,12,30,534.0,274.0,6.1,20.0,694.0,721.76,565.9
2016,9,21,12,45,591.0,248.5,6.15,20.0,706.5,713.2,560.46
2016,9,21,13,0,648.0,223.0,6.2,20.0,719.0,702.67,552.95
2016,9,21,13,15,653.5,213.5,6.25,20.0,703.0,660.61,520.61
2016,9,21,13,30,659.0,204.0,6.3,20.0,687.0,616.31,485.95
2016,9,21,13,45,666.0,191.5,6.4,20.0,664.5,568.17,447.63
2016,9,21,14,0,673.0,179.0,6.5,20.0,642.0,517.96,406.58
2016,9,21,14,15,679.0,165.0,6.5,20.0,612.0,464.08,361.29
2016,9,21,14,30,685.0,151.0,6.5,20.0,582.0,408.56,313.36
2016,9,21,14,45,680.0,141.5,6.55,20.0,547.0,351.54,263.19
2016,9,21,15,0,675.0,132.0,6.6,20.0,512.0,294.48,212.26
2016,9,21,15,15,758.5,105.5,6.55,19.5,499.0,242.75,162.77
2016,9,21,15,30,842.0,79.0,6.5,19.0,486.0,184.42,109.85
2016,9,21,15,45,821.0,74.0,6.45,19.0,437.0,119.91,65.09
2016,9,21,16,0,800.0,69.0,6.4,19.0,388.0,57.98,45.19
2016,9,21,16,15,762.0,64.5,6.25,18.5,335.0,54.61,42.46
2016,9,21,16,30,724.0,60.0,6.1,18.0,282.0,51.48,39.83
2016,9,21,16,45,671.5,53.5,6.0,17.5,229.0,46.5,35.45
2016,9,21,17,0,619.0,47.0,5.9,17.0,176.0,41.45,30.83
2016,9,21,17,15,521.5,39.0,5.7,16.5,126.5,31.91,22.07
2016,9,21,17,30,424.0,31.0,5.5,16.0,77.0,25.75,15.66
2016,9,21,17,45,212.0,15.5,5.35,15.5,38.5,12.63,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,16.0,3.0,10.5,32.5,132.76,0.0
2016,9,22,6,30,324.0,32.0,3.3,11.0,65.0,275.1,216.49
2016,9,22,6,45,422.5,42.0,3.6,12.0,111.5,369.33,306.57
2016,9,22,7,0,521.0,52.0,3.9,13.0,158.0,472.68,396.02
2016,9,22,7,15,583.0,59.0,3.85,13.5,209.0,552.32,461.42
2016,9,22,7,30,645.0,66.0,3.8,14.0,260.0,635.41,526.38
2016,9,22,7,45,690.0,70.5,3.8,15.0,312.0,703.57,576.06
2016,9,22,8,0,735.0,75.0,3.8,16.0,364.0,767.4,620.4
2016,9,22,8,15,764.0,79.0,3.7,16.5,413.5,821.64,656.78
2016,9,22,8,30,793.0,83.0,3.6,17.0,463.0,874.4,690.98
2016,9,22,8,45,585.0,149.5,3.5,17.5,444.5,778.14,617.04
2016,9,22,9,0,377.0,216.0,3.4,18.0,426.0,632.23,503.17
2016,9,22,9,15,389.0,231.0,3.4,18.5,461.5,664.79,525.95
2016,9,22,9,30,401.0,246.0,3.4,19.0,497.0,695.72,546.15
2016,9,22,9,45,417.0,256.5,3.4,19.5,529.5,744.98,579.03
2016,9,22,10,0,433.0,267.0,3.4,20.0,562.0,770.83,595.08
2016,9,22,10,15,440.5,273.5,3.4,20.5,584.0,781.34,600.25
2016,9,22,10,30,448.0,280.0,3.4,21.0,606.0,789.35,603.82
2016,9,22,10,45,694.0,185.0,3.45,21.5,706.0,933.66,706.98
2016,9,22,11,0,940.0,90.0,3.5,22.0,806.0,1038.38,774.67
2016,9,22,11,15,943.0,90.5,3.5,22.0,818.0,1022.37,762.54
2016,9,22,11,30,946.0,91.0,3.5,22.0,830.0,1002.31,748.9
2016,9,22,11,45,948.5,90.5,3.55,22.5,834.5,976.74,730.6
2016,9,22,12,0,951.0,90.0,3.6,23.0,839.0,947.33,709.83
2016,9,22,12,15,950.5,89.5,3.55,23.0,835.0,911.63,685.56
2016,9,22,12,30,950.0,89.0,3.5,23.0,831.0,872.53,658.95
2016,9,22,12,45,945.5,89.5,3.45,23.5,819.0,828.12,627.34
2016,9,22,13,0,941.0,90.0,3.4,24.0,807.0,780.96,593.77
2016,9,22,13,15,936.5,89.0,3.35,24.0,787.0,729.82,556.88
2016,9,22,13,30,932.0,88.0,3.3,24.0,767.0,676.43,516.57
2016,9,22,13,45,926.0,86.5,3.25,24.0,740.0,619.7,472.71
2016,9,22,14,0,920.0,85.0,3.2,24.0,713.0,561.37,426.32
2016,9,22,14,15,910.0,83.5,3.2,24.0,678.5,499.84,376.16
2016,9,22,14,30,900.0,82.0,3.2,24.0,644.0,437.68,323.87
2016,9,22,14,45,886.0,80.0,3.2,24.0,603.5,373.38,268.52
2016,9,22,15,0,872.0,78.0,3.2,24.0,563.0,309.49,212.56
2016,9,22,15,15,853.0,75.0,3.3,23.5,517.5,244.43,156.71
2016,9,22,15,30,834.0,72.0,3.4,23.0,472.0,176.1,101.4
2016,9,22,15,45,803.0,70.0,3.55,23.0,422.0,113.87,60.06
2016,9,22,16,0,772.0,68.0,3.7,23.0,372.0,56.71,43.35
2016,9,22,16,15,732.5,63.5,3.75,22.0,320.0,53.61,40.98
2016,9,22,16,30,693.0,59.0,3.8,21.0,268.0,50.48,38.47
2016,9,22,16,45,624.5,54.0,3.9,20.5,215.0,42.89,31.85
2016,9,22,17,0,556.0,49.0,4.0,20.0,162.0,39.45,28.67
2016,9,22,17,15,455.5,40.0,4.1,19.0,114.5,32.58,22.34
2016,9,22,17,30,355.0,31.0,4.2,18.0,67.0,25.68,15.15
2016,9,22,17,45,177.5,15.5,4.3,17.0,33.5,12.66,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.0,1.45,11.0,33.0,146.44,0.0
2016,9,23,6,30,385.0,28.0,1.7,12.0,66.0,308.9,238.83
2016,9,23,6,45,479.5,36.5,2.0,13.0,112.5,400.98,328.41
2016,9,23,7,0,574.0,45.0,2.3,14.0,159.0,502.02,414.04
2016,9,23,7,15,631.0,50.5,2.4,15.0,210.0,572.69,470.37
2016,9,23,7,30,688.0,56.0,2.5,16.0,261.0,652.13,530.37
2016,9,23,7,45,723.5,61.0,2.6,17.0,311.5,714.9,574.99
2016,9,23,8,0,759.0,66.0,2.7,18.0,362.0,777.55,617.72
2016,9,23,8,15,785.0,69.0,2.8,18.5,410.5,828.28,651.61
2016,9,23,8,30,811.0,72.0,2.9,19.0,459.0,877.35,683.57
2016,9,23,8,45,830.0,75.0,3.05,20.0,503.5,917.66,707.82
2016,9,23,9,0,849.0,78.0,3.2,21.0,548.0,944.28,722.29
2016,9,23,9,15,862.5,80.0,3.2,21.5,587.0,971.82,737.65
2016,9,23,9,30,876.0,82.0,3.2,22.0,626.0,996.01,750.62
2016,9,23,9,45,750.0,137.5,3.25,22.5,621.5,958.32,722.35
2016,9,23,10,0,624.0,193.0,3.3,23.0,617.0,892.25,675.27
2016,9,23,10,15,768.5,139.5,3.3,23.5,682.0,967.72,724.65
2016,9,23,10,30,913.0,86.0,3.3,24.0,747.0,1033.0,765.01
2016,9,23,10,45,918.5,86.5,3.35,24.5,766.5,1027.85,759.08
2016,9,23,11,0,924.0,87.0,3.4,25.0,786.0,1018.61,751.25
2016,9,23,11,15,926.5,87.5,3.45,25.0,798.0,1002.38,740.46
2016,9,23,11,30,929.0,88.0,3.5,25.0,810.0,982.2,727.2
2016,9,23,11,45,928.5,88.5,3.55,25.5,813.0,955.38,708.2
2016,9,23,12,0,928.0,89.0,3.6,26.0,816.0,924.95,686.88
2016,9,23,12,15,926.5,89.0,3.65,26.0,811.5,889.65,663.62
2016,9,23,12,30,925.0,89.0,3.7,26.0,807.0,851.11,638.04
2016,9,23,12,45,919.0,89.5,3.75,26.0,794.0,806.52,608.09
2016,9,23,13,0,913.0,90.0,3.8,26.0,781.0,759.4,576.11
2016,9,23,13,15,908.0,89.0,3.8,26.0,761.0,709.21,539.85
2016,9,23,13,30,903.0,88.0,3.8,26.0,741.0,656.91,500.42
2016,9,23,13,45,894.0,87.0,3.8,26.0,713.5,600.44,456.83
2016,9,23,14,0,885.0,86.0,3.8,26.0,686.0,542.76,411.04
2016,9,23,14,15,874.5,84.5,3.85,26.0,652.5,483.0,362.31
2016,9,23,14,30,864.0,83.0,3.9,26.0,619.0,422.73,311.63
2016,9,23,14,45,850.5,80.5,3.95,26.0,579.5,360.37,258.01
2016,9,23,15,0,837.0,78.0,4.0,26.0,540.0,298.44,203.9
2016,9,23,15,15,818.0,75.5,4.05,25.5,495.5,231.87,147.22
2016,9,23,15,30,799.0,73.0,4.1,25.0,451.0,170.48,97.8
2016,9,23,15,45,769.5,70.0,4.15,25.0,402.5,109.92,57.97
2016,9,23,16,0,740.0,67.0,4.2,25.0,354.0,55.67,42.11
2016,9,23,16,15,701.0,62.5,4.25,24.0,304.0,52.59,39.77
2016,9,23,16,30,662.0,58.0,4.3,23.0,254.0,49.48,37.28
2016,9,23,16,45,602.5,52.0,4.35,22.5,203.5,41.26,30.14
2016,9,23,17,0,543.0,46.0,4.4,22.0,153.0,37.03,26.29
2016,9,23,17,15,443.0,37.0,4.5,21.0,107.0,30.1,19.95
2016,9,23,17,30,343.0,28.0,4.6,20.0,61.0,23.12,12.55
2016,9,23,17,45,171.5,14.0,4.75,19.0,30.5,11.95,0.0
2016,9,23,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,204.0,13.0,1.95,14.0,32.5,150.82,0.0
2016,9,24,6,30,408.0,26.0,2.3,15.0,65.0,313.14,237.78
2016,9,24,6,45,504.0,33.5,2.65,16.0,112.0,407.73,331.19
2016,9,24,7,0,600.0,41.0,3.0,17.0,159.0,510.39,417.46
2016,9,24,7,15,657.5,46.0,3.05,17.5,210.5,587.75,479.6
2016,9,24,7,30,715.0,51.0,3.1,18.0,262.0,667.83,540.67
2016,9,24,7,45,752.0,55.0,3.2,19.0,313.0,731.38,585.75
2016,9,24,8,0,789.0,59.0,3.3,20.0,364.0,794.88,628.93
2016,9,24,8,15,815.0,62.0,3.35,20.5,413.0,836.75,656.04
2016,9,24,8,30,841.0,65.0,3.4,21.0,462.0,886.17,687.93
2016,9,24,8,45,860.0,67.0,3.45,22.0,507.5,925.48,710.65
2016,9,24,9,0,879.0,69.0,3.5,23.0,553.0,962.09,731.13
2016,9,24,9,15,892.5,71.0,3.55,23.5,593.0,990.18,746.97
2016,9,24,9,30,906.0,73.0,3.6,24.0,633.0,1014.8,760.45
2016,9,24,9,45,920.0,72.5,3.65,25.0,667.5,1033.04,768.21
2016,9,24,10,0,934.0,72.0,3.7,26.0,702.0,1047.46,773.51
2016,9,24,10,15,941.0,73.0,3.7,26.5,729.5,1052.59,773.99
2016,9,24,10,30,948.0,74.0,3.7,27.0,757.0,1053.55,771.98
2016,9,24,10,45,953.5,74.0,3.7,28.0,777.0,1047.57,764.15
2016,9,24,11,0,959.0,74.0,3.7,29.0,797.0,1037.38,753.85
2016,9,24,11,15,961.5,74.5,3.65,29.0,809.0,1020.66,742.18
2016,9,24,11,30,964.0,75.0,3.6,29.0,821.0,999.84,728.03
2016,9,24,11,45,965.5,75.0,3.6,29.5,825.0,973.53,709.33
2016,9,24,12,0,967.0,75.0,3.6,30.0,829.0,943.36,688.24
2016,9,24,12,15,966.0,75.0,3.55,30.0,825.0,907.33,664.41
2016,9,24,12,30,965.0,75.0,3.5,30.0,821.0,867.87,638.26
2016,9,24,12,45,953.0,80.0,3.5,30.5,807.0,821.85,606.62
2016,9,24,13,0,941.0,85.0,3.5,31.0,793.0,773.5,573.28
2016,9,24,13,15,936.0,84.5,3.45,31.0,773.0,722.48,537.36
2016,9,24,13,30,931.0,84.0,3.4,31.0,753.0,669.25,498.08
2016,9,24,13,45,924.0,82.5,3.4,31.5,725.5,611.97,454.08
2016,9,24,14,0,917.0,81.0,3.4,32.0,698.0,553.22,407.83
2016,9,24,14,15,906.5,79.5,3.35,32.0,663.5,491.65,358.85
2016,9,24,14,30,896.0,78.0,3.3,32.0,629.0,429.53,307.92
2016,9,24,14,45,882.0,76.0,3.25,32.0,589.0,365.53,254.27
2016,9,24,15,0,868.0,74.0,3.2,32.0,549.0,301.97,200.15
2016,9,24,15,15,848.5,71.5,3.15,31.5,503.5,237.56,146.5
2016,9,24,15,30,829.0,69.0,3.1,31.0,458.0,169.98,93.71
2016,9,24,15,45,802.0,66.0,3.05,31.0,408.5,107.72,54.11
2016,9,24,16,0,775.0,63.0,3.0,31.0,359.0,53.05,38.84
2016,9,24,16,15,735.5,58.5,2.6,29.5,307.5,49.81,36.48
2016,9,24,16,30,696.0,54.0,2.2,28.0,256.0,46.53,33.96
2016,9,24,16,45,635.5,48.5,1.85,27.0,204.5,42.23,30.35
2016,9,24,17,0,575.0,43.0,1.5,26.0,153.0,37.94,26.56
2016,9,24,17,15,471.0,34.5,1.55,25.0,106.5,28.2,17.93
2016,9,24,17,30,367.0,26.0,1.6,24.0,60.0,21.53,10.6
2016,9,24,17,45,183.5,13.0,1.65,23.0,30.0,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,204.5,13.0,2.3,14.5,32.0,125.92,0.0
2016,9,25,6,30,409.0,26.0,2.6,15.0,64.0,313.98,235.69
2016,9,25,6,45,508.5,33.5,2.95,16.0,111.5,411.2,333.88
2016,9,25,7,0,608.0,41.0,3.3,17.0,159.0,516.67,422.71
2016,9,25,7,15,666.0,46.5,3.15,18.0,211.0,595.46,484.74
2016,9,25,7,30,724.0,52.0,3.0,19.0,263.0,676.97,545.02
2016,9,25,7,45,761.0,56.0,2.85,20.0,315.0,740.87,588.8
2016,9,25,8,0,798.0,60.0,2.7,21.0,367.0,804.64,630.15
2016,9,25,8,15,824.0,63.0,2.6,22.0,416.0,846.72,654.6
2016,9,25,8,30,850.0,66.0,2.5,23.0,465.0,896.27,683.34
2016,9,25,8,45,867.5,68.5,2.4,24.0,510.0,934.91,703.57
2016,9,25,9,0,885.0,71.0,2.3,25.0,555.0,970.73,721.35
2016,9,25,9,15,898.5,73.0,2.3,26.0,595.0,998.77,734.66
2016,9,25,9,30,912.0,75.0,2.3,27.0,635.0,1023.31,745.6
2016,9,25,9,45,925.5,74.5,2.35,28.0,669.5,1040.96,752.66
2016,9,25,10,0,939.0,74.0,2.4,29.0,704.0,1054.74,757.38
2016,9,25,10,15,945.5,75.0,2.4,29.5,731.0,1059.22,757.32
2016,9,25,10,30,952.0,76.0,2.4,30.0,758.0,1059.5,754.9
2016,9,25,10,45,955.0,77.5,2.45,31.0,777.5,1052.63,747.27
2016,9,25,11,0,958.0,79.0,2.5,32.0,797.0,1041.55,737.26
2016,9,25,11,15,960.5,79.5,2.45,32.5,809.0,1024.65,724.29
2016,9,25,11,30,963.0,80.0,2.4,33.0,821.0,1003.67,709.01
2016,9,25,11,45,963.5,80.0,2.35,33.5,824.5,976.29,689.92
2016,9,25,12,0,964.0,80.0,2.3,34.0,828.0,945.12,668.63
2016,9,25,12,15,962.5,80.0,2.15,34.0,823.5,908.59,644.47
2016,9,25,12,30,961.0,80.0,2.0,34.0,819.0,868.69,618.19
2016,9,25,12,45,955.0,81.5,1.95,34.5,805.5,823.67,588.26
2016,9,25,13,0,949.0,83.0,1.9,35.0,792.0,775.98,556.53
2016,9,25,13,15,943.5,82.0,1.8,35.0,771.5,723.73,520.99
2016,9,25,13,30,938.0,81.0,1.7,35.0,751.0,669.33,482.24
2016,9,25,13,45,927.5,81.5,1.6,35.5,722.5,611.58,439.23
2016,9,25,14,0,917.0,82.0,1.5,36.0,694.0,552.67,394.35
2016,9,25,14,15,906.5,80.0,1.45,35.5,659.5,490.6,347.75
2016,9,25,14,30,896.0,78.0,1.4,35.0,625.0,428.0,298.96
2016,9,25,14,45,878.5,77.0,1.4,35.0,584.0,363.69,246.99
2016,9,25,15,0,861.0,76.0,1.4,35.0,543.0,300.21,194.69
2016,9,25,15,15,841.0,73.5,1.4,34.5,497.0,231.98,139.72
2016,9,25,15,30,821.0,71.0,1.4,34.0,451.0,169.02,91.78
2016,9,25,15,45,790.5,68.0,1.45,34.0,401.5,107.05,53.55
2016,9,25,16,0,760.0,65.0,1.5,34.0,352.0,54.53,39.51
2016,9,25,16,15,719.0,60.5,1.35,33.0,300.5,51.35,37.18
2016,9,25,16,30,678.0,56.0,1.2,32.0,249.0,48.15,34.69
2016,9,25,16,45,612.0,50.0,1.05,31.0,197.5,43.47,30.81
2016,9,25,17,0,546.0,44.0,0.9,30.0,146.0,35.62,24.09
2016,9,25,17,15,439.0,35.0,0.95,29.0,100.0,28.61,17.83
2016,9,25,17,30,332.0,26.0,1.0,28.0,54.0,21.57,9.72
2016,9,25,17,45,166.0,13.0,1.1,27.5,27.0,11.1,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.3,17.0,26.5,85.07,0.0
2016,9,26,6,30,257.0,30.0,1.4,18.0,53.0,233.66,169.47
2016,9,26,6,45,358.5,42.0,1.5,19.0,97.5,328.61,262.04
2016,9,26,7,0,460.0,54.0,1.6,20.0,142.0,433.56,349.26
2016,9,26,7,15,526.0,63.0,1.5,20.5,192.5,516.31,414.35
2016,9,26,7,30,592.0,72.0,1.4,21.0,243.0,602.91,478.27
2016,9,26,7,45,636.0,78.5,1.3,22.0,293.5,670.95,524.18
2016,9,26,8,0,680.0,85.0,1.2,23.0,344.0,739.71,568.06
2016,9,26,8,15,712.0,90.0,1.05,24.0,393.0,795.77,600.26
2016,9,26,8,30,744.0,95.0,0.9,25.0,442.0,850.73,629.95
2016,9,26,8,45,766.0,99.5,0.75,26.0,487.0,887.52,646.26
2016,9,26,9,0,788.0,104.0,0.6,27.0,532.0,928.42,664.4
2016,9,26,9,15,805.5,107.0,0.65,28.0,572.5,960.24,680.21
2016,9,26,9,30,823.0,110.0,0.7,29.0,613.0,988.8,693.97
2016,9,26,9,45,835.0,112.5,0.8,30.5,647.0,1007.69,701.47
2016,9,26,10,0,847.0,115.0,0.9,32.0,681.0,1022.83,706.8
2016,9,26,10,15,856.5,117.0,0.95,33.0,708.5,1030.94,708.42
2016,9,26,10,30,866.0,119.0,1.0,34.0,736.0,1035.02,707.86
2016,9,26,10,45,872.5,120.0,1.05,35.0,756.5,1030.87,702.61
2016,9,26,11,0,879.0,121.0,1.1,36.0,777.0,1022.64,695.21
2016,9,26,11,15,883.0,122.0,1.25,36.0,789.0,996.0,681.58
2016,9,26,11,30,887.0,123.0,1.4,36.0,801.0,977.86,672.97
2016,9,26,11,45,889.0,122.5,1.55,36.5,805.5,952.54,658.31
2016,9,26,12,0,891.0,122.0,1.7,37.0,810.0,923.64,641.28
2016,9,26,12,15,890.0,122.0,1.9,37.0,805.5,889.22,622.38
2016,9,26,12,30,889.0,122.0,2.1,37.0,801.0,851.65,600.99
2016,9,26,12,45,912.5,108.5,2.3,37.5,795.5,816.87,579.68
2016,9,26,13,0,936.0,95.0,2.5,38.0,790.0,777.21,554.78
2016,9,26,13,15,930.5,94.0,2.7,37.5,769.5,725.32,521.75
2016,9,26,13,30,925.0,93.0,2.9,37.0,749.0,671.31,485.45
2016,9,26,13,45,917.0,91.5,3.1,37.0,721.0,613.54,444.01
2016,9,26,14,0,909.0,90.0,3.3,37.0,693.0,554.42,400.0
2016,9,26,14,15,898.0,88.0,3.4,36.5,658.0,492.42,352.78
2016,9,26,14,30,887.0,86.0,3.5,36.0,623.0,429.96,303.36
2016,9,26,14,45,872.5,83.5,3.6,36.0,582.5,365.73,250.52
2016,9,26,15,0,858.0,81.0,3.7,36.0,542.0,298.8,194.87
2016,9,26,15,15,837.5,78.0,3.7,35.5,496.0,233.56,141.54
2016,9,26,15,30,817.0,75.0,3.7,35.0,450.0,170.29,93.15
2016,9,26,15,45,788.5,71.5,3.7,34.5,400.5,108.3,55.1
2016,9,26,16,0,760.0,68.0,3.7,34.0,351.0,57.0,41.6
2016,9,26,16,15,718.5,63.0,3.3,33.0,299.0,53.49,38.97
2016,9,26,16,30,677.0,58.0,2.9,32.0,247.0,49.95,36.18
2016,9,26,16,45,614.5,51.0,2.55,31.0,195.5,40.85,28.59
2016,9,26,17,0,552.0,44.0,2.2,30.0,144.0,35.76,24.15
2016,9,26,17,15,444.0,34.5,2.15,28.5,98.0,28.31,17.52
2016,9,26,17,30,336.0,25.0,2.1,27.0,52.0,20.81,8.31
2016,9,26,17,45,168.0,12.5,2.05,25.5,26.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,13.5,1.4,17.0,27.0,96.31,0.0
2016,9,27,6,30,301.0,27.0,1.5,18.0,54.0,258.34,184.02
2016,9,27,6,45,393.0,39.0,1.65,19.0,98.0,348.91,277.74
2016,9,27,7,0,485.0,51.0,1.8,20.0,142.0,448.56,361.29
2016,9,27,7,15,550.0,59.0,1.8,20.5,192.5,530.22,425.96
2016,9,27,7,30,615.0,67.0,1.8,21.0,243.0,615.6,489.95
2016,9,27,7,45,651.0,75.0,1.8,22.0,292.5,679.55,534.15
2016,9,27,8,0,687.0,83.0,1.8,23.0,342.0,743.68,576.44
2016,9,27,8,15,718.0,87.5,1.7,24.0,390.5,798.29,609.37
2016,9,27,8,30,749.0,92.0,1.6,25.0,439.0,851.73,640.06
2016,9,27,8,45,769.0,97.0,1.5,26.0,483.5,887.58,657.81
2016,9,27,9,0,789.0,102.0,1.4,27.0,528.0,927.08,677.43
2016,9,27,9,15,806.0,105.0,1.4,28.0,568.0,958.32,692.52
2016,9,27,9,30,823.0,108.0,1.4,29.0,608.0,986.3,705.4
2016,9,27,9,45,872.5,95.0,1.4,30.0,651.0,1012.15,716.82
2016,9,27,10,0,922.0,82.0,1.4,31.0,694.0,1046.67,733.43
2016,9,27,10,15,929.0,83.0,1.4,31.5,721.0,1051.33,733.16
2016,9,27,10,30,936.0,84.0,1.4,32.0,748.0,1051.87,730.94
2016,9,27,10,45,938.5,86.5,1.45,33.0,767.0,1045.49,724.13
2016,9,27,11,0,941.0,89.0,1.5,34.0,786.0,1034.94,715.04
2016,9,27,11,15,944.0,89.5,1.6,34.0,798.0,1018.47,706.2
2016,9,27,11,30,947.0,90.0,1.7,34.0,810.0,997.97,694.94
2016,9,27,11,45,945.5,91.0,1.8,34.5,813.0,969.94,677.6
2016,9,27,12,0,944.0,92.0,1.9,35.0,816.0,938.28,657.97
2016,9,27,12,15,943.0,91.5,1.95,35.0,811.5,901.97,636.13
2016,9,27,12,30,942.0,91.0,2.0,35.0,807.0,862.35,612.02
2016,9,27,12,45,944.0,88.0,2.15,35.5,795.0,819.34,585.07
2016,9,27,13,0,946.0,85.0,2.3,36.0,783.0,773.16,555.63
2016,9,27,13,15,940.5,84.0,2.4,36.0,762.5,720.92,520.9
2016,9,27,13,30,935.0,83.0,2.5,36.0,742.0,666.54,482.86
2016,9,27,13,45,925.5,82.5,2.6,36.0,713.5,608.47,440.91
2016,9,27,14,0,916.0,82.0,2.7,36.0,685.0,549.18,396.55
2016,9,27,14,15,905.0,80.5,2.75,35.5,650.0,487.35,349.36
2016,9,27,14,30,894.0,79.0,2.8,35.0,615.0,425.05,299.95
2016,9,27,14,45,878.0,77.0,2.9,35.0,574.0,360.46,246.84
2016,9,27,15,0,862.0,75.0,3.0,35.0,533.0,296.58,193.39
2016,9,27,15,15,841.5,72.0,3.1,34.5,487.5,231.95,140.51
2016,9,27,15,30,821.0,69.0,3.2,34.0,442.0,164.5,88.96
2016,9,27,15,45,792.5,65.5,3.3,33.5,392.5,102.4,51.06
2016,9,27,16,0,764.0,62.0,3.4,33.0,343.0,52.4,37.99
2016,9,27,16,15,722.5,57.5,3.4,32.0,291.5,49.13,35.52
2016,9,27,16,30,681.0,53.0,3.4,31.0,240.0,45.84,32.9
2016,9,27,16,45,615.5,47.0,3.4,30.0,189.0,41.08,28.89
2016,9,27,17,0,550.0,41.0,3.4,29.0,138.0,33.37,22.22
2016,9,27,17,15,440.5,31.5,3.55,27.5,92.5,25.84,15.46
2016,9,27,17,30,331.0,22.0,3.7,26.0,47.0,18.24,5.47
2016,9,27,17,45,165.5,11.0,3.9,25.0,23.5,9.39,0.0
2016,9,27,18,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,13.5,2.8,14.5,24.5,85.44,0.0
2016,9,28,6,30,262.0,27.0,2.9,15.0,49.0,232.98,164.33
2016,9,28,6,45,366.0,38.5,3.05,15.5,93.0,330.75,268.27
2016,9,28,7,0,470.0,50.0,3.2,16.0,137.0,437.1,360.52
2016,9,28,7,15,535.0,58.0,3.2,16.5,186.0,518.02,427.24
2016,9,28,7,30,600.0,66.0,3.2,17.0,235.0,602.72,493.54
2016,9,28,7,45,647.0,71.0,3.25,18.0,285.5,671.33,543.74
2016,9,28,8,0,694.0,76.0,3.3,19.0,336.0,740.86,592.47
2016,9,28,8,15,724.5,80.5,3.25,19.5,384.0,789.52,624.79
2016,9,28,8,30,755.0,85.0,3.2,20.0,432.0,842.86,659.58
2016,9,28,8,45,778.0,88.5,3.2,21.0,476.5,886.02,685.23
2016,9,28,9,0,801.0,92.0,3.2,22.0,521.0,926.71,708.6
2016,9,28,9,15,817.5,94.5,3.2,22.5,560.5,956.89,725.74
2016,9,28,9,30,834.0,97.0,3.2,23.0,600.0,983.81,740.6
2016,9,28,9,45,849.0,97.5,3.2,24.0,634.5,1003.22,748.92
2016,9,28,10,0,864.0,98.0,3.2,25.0,669.0,1006.8,746.82
2016,9,28,10,15,873.0,99.5,3.25,25.5,696.0,1013.82,749.15
2016,9,28,10,30,882.0,101.0,3.3,26.0,723.0,1016.9,749.02
2016,9,28,10,45,885.5,103.0,3.4,27.0,742.0,1011.06,742.13
2016,9,28,11,0,889.0,105.0,3.5,28.0,761.0,1001.27,732.88
2016,9,28,11,15,892.5,106.0,3.6,28.0,773.0,986.45,723.4
2016,9,28,11,30,896.0,107.0,3.7,28.0,785.0,967.77,711.48
2016,9,28,11,45,896.5,107.5,3.85,28.5,788.5,942.01,693.81
2016,9,28,12,0,897.0,108.0,4.0,29.0,792.0,912.71,673.8
2016,9,28,12,15,896.0,107.5,4.1,29.0,787.5,877.69,650.97
2016,9,28,12,30,895.0,107.0,4.2,29.0,783.0,839.54,625.86
2016,9,28,12,45,894.0,105.5,4.35,29.5,771.0,797.41,596.8
2016,9,28,13,0,893.0,104.0,4.5,30.0,759.0,752.5,565.49
2016,9,28,13,15,887.0,103.0,4.6,29.5,738.5,702.1,529.92
2016,9,28,13,30,881.0,102.0,4.7,29.0,718.0,649.77,491.94
2016,9,28,13,45,873.0,100.0,4.8,29.0,690.5,593.68,448.94
2016,9,28,14,0,865.0,98.0,4.9,29.0,663.0,536.38,403.65
2016,9,28,14,15,852.5,96.0,4.95,28.5,628.5,475.86,355.1
2016,9,28,14,30,840.0,94.0,5.0,28.0,594.0,414.43,304.19
2016,9,28,14,45,826.0,90.5,5.1,27.5,554.0,351.37,250.62
2016,9,28,15,0,812.0,87.0,5.2,27.0,514.0,288.97,196.67
2016,9,28,15,15,789.5,83.5,5.2,26.0,469.0,225.83,143.36
2016,9,28,15,30,767.0,80.0,5.2,25.0,424.0,165.0,95.44
2016,9,28,15,45,739.0,75.0,5.2,24.5,375.5,105.17,57.57
2016,9,28,16,0,711.0,70.0,5.2,24.0,327.0,58.32,44.63
2016,9,28,16,15,665.5,65.0,5.1,23.0,276.5,50.38,38.05
2016,9,28,16,30,620.0,60.0,5.0,22.0,226.0,47.21,35.43
2016,9,28,16,45,552.5,52.0,4.95,21.0,176.5,41.48,30.41
2016,9,28,17,0,485.0,44.0,4.9,20.0,127.0,35.66,25.1
2016,9,28,17,15,369.5,33.5,4.85,19.0,84.0,27.43,17.35
2016,9,28,17,30,254.0,23.0,4.8,18.0,41.0,19.1,4.59
2016,9,28,17,45,127.0,11.5,4.8,17.0,20.5,9.82,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,147.5,13.0,3.45,11.5,25.0,94.46,0.0
2016,9,29,6,30,295.0,26.0,3.6,12.0,50.0,251.14,174.23
2016,9,29,6,45,405.0,36.0,3.75,12.5,95.0,354.43,290.56
2016,9,29,7,0,515.0,46.0,3.9,13.0,140.0,464.98,387.75
2016,9,29,7,15,580.5,53.0,3.85,13.5,190.0,546.66,455.9
2016,9,29,7,30,646.0,60.0,3.8,14.0,240.0,632.15,523.62
2016,9,29,7,45,689.0,65.0,3.8,15.0,290.5,693.36,568.59
2016,9,29,8,0,732.0,70.0,3.8,16.0,341.0,761.19,616.53
2016,9,29,8,15,761.5,74.0,3.8,16.5,389.5,815.3,653.61
2016,9,29,8,30,791.0,78.0,3.8,17.0,438.0,867.93,688.6
2016,9,29,8,45,812.0,81.0,3.8,17.5,483.0,909.22,714.62
2016,9,29,9,0,833.0,84.0,3.8,18.0,528.0,947.88,738.37
2016,9,29,9,15,848.5,86.0,3.85,18.5,567.5,976.81,755.34
2016,9,29,9,30,864.0,88.0,3.9,19.0,607.0,990.7,761.87
2016,9,29,9,45,877.5,89.0,3.95,20.0,641.0,1009.29,770.36
2016,9,29,10,0,891.0,90.0,4.0,21.0,675.0,1024.17,776.3
2016,9,29,10,15,899.0,91.0,4.05,21.5,701.5,1029.57,777.44
2016,9,29,10,30,907.0,92.0,4.1,22.0,728.0,1030.96,776.1
2016,9,29,10,45,912.5,93.0,4.15,22.5,747.5,1025.79,770.54
2016,9,29,11,0,918.0,94.0,4.2,23.0,767.0,1016.55,762.47
2016,9,29,11,15,920.5,94.5,4.25,23.5,778.0,999.78,749.52
2016,9,29,11,30,923.0,95.0,4.3,24.0,789.0,979.1,734.13
2016,9,29,11,45,925.0,94.5,4.4,24.5,792.5,953.04,715.49
2016,9,29,12,0,927.0,94.0,4.5,25.0,796.0,923.29,694.35
2016,9,29,12,15,925.5,93.5,4.55,25.0,791.0,886.99,670.04
