Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,924.0,93.0,4.6,25.0,786.0,847.48,643.39
2016,9,29,12,45,920.5,92.5,4.7,25.0,773.0,803.42,613.62
2016,9,29,13,0,917.0,92.0,4.8,25.0,760.0,756.67,581.58
2016,9,29,13,15,911.0,91.0,4.85,24.5,739.5,705.28,544.53
2016,9,29,13,30,905.0,90.0,4.9,24.0,719.0,651.9,504.54
2016,9,29,13,45,897.5,88.0,4.95,24.0,691.0,594.98,459.65
2016,9,29,14,0,890.0,86.0,5.0,24.0,663.0,536.75,412.36
2016,9,29,14,15,878.0,84.0,5.05,23.5,628.5,475.43,361.93
2016,9,29,14,30,866.0,82.0,5.1,23.0,594.0,413.84,309.53
2016,9,29,14,45,851.0,79.5,5.15,22.5,553.5,350.83,254.57
2016,9,29,15,0,836.0,77.0,5.2,22.0,513.0,285.26,196.78
2016,9,29,15,15,814.5,74.0,5.2,21.5,467.5,221.41,141.32
2016,9,29,15,30,793.0,71.0,5.2,21.0,422.0,159.68,91.64
2016,9,29,15,45,763.0,67.5,5.2,20.5,373.5,99.4,53.5
2016,9,29,16,0,733.0,64.0,5.2,20.0,325.0,53.84,41.51
2016,9,29,16,15,689.0,59.0,5.15,19.0,274.5,50.24,38.59
2016,9,29,16,30,645.0,54.0,5.1,18.0,224.0,46.61,35.5
2016,9,29,16,45,575.0,47.5,5.05,17.5,174.5,38.09,27.87
2016,9,29,17,0,505.0,41.0,5.0,17.0,125.0,33.35,23.38
2016,9,29,17,15,386.0,31.0,4.9,16.0,81.5,25.43,15.75
2016,9,29,17,30,267.0,21.0,4.8,15.0,38.0,17.44,1.43
2016,9,29,17,45,133.5,10.5,4.7,14.5,19.0,8.96,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,146.0,12.5,3.8,10.5,24.0,93.31,0.0
2016,9,30,6,30,292.0,25.0,4.0,11.0,48.0,247.04,165.49
2016,9,30,6,45,404.5,35.0,4.2,11.5,92.5,353.38,290.53
2016,9,30,7,0,517.0,45.0,4.4,12.0,137.0,465.63,390.29
2016,9,30,7,15,582.5,51.5,4.45,12.5,187.0,546.64,458.92
2016,9,30,7,30,648.0,58.0,4.5,13.0,237.0,631.42,527.29
2016,9,30,7,45,692.5,62.5,4.55,14.0,287.5,693.52,573.88
2016,9,30,8,0,737.0,67.0,4.6,15.0,338.0,762.02,623.34
2016,9,30,8,15,766.5,71.0,4.6,15.5,386.5,816.15,661.08
2016,9,30,8,30,796.0,75.0,4.6,16.0,435.0,868.81,696.69
2016,9,30,8,45,817.0,77.5,4.7,16.5,479.5,909.46,723.45
2016,9,30,9,0,838.0,80.0,4.8,17.0,524.0,947.46,748.01
2016,9,30,9,15,853.5,82.5,4.85,17.5,563.5,965.7,757.83
2016,9,30,9,30,869.0,85.0,4.9,18.0,603.0,991.7,773.3
2016,9,30,9,45,880.5,86.5,4.95,18.5,636.5,1008.87,782.49
2016,9,30,10,0,892.0,88.0,5.0,19.0,670.0,1022.28,789.19
2016,9,30,10,15,900.0,89.5,5.05,19.5,696.5,1028.22,790.84
2016,9,30,10,30,908.0,91.0,5.1,20.0,723.0,1030.14,789.91
2016,9,30,10,45,912.0,92.0,5.2,20.5,742.0,1023.4,783.58
2016,9,30,11,0,916.0,93.0,5.3,21.0,761.0,1012.63,774.67
2016,9,30,11,15,919.5,93.5,5.35,21.0,773.0,996.8,763.56
2016,9,30,11,30,923.0,94.0,5.4,21.0,785.0,977.03,749.83
2016,9,30,11,45,923.5,94.5,5.5,21.0,788.0,950.64,731.86
2016,9,30,12,0,924.0,95.0,5.6,21.0,791.0,920.61,711.32
2016,9,30,12,15,923.0,95.0,5.65,21.0,786.5,885.28,686.64
2016,9,30,12,30,922.0,95.0,5.7,21.0,782.0,846.7,659.54
2016,9,30,12,45,915.0,96.0,5.8,21.0,768.0,801.49,627.66
2016,9,30,13,0,908.0,97.0,5.9,21.0,754.0,753.85,593.7
2016,9,30,13,15,901.5,96.0,5.9,20.5,733.0,702.44,554.88
2016,9,30,13,30,895.0,95.0,5.9,20.0,712.0,649.12,513.48
2016,9,30,13,45,885.5,93.5,5.95,20.0,684.0,591.97,467.09
2016,9,30,14,0,876.0,92.0,6.0,20.0,656.0,533.73,418.52
2016,9,30,14,15,863.5,90.0,5.95,19.5,621.0,472.89,367.05
2016,9,30,14,30,851.0,88.0,5.9,19.0,586.0,410.53,312.8
2016,9,30,14,45,835.0,85.0,5.85,19.0,545.5,346.7,255.58
2016,9,30,15,0,819.0,82.0,5.8,19.0,505.0,283.78,198.62
2016,9,30,15,15,796.0,79.0,5.7,18.5,460.0,220.66,143.22
2016,9,30,15,30,773.0,76.0,5.6,18.0,415.0,159.9,93.95
2016,9,30,15,45,743.5,71.5,5.5,18.0,366.5,100.14,55.78
2016,9,30,16,0,714.0,67.0,5.4,18.0,318.0,56.17,43.91
2016,9,30,16,15,668.0,61.5,5.2,17.5,267.5,47.98,36.84
2016,9,30,16,30,622.0,56.0,5.0,17.0,217.0,44.32,33.61
2016,9,30,16,45,553.5,48.5,4.85,16.5,168.0,38.88,28.65
2016,9,30,17,0,485.0,41.0,4.7,16.0,119.0,33.38,23.44
2016,9,30,17,15,363.5,30.5,4.45,15.0,76.5,25.05,15.31
2016,9,30,17,30,242.0,20.0,4.2,14.0,34.0,16.62,0.0
2016,9,30,17,45,121.0,10.0,3.95,13.5,17.0,8.54,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.0,2.05,9.5,23.5,99.24,0.0
2016,10,1,6,30,314.0,24.0,2.4,10.0,47.0,258.41,164.7
2016,10,1,6,45,429.5,33.5,2.75,11.0,92.5,368.77,301.29
2016,10,1,7,0,545.0,43.0,3.1,12.0,138.0,483.6,401.9
2016,10,1,7,15,611.5,49.0,3.2,12.5,189.0,559.45,465.66
2016,10,1,7,30,678.0,55.0,3.3,13.0,240.0,646.25,534.74
2016,10,1,7,45,723.0,59.5,3.45,14.0,291.5,715.7,586.45
2016,10,1,8,0,768.0,64.0,3.6,15.0,343.0,785.55,636.26
2016,10,1,8,15,797.0,67.5,3.55,15.5,392.0,839.4,672.66
2016,10,1,8,30,826.0,71.0,3.5,16.0,441.0,891.66,706.82
2016,10,1,8,45,848.5,73.0,3.5,17.0,487.0,933.65,731.7
2016,10,1,9,0,871.0,75.0,3.5,18.0,533.0,962.03,746.53
2016,10,1,9,15,886.0,77.0,3.45,18.5,573.0,990.68,762.48
2016,10,1,9,30,901.0,79.0,3.4,19.0,613.0,1015.9,775.91
2016,10,1,9,45,916.0,78.5,3.35,19.5,647.5,1034.3,784.66
2016,10,1,10,0,931.0,78.0,3.3,20.0,682.0,1048.89,790.93
2016,10,1,10,15,939.0,79.5,3.25,20.5,709.5,1054.85,791.55
2016,10,1,10,30,947.0,81.0,3.2,21.0,737.0,1056.62,789.63
2016,10,1,10,45,952.5,81.5,3.15,21.5,756.5,1050.46,782.67
2016,10,1,11,0,958.0,82.0,3.1,22.0,776.0,1040.08,773.21
2016,10,1,11,15,961.0,82.5,3.1,22.0,788.0,1023.09,761.52
2016,10,1,11,30,964.0,83.0,3.1,22.0,800.0,1002.01,747.31
2016,10,1,11,45,964.5,83.5,3.1,22.5,803.0,974.63,727.6
2016,10,1,12,0,965.0,84.0,3.1,23.0,806.0,943.47,705.49
2016,10,1,12,15,964.0,83.5,3.15,23.0,801.5,906.31,681.07
2016,10,1,12,30,963.0,83.0,3.2,23.0,797.0,865.78,654.22
2016,10,1,12,45,958.0,84.0,3.3,23.5,783.5,820.57,622.96
2016,10,1,13,0,953.0,85.0,3.4,24.0,770.0,772.63,589.54
2016,10,1,13,15,947.5,84.0,3.5,24.0,749.0,719.88,551.44
2016,10,1,13,30,942.0,83.0,3.6,24.0,728.0,664.99,510.12
2016,10,1,13,45,932.5,82.5,3.7,24.0,699.5,606.46,464.74
2016,10,1,14,0,923.0,82.0,3.8,24.0,671.0,546.69,416.91
2016,10,1,14,15,911.5,80.0,3.85,23.5,635.5,483.73,365.65
2016,10,1,14,30,900.0,78.0,3.9,23.0,600.0,420.37,312.2
2016,10,1,14,45,882.0,76.5,4.0,23.0,558.5,355.24,255.42
2016,10,1,15,0,864.0,75.0,4.1,23.0,517.0,291.05,198.73
2016,10,1,15,15,842.0,72.5,4.2,22.5,470.5,222.66,140.2
2016,10,1,15,30,820.0,70.0,4.3,22.0,424.0,159.58,90.16
2016,10,1,15,45,786.0,67.0,4.4,22.0,374.0,97.8,52.16
2016,10,1,16,0,752.0,64.0,4.5,22.0,324.0,54.24,41.51
2016,10,1,16,15,705.0,59.0,4.45,21.0,272.0,50.59,38.56
2016,10,1,16,30,658.0,54.0,4.4,20.0,220.0,46.93,35.44
2016,10,1,16,45,580.0,47.5,4.4,19.5,169.0,38.33,27.77
2016,10,1,17,0,502.0,41.0,4.4,19.0,118.0,33.58,23.23
2016,10,1,17,15,368.5,30.0,4.4,18.0,75.0,24.75,14.58
2016,10,1,17,30,235.0,19.0,4.4,17.0,32.0,15.83,0.0
2016,10,1,17,45,117.5,9.5,4.4,16.0,16.0,8.11,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,144.5,12.0,2.45,10.0,22.0,92.27,0.0
2016,10,2,6,30,289.0,24.0,2.8,11.0,44.0,241.56,143.25
2016,10,2,6,45,399.0,34.0,3.15,12.0,88.0,349.42,284.17
2016,10,2,7,0,509.0,44.0,3.5,13.0,132.0,459.52,381.63
2016,10,2,7,15,576.5,50.5,3.65,13.5,181.5,541.6,450.85
2016,10,2,7,30,644.0,57.0,3.8,14.0,231.0,627.62,519.88
2016,10,2,7,45,683.5,62.5,4.0,14.5,280.0,686.34,565.01
2016,10,2,8,0,723.0,68.0,4.2,15.0,329.0,751.3,613.19
2016,10,2,8,15,752.0,72.0,4.3,15.5,376.5,804.45,650.77
2016,10,2,8,30,781.0,76.0,4.4,16.0,424.0,856.11,686.35
2016,10,2,8,45,800.0,79.5,4.5,16.5,467.5,895.64,712.37
2016,10,2,9,0,819.0,83.0,4.6,17.0,511.0,932.5,736.17
2016,10,2,9,15,834.0,85.5,4.65,17.0,549.5,961.12,754.93
2016,10,2,9,30,849.0,88.0,4.7,17.0,588.0,986.39,771.34
2016,10,2,9,45,435.0,163.5,4.8,17.5,420.0,657.83,527.54
2016,10,2,10,0,21.0,239.0,4.9,18.0,252.0,238.45,188.78
2016,10,2,10,15,67.5,281.5,4.95,18.0,327.5,350.35,279.44
2016,10,2,10,30,114.0,324.0,5.0,18.0,403.0,441.46,351.01
2016,10,2,10,45,112.0,333.0,5.05,18.0,412.0,444.02,352.16
2016,10,2,11,0,110.0,342.0,5.1,18.0,421.0,446.13,353.29
2016,10,2,11,15,138.5,350.5,5.15,18.0,451.5,495.82,391.8
2016,10,2,11,30,167.0,359.0,5.2,18.0,482.0,523.11,413.0
2016,10,2,11,45,169.5,360.5,5.3,18.5,486.0,517.0,407.45
2016,10,2,12,0,172.0,362.0,5.4,19.0,490.0,509.99,401.37
2016,10,2,12,15,191.0,358.0,5.45,19.0,499.5,510.32,402.08
2016,10,2,12,30,210.0,354.0,5.5,19.0,509.0,508.63,401.16
2016,10,2,12,45,216.0,346.5,5.6,19.5,503.5,491.53,387.5
2016,10,2,13,0,222.0,339.0,5.7,20.0,498.0,473.39,372.97
2016,10,2,13,15,111.0,185.0,5.75,20.0,264.5,243.0,192.49
2016,10,2,13,30,0.0,31.0,5.8,20.0,31.0,25.71,15.49
2016,10,2,13,45,0.0,30.0,5.85,20.0,30.0,24.87,14.86
2016,10,2,14,0,0.0,29.0,5.9,20.0,29.0,24.03,14.2
2016,10,2,14,15,0.0,27.5,5.95,19.5,27.5,22.77,13.23
2016,10,2,14,30,0.0,26.0,6.0,19.0,26.0,21.51,12.26
2016,10,2,14,45,411.0,54.5,6.05,19.0,262.5,181.72,134.21
2016,10,2,15,0,822.0,83.0,6.1,19.0,499.0,282.69,197.77
2016,10,2,15,15,798.0,80.0,6.05,18.5,453.0,219.25,141.96
2016,10,2,15,30,774.0,77.0,6.0,18.0,407.0,158.31,92.89
2016,10,2,15,45,737.5,73.0,6.0,17.5,357.5,98.59,55.8
2016,10,2,16,0,701.0,69.0,6.0,17.0,308.0,53.16,41.45
2016,10,2,16,15,651.0,63.5,5.8,16.5,257.5,49.58,38.4
2016,10,2,16,30,601.0,58.0,5.6,16.0,207.0,45.99,35.19
2016,10,2,16,45,520.5,50.5,5.45,15.5,158.0,40.58,30.19
2016,10,2,17,0,440.0,43.0,5.3,15.0,109.0,35.18,24.96
2016,10,2,17,15,305.5,31.0,4.95,14.5,68.0,25.6,15.19
2016,10,2,17,30,171.0,19.0,4.6,14.0,27.0,15.87,0.0
2016,10,2,17,45,85.5,9.5,4.25,13.5,13.5,8.11,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,9.5,9.0,7.68,0.0
2016,10,3,6,30,0.0,18.0,1.6,10.0,18.0,14.86,2.69
2016,10,3,6,45,0.0,37.0,1.9,11.0,37.0,35.65,23.92
2016,10,3,7,0,0.0,56.0,2.2,12.0,56.0,54.89,41.03
2016,10,3,7,15,7.0,75.5,2.15,12.5,77.5,79.2,62.45
2016,10,3,7,30,14.0,95.0,2.1,13.0,99.0,103.61,83.64
2016,10,3,7,45,19.5,114.0,2.05,13.5,120.5,126.37,102.98
2016,10,3,8,0,25.0,133.0,2.0,14.0,142.0,164.18,134.41
2016,10,3,8,15,53.5,159.0,2.0,14.0,181.5,219.29,180.61
2016,10,3,8,30,82.0,185.0,2.0,14.0,221.0,275.45,226.62
2016,10,3,8,45,75.5,202.5,2.05,14.5,238.5,287.53,234.77
2016,10,3,9,0,69.0,220.0,2.1,15.0,256.0,299.09,242.55
2016,10,3,9,15,110.0,243.5,2.1,15.0,305.5,364.88,295.18
2016,10,3,9,30,151.0,267.0,2.1,15.0,355.0,452.57,362.98
2016,10,3,9,45,91.0,260.5,2.1,15.5,314.5,358.24,286.57
2016,10,3,10,0,31.0,254.0,2.1,16.0,274.0,286.06,227.2
2016,10,3,10,15,19.5,231.0,2.1,16.0,243.5,227.09,180.17
2016,10,3,10,30,8.0,208.0,2.1,16.0,213.0,191.38,151.15
2016,10,3,10,45,4.5,183.5,2.15,16.5,186.5,163.65,128.47
2016,10,3,11,0,1.0,159.0,2.2,17.0,160.0,137.08,106.67
2016,10,3,11,15,49.5,253.5,2.25,17.0,290.0,287.83,228.09
2016,10,3,11,30,98.0,348.0,2.3,17.0,420.0,428.83,336.69
2016,10,3,11,45,89.0,345.5,2.35,17.5,411.0,411.32,321.72
2016,10,3,12,0,80.0,343.0,2.4,18.0,402.0,394.21,307.93
2016,10,3,12,15,50.5,306.5,2.4,18.0,343.5,326.3,255.39
2016,10,3,12,30,21.0,270.0,2.4,18.0,285.0,250.33,195.96
2016,10,3,12,45,10.5,211.0,2.4,18.0,218.5,187.61,146.63
2016,10,3,13,0,0.0,152.0,2.4,18.0,152.0,127.8,98.79
2016,10,3,13,15,1.0,161.0,2.4,18.0,161.5,135.89,105.54
2016,10,3,13,30,2.0,170.0,2.4,18.0,171.0,143.74,111.99
2016,10,3,13,45,1.5,170.5,2.4,18.0,171.5,143.31,111.79
2016,10,3,14,0,1.0,171.0,2.4,18.0,172.0,142.85,111.61
2016,10,3,14,15,28.5,205.5,2.35,18.0,222.5,184.91,145.53
2016,10,3,14,30,56.0,240.0,2.3,18.0,273.0,218.67,172.01
2016,10,3,14,45,29.0,198.5,2.3,18.0,215.5,170.89,134.17
2016,10,3,15,0,2.0,157.0,2.3,18.0,158.0,128.13,100.56
2016,10,3,15,15,1.0,106.5,2.2,17.5,107.0,87.65,67.75
2016,10,3,15,30,0.0,56.0,2.1,17.0,56.0,46.36,33.6
2016,10,3,15,45,0.0,49.0,2.05,17.0,49.0,40.53,28.79
2016,10,3,16,0,0.0,42.0,2.0,17.0,42.0,34.7,25.2
2016,10,3,16,15,287.0,49.5,1.75,16.5,119.0,36.07,26.48
2016,10,3,16,30,574.0,57.0,1.5,16.0,196.0,45.13,34.46
2016,10,3,16,45,498.0,49.0,1.25,16.0,149.0,39.34,29.05
2016,10,3,17,0,422.0,41.0,1.0,16.0,102.0,33.52,23.39
2016,10,3,17,15,289.5,29.0,0.9,15.5,63.0,23.92,13.37
2016,10,3,17,30,157.0,17.0,0.8,15.0,24.0,14.51,0.0
2016,10,3,17,45,78.5,8.5,0.7,15.0,12.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,1.4,11.0,18.0,58.76,0.0
2016,10,4,6,30,169.0,25.0,1.6,11.0,36.0,165.94,77.1
2016,10,4,6,45,277.0,39.5,1.8,11.5,77.0,273.82,220.4
2016,10,4,7,0,385.0,54.0,2.0,12.0,118.0,381.25,316.22
2016,10,4,7,15,459.5,63.5,2.05,12.5,165.5,468.47,390.26
2016,10,4,7,30,534.0,73.0,2.1,13.0,213.0,559.87,463.36
2016,10,4,7,45,299.5,107.0,2.2,13.5,188.5,399.8,334.14
2016,10,4,8,0,65.0,141.0,2.3,14.0,164.0,211.25,174.34
2016,10,4,8,15,66.5,161.0,2.25,14.5,187.5,234.6,193.32
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,257.69,211.09
2016,10,4,8,45,66.0,199.0,2.15,15.5,230.5,274.52,223.36
2016,10,4,9,0,64.0,217.0,2.1,16.0,250.0,291.02,235.17
2016,10,4,9,15,105.5,241.0,2.05,16.5,300.0,357.9,287.98
2016,10,4,9,30,147.0,265.0,2.0,17.0,350.0,446.66,355.54
2016,10,4,9,45,310.0,248.0,1.95,17.5,441.5,608.66,479.05
2016,10,4,10,0,473.0,231.0,1.9,18.0,533.0,772.47,596.44
2016,10,4,10,15,334.5,276.5,1.9,18.5,494.5,658.28,508.36
2016,10,4,10,30,196.0,322.0,1.9,19.0,456.0,543.63,420.55
2016,10,4,10,45,231.5,326.5,1.95,19.5,489.0,576.72,445.28
2016,10,4,11,0,267.0,331.0,2.0,20.0,522.0,628.31,481.53
2016,10,4,11,15,592.0,215.0,2.05,20.0,645.5,829.58,630.81
2016,10,4,11,30,917.0,99.0,2.1,20.0,769.0,972.79,726.53
2016,10,4,11,45,923.5,96.5,2.2,20.5,773.5,948.37,708.29
2016,10,4,12,0,930.0,94.0,2.3,21.0,778.0,920.07,689.25
2016,10,4,12,15,928.5,94.0,2.4,21.0,773.0,883.91,666.12
2016,10,4,12,30,927.0,94.0,2.5,21.0,768.0,844.54,640.58
2016,10,4,12,45,925.0,92.5,2.6,21.5,755.0,800.22,610.11
2016,10,4,13,0,923.0,91.0,2.7,22.0,742.0,753.12,577.4
2016,10,4,13,15,916.5,90.0,2.85,22.0,720.5,700.98,539.5
2016,10,4,13,30,910.0,89.0,3.0,22.0,699.0,646.9,498.92
2016,10,4,13,45,901.5,87.5,3.15,22.0,671.0,589.54,454.47
2016,10,4,14,0,893.0,86.0,3.3,22.0,643.0,530.97,407.47
2016,10,4,14,15,881.0,84.0,3.35,22.0,608.0,469.46,356.35
2016,10,4,14,30,869.0,82.0,3.4,22.0,573.0,407.69,303.39
2016,10,4,14,45,852.0,79.5,3.5,22.0,532.0,341.7,245.96
2016,10,4,15,0,835.0,77.0,3.6,22.0,491.0,278.08,189.74
2016,10,4,15,15,811.5,74.0,3.65,21.5,445.0,214.09,134.91
2016,10,4,15,30,788.0,71.0,3.7,21.0,399.0,152.52,86.51
2016,10,4,15,45,752.0,67.5,3.75,21.0,350.0,92.54,50.57
2016,10,4,16,0,716.0,64.0,3.8,21.0,301.0,54.21,41.68
2016,10,4,16,15,665.5,58.5,3.7,20.5,250.0,50.17,38.27
2016,10,4,16,30,615.0,53.0,3.6,20.0,199.0,42.33,31.37
2016,10,4,16,45,526.0,46.0,3.5,19.5,149.5,37.12,26.61
2016,10,4,17,0,437.0,39.0,3.4,19.0,100.0,31.98,21.63
2016,10,4,17,15,292.0,27.5,3.45,18.0,60.5,22.72,11.65
2016,10,4,17,30,147.0,16.0,3.5,17.0,21.0,13.66,0.0
2016,10,4,17,45,73.5,8.0,3.55,16.0,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.85,9.0,18.5,76.06,0.0
2016,10,5,6,30,234.0,22.0,2.1,10.0,37.0,201.46,78.26
2016,10,5,6,45,371.5,32.5,2.4,11.0,81.0,330.41,265.91
2016,10,5,7,0,509.0,43.0,2.7,12.0,125.0,459.37,380.19
2016,10,5,7,15,582.5,49.5,2.9,12.5,175.5,545.94,453.32
2016,10,5,7,30,656.0,56.0,3.1,13.0,226.0,630.35,521.37
2016,10,5,7,45,709.0,60.0,3.35,14.0,278.5,705.08,578.09
2016,10,5,8,0,762.0,64.0,3.6,15.0,331.0,780.61,632.99
2016,10,5,8,15,793.0,67.5,3.75,15.5,380.0,835.82,671.65
2016,10,5,8,30,824.0,71.0,3.9,16.0,429.0,889.5,708.26
2016,10,5,8,45,850.0,72.5,4.05,17.0,475.0,933.78,735.94
2016,10,5,9,0,876.0,74.0,4.2,18.0,521.0,964.57,753.56
2016,10,5,9,15,891.5,76.0,4.1,18.5,561.0,993.4,769.62
2016,10,5,9,30,907.0,78.0,4.0,19.0,601.0,1018.8,783.1
2016,10,5,9,45,920.0,79.0,3.95,19.5,635.5,1036.73,791.71
2016,10,5,10,0,933.0,80.0,3.9,20.0,670.0,1050.77,797.77
2016,10,5,10,15,940.5,81.0,3.85,20.5,696.5,1055.2,797.47
2016,10,5,10,30,948.0,82.0,3.8,21.0,723.0,1055.47,794.62
2016,10,5,10,45,955.5,81.5,3.8,21.5,743.0,1049.71,788.32
2016,10,5,11,0,963.0,81.0,3.8,22.0,763.0,1039.72,779.44
2016,10,5,11,15,965.5,81.5,3.75,22.0,774.0,1021.87,766.65
2016,10,5,11,30,968.0,82.0,3.7,22.0,785.0,999.96,751.33
2016,10,5,11,45,970.0,81.0,3.7,22.5,788.0,971.9,730.92
2016,10,5,12,0,972.0,80.0,3.7,23.0,791.0,940.03,708.05
2016,10,5,12,15,970.5,80.0,3.7,23.0,785.5,902.6,682.79
2016,10,5,12,30,969.0,80.0,3.7,23.0,780.0,861.82,655.13
2016,10,5,12,45,955.5,84.5,3.7,23.0,764.0,813.54,622.06
2016,10,5,13,0,942.0,89.0,3.7,23.0,748.0,763.12,587.21
2016,10,5,13,15,935.5,88.0,3.65,23.0,726.5,710.06,547.37
2016,10,5,13,30,929.0,87.0,3.6,23.0,705.0,655.02,505.04
2016,10,5,13,45,919.5,85.5,3.6,23.5,676.0,596.11,457.9
2016,10,5,14,0,910.0,84.0,3.6,24.0,647.0,536.07,408.64
2016,10,5,14,15,897.0,82.0,3.55,23.5,611.0,473.17,357.18
2016,10,5,14,30,884.0,80.0,3.5,23.0,575.0,410.1,303.82
2016,10,5,14,45,866.0,78.0,3.5,23.0,533.0,345.57,247.51
2016,10,5,15,0,848.0,76.0,3.5,23.0,491.0,279.1,189.19
2016,10,5,15,15,823.5,73.0,3.45,22.5,444.5,214.16,133.84
2016,10,5,15,30,799.0,70.0,3.4,22.0,398.0,151.75,85.19
2016,10,5,15,45,764.0,66.0,3.35,22.0,348.5,90.78,49.1
2016,10,5,16,0,729.0,62.0,3.3,22.0,299.0,52.8,40.29
2016,10,5,16,15,677.5,56.5,2.95,21.0,247.5,48.68,36.88
2016,10,5,16,30,626.0,51.0,2.6,20.0,196.0,40.91,30.12
2016,10,5,16,45,542.0,44.0,2.3,19.5,147.0,35.66,25.31
2016,10,5,17,0,458.0,37.0,2.0,19.0,98.0,30.46,20.25
2016,10,5,17,15,306.5,25.5,2.0,18.0,58.5,21.1,9.71
2016,10,5,17,30,155.0,14.0,2.0,17.0,19.0,11.95,0.0
2016,10,5,17,45,77.5,7.0,2.05,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,121.0,10.5,2.1,9.5,17.5,77.99,0.0
2016,10,6,6,30,242.0,21.0,2.4,10.0,35.0,204.18,57.56
2016,10,6,6,45,374.0,31.0,2.75,10.5,78.5,330.72,265.56
2016,10,6,7,0,506.0,41.0,3.1,11.0,122.0,455.02,378.37
2016,10,6,7,15,578.0,48.0,3.2,11.5,171.5,540.75,451.42
2016,10,6,7,30,650.0,55.0,3.3,12.0,221.0,624.42,519.25
2016,10,6,7,45,698.5,59.0,3.45,13.0,271.5,695.02,572.94
2016,10,6,8,0,747.0,63.0,3.6,14.0,322.0,766.14,624.6
2016,10,6,8,15,777.5,66.5,3.55,15.0,370.5,820.32,660.67
2016,10,6,8,30,808.0,70.0,3.5,16.0,419.0,873.03,694.35
2016,10,6,8,45,831.0,72.5,3.45,17.0,463.5,915.32,719.45
2016,10,6,9,0,854.0,75.0,3.4,18.0,508.0,944.06,734.41
2016,10,6,9,15,869.5,77.0,3.35,18.5,547.5,972.46,750.34
2016,10,6,9,30,885.0,79.0,3.3,19.0,587.0,997.51,763.78
2016,10,6,9,45,902.5,78.0,3.3,20.0,621.5,1017.18,772.42
2016,10,6,10,0,920.0,77.0,3.3,21.0,656.0,1033.12,778.59
2016,10,6,10,15,928.0,78.0,3.25,21.5,682.0,1038.06,778.57
2016,10,6,10,30,936.0,79.0,3.2,22.0,708.0,1038.89,776.08
2016,10,6,10,45,941.5,79.5,3.15,23.0,727.0,1032.47,767.51
2016,10,6,11,0,947.0,80.0,3.1,24.0,746.0,1021.9,756.5
2016,10,6,11,15,950.0,80.5,3.0,24.0,757.5,1004.8,743.94
2016,10,6,11,30,953.0,81.0,2.9,24.0,769.0,983.67,728.92
2016,10,6,11,45,955.0,80.5,2.85,24.5,772.0,956.56,709.13
2016,10,6,12,0,957.0,80.0,2.8,25.0,775.0,925.66,687.0
2016,10,6,12,15,956.0,79.5,2.8,25.0,769.5,888.6,662.52
2016,10,6,12,30,955.0,79.0,2.8,25.0,764.0,848.22,635.72
2016,10,6,12,45,950.0,79.5,2.8,25.5,750.5,802.74,604.06
2016,10,6,13,0,945.0,80.0,2.8,26.0,737.0,754.61,570.43
2016,10,6,13,15,939.5,79.0,2.75,26.0,716.0,702.21,532.11
2016,10,6,13,30,934.0,78.0,2.7,26.0,695.0,647.73,491.03
2016,10,6,13,45,925.5,77.0,2.7,26.0,666.5,589.75,446.39
2016,10,6,14,0,917.0,76.0,2.7,26.0,638.0,530.51,399.33
2016,10,6,14,15,905.5,74.0,2.65,26.0,603.0,468.02,348.18
2016,10,6,14,30,894.0,72.0,2.6,26.0,568.0,405.19,295.15
2016,10,6,14,45,877.5,70.0,2.6,26.0,527.0,340.72,239.71
2016,10,6,15,0,861.0,68.0,2.6,26.0,486.0,277.06,184.34
2016,10,6,15,15,838.0,65.5,2.5,25.5,440.0,212.85,130.3
2016,10,6,15,30,815.0,63.0,2.4,25.0,394.0,146.55,79.35
2016,10,6,15,45,782.0,59.5,2.35,25.0,344.5,85.23,44.0
2016,10,6,16,0,749.0,56.0,2.3,25.0,295.0,48.18,35.82
2016,10,6,16,15,699.5,51.0,2.0,23.5,244.5,44.3,32.72
2016,10,6,16,30,650.0,46.0,1.7,22.0,194.0,40.41,29.41
2016,10,6,16,45,567.0,39.5,1.4,21.0,144.5,35.01,24.54
2016,10,6,17,0,484.0,33.0,1.1,20.0,95.0,29.66,19.39
2016,10,6,17,15,332.5,22.5,1.15,19.0,56.0,18.6,6.97
2016,10,6,17,30,181.0,12.0,1.2,18.0,17.0,10.24,0.0
2016,10,6,17,45,90.5,6.0,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.85,12.5,16.5,80.63,0.0
2016,10,7,6,30,254.0,19.0,0.9,13.0,33.0,208.45,29.35
2016,10,7,6,45,378.5,29.0,1.0,13.5,75.0,331.67,259.06
2016,10,7,7,0,503.0,39.0,1.1,14.0,117.0,450.55,364.6
2016,10,7,7,15,574.0,45.5,1.25,14.5,166.0,534.45,433.86
2016,10,7,7,30,645.0,52.0,1.4,15.0,215.0,616.9,498.61
2016,10,7,7,45,691.0,56.5,1.55,16.0,265.0,685.54,549.06
2016,10,7,8,0,737.0,61.0,1.7,17.0,315.0,754.69,597.61
2016,10,7,8,15,705.5,74.5,1.85,17.5,345.5,765.08,603.48
2016,10,7,8,30,674.0,88.0,2.0,18.0,376.0,776.96,610.54
2016,10,7,8,45,758.5,80.5,2.2,19.0,437.0,856.17,664.13
2016,10,7,9,0,843.0,73.0,2.4,20.0,498.0,930.27,712.06
2016,10,7,9,15,859.0,75.5,2.5,21.0,537.0,959.6,727.67
2016,10,7,9,30,875.0,78.0,2.6,22.0,576.0,985.64,741.34
2016,10,7,9,45,870.0,86.5,2.75,23.0,605.5,994.58,744.05
2016,10,7,10,0,865.0,95.0,2.9,24.0,635.0,1011.2,752.06
2016,10,7,10,15,753.5,140.5,2.85,24.5,625.0,955.73,711.98
2016,10,7,10,30,642.0,186.0,2.8,25.0,615.0,887.19,663.71
2016,10,7,10,45,769.5,142.5,2.8,25.5,670.5,953.52,706.66
2016,10,7,11,0,897.0,99.0,2.8,26.0,726.0,994.46,730.97
2016,10,7,11,15,746.0,162.5,2.7,26.5,689.5,919.22,678.27
2016,10,7,11,30,595.0,226.0,2.6,27.0,653.0,816.42,606.35
2016,10,7,11,45,521.5,254.5,2.55,27.5,630.0,758.26,563.83
2016,10,7,12,0,448.0,283.0,2.5,28.0,607.0,700.51,521.03
2016,10,7,12,15,504.0,259.5,2.4,28.0,621.5,701.92,522.85
2016,10,7,12,30,560.0,236.0,2.3,28.0,636.0,697.54,520.01
2016,10,7,12,45,546.0,236.5,2.25,28.5,620.5,657.82,490.44
2016,10,7,13,0,532.0,237.0,2.2,29.0,605.0,617.39,460.38
2016,10,7,13,15,547.0,222.5,2.15,29.0,590.5,581.74,434.71
2016,10,7,13,30,562.0,208.0,2.1,29.0,576.0,543.44,406.46
2016,10,7,13,45,592.5,187.0,2.05,29.0,560.5,509.41,380.48
2016,10,7,14,0,623.0,166.0,2.0,29.0,545.0,466.99,347.36
2016,10,7,14,15,489.5,193.0,1.9,29.0,480.5,386.45,285.99
2016,10,7,14,30,356.0,220.0,1.8,29.0,416.0,319.7,235.38
2016,10,7,14,45,419.5,188.0,1.75,29.0,402.0,288.77,208.2
2016,10,7,15,0,483.0,156.0,1.7,29.0,388.0,246.85,171.16
2016,10,7,15,15,428.5,149.0,1.5,28.5,340.0,194.91,131.03
2016,10,7,15,30,374.0,142.0,1.3,28.0,292.0,149.76,98.8
2016,10,7,15,45,343.0,130.0,1.1,27.5,254.0,111.16,75.57
2016,10,7,16,0,312.0,118.0,0.9,27.0,216.0,86.02,67.35
2016,10,7,16,15,283.0,100.0,0.9,26.0,177.0,73.92,57.41
2016,10,7,16,30,254.0,82.0,0.9,25.0,138.0,61.45,46.83
2016,10,7,16,45,207.0,63.5,0.9,24.5,101.0,48.19,35.2
2016,10,7,17,0,160.0,45.0,0.9,24.0,64.0,34.63,22.98
2016,10,7,17,15,80.0,27.0,0.95,23.5,36.5,21.05,6.98
2016,10,7,17,30,0.0,9.0,1.0,23.0,9.0,7.68,0.0
2016,10,7,17,45,0.0,4.5,1.05,22.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,10.0,0.3,15.0,13.5,49.98,0.0
2016,10,8,6,30,145.0,20.0,0.3,15.0,27.0,139.43,0.0
2016,10,8,6,45,275.0,33.0,0.3,15.5,67.5,266.71,204.17
2016,10,8,7,0,405.0,46.0,0.3,16.0,108.0,388.43,309.92
2016,10,8,7,15,484.5,55.0,0.45,16.5,156.0,478.72,383.28
2016,10,8,7,30,564.0,64.0,0.6,17.0,204.0,573.92,456.68
2016,10,8,7,45,616.0,70.0,0.8,17.5,253.5,646.3,510.75
2016,10,8,8,0,668.0,76.0,1.0,18.0,303.0,719.88,563.82
2016,10,8,8,15,703.0,80.5,1.1,19.0,350.5,776.67,600.96
2016,10,8,8,30,738.0,85.0,1.2,20.0,398.0,832.53,636.35
2016,10,8,8,45,763.0,89.0,1.35,21.5,442.0,870.71,658.2
2016,10,8,9,0,788.0,93.0,1.5,23.0,486.0,912.91,682.34
2016,10,8,9,15,806.0,96.0,1.55,24.0,525.5,944.22,698.74
2016,10,8,9,30,824.0,99.0,1.6,25.0,565.0,972.29,712.93
2016,10,8,9,45,870.0,88.0,1.7,26.0,605.5,995.79,724.77
2016,10,8,10,0,916.0,77.0,1.8,27.0,646.0,1027.48,741.79
2016,10,8,10,15,924.0,78.5,1.75,27.5,672.5,1032.88,741.46
2016,10,8,10,30,932.0,80.0,1.7,28.0,699.0,1034.18,739.0
2016,10,8,10,45,936.5,81.0,1.7,28.5,717.5,1027.26,732.36
2016,10,8,11,0,941.0,82.0,1.7,29.0,736.0,1016.22,723.43
2016,10,8,11,15,944.0,82.5,1.6,29.5,747.0,999.07,709.53
2016,10,8,11,30,947.0,83.0,1.5,30.0,758.0,977.92,693.39
2016,10,8,11,45,947.5,83.5,1.4,30.5,760.5,950.61,673.61
2016,10,8,12,0,948.0,84.0,1.3,31.0,763.0,919.61,651.75
2016,10,8,12,15,766.0,155.0,1.2,31.0,701.5,820.33,587.84
2016,10,8,12,30,584.0,226.0,1.1,31.0,640.0,706.0,510.02
2016,10,8,12,45,590.5,217.0,1.05,31.5,628.5,671.59,486.46
2016,10,8,13,0,597.0,208.0,1.0,32.0,617.0,639.72,463.36
2016,10,8,13,15,610.5,196.5,0.95,32.0,604.0,603.12,437.75
2016,10,8,13,30,624.0,185.0,0.9,32.0,591.0,563.64,409.52
2016,10,8,13,45,765.0,132.5,0.85,32.0,608.5,553.57,401.2
2016,10,8,14,0,906.0,80.0,0.8,32.0,626.0,525.93,378.46
2016,10,8,14,15,894.0,78.0,0.8,32.0,591.0,463.82,330.4
2016,10,8,14,30,882.0,76.0,0.8,32.0,556.0,401.45,280.67
2016,10,8,14,45,864.0,74.0,0.85,32.0,514.5,337.22,228.38
2016,10,8,15,0,846.0,72.0,0.9,32.0,473.0,271.11,173.9
2016,10,8,15,15,822.0,69.0,0.85,31.5,427.5,206.63,121.97
2016,10,8,15,30,798.0,66.0,0.8,31.0,382.0,144.62,76.44
2016,10,8,15,45,763.0,62.0,0.8,30.5,332.5,84.01,43.38
2016,10,8,16,0,728.0,58.0,0.8,30.0,283.0,49.79,36.36
2016,10,8,16,15,675.5,52.5,0.85,29.0,232.5,45.55,32.95
2016,10,8,16,30,623.0,47.0,0.9,28.0,182.0,41.3,29.32
2016,10,8,16,45,536.5,39.5,0.95,27.0,134.0,32.2,21.41
2016,10,8,17,0,450.0,32.0,1.0,26.0,86.0,26.44,15.93
2016,10,8,17,15,225.0,16.0,1.05,25.0,43.0,12.9,0.84
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,8.5,1.2,13.5,14.5,74.21,0.0
2016,10,9,6,30,234.0,17.0,1.2,14.0,29.0,191.42,0.0
2016,10,9,6,45,362.0,28.0,1.2,15.0,70.5,320.17,245.03
2016,10,9,7,0,490.0,39.0,1.2,16.0,112.0,441.79,354.59
2016,10,9,7,15,564.5,46.0,1.2,16.5,161.0,528.44,425.25
2016,10,9,7,30,639.0,53.0,1.2,17.0,210.0,613.18,490.4
2016,10,9,7,45,685.0,58.0,1.2,18.0,259.5,682.27,539.49
2016,10,9,8,0,731.0,63.0,1.2,19.0,309.0,751.79,586.23
2016,10,9,8,15,763.0,67.0,1.0,19.5,357.0,807.3,619.39
2016,10,9,8,30,795.0,71.0,0.8,20.0,405.0,861.45,649.51
2016,10,9,8,45,816.5,74.5,0.65,21.0,449.0,903.09,669.19
2016,10,9,9,0,838.0,78.0,0.5,22.0,493.0,942.1,686.15
2016,10,9,9,15,854.5,80.0,0.4,23.0,532.5,971.21,697.21
2016,10,9,9,30,871.0,82.0,0.3,24.0,572.0,985.55,699.03
2016,10,9,9,45,885.0,83.0,0.25,25.0,605.5,1003.82,704.61
2016,10,9,10,0,899.0,84.0,0.2,26.0,639.0,1018.37,707.91
2016,10,9,10,15,907.5,85.5,0.3,27.0,665.0,1024.1,709.33
2016,10,9,10,30,916.0,87.0,0.4,28.0,691.0,1025.79,708.81
2016,10,9,10,45,920.5,88.5,0.5,29.0,709.5,1019.44,703.76
2016,10,9,11,0,925.0,90.0,0.6,30.0,728.0,1009.01,696.53
2016,10,9,11,15,928.0,90.5,0.7,30.5,739.0,991.97,686.82
2016,10,9,11,30,931.0,91.0,0.8,31.0,750.0,971.0,674.8
2016,10,9,11,45,930.0,92.0,0.95,31.5,752.5,943.14,659.41
2016,10,9,12,0,929.0,93.0,1.1,32.0,755.0,911.73,641.53
2016,10,9,12,15,927.5,92.5,1.25,32.0,749.0,874.9,621.11
2016,10,9,12,30,926.0,92.0,1.4,32.0,743.0,834.89,598.14
2016,10,9,12,45,918.0,93.0,1.55,32.5,728.5,788.59,569.32
2016,10,9,13,0,910.0,94.0,1.7,33.0,714.0,739.99,537.92
2016,10,9,13,15,903.0,93.0,1.85,32.5,692.5,688.02,503.74
2016,10,9,13,30,896.0,92.0,2.0,32.0,671.0,634.23,466.76
2016,10,9,13,45,881.5,92.5,2.2,32.0,641.0,576.18,424.4
2016,10,9,14,0,867.0,93.0,2.4,32.0,611.0,518.42,380.46
2016,10,9,14,15,852.5,90.5,2.5,31.5,575.5,455.88,331.8
2016,10,9,14,30,838.0,88.0,2.6,31.0,540.0,393.52,281.4
2016,10,9,14,45,814.5,86.5,2.75,31.0,498.5,329.78,228.21
