Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,791.0,85.0,2.9,31.0,457.0,267.88,175.98
2016,10,9,15,15,763.5,81.0,2.95,30.5,411.0,205.29,124.95
2016,10,9,15,30,736.0,77.0,3.0,30.0,365.0,145.75,80.83
2016,10,9,15,45,695.0,72.5,3.15,29.5,316.0,83.95,45.77
2016,10,9,16,0,654.0,68.0,3.3,29.0,267.0,52.84,39.12
2016,10,9,16,15,596.0,61.5,3.25,28.0,218.0,48.47,35.54
2016,10,9,16,30,538.0,55.0,3.2,27.0,169.0,44.09,31.75
2016,10,9,16,45,444.5,45.5,3.15,26.0,122.5,36.96,25.42
2016,10,9,17,0,351.0,36.0,3.1,25.0,76.0,29.79,18.54
2016,10,9,17,15,175.5,18.0,3.25,24.0,38.0,14.62,0.0
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,11.5,11.0,9.39,0.0
2016,10,10,6,30,0.0,22.0,1.8,12.0,22.0,25.35,0.0
2016,10,10,6,45,136.0,36.0,2.05,12.5,56.0,164.1,124.84
2016,10,10,7,0,272.0,50.0,2.3,13.0,90.0,297.31,244.82
2016,10,10,7,15,325.0,65.5,2.35,13.0,131.5,367.46,306.87
2016,10,10,7,30,378.0,81.0,2.4,13.0,173.0,441.34,369.69
2016,10,10,7,45,435.0,87.5,2.5,13.5,215.0,509.22,424.79
2016,10,10,8,0,492.0,94.0,2.6,14.0,257.0,579.9,479.39
2016,10,10,8,15,605.5,91.5,2.6,14.5,323.0,702.33,570.82
2016,10,10,8,30,719.0,89.0,2.6,15.0,389.0,819.77,654.11
2016,10,10,8,45,743.5,93.5,2.65,15.5,432.5,863.59,682.05
2016,10,10,9,0,768.0,98.0,2.7,16.0,476.0,905.16,708.48
2016,10,10,9,15,786.5,101.0,2.65,16.5,514.5,929.85,721.86
2016,10,10,9,30,805.0,104.0,2.6,17.0,553.0,958.09,737.67
2016,10,10,9,45,830.0,101.5,2.6,17.5,588.0,982.8,751.34
2016,10,10,10,0,855.0,99.0,2.6,18.0,623.0,1003.78,762.49
2016,10,10,10,15,864.0,100.5,2.6,18.5,649.0,1009.77,763.62
2016,10,10,10,30,873.0,102.0,2.6,19.0,675.0,1011.77,762.4
2016,10,10,10,45,881.5,102.5,2.6,20.0,694.0,996.51,748.44
2016,10,10,11,0,890.0,103.0,2.6,21.0,713.0,989.09,740.1
2016,10,10,11,15,893.0,103.5,2.6,21.5,723.5,972.44,727.17
2016,10,10,11,30,896.0,104.0,2.6,22.0,734.0,952.02,711.96
2016,10,10,11,45,898.5,103.5,2.65,23.0,737.0,926.34,692.49
2016,10,10,12,0,901.0,103.0,2.7,24.0,740.0,897.08,670.76
2016,10,10,12,15,900.0,102.5,2.75,24.0,735.0,861.44,647.34
2016,10,10,12,30,899.0,102.0,2.8,24.0,730.0,822.69,621.68
2016,10,10,12,45,891.5,103.0,2.9,24.5,715.5,777.68,590.57
2016,10,10,13,0,884.0,104.0,3.0,25.0,701.0,730.41,556.63
2016,10,10,13,15,877.0,102.5,3.05,25.0,680.0,683.09,521.56
2016,10,10,13,30,870.0,101.0,3.1,25.0,659.0,628.96,480.68
2016,10,10,13,45,857.0,100.5,3.2,25.0,630.0,571.06,435.91
2016,10,10,14,0,844.0,100.0,3.3,25.0,601.0,512.55,389.21
2016,10,10,14,15,829.5,97.5,3.4,24.5,565.5,451.25,339.53
2016,10,10,14,30,815.0,95.0,3.5,24.0,530.0,390.19,288.28
2016,10,10,14,45,789.5,93.5,3.6,24.0,488.5,327.17,233.93
2016,10,10,15,0,764.0,92.0,3.7,24.0,447.0,266.32,181.03
2016,10,10,15,15,735.0,88.0,3.85,23.5,401.5,201.45,126.88
2016,10,10,15,30,706.0,84.0,4.0,23.0,356.0,142.99,82.44
2016,10,10,15,45,657.5,80.0,4.15,22.5,307.0,87.15,51.19
2016,10,10,16,0,609.0,76.0,4.3,22.0,258.0,58.86,45.54
2016,10,10,16,15,547.5,68.0,4.35,21.0,209.0,53.53,41.02
2016,10,10,16,30,486.0,60.0,4.4,20.0,160.0,48.16,36.24
2016,10,10,16,45,383.0,49.0,4.45,19.0,114.5,39.91,28.7
2016,10,10,17,0,280.0,38.0,4.5,18.0,69.0,29.46,18.67
2016,10,10,17,15,140.0,19.0,4.45,17.0,34.5,14.81,0.0
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,61.0,8.5,1.35,9.5,11.0,7.26,0.0
2016,10,11,6,30,122.0,17.0,1.5,10.0,22.0,117.86,0.0
2016,10,11,6,45,249.5,31.0,1.65,11.0,60.5,248.01,188.38
2016,10,11,7,0,377.0,45.0,1.8,12.0,99.0,367.17,301.59
2016,10,11,7,15,458.0,54.5,1.95,12.5,146.0,458.02,379.81
2016,10,11,7,30,539.0,64.0,2.1,13.0,193.0,553.85,457.77
2016,10,11,7,45,593.0,70.5,2.25,13.5,241.5,627.54,515.27
2016,10,11,8,0,647.0,77.0,2.4,14.0,290.0,702.58,571.51
2016,10,11,8,15,683.5,82.0,2.4,14.5,337.0,760.59,612.12
2016,10,11,8,30,720.0,87.0,2.4,15.0,384.0,817.77,650.81
2016,10,11,8,45,749.0,90.0,2.45,15.5,428.5,863.8,680.81
2016,10,11,9,0,778.0,93.0,2.5,16.0,473.0,901.66,704.52
2016,10,11,9,15,796.5,96.0,2.55,16.5,511.5,933.1,723.47
2016,10,11,9,30,815.0,99.0,2.6,17.0,550.0,961.35,740.09
2016,10,11,9,45,848.0,93.0,2.7,17.5,586.5,989.52,757.08
2016,10,11,10,0,881.0,87.0,2.8,18.0,623.0,1002.32,763.6
2016,10,11,10,15,890.0,88.5,2.8,18.5,649.0,1008.4,764.9
2016,10,11,10,30,899.0,90.0,2.8,19.0,675.0,1010.51,763.76
2016,10,11,10,45,905.0,91.0,2.85,19.5,693.5,1005.03,758.2
2016,10,11,11,0,911.0,92.0,2.9,20.0,712.0,995.55,750.21
2016,10,11,11,15,914.5,92.5,2.9,20.0,723.0,979.11,738.71
2016,10,11,11,30,918.0,93.0,2.9,20.0,734.0,958.79,724.78
2016,10,11,11,45,917.5,93.5,2.9,20.5,736.5,931.07,704.59
2016,10,11,12,0,917.0,94.0,2.9,21.0,739.0,899.85,682.17
2016,10,11,12,15,915.5,94.0,2.85,21.0,733.5,863.9,657.47
2016,10,11,12,30,914.0,94.0,2.8,21.0,728.0,824.81,630.57
2016,10,11,12,45,896.0,99.5,2.8,21.5,711.5,776.14,595.98
2016,10,11,13,0,878.0,105.0,2.8,22.0,695.0,731.01,562.49
2016,10,11,13,15,871.0,104.0,2.85,22.0,673.5,679.39,524.16
2016,10,11,13,30,864.0,103.0,2.9,22.0,652.0,626.04,483.48
2016,10,11,13,45,703.5,144.0,2.95,22.0,578.5,527.73,407.67
2016,10,11,14,0,543.0,185.0,3.0,22.0,505.0,437.34,337.23
2016,10,11,14,15,505.5,184.5,3.1,21.5,468.0,383.57,294.4
2016,10,11,14,30,468.0,184.0,3.2,21.0,431.0,333.18,253.2
2016,10,11,14,45,424.5,176.5,3.35,21.0,387.5,279.08,208.44
2016,10,11,15,0,381.0,169.0,3.5,21.0,344.0,228.62,166.81
2016,10,11,15,15,541.5,126.0,3.65,20.5,347.0,194.86,131.29
2016,10,11,15,30,702.0,83.0,3.8,20.0,350.0,140.82,81.96
2016,10,11,15,45,658.0,78.0,3.95,19.5,301.5,84.77,50.29
2016,10,11,16,0,614.0,73.0,4.1,19.0,253.0,56.69,44.22
2016,10,11,16,15,551.5,65.0,4.1,18.0,204.5,51.28,39.55
2016,10,11,16,30,489.0,57.0,4.1,17.0,156.0,45.8,34.6
2016,10,11,16,45,389.5,46.0,4.2,16.5,110.5,37.48,26.84
2016,10,11,17,0,290.0,35.0,4.3,16.0,65.0,29.04,18.2
2016,10,11,17,15,145.0,17.5,4.25,15.5,32.5,13.68,0.0
2016,10,11,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,15,58.0,8.0,1.3,9.0,10.5,6.83,0.0
2016,10,12,6,30,116.0,16.0,1.4,10.0,21.0,85.7,0.0
2016,10,12,6,45,252.5,30.0,1.55,11.0,59.5,249.25,186.05
2016,10,12,7,0,389.0,44.0,1.7,12.0,98.0,374.76,306.9
2016,10,12,7,15,472.0,53.5,1.7,12.5,145.5,467.54,386.12
2016,10,12,7,30,555.0,63.0,1.7,13.0,193.0,565.44,464.65
2016,10,12,7,45,363.0,98.5,1.7,13.5,191.5,464.07,384.34
2016,10,12,8,0,171.0,134.0,1.7,14.0,190.0,317.46,263.52
2016,10,12,8,15,186.0,151.5,1.65,14.5,220.5,353.57,292.64
2016,10,12,8,30,201.0,169.0,1.6,15.0,251.0,389.89,320.17
2016,10,12,8,45,502.5,128.5,1.6,15.5,364.5,666.92,535.68
2016,10,12,9,0,804.0,88.0,1.6,16.0,478.0,920.22,710.37
2016,10,12,9,15,822.0,91.0,1.65,16.5,517.0,951.41,725.99
2016,10,12,9,30,840.0,94.0,1.7,17.0,556.0,979.33,741.99
2016,10,12,9,45,852.5,96.5,1.8,17.5,588.5,997.58,752.24
2016,10,12,10,0,865.0,99.0,1.9,18.0,621.0,1012.06,760.14
2016,10,12,10,15,874.0,100.5,2.1,18.0,647.0,1017.87,765.19
2016,10,12,10,30,883.0,102.0,2.3,18.0,673.0,1019.67,767.68
2016,10,12,10,45,888.0,103.5,2.5,18.5,691.0,1001.94,755.71
2016,10,12,11,0,893.0,105.0,2.7,19.0,709.0,992.04,749.12
2016,10,12,11,15,896.0,105.5,2.9,19.0,719.5,975.19,739.13
2016,10,12,11,30,899.0,106.0,3.1,19.0,730.0,954.56,726.53
2016,10,12,11,45,901.5,105.0,3.3,19.5,732.5,928.14,708.48
2016,10,12,12,0,904.0,104.0,3.5,20.0,735.0,898.15,687.86
2016,10,12,12,15,719.0,169.0,3.5,20.0,668.5,792.04,613.33
2016,10,12,12,30,534.0,234.0,3.5,20.0,602.0,671.88,523.07
2016,10,12,12,45,469.0,253.0,3.55,20.5,572.0,613.2,478.07
2016,10,12,13,0,404.0,272.0,3.6,21.0,542.0,547.09,426.97
2016,10,12,13,15,503.0,228.0,3.6,21.0,553.0,554.98,433.74
2016,10,12,13,30,602.0,184.0,3.6,21.0,564.0,546.25,426.8
2016,10,12,13,45,722.5,141.5,3.65,21.0,577.0,534.68,416.53
2016,10,12,14,0,843.0,99.0,3.7,21.0,590.0,508.6,393.26
2016,10,12,14,15,629.5,146.5,3.85,20.5,501.0,406.73,312.98
2016,10,12,14,30,416.0,194.0,4.0,20.0,412.0,321.91,246.78
2016,10,12,14,45,591.5,140.5,4.15,20.0,423.5,303.03,224.16
2016,10,12,15,0,767.0,87.0,4.3,20.0,435.0,260.54,179.31
2016,10,12,15,15,570.5,109.0,4.25,19.5,353.0,188.34,125.36
2016,10,12,15,30,374.0,131.0,4.2,19.0,271.0,139.31,94.88
2016,10,12,15,45,505.5,98.0,4.2,18.5,260.0,91.12,59.67
2016,10,12,16,0,637.0,65.0,4.2,18.0,249.0,50.76,39.18
2016,10,12,16,15,575.0,58.0,3.85,17.5,200.5,45.91,34.89
2016,10,12,16,30,513.0,51.0,3.5,17.0,152.0,41.02,30.38
2016,10,12,16,45,416.5,41.0,3.2,16.5,107.5,33.39,23.24
2016,10,12,17,0,320.0,31.0,2.9,16.0,63.0,25.66,15.1
2016,10,12,17,15,160.0,15.5,2.9,15.0,31.5,12.66,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.95,10.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,2.0,10.0,21.0,17.92,0.0
2016,10,13,6,45,220.5,29.0,2.15,10.5,59.0,225.39,165.1
2016,10,13,7,0,441.0,37.0,2.3,11.0,97.0,404.82,332.98
2016,10,13,7,15,520.0,44.5,2.55,11.5,143.5,493.08,409.77
2016,10,13,7,30,599.0,52.0,2.8,12.0,190.0,586.49,486.97
2016,10,13,7,45,657.5,55.0,3.05,13.0,239.5,654.73,540.3
2016,10,13,8,0,716.0,58.0,3.3,14.0,289.0,731.23,597.53
2016,10,13,8,15,748.5,62.0,3.3,14.5,335.5,786.3,636.42
2016,10,13,8,30,781.0,66.0,3.3,15.0,382.0,840.13,673.16
2016,10,13,8,45,714.5,89.0,3.35,16.0,402.5,828.8,660.6
2016,10,13,9,0,648.0,112.0,3.4,17.0,423.0,805.29,639.71
2016,10,13,9,15,755.5,93.0,3.35,17.5,484.0,887.78,696.2
2016,10,13,9,30,863.0,74.0,3.3,18.0,545.0,964.21,745.96
2016,10,13,9,45,575.0,168.5,3.25,18.5,490.0,802.32,627.79
2016,10,13,10,0,287.0,263.0,3.2,19.0,435.0,601.59,473.02
2016,10,13,10,15,221.5,282.5,3.2,19.5,418.5,532.21,419.07
2016,10,13,10,30,156.0,302.0,3.2,20.0,402.0,484.13,379.64
2016,10,13,10,45,264.5,293.5,3.2,20.5,469.0,594.5,463.7
2016,10,13,11,0,373.0,285.0,3.2,21.0,536.0,679.82,526.5
2016,10,13,11,15,374.0,289.5,3.25,21.0,544.5,673.28,520.8
2016,10,13,11,30,375.0,294.0,3.3,21.0,553.0,664.93,514.43
2016,10,13,11,45,379.5,292.0,3.35,21.5,554.5,650.96,503.27
2016,10,13,12,0,384.0,290.0,3.4,22.0,556.0,635.24,490.89
2016,10,13,12,15,417.5,278.0,3.5,22.0,565.0,645.49,498.87
2016,10,13,12,30,451.0,266.0,3.6,22.0,574.0,637.33,493.46
2016,10,13,12,45,453.5,259.0,3.75,22.5,564.0,606.86,470.29
2016,10,13,13,0,456.0,252.0,3.9,23.0,554.0,574.79,445.72
2016,10,13,13,15,453.5,245.0,3.95,23.0,537.0,538.01,417.8
2016,10,13,13,30,451.0,238.0,4.0,23.0,520.0,500.33,388.67
2016,10,13,13,45,431.5,230.5,4.05,23.0,490.5,452.35,351.09
2016,10,13,14,0,412.0,223.0,4.1,23.0,461.0,405.69,313.85
2016,10,13,14,15,406.5,209.0,4.1,22.5,432.0,361.11,277.96
2016,10,13,14,30,401.0,195.0,4.1,22.0,403.0,316.83,241.39
2016,10,13,14,45,391.0,179.5,4.15,21.5,369.5,270.46,202.55
2016,10,13,15,0,381.0,164.0,4.2,21.0,336.0,225.27,164.35
2016,10,13,15,15,364.0,148.5,4.2,20.5,298.5,179.84,126.85
2016,10,13,15,30,347.0,133.0,4.2,20.0,261.0,138.19,94.81
2016,10,13,15,45,326.5,117.0,4.2,19.5,224.5,98.45,69.72
2016,10,13,16,0,306.0,101.0,4.2,19.0,188.0,74.89,60.07
2016,10,13,16,15,277.5,83.5,4.0,18.5,151.0,61.38,48.23
2016,10,13,16,30,249.0,66.0,3.8,18.0,114.0,49.35,37.44
2016,10,13,16,45,199.0,49.0,3.6,17.5,80.0,37.17,26.29
2016,10,13,17,0,149.0,32.0,3.4,17.0,46.0,24.62,13.76
2016,10,13,17,15,74.5,16.0,3.05,16.5,23.0,13.66,0.0
2016,10,13,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.15,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,4.2,15.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,19.5,4.3,15.0,19.5,16.09,5.88
2016,10,14,7,0,0.0,33.0,4.4,15.0,33.0,28.07,17.56
2016,10,14,7,15,0.0,50.0,4.5,15.0,50.0,45.17,32.5
2016,10,14,7,30,0.0,67.0,4.6,15.0,67.0,61.66,46.86
2016,10,14,7,45,0.0,84.5,4.7,15.5,84.5,78.41,61.16
2016,10,14,8,0,0.0,102.0,4.8,16.0,102.0,94.95,75.02
2016,10,14,8,15,1.0,118.5,4.9,16.0,119.0,111.08,88.52
2016,10,14,8,30,2.0,135.0,5.0,16.0,136.0,127.24,101.86
2016,10,14,8,45,1.0,131.5,5.1,16.5,132.0,119.39,94.82
2016,10,14,9,0,0.0,128.0,5.2,17.0,128.0,112.83,88.9
2016,10,14,9,15,0.0,137.0,5.2,17.0,137.0,120.58,95.08
2016,10,14,9,30,0.0,146.0,5.2,17.0,146.0,128.38,101.27
2016,10,14,9,45,0.0,144.0,5.25,17.5,144.0,125.4,98.4
2016,10,14,10,0,0.0,142.0,5.3,18.0,142.0,122.74,95.84
2016,10,14,10,15,0.0,152.0,5.2,18.0,152.0,131.67,102.96
2016,10,14,10,30,0.0,162.0,5.1,18.0,162.0,140.58,110.03
2016,10,14,10,45,2.5,175.5,5.1,18.5,177.5,155.23,121.64
2016,10,14,11,0,5.0,189.0,5.1,19.0,193.0,169.74,133.05
2016,10,14,11,15,2.5,157.0,5.0,19.0,159.0,136.88,106.37
2016,10,14,11,30,0.0,125.0,4.9,19.0,125.0,105.46,80.8
2016,10,14,11,45,0.0,107.5,4.8,19.0,107.5,90.01,68.24
2016,10,14,12,0,0.0,90.0,4.7,19.0,90.0,74.96,55.98
2016,10,14,12,15,0.0,80.5,4.6,19.0,80.5,67.0,49.5
2016,10,14,12,30,0.0,71.0,4.5,19.0,71.0,59.05,43.01
2016,10,14,12,45,1.0,123.5,4.4,19.5,124.5,104.32,79.88
2016,10,14,13,0,2.0,176.0,4.3,20.0,178.0,150.43,116.93
2016,10,14,13,15,1.0,161.5,4.2,19.5,162.5,136.66,106.11
2016,10,14,13,30,0.0,147.0,4.1,19.0,147.0,123.22,95.57
2016,10,14,13,45,0.0,137.5,4.05,19.0,137.5,114.87,88.95
2016,10,14,14,0,0.0,128.0,4.0,19.0,128.0,106.61,82.39
2016,10,14,14,15,0.0,137.5,3.85,19.0,137.5,114.2,88.78
2016,10,14,14,30,0.0,147.0,3.7,19.0,147.0,121.46,94.92
2016,10,14,14,45,0.0,101.5,3.55,19.0,101.5,84.01,64.35
2016,10,14,15,0,0.0,56.0,3.4,19.0,56.0,46.37,33.26
2016,10,14,15,15,0.0,44.0,3.25,18.5,44.0,36.38,25.05
2016,10,14,15,30,0.0,32.0,3.1,18.0,32.0,26.41,16.75
2016,10,14,15,45,0.0,27.0,3.0,18.0,27.0,22.26,13.26
2016,10,14,16,0,0.0,22.0,2.9,18.0,22.0,18.12,10.41
2016,10,14,16,15,0.0,17.5,2.6,17.5,17.5,14.4,7.09
2016,10,14,16,30,0.0,13.0,2.3,17.0,13.0,10.68,3.74
2016,10,14,16,45,0.0,9.0,2.0,16.5,9.0,7.39,0.72
2016,10,14,17,0,0.0,5.0,1.7,16.0,5.0,4.1,0.0
2016,10,14,17,15,0.0,2.5,1.55,15.5,2.5,2.13,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,95.0,13.0,1.3,12.0,16.0,70.11,0.0
2016,10,15,6,45,239.5,25.5,1.5,12.5,52.0,232.1,157.75
2016,10,15,7,0,384.0,38.0,1.7,13.0,88.0,365.14,296.16
2016,10,15,7,15,468.0,46.5,2.0,13.5,133.5,456.2,375.65
2016,10,15,7,30,552.0,55.0,2.3,14.0,179.0,552.83,455.25
2016,10,15,7,45,608.0,60.0,2.6,15.0,226.5,625.83,512.42
2016,10,15,8,0,664.0,65.0,2.9,16.0,274.0,700.41,568.34
2016,10,15,8,15,369.5,114.5,3.35,16.5,234.0,509.35,419.71
2016,10,15,8,30,75.0,164.0,3.8,17.0,194.0,249.12,203.71
2016,10,15,8,45,121.0,185.0,4.25,17.5,239.5,335.56,274.84
2016,10,15,9,0,167.0,206.0,4.7,18.0,285.0,404.3,329.91
2016,10,15,9,15,247.0,213.5,4.95,18.5,341.0,510.62,413.99
2016,10,15,9,30,327.0,221.0,5.2,19.0,397.0,597.13,481.06
2016,10,15,9,45,589.5,153.5,5.5,19.5,494.0,808.02,643.53
2016,10,15,10,0,852.0,86.0,5.8,20.0,591.0,968.39,758.34
2016,10,15,10,15,861.0,87.5,5.95,20.0,616.0,974.29,761.38
2016,10,15,10,30,870.0,89.0,6.1,20.0,641.0,976.38,762.7
2016,10,15,10,45,609.0,188.0,6.3,20.5,579.5,840.35,662.68
2016,10,15,11,0,348.0,287.0,6.5,21.0,518.0,657.93,519.69
2016,10,15,11,15,437.0,260.5,6.65,21.0,555.5,718.78,567.94
2016,10,15,11,30,526.0,234.0,6.8,21.0,593.0,756.61,598.18
2016,10,15,11,45,370.5,279.5,6.95,21.5,533.0,629.23,497.61
2016,10,15,12,0,215.0,325.0,7.1,22.0,473.0,511.13,402.96
2016,10,15,12,15,217.5,320.5,7.2,21.5,469.0,495.9,392.3
2016,10,15,12,30,220.0,316.0,7.3,21.0,465.0,479.87,380.67
2016,10,15,12,45,220.0,309.5,7.4,21.0,455.5,459.2,364.56
2016,10,15,13,0,220.0,303.0,7.5,21.0,446.0,438.0,347.92
2016,10,15,13,15,164.0,293.0,7.55,21.0,398.0,377.21,299.27
2016,10,15,13,30,108.0,283.0,7.6,21.0,350.0,313.69,248.41
2016,10,15,13,45,106.5,269.5,7.7,21.0,333.0,291.53,230.74
2016,10,15,14,0,105.0,256.0,7.8,21.0,316.0,269.61,213.05
2016,10,15,14,15,115.5,241.0,7.75,20.5,303.0,255.98,202.06
2016,10,15,14,30,126.0,226.0,7.7,20.0,290.0,235.7,185.32
2016,10,15,14,45,79.0,198.0,7.7,20.0,237.5,185.15,144.85
2016,10,15,15,0,32.0,170.0,7.7,20.0,185.0,144.48,112.98
2016,10,15,15,15,22.0,149.5,7.45,19.5,159.0,123.24,96.21
2016,10,15,15,30,12.0,129.0,7.2,19.0,133.0,103.53,80.69
2016,10,15,15,45,6.0,111.0,6.95,18.5,113.0,87.36,67.81
2016,10,15,16,0,0.0,93.0,6.7,18.0,93.0,72.93,58.62
2016,10,15,16,15,0.0,73.5,6.5,17.5,73.5,58.23,45.6
2016,10,15,16,30,0.0,54.0,6.3,17.0,54.0,43.34,32.24
2016,10,15,16,45,0.0,36.5,6.1,17.0,36.5,29.71,19.76
2016,10,15,17,0,0.0,19.0,5.9,17.0,19.0,15.68,5.87
2016,10,15,17,15,0.0,9.5,5.8,16.5,9.5,8.11,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,2.05,14.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,2.3,14.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,15.5,2.6,14.5,15.5,12.77,2.79
2016,10,16,7,0,0.0,27.0,2.9,15.0,27.0,22.3,12.7
2016,10,16,7,15,0.0,41.5,2.95,15.0,41.5,35.15,24.01
2016,10,16,7,30,0.0,56.0,3.0,15.0,56.0,48.89,36.0
2016,10,16,7,45,0.0,71.0,3.05,15.5,71.0,62.98,48.07
2016,10,16,8,0,0.0,86.0,3.1,16.0,86.0,76.94,59.82
2016,10,16,8,15,0.0,101.0,3.2,16.0,101.0,90.81,71.43
2016,10,16,8,30,0.0,116.0,3.3,16.0,116.0,104.64,82.85
2016,10,16,8,45,0.0,90.5,3.45,16.5,90.5,76.65,59.08
2016,10,16,9,0,0.0,65.0,3.6,17.0,65.0,53.88,39.78
2016,10,16,9,15,0.0,43.5,3.75,17.0,43.5,36.0,24.69
2016,10,16,9,30,0.0,22.0,3.9,17.0,22.0,18.18,9.66
2016,10,16,9,45,0.0,51.0,4.1,17.5,51.0,42.27,29.75
2016,10,16,10,0,0.0,80.0,4.3,18.0,80.0,66.48,49.67
2016,10,16,10,15,0.0,50.0,4.45,18.0,50.0,41.47,28.88
2016,10,16,10,30,0.0,20.0,4.6,18.0,20.0,16.56,8.14
2016,10,16,10,45,0.0,54.0,4.85,18.5,54.0,44.83,31.51
2016,10,16,11,0,0.0,88.0,5.1,19.0,88.0,73.25,54.73
2016,10,16,11,15,0.0,67.0,5.25,19.0,67.0,55.7,40.29
2016,10,16,11,30,0.0,46.0,5.4,19.0,46.0,38.19,25.89
2016,10,16,11,45,0.0,43.5,5.6,19.5,43.5,36.11,24.12
2016,10,16,12,0,0.0,41.0,5.8,20.0,41.0,34.03,22.35
2016,10,16,12,15,0.0,64.0,5.9,20.0,64.0,53.2,38.07
2016,10,16,12,30,0.0,87.0,6.0,20.0,87.0,72.42,53.79
2016,10,16,12,45,0.0,100.5,6.1,20.0,100.5,83.83,63.13
2016,10,16,13,0,0.0,114.0,6.2,20.0,114.0,95.33,72.56
2016,10,16,13,15,0.0,81.5,6.35,20.0,81.5,67.78,50.14
2016,10,16,13,30,0.0,49.0,6.5,20.0,49.0,40.64,27.92
2016,10,16,13,45,0.0,38.5,6.7,20.0,38.5,31.89,20.76
2016,10,16,14,0,0.0,28.0,6.9,20.0,28.0,23.17,13.58
2016,10,16,14,15,0.0,35.5,7.0,19.5,35.5,29.37,18.82
2016,10,16,14,30,0.0,43.0,7.1,19.0,43.0,35.59,24.1
2016,10,16,14,45,0.0,34.5,7.25,19.0,34.5,28.52,18.26
2016,10,16,15,0,0.0,26.0,7.4,19.0,26.0,21.46,12.39
2016,10,16,15,15,0.0,66.5,7.2,18.5,66.5,55.12,40.79
2016,10,16,15,30,0.0,107.0,7.0,18.0,107.0,86.19,67.06
2016,10,16,15,45,0.0,91.0,6.8,17.5,91.0,72.99,56.14
2016,10,16,16,0,0.0,75.0,6.6,17.0,75.0,60.34,47.76
2016,10,16,16,15,0.0,59.5,6.25,16.5,59.5,48.24,36.97
2016,10,16,16,30,0.0,44.0,5.9,16.0,44.0,36.03,25.93
2016,10,16,16,45,0.0,30.0,5.55,16.0,30.0,24.8,15.56
2016,10,16,17,0,0.0,16.0,5.2,16.0,16.0,13.19,3.53
2016,10,16,17,15,0.0,8.0,5.1,15.5,8.0,6.83,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.5,6.0,1.55,11.5,6.5,0.0,0.0
2016,10,17,6,30,43.0,12.0,1.7,12.0,13.0,36.95,0.0
2016,10,17,6,45,177.0,27.5,1.85,12.5,47.0,189.49,114.26
2016,10,17,7,0,311.0,43.0,2.0,13.0,81.0,318.83,257.62
2016,10,17,7,15,403.5,53.0,2.1,13.5,126.0,413.82,341.78
2016,10,17,7,30,496.0,63.0,2.2,14.0,171.0,517.08,426.8
2016,10,17,7,45,560.5,68.5,2.3,14.5,218.5,596.7,489.74
2016,10,17,8,0,625.0,74.0,2.4,15.0,266.0,678.07,551.33
2016,10,17,8,15,664.0,79.0,2.4,15.0,312.0,737.19,594.44
2016,10,17,8,30,703.0,84.0,2.4,15.0,358.0,795.64,635.8
2016,10,17,8,45,738.5,85.5,2.4,15.5,402.0,844.87,668.13
2016,10,17,9,0,774.0,87.0,2.4,16.0,446.0,886.47,694.31
2016,10,17,9,15,792.5,89.5,2.35,16.5,484.0,916.77,711.67
2016,10,17,9,30,811.0,92.0,2.3,17.0,522.0,943.91,726.66
2016,10,17,9,45,405.5,124.0,2.25,17.5,339.0,576.56,459.7
2016,10,17,10,0,0.0,156.0,2.2,18.0,156.0,136.66,106.15
2016,10,17,10,15,430.5,127.0,2.2,18.0,396.0,611.87,489.36
2016,10,17,10,30,861.0,98.0,2.2,18.0,636.0,987.64,750.81
2016,10,17,10,45,870.0,97.5,2.2,18.5,654.0,971.81,733.75
2016,10,17,11,0,879.0,97.0,2.2,19.0,672.0,963.58,726.35
2016,10,17,11,15,882.0,97.5,2.25,19.0,682.0,946.97,715.31
2016,10,17,11,30,885.0,98.0,2.3,19.0,692.0,926.65,701.93
2016,10,17,11,45,887.0,97.5,2.35,19.5,694.0,900.71,683.49
2016,10,17,12,0,889.0,97.0,2.4,20.0,696.0,871.3,662.75
2016,10,17,12,15,886.5,96.5,2.5,20.0,690.0,834.85,638.77
2016,10,17,12,30,884.0,96.0,2.6,20.0,684.0,795.49,612.53
2016,10,17,12,45,880.5,95.0,2.75,20.0,670.5,752.14,583.43
2016,10,17,13,0,877.0,94.0,2.9,20.0,657.0,706.34,550.86
2016,10,17,13,15,869.5,92.5,2.95,20.0,635.5,655.24,512.11
2016,10,17,13,30,862.0,91.0,3.0,20.0,614.0,605.25,473.02
2016,10,17,13,45,853.0,88.5,3.15,20.0,586.0,548.39,427.89
2016,10,17,14,0,844.0,86.0,3.3,20.0,558.0,490.6,380.46
2016,10,17,14,15,829.0,84.0,3.35,19.5,523.0,430.14,329.82
2016,10,17,14,30,814.0,82.0,3.4,19.0,488.0,369.97,277.73
2016,10,17,14,45,794.5,78.5,3.45,19.0,448.0,307.69,222.38
2016,10,17,15,0,775.0,75.0,3.5,19.0,408.0,246.88,168.08
2016,10,17,15,15,745.5,71.5,3.45,18.5,363.5,186.14,116.38
2016,10,17,15,30,716.0,68.0,3.4,18.0,319.0,128.7,72.9
2016,10,17,15,45,673.5,63.0,3.4,18.0,272.0,69.04,39.76
2016,10,17,16,0,631.0,58.0,3.4,18.0,225.0,45.81,34.8
2016,10,17,16,15,564.0,51.5,3.05,17.0,178.0,41.17,30.68
2016,10,17,16,30,497.0,45.0,2.7,16.0,131.0,36.53,26.35
2016,10,17,16,45,386.5,35.0,2.4,15.5,88.5,28.7,18.86
2016,10,17,17,0,276.0,25.0,2.1,15.0,46.0,20.81,7.74
2016,10,17,17,15,138.0,12.5,2.1,14.5,23.0,10.67,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,101.0,11.0,1.4,9.0,13.0,72.11,0.0
2016,10,18,6,45,256.0,23.0,1.5,10.0,48.0,235.13,131.78
2016,10,18,7,0,411.0,35.0,1.6,11.0,83.0,381.08,307.71
2016,10,18,7,15,499.5,42.5,1.85,11.5,129.5,474.87,391.2
2016,10,18,7,30,588.0,50.0,2.1,12.0,176.0,574.51,473.74
2016,10,18,7,45,645.0,54.5,2.35,13.0,224.5,641.91,526.92
2016,10,18,8,0,702.0,59.0,2.6,14.0,273.0,718.31,584.45
2016,10,18,8,15,737.5,63.0,2.75,14.5,319.5,775.35,625.76
2016,10,18,8,30,773.0,67.0,2.9,15.0,366.0,831.25,665.01
2016,10,18,8,45,800.5,69.0,3.1,15.5,409.0,875.32,695.03
2016,10,18,9,0,828.0,71.0,3.3,16.0,452.0,917.02,722.88
2016,10,18,9,15,845.5,73.0,3.3,16.5,490.5,946.24,740.12
2016,10,18,9,30,863.0,75.0,3.3,17.0,529.0,961.09,747.21
2016,10,18,9,45,878.0,76.0,3.35,17.5,561.5,979.67,757.42
2016,10,18,10,0,893.0,77.0,3.4,18.0,594.0,994.59,765.12
2016,10,18,10,15,901.5,78.5,3.35,18.5,619.5,999.86,765.53
2016,10,18,10,30,910.0,80.0,3.3,19.0,645.0,1001.16,763.47
2016,10,18,10,45,916.5,80.5,3.3,19.5,663.0,995.24,757.1
2016,10,18,11,0,923.0,81.0,3.3,20.0,681.0,985.31,748.26
2016,10,18,11,15,926.0,81.5,3.3,20.0,691.0,968.08,736.09
2016,10,18,11,30,929.0,82.0,3.3,20.0,701.0,946.98,721.46
2016,10,18,11,45,932.5,80.5,3.3,20.5,703.5,920.22,701.7
2016,10,18,12,0,936.0,79.0,3.3,21.0,706.0,889.78,679.54
2016,10,18,12,15,934.5,79.0,3.3,21.0,700.0,853.35,654.55
2016,10,18,12,30,933.0,79.0,3.3,21.0,694.0,813.75,627.27
2016,10,18,12,45,928.0,78.5,3.3,21.0,680.0,768.08,595.5
2016,10,18,13,0,923.0,78.0,3.3,21.0,666.0,719.93,561.02
2016,10,18,13,15,916.0,77.0,3.3,21.0,644.5,667.73,521.16
2016,10,18,13,30,909.0,76.0,3.3,21.0,623.0,613.72,478.86
2016,10,18,13,45,898.0,75.0,3.3,21.0,594.0,556.03,432.52
2016,10,18,14,0,887.0,74.0,3.3,21.0,565.0,497.45,384.05
2016,10,18,14,15,872.5,72.0,3.3,21.0,529.5,435.87,331.76
2016,10,18,14,30,858.0,70.0,3.3,21.0,494.0,374.39,278.05
2016,10,18,14,45,834.0,69.0,3.35,21.0,453.0,309.55,220.88
2016,10,18,15,0,810.0,68.0,3.4,21.0,412.0,247.71,166.06
2016,10,18,15,15,781.5,64.5,3.2,20.5,367.0,185.11,113.04
2016,10,18,15,30,753.0,61.0,3.0,20.0,322.0,125.62,68.4
2016,10,18,15,45,706.5,57.5,2.8,20.0,273.5,68.89,39.1
2016,10,18,16,0,660.0,54.0,2.6,20.0,225.0,46.79,35.35
2016,10,18,16,15,594.0,48.0,2.3,18.5,177.5,38.62,28.23
2016,10,18,16,30,528.0,42.0,2.0,17.0,130.0,34.26,24.22
2016,10,18,16,45,413.0,32.5,1.7,16.0,87.0,26.73,17.02
2016,10,18,17,0,298.0,23.0,1.4,15.0,44.0,19.16,5.22
2016,10,18,17,15,149.0,11.5,1.45,14.5,22.0,9.82,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,227.5,15.0,2.55,8.5,41.5,202.66,100.7
2016,10,19,7,0,455.0,30.0,2.8,9.0,83.0,397.29,323.56
2016,10,19,7,15,539.5,37.0,2.85,9.5,129.0,490.23,408.4
2016,10,19,7,30,624.0,44.0,2.9,10.0,175.0,588.11,490.5
2016,10,19,7,45,675.5,49.0,2.95,11.0,223.0,660.08,547.32
2016,10,19,8,0,727.0,54.0,3.0,12.0,271.0,732.97,601.84
2016,10,19,8,15,760.5,57.0,3.15,12.5,317.5,787.31,641.61
2016,10,19,8,30,794.0,60.0,3.3,13.0,364.0,840.39,679.21
2016,10,19,8,45,728.0,80.5,3.45,14.0,383.5,820.9,661.29
2016,10,19,9,0,662.0,101.0,3.6,15.0,403.0,801.74,644.07
2016,10,19,9,15,769.0,85.0,3.65,15.5,464.0,886.47,703.59
2016,10,19,9,30,876.0,69.0,3.7,16.0,525.0,964.88,756.26
2016,10,19,9,45,887.5,70.5,3.8,17.0,557.0,980.76,763.02
2016,10,19,10,0,899.0,72.0,3.9,18.0,589.0,992.91,767.73
2016,10,19,10,15,907.0,73.5,3.9,18.5,614.0,997.72,768.27
2016,10,19,10,30,915.0,75.0,3.9,19.0,639.0,998.54,766.28
2016,10,19,10,45,918.0,76.5,3.9,20.0,656.0,990.47,756.93
2016,10,19,11,0,921.0,78.0,3.9,21.0,673.0,978.44,745.16
2016,10,19,11,15,923.5,78.5,3.85,21.0,683.0,960.82,732.32
2016,10,19,11,30,926.0,79.0,3.8,21.0,693.0,939.38,717.03
2016,10,19,11,45,923.5,80.5,3.8,21.5,694.0,910.93,695.97
2016,10,19,12,0,921.0,82.0,3.8,22.0,695.0,879.08,672.69
2016,10,19,12,15,919.5,82.0,3.75,22.0,689.0,843.13,647.6
2016,10,19,12,30,918.0,82.0,3.7,22.0,683.0,804.07,620.29
2016,10,19,12,45,912.5,82.0,3.7,22.5,669.0,759.17,587.76
2016,10,19,13,0,907.0,82.0,3.7,23.0,655.0,711.86,552.47
2016,10,19,13,15,900.0,80.5,3.7,23.0,633.5,659.88,512.81
2016,10,19,13,30,893.0,79.0,3.7,23.0,612.0,606.15,470.8
2016,10,19,13,45,886.0,76.5,3.7,23.0,584.5,549.92,425.68
2016,10,19,14,0,879.0,74.0,3.7,23.0,557.0,492.46,378.18
2016,10,19,14,15,865.0,72.5,3.65,23.0,522.0,432.08,326.9
2016,10,19,14,30,851.0,71.0,3.6,23.0,487.0,371.72,274.24
2016,10,19,14,45,831.5,68.0,3.6,23.0,446.5,306.89,217.27
2016,10,19,15,0,812.0,65.0,3.6,23.0,406.0,244.54,162.2
2016,10,19,15,15,783.5,62.0,3.2,22.5,361.5,182.38,109.88
