Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,755.0,59.0,2.8,22.0,317.0,123.32,66.02
2016,10,19,15,45,713.0,55.0,2.4,21.5,269.5,66.31,37.01
2016,10,19,16,0,671.0,51.0,2.0,21.0,222.0,44.38,33.1
2016,10,19,16,15,604.5,45.0,1.85,20.0,174.0,39.55,28.83
2016,10,19,16,30,538.0,39.0,1.7,19.0,126.0,34.72,24.35
2016,10,19,16,45,424.5,30.0,1.55,18.0,83.5,24.69,15.01
2016,10,19,17,0,311.0,21.0,1.4,17.0,41.0,17.48,2.36
2016,10,19,17,15,155.5,10.5,1.45,16.5,20.5,8.96,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.85,9.5,40.5,198.93,80.77
2016,10,20,7,0,444.0,31.0,2.0,10.0,81.0,399.97,321.45
2016,10,20,7,15,532.5,38.5,2.1,10.5,127.5,486.03,400.98
2016,10,20,7,30,621.0,46.0,2.2,11.0,174.0,587.58,485.32
2016,10,20,7,45,676.5,51.0,2.3,12.0,223.0,662.98,544.32
2016,10,20,8,0,732.0,56.0,2.4,13.0,272.0,739.4,601.04
2016,10,20,8,15,767.0,59.5,2.4,14.0,319.5,795.93,639.73
2016,10,20,8,30,802.0,63.0,2.4,15.0,367.0,851.21,675.88
2016,10,20,8,45,827.5,65.5,2.4,16.0,410.5,894.47,702.12
2016,10,20,9,0,853.0,68.0,2.4,17.0,454.0,924.6,718.49
2016,10,20,9,15,870.5,70.0,2.4,17.5,492.5,953.77,735.3
2016,10,20,9,30,888.0,72.0,2.4,18.0,531.0,979.69,749.67
2016,10,20,9,45,902.5,72.5,2.45,19.0,563.5,997.13,757.33
2016,10,20,10,0,917.0,73.0,2.5,20.0,596.0,1010.85,762.59
2016,10,20,10,15,925.0,74.5,2.5,20.5,621.5,1015.51,762.87
2016,10,20,10,30,933.0,76.0,2.5,21.0,647.0,1016.12,760.71
2016,10,20,10,45,938.5,76.5,2.55,21.5,664.5,1008.95,754.14
2016,10,20,11,0,944.0,77.0,2.6,22.0,682.0,997.71,745.13
2016,10,20,11,15,946.5,77.5,2.65,22.5,692.0,979.62,731.76
2016,10,20,11,30,949.0,78.0,2.7,23.0,702.0,957.61,715.97
2016,10,20,11,45,949.0,78.0,2.75,23.5,703.5,928.99,695.86
2016,10,20,12,0,949.0,78.0,2.8,24.0,705.0,896.78,673.41
2016,10,20,12,15,947.5,78.0,2.85,24.0,699.0,859.91,649.06
2016,10,20,12,30,946.0,78.0,2.9,24.0,693.0,819.84,622.36
2016,10,20,12,45,940.0,78.0,2.95,24.5,678.5,773.48,589.87
2016,10,20,13,0,934.0,78.0,3.0,25.0,664.0,724.68,554.67
2016,10,20,13,15,927.0,77.0,2.95,25.0,642.5,672.0,515.03
2016,10,20,13,30,920.0,76.0,2.9,25.0,621.0,617.49,473.01
2016,10,20,13,45,911.0,74.5,2.9,25.5,592.0,559.84,426.77
2016,10,20,14,0,902.0,73.0,2.9,26.0,563.0,501.09,378.38
2016,10,20,14,15,887.5,71.0,2.8,26.0,527.5,438.76,326.44
2016,10,20,14,30,873.0,69.0,2.7,26.0,492.0,376.5,273.14
2016,10,20,14,45,853.5,66.5,2.6,26.0,451.0,312.7,217.73
2016,10,20,15,0,834.0,64.0,2.5,26.0,410.0,247.69,161.38
2016,10,20,15,15,805.0,61.0,2.1,25.0,364.5,184.15,109.0
2016,10,20,15,30,776.0,58.0,1.7,24.0,319.0,123.74,65.01
2016,10,20,15,45,733.5,54.0,1.35,23.5,271.0,65.46,36.01
2016,10,20,16,0,691.0,50.0,1.0,23.0,223.0,43.75,32.25
2016,10,20,16,15,624.0,44.0,0.95,22.5,174.5,38.86,27.9
2016,10,20,16,30,557.0,38.0,0.9,22.0,126.0,33.98,23.35
2016,10,20,16,45,437.0,29.0,0.9,21.5,82.5,26.11,15.75
2016,10,20,17,0,317.0,20.0,0.9,21.0,39.0,16.69,0.0
2016,10,20,17,15,158.5,10.0,0.95,20.0,19.5,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,14.5,0.9,12.5,38.0,190.88,54.63
2016,10,21,7,0,429.0,29.0,0.9,13.0,76.0,386.71,303.04
2016,10,21,7,15,516.5,36.5,0.9,13.5,121.5,471.49,379.79
2016,10,21,7,30,604.0,44.0,0.9,14.0,167.0,571.28,459.59
2016,10,21,7,45,656.0,49.5,0.95,14.5,214.5,643.49,514.84
2016,10,21,8,0,708.0,55.0,1.0,15.0,262.0,716.69,568.07
2016,10,21,8,15,743.0,58.5,0.9,16.0,307.5,772.41,603.22
2016,10,21,8,30,778.0,62.0,0.8,17.0,353.0,826.97,635.58
2016,10,21,8,45,802.5,64.5,0.7,18.0,395.5,868.67,657.5
2016,10,21,9,0,827.0,67.0,0.6,19.0,438.0,907.94,676.85
2016,10,21,9,15,844.5,69.5,0.65,20.0,475.5,926.79,685.38
2016,10,21,9,30,862.0,72.0,0.7,21.0,513.0,953.08,698.89
2016,10,21,9,45,873.0,74.0,0.75,22.0,544.5,968.85,705.46
2016,10,21,10,0,884.0,76.0,0.8,23.0,576.0,980.95,709.9
2016,10,21,10,15,892.5,77.0,0.85,23.5,600.5,985.47,711.07
2016,10,21,10,30,901.0,78.0,0.9,24.0,625.0,986.1,710.06
2016,10,21,10,45,905.0,79.5,1.0,24.5,642.5,979.03,705.37
2016,10,21,11,0,909.0,81.0,1.1,25.0,660.0,968.04,698.36
2016,10,21,11,15,912.0,81.5,1.15,25.0,669.5,951.02,688.11
2016,10,21,11,30,915.0,82.0,1.2,25.0,679.0,930.21,675.55
2016,10,21,11,45,914.0,82.5,1.3,25.5,680.5,902.17,657.81
2016,10,21,12,0,913.0,83.0,1.4,26.0,682.0,870.73,637.78
2016,10,21,12,15,911.0,83.0,1.45,26.0,676.0,834.65,615.15
2016,10,21,12,30,909.0,83.0,1.5,26.0,670.0,795.54,590.31
2016,10,21,12,45,902.5,83.0,1.6,26.0,655.5,750.32,561.49
2016,10,21,13,0,896.0,83.0,1.7,26.0,641.0,702.82,529.51
2016,10,21,13,15,889.0,82.0,1.75,26.0,620.0,651.94,492.69
2016,10,21,13,30,882.0,81.0,1.8,26.0,599.0,599.32,453.44
2016,10,21,13,45,871.0,79.5,1.9,26.0,570.5,542.61,410.09
2016,10,21,14,0,860.0,78.0,2.0,26.0,542.0,485.11,364.5
2016,10,21,14,15,845.0,76.0,2.05,26.0,507.0,424.82,315.04
2016,10,21,14,30,830.0,74.0,2.1,26.0,472.0,364.1,263.7
2016,10,21,14,45,808.0,71.5,2.2,26.0,432.0,301.46,209.97
2016,10,21,15,0,786.0,69.0,2.3,26.0,392.0,240.53,157.42
2016,10,21,15,15,756.0,65.5,2.05,25.0,347.5,179.43,107.33
2016,10,21,15,30,726.0,62.0,1.8,24.0,303.0,121.66,65.45
2016,10,21,15,45,680.5,57.5,1.6,23.5,256.0,66.16,37.86
2016,10,21,16,0,635.0,53.0,1.4,23.0,209.0,42.29,30.97
2016,10,21,16,15,565.0,46.5,1.4,22.0,162.0,37.5,26.75
2016,10,21,16,30,495.0,40.0,1.4,21.0,115.0,32.72,22.31
2016,10,21,16,45,371.0,30.0,1.4,20.0,74.5,24.72,14.52
2016,10,21,17,0,247.0,20.0,1.4,19.0,34.0,16.67,0.0
2016,10,21,17,15,123.5,10.0,1.55,18.5,17.0,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,119.0,17.5,1.5,10.5,30.0,126.59,16.27
2016,10,22,7,0,238.0,35.0,1.6,11.0,60.0,256.5,202.98
2016,10,22,7,15,293.0,50.5,1.7,11.5,97.5,325.88,269.81
2016,10,22,7,30,348.0,66.0,1.8,12.0,135.0,399.36,333.65
2016,10,22,7,45,387.5,78.5,1.95,12.5,175.0,458.78,383.65
2016,10,22,8,0,427.0,91.0,2.1,13.0,215.0,519.74,432.47
2016,10,22,8,15,457.5,100.5,2.0,13.5,253.0,569.44,469.63
2016,10,22,8,30,488.0,110.0,1.9,14.0,291.0,619.08,505.26
2016,10,22,8,45,656.0,91.0,1.85,15.0,364.5,771.27,614.28
2016,10,22,9,0,824.0,72.0,1.8,16.0,438.0,910.97,707.15
2016,10,22,9,15,768.5,88.5,1.8,16.5,452.5,887.63,686.45
2016,10,22,9,30,713.0,105.0,1.8,17.0,467.0,865.74,668.76
2016,10,22,9,45,787.0,97.5,1.85,17.5,520.5,924.22,707.1
2016,10,22,10,0,861.0,90.0,1.9,18.0,574.0,986.31,746.23
2016,10,22,10,15,870.5,91.5,1.9,18.5,599.0,992.16,746.78
2016,10,22,10,30,880.0,93.0,1.9,19.0,624.0,994.07,745.53
2016,10,22,10,45,771.5,129.5,1.95,19.5,605.0,926.04,698.51
2016,10,22,11,0,663.0,166.0,2.0,20.0,586.0,848.92,645.46
2016,10,22,11,15,641.5,177.5,2.0,20.0,588.0,823.78,628.5
2016,10,22,11,30,620.0,189.0,2.0,20.0,590.0,796.21,608.98
2016,10,22,11,45,595.0,198.0,2.05,20.0,584.0,754.5,579.56
2016,10,22,12,0,570.0,207.0,2.1,20.0,578.0,719.2,554.25
2016,10,22,12,15,551.0,211.0,2.15,20.0,567.0,682.64,527.9
2016,10,22,12,30,532.0,215.0,2.2,20.0,556.0,645.24,500.61
2016,10,22,12,45,587.0,191.5,2.3,20.0,560.0,633.65,493.35
2016,10,22,13,0,642.0,168.0,2.4,20.0,564.0,622.15,485.25
2016,10,22,13,15,609.0,171.0,2.45,20.0,536.5,567.7,443.7
2016,10,22,13,30,576.0,174.0,2.5,20.0,509.0,509.8,399.07
2016,10,22,13,45,712.5,131.5,2.55,20.0,525.5,510.81,398.29
2016,10,22,14,0,849.0,89.0,2.6,20.0,542.0,490.41,378.84
2016,10,22,14,15,717.5,109.0,2.65,19.5,474.5,401.59,307.76
2016,10,22,14,30,586.0,129.0,2.7,19.0,407.0,326.22,246.96
2016,10,22,14,45,455.0,141.5,2.75,19.0,346.5,254.75,189.42
2016,10,22,15,0,324.0,154.0,2.8,19.0,286.0,199.73,146.74
2016,10,22,15,15,304.0,140.5,2.7,18.5,253.0,160.73,114.78
2016,10,22,15,30,284.0,127.0,2.6,18.0,220.0,124.26,87.14
2016,10,22,15,45,266.0,108.5,2.55,17.5,185.0,87.1,63.49
2016,10,22,16,0,248.0,90.0,2.5,17.0,150.0,66.89,53.36
2016,10,22,16,15,216.0,72.0,2.4,16.0,115.5,54.26,42.11
2016,10,22,16,30,184.0,54.0,2.3,15.0,81.0,41.3,30.29
2016,10,22,16,45,92.0,38.0,2.2,14.5,51.5,29.22,18.36
2016,10,22,17,0,0.0,22.0,2.1,14.0,22.0,17.44,0.0
2016,10,22,17,15,0.0,11.0,2.15,13.5,11.0,9.39,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,15.5,1.25,10.0,34.5,172.94,0.0
2016,10,23,7,0,377.0,31.0,1.3,11.0,69.0,351.95,275.02
2016,10,23,7,15,472.5,39.5,1.5,11.5,114.0,449.86,367.66
2016,10,23,7,30,568.0,48.0,1.7,12.0,159.0,554.61,454.94
2016,10,23,7,45,625.5,54.0,1.9,13.0,206.5,629.83,514.6
2016,10,23,8,0,683.0,60.0,2.1,14.0,254.0,699.97,567.61
2016,10,23,8,15,721.0,64.0,2.1,14.5,300.0,758.47,609.37
2016,10,23,8,30,759.0,68.0,2.1,15.0,346.0,815.9,648.65
2016,10,23,8,45,784.0,71.5,2.1,15.5,388.5,858.97,676.36
2016,10,23,9,0,809.0,75.0,2.1,16.0,431.0,899.63,701.73
2016,10,23,9,15,827.5,77.5,2.1,16.5,469.0,929.9,719.37
2016,10,23,9,30,846.0,80.0,2.1,17.0,507.0,956.95,734.64
2016,10,23,9,45,863.0,80.5,2.15,17.5,539.0,976.43,745.25
2016,10,23,10,0,880.0,81.0,2.2,18.0,571.0,981.09,745.98
2016,10,23,10,15,889.0,82.5,2.3,18.5,596.5,986.56,748.11
2016,10,23,10,30,898.0,84.0,2.4,19.0,622.0,988.12,747.73
2016,10,23,10,45,904.5,84.5,2.5,20.0,639.5,982.08,740.99
2016,10,23,11,0,911.0,85.0,2.6,21.0,657.0,972.1,731.83
2016,10,23,11,15,914.0,85.5,2.7,21.0,667.0,954.93,720.78
2016,10,23,11,30,917.0,86.0,2.8,21.0,677.0,933.97,707.25
2016,10,23,11,45,917.5,86.0,2.9,21.5,678.5,906.53,687.99
2016,10,23,12,0,918.0,86.0,3.0,22.0,680.0,875.61,666.37
2016,10,23,12,15,915.5,86.0,3.05,22.0,673.5,838.92,641.64
2016,10,23,12,30,913.0,86.0,3.1,22.0,667.0,799.23,614.66
2016,10,23,12,45,902.0,87.5,3.2,22.5,651.5,752.18,581.34
2016,10,23,13,0,891.0,89.0,3.3,23.0,636.0,703.2,544.89
2016,10,23,13,15,882.5,87.5,3.35,23.0,613.5,651.06,505.38
2016,10,23,13,30,874.0,86.0,3.4,23.0,591.0,597.38,463.61
2016,10,23,13,45,861.0,84.5,3.45,23.0,561.5,541.84,419.13
2016,10,23,14,0,848.0,83.0,3.5,23.0,532.0,483.09,370.86
2016,10,23,14,15,830.5,81.0,3.6,22.5,496.5,421.79,319.87
2016,10,23,14,30,813.0,79.0,3.7,22.0,461.0,361.09,267.69
2016,10,23,14,45,788.5,76.0,3.85,22.0,420.5,298.35,212.54
2016,10,23,15,0,764.0,73.0,4.0,22.0,380.0,237.7,159.12
2016,10,23,15,15,731.0,69.0,4.1,21.0,335.5,177.18,108.76
2016,10,23,15,30,698.0,65.0,4.2,20.0,291.0,120.43,67.08
2016,10,23,15,45,645.5,60.5,4.3,19.5,243.5,62.74,36.91
2016,10,23,16,0,593.0,56.0,4.4,19.0,196.0,44.58,33.47
2016,10,23,16,15,517.5,48.5,4.3,18.0,150.5,39.08,28.51
2016,10,23,16,30,442.0,41.0,4.2,17.0,105.0,33.57,23.3
2016,10,23,16,45,221.0,34.0,4.15,16.5,66.0,26.32,15.47
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,20.52,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,9.06,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,18.16,8.71
2016,10,24,7,15,0.0,37.0,2.2,12.5,37.0,32.08,21.36
2016,10,24,7,30,0.0,52.0,2.6,13.0,52.0,46.68,34.2
2016,10,24,7,45,0.0,68.0,3.0,13.5,68.0,62.14,47.62
2016,10,24,8,0,0.0,84.0,3.4,14.0,84.0,77.33,60.61
2016,10,24,8,15,0.0,100.0,3.7,14.5,100.0,92.38,73.26
2016,10,24,8,30,0.0,116.0,4.0,15.0,116.0,107.34,85.62
2016,10,24,8,45,0.0,95.0,4.35,15.5,95.0,82.06,64.02
2016,10,24,9,0,0.0,74.0,4.7,16.0,74.0,61.39,46.38
2016,10,24,9,15,2.5,119.5,4.7,16.0,121.0,106.9,84.51
2016,10,24,9,30,5.0,165.0,4.7,16.0,168.0,155.33,124.48
2016,10,24,9,45,8.0,178.5,4.7,16.0,183.0,170.55,136.8
2016,10,24,10,0,11.0,192.0,4.7,16.0,198.0,185.76,149.07
2016,10,24,10,15,10.5,197.0,4.65,16.0,203.0,188.58,151.04
2016,10,24,10,30,10.0,202.0,4.6,16.0,208.0,191.52,153.17
2016,10,24,10,45,48.5,243.0,4.6,16.5,273.0,288.91,232.54
2016,10,24,11,0,87.0,284.0,4.6,17.0,338.0,368.44,295.68
2016,10,24,11,15,60.5,271.5,4.6,17.5,310.0,324.24,259.01
2016,10,24,11,30,34.0,259.0,4.6,18.0,282.0,282.08,224.23
2016,10,24,11,45,34.5,260.0,4.6,18.5,283.0,279.93,222.1
2016,10,24,12,0,35.0,261.0,4.6,19.0,284.0,277.69,219.87
2016,10,24,12,15,26.0,245.0,4.6,19.0,262.5,236.52,187.02
2016,10,24,12,30,17.0,229.0,4.6,19.0,241.0,212.46,167.69
2016,10,24,12,45,18.0,227.0,4.7,19.0,239.0,209.67,165.63
2016,10,24,13,0,19.0,225.0,4.8,19.0,237.0,206.77,163.45
2016,10,24,13,15,9.5,136.5,4.9,19.0,142.5,120.67,93.91
2016,10,24,13,30,0.0,48.0,5.0,19.0,48.0,39.78,27.42
2016,10,24,13,45,0.0,73.5,5.1,19.5,73.5,61.02,45.01
2016,10,24,14,0,0.0,99.0,5.2,20.0,99.0,82.36,62.58
2016,10,24,14,15,0.0,71.0,5.15,19.5,71.0,58.9,43.44
2016,10,24,14,30,0.0,43.0,5.1,19.0,43.0,35.57,24.18
2016,10,24,14,45,10.0,95.0,5.05,19.0,99.5,81.47,62.27
2016,10,24,15,0,20.0,147.0,5.0,19.0,156.0,123.64,96.87
2016,10,24,15,15,15.5,130.5,4.75,18.5,137.0,107.24,83.67
2016,10,24,15,30,11.0,114.0,4.5,18.0,118.0,91.58,71.1
2016,10,24,15,45,5.5,96.0,4.25,17.5,98.0,75.6,58.17
2016,10,24,16,0,0.0,78.0,4.0,17.0,78.0,61.42,48.53
2016,10,24,16,15,0.0,59.0,3.75,16.5,59.0,47.0,35.58
2016,10,24,16,30,0.0,40.0,3.5,16.0,40.0,32.4,22.32
2016,10,24,16,45,0.0,24.5,3.25,15.5,24.5,20.14,10.26
2016,10,24,17,0,0.0,9.0,3.0,15.0,9.0,7.68,0.0
2016,10,24,17,15,0.0,4.5,3.1,14.5,4.5,3.84,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.9,13.0,7.0,5.75,0.0
2016,10,25,7,0,0.0,14.0,2.0,13.0,14.0,11.52,3.3
2016,10,25,7,15,0.0,24.5,2.25,13.5,24.5,20.2,11.28
2016,10,25,7,30,0.0,35.0,2.5,14.0,35.0,28.91,18.96
2016,10,25,7,45,0.0,46.5,2.75,14.5,46.5,38.47,27.28
2016,10,25,8,0,0.0,58.0,3.0,15.0,58.0,48.21,35.63
2016,10,25,8,15,0.0,68.5,3.15,15.5,68.5,57.67,43.62
2016,10,25,8,30,0.0,79.0,3.3,16.0,79.0,67.13,51.47
2016,10,25,8,45,16.5,123.5,3.5,16.5,131.0,128.41,103.32
2016,10,25,9,0,33.0,168.0,3.7,17.0,183.0,210.71,171.14
2016,10,25,9,15,16.5,114.5,3.75,17.5,122.0,115.53,91.67
2016,10,25,9,30,0.0,61.0,3.8,18.0,61.0,50.56,36.74
2016,10,25,9,45,0.0,44.5,3.9,18.5,44.5,36.84,25.18
2016,10,25,10,0,0.0,28.0,4.0,19.0,28.0,23.16,13.68
2016,10,25,10,15,0.0,69.5,4.0,19.0,69.5,57.7,42.29
2016,10,25,10,30,0.0,111.0,4.0,19.0,111.0,93.7,71.79
2016,10,25,10,45,16.5,179.5,4.05,19.5,190.0,174.02,137.3
2016,10,25,11,0,33.0,248.0,4.1,20.0,269.0,276.59,218.65
2016,10,25,11,15,16.5,163.5,4.05,20.0,174.0,156.64,122.59
2016,10,25,11,30,0.0,79.0,4.0,20.0,79.0,65.69,48.36
2016,10,25,11,45,6.5,150.5,4.0,20.0,154.5,134.26,104.32
2016,10,25,12,0,13.0,222.0,4.0,20.0,230.0,205.79,161.63
2016,10,25,12,15,20.5,234.0,3.95,20.0,247.0,221.8,174.43
2016,10,25,12,30,28.0,246.0,3.9,20.0,264.0,237.04,186.66
2016,10,25,12,45,59.0,260.0,3.85,20.5,296.5,282.57,222.83
2016,10,25,13,0,90.0,274.0,3.8,21.0,329.0,311.94,245.73
2016,10,25,13,15,74.0,258.5,3.7,21.0,302.5,279.75,220.17
2016,10,25,13,30,58.0,243.0,3.6,21.0,276.0,249.54,196.25
2016,10,25,13,45,158.5,233.5,3.55,21.0,317.5,294.36,232.03
2016,10,25,14,0,259.0,224.0,3.5,21.0,359.0,325.7,255.38
2016,10,25,14,15,242.0,210.0,3.4,21.0,329.5,286.43,223.08
2016,10,25,14,30,225.0,196.0,3.3,21.0,300.0,245.29,189.25
2016,10,25,14,45,112.5,145.5,3.2,21.0,197.5,154.97,118.47
2016,10,25,15,0,0.0,95.0,3.1,21.0,95.0,78.29,59.47
2016,10,25,15,15,0.0,83.5,2.75,20.5,83.5,68.69,51.81
2016,10,25,15,30,0.0,72.0,2.4,20.0,72.0,59.2,44.07
2016,10,25,15,45,290.5,61.0,2.1,20.0,127.5,52.14,33.82
2016,10,25,16,0,581.0,50.0,1.8,20.0,183.0,39.88,29.22
2016,10,25,16,15,504.5,43.5,1.65,19.0,139.0,35.06,24.85
2016,10,25,16,30,428.0,37.0,1.5,18.0,95.0,30.27,20.26
2016,10,25,16,45,214.0,29.5,1.35,17.5,58.5,22.91,11.88
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,18.78,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,190.0,13.5,0.95,12.5,30.5,137.43,0.0
2016,10,26,7,0,380.0,27.0,0.9,13.0,61.0,349.47,258.83
2016,10,26,7,15,478.0,34.5,0.95,13.5,104.5,446.71,357.95
2016,10,26,7,30,576.0,42.0,1.0,14.0,148.0,543.9,438.06
2016,10,26,7,45,635.0,47.0,1.1,14.5,195.0,619.92,498.08
2016,10,26,8,0,694.0,52.0,1.2,15.0,242.0,697.28,556.12
2016,10,26,8,15,731.0,56.0,1.3,15.5,287.0,754.57,597.1
2016,10,26,8,30,768.0,60.0,1.4,16.0,332.0,810.88,635.97
2016,10,26,8,45,794.5,62.5,1.55,17.0,374.0,853.84,663.67
2016,10,26,9,0,821.0,65.0,1.7,18.0,416.0,894.48,689.12
2016,10,26,9,15,838.5,67.0,1.85,18.5,453.0,912.37,699.85
2016,10,26,9,30,856.0,69.0,2.0,19.0,490.0,937.62,715.72
2016,10,26,9,45,871.5,69.5,2.2,20.0,521.5,955.54,725.6
2016,10,26,10,0,887.0,70.0,2.4,21.0,553.0,969.91,733.07
2016,10,26,10,15,895.5,71.0,2.45,21.5,577.0,974.33,733.8
2016,10,26,10,30,904.0,72.0,2.5,22.0,601.0,974.87,732.19
2016,10,26,10,45,908.0,73.5,2.65,22.5,618.0,967.79,726.62
2016,10,26,11,0,912.0,75.0,2.8,23.0,635.0,956.8,718.57
2016,10,26,11,15,916.0,75.5,2.85,23.0,645.0,940.71,707.75
2016,10,26,11,30,920.0,76.0,2.9,23.0,655.0,920.79,694.47
2016,10,26,11,45,919.0,77.0,3.0,23.5,657.0,893.36,675.2
2016,10,26,12,0,918.0,78.0,3.1,24.0,659.0,862.51,653.62
2016,10,26,12,15,917.5,77.5,3.15,24.0,653.5,827.08,629.78
2016,10,26,12,30,917.0,77.0,3.2,24.0,648.0,788.54,603.64
2016,10,26,12,45,909.0,78.5,3.3,24.5,634.0,743.84,572.03
2016,10,26,13,0,901.0,80.0,3.4,25.0,620.0,696.93,537.26
2016,10,26,13,15,894.5,79.0,3.45,25.0,599.0,646.38,498.97
2016,10,26,13,30,888.0,78.0,3.5,25.0,578.0,594.06,458.26
2016,10,26,13,45,876.5,77.0,3.6,25.0,550.0,537.6,413.32
2016,10,26,14,0,865.0,76.0,3.7,25.0,522.0,480.38,366.32
2016,10,26,14,15,849.0,74.0,3.75,24.5,487.0,419.87,315.9
2016,10,26,14,30,833.0,72.0,3.8,24.0,452.0,358.95,263.58
2016,10,26,14,45,810.5,69.0,3.9,23.5,412.0,295.94,208.67
2016,10,26,15,0,788.0,66.0,4.0,23.0,372.0,234.72,155.12
2016,10,26,15,15,755.0,62.5,3.95,22.5,327.5,173.49,104.12
2016,10,26,15,30,722.0,59.0,3.9,22.0,283.0,115.97,62.25
2016,10,26,15,45,673.0,54.5,3.9,21.5,236.0,61.13,35.68
2016,10,26,16,0,624.0,50.0,3.9,21.0,189.0,43.81,32.45
2016,10,26,16,15,545.0,43.0,3.75,20.0,143.0,34.94,24.57
2016,10,26,16,30,466.0,36.0,3.6,19.0,97.0,29.65,19.53
2016,10,26,16,45,233.0,28.5,3.5,18.0,59.0,23.6,11.73
2016,10,26,17,0,0.0,21.0,3.4,17.0,21.0,17.92,0.0
2016,10,26,17,15,0.0,10.5,3.2,16.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,1.2,12.5,5.5,4.69,0.0
2016,10,27,7,0,0.0,11.0,1.2,13.0,11.0,9.04,1.1
2016,10,27,7,15,0.0,19.5,1.45,13.5,19.5,16.06,7.76
2016,10,27,7,30,0.0,28.0,1.7,14.0,28.0,23.09,13.99
2016,10,27,7,45,0.0,37.0,2.0,14.5,37.0,30.55,20.51
2016,10,27,8,0,0.0,46.0,2.3,15.0,46.0,38.03,26.95
2016,10,27,8,15,0.0,55.0,2.35,15.5,55.0,45.52,33.3
2016,10,27,8,30,0.0,64.0,2.4,16.0,64.0,53.03,39.56
2016,10,27,8,45,0.0,75.5,2.5,16.5,75.5,62.93,47.75
2016,10,27,9,0,0.0,87.0,2.6,17.0,87.0,73.43,56.33
2016,10,27,9,15,3.0,126.0,2.6,17.5,127.5,114.62,90.4
2016,10,27,9,30,6.0,165.0,2.6,18.0,168.0,157.28,124.98
2016,10,27,9,45,3.0,133.0,2.65,18.5,134.5,119.24,93.3
2016,10,27,10,0,0.0,101.0,2.7,19.0,101.0,85.0,64.83
2016,10,27,10,15,0.0,103.0,2.55,19.0,103.0,86.63,66.09
2016,10,27,10,30,0.0,105.0,2.4,19.0,105.0,88.29,67.34
2016,10,27,10,45,0.0,132.0,2.3,19.0,132.0,112.93,87.33
2016,10,27,11,0,0.0,159.0,2.2,19.0,159.0,137.95,107.41
2016,10,27,11,15,0.0,155.0,2.4,19.0,155.0,133.67,103.87
2016,10,27,11,30,0.0,151.0,2.6,19.0,151.0,129.55,100.53
2016,10,27,11,45,0.0,151.0,2.8,19.0,151.0,129.21,100.27
2016,10,27,12,0,0.0,151.0,3.0,19.0,151.0,128.91,100.04
2016,10,27,12,15,0.0,111.5,3.15,18.5,111.5,93.49,71.48
2016,10,27,12,30,0.0,72.0,3.3,18.0,72.0,59.82,44.02
2016,10,27,12,45,3.0,130.5,3.5,18.0,132.0,112.1,87.11
2016,10,27,13,0,6.0,189.0,3.7,18.0,192.0,165.74,130.79
2016,10,27,13,15,25.5,210.5,3.45,17.5,224.5,196.25,156.05
2016,10,27,13,30,45.0,232.0,3.2,17.0,257.0,232.3,185.5
2016,10,27,13,45,22.5,194.5,2.95,17.0,207.0,176.14,139.98
2016,10,27,14,0,0.0,157.0,2.7,17.0,157.0,131.49,103.74
2016,10,27,14,15,115.0,174.0,2.55,17.0,226.0,199.39,158.24
2016,10,27,14,30,230.0,191.0,2.4,17.0,295.0,242.73,189.85
2016,10,27,14,45,115.0,130.5,2.3,17.0,182.5,143.41,110.64
2016,10,27,15,0,0.0,70.0,2.2,17.0,70.0,58.04,43.48
2016,10,27,15,15,0.0,61.5,2.0,17.0,61.5,50.94,37.64
2016,10,27,15,30,0.0,53.0,1.8,17.0,53.0,43.86,31.68
2016,10,27,15,45,0.0,43.5,1.6,17.0,43.5,35.95,24.94
2016,10,27,16,0,0.0,34.0,1.4,17.0,34.0,28.06,19.18
2016,10,27,16,15,0.0,25.5,1.3,16.5,25.5,21.02,12.8
2016,10,27,16,30,0.0,17.0,1.2,16.0,17.0,13.99,6.36
2016,10,27,16,45,0.0,10.0,1.1,16.0,10.0,8.22,0.19
2016,10,27,17,0,0.0,3.0,1.0,16.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,1.0,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,7.0,14.0,0.75,13.5,14.5,16.58,0.0
2016,10,28,7,0,14.0,28.0,0.7,14.0,29.0,44.83,27.09
2016,10,28,7,15,39.0,47.0,0.65,14.0,53.0,88.54,68.68
2016,10,28,7,30,64.0,66.0,0.6,14.0,77.0,145.01,117.73
2016,10,28,7,45,77.0,85.5,0.6,14.0,103.0,180.18,148.14
2016,10,28,8,0,90.0,105.0,0.6,14.0,129.0,215.42,177.9
2016,10,28,8,15,100.0,123.5,0.7,14.0,155.0,246.58,203.68
2016,10,28,8,30,110.0,142.0,0.8,14.0,181.0,277.76,228.94
2016,10,28,8,45,265.0,143.5,0.9,14.5,251.5,439.73,360.2
2016,10,28,9,0,420.0,145.0,1.0,15.0,322.0,611.06,490.06
2016,10,28,9,15,306.0,178.5,1.2,15.5,313.5,524.91,421.02
2016,10,28,9,30,192.0,212.0,1.4,16.0,305.0,435.2,349.76
2016,10,28,9,45,108.0,208.5,1.6,16.5,261.5,344.24,276.77
2016,10,28,10,0,24.0,205.0,1.8,17.0,218.0,213.92,170.54
2016,10,28,10,15,22.0,209.5,1.9,17.0,222.0,214.26,170.91
2016,10,28,10,30,20.0,214.0,2.0,17.0,226.0,214.81,171.05
2016,10,28,10,45,10.0,166.0,2.15,17.5,172.0,155.01,122.25
2016,10,28,11,0,0.0,118.0,2.3,18.0,118.0,99.83,76.83
2016,10,28,11,15,45.0,201.0,2.4,18.0,229.0,233.7,186.49
2016,10,28,11,30,90.0,284.0,2.5,18.0,340.0,361.69,287.29
2016,10,28,11,45,79.5,281.0,2.6,18.5,331.0,343.36,271.67
2016,10,28,12,0,69.0,278.0,2.7,19.0,322.0,325.7,257.22
2016,10,28,12,15,34.5,205.0,2.75,19.0,227.0,217.4,171.62
2016,10,28,12,30,0.0,132.0,2.8,19.0,132.0,111.47,85.89
2016,10,28,12,45,0.0,117.0,2.85,19.0,117.0,98.16,75.27
2016,10,28,13,0,0.0,102.0,2.9,19.0,102.0,85.11,64.7
2016,10,28,13,15,0.0,73.5,2.95,19.0,73.5,61.04,45.01
2016,10,28,13,30,0.0,45.0,3.0,19.0,45.0,37.28,25.42
2016,10,28,13,45,0.0,34.5,3.1,19.5,34.5,28.54,18.16
2016,10,28,14,0,0.0,24.0,3.2,20.0,24.0,19.83,10.9
2016,10,28,14,15,0.0,22.5,3.25,19.5,22.5,18.58,9.92
2016,10,28,14,30,0.0,21.0,3.3,19.0,21.0,17.33,8.93
2016,10,28,14,45,349.5,50.0,3.4,19.0,182.0,146.15,105.58
2016,10,28,15,0,699.0,79.0,3.5,19.0,343.0,223.34,151.86
2016,10,28,15,15,663.5,74.5,3.4,18.5,300.5,165.96,103.54
2016,10,28,15,30,628.0,70.0,3.3,18.0,258.0,112.69,64.38
2016,10,28,15,45,577.0,63.5,3.25,18.0,214.0,61.74,38.48
2016,10,28,16,0,526.0,57.0,3.2,18.0,170.0,45.54,34.34
2016,10,28,16,15,442.5,48.0,2.9,17.0,126.5,38.86,28.24
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,32.14,21.74
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,21.35,8.62
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,13.66,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,110.5,14.5,1.2,12.5,23.5,85.34,0.0
2016,10,29,7,0,221.0,29.0,1.3,13.0,47.0,234.42,159.03
2016,10,29,7,15,325.5,40.5,1.6,13.5,87.0,338.24,273.68
2016,10,29,7,30,430.0,52.0,1.9,14.0,127.0,447.37,367.42
2016,10,29,7,45,504.5,58.5,2.2,14.5,172.0,532.73,438.04
2016,10,29,8,0,579.0,65.0,2.5,15.0,217.0,620.68,507.92
2016,10,29,8,15,623.0,70.5,2.7,15.5,261.0,682.44,554.92
2016,10,29,8,30,667.0,76.0,2.9,16.0,305.0,743.95,600.21
2016,10,29,8,45,705.0,78.0,3.1,16.5,347.0,794.29,635.95
2016,10,29,9,0,743.0,80.0,3.3,17.0,389.0,836.98,665.38
2016,10,29,9,15,764.5,83.0,3.45,17.5,425.5,869.68,686.84
2016,10,29,9,30,786.0,86.0,3.6,18.0,462.0,899.43,705.99
2016,10,29,9,45,521.0,159.0,3.8,18.5,415.0,729.19,580.49
2016,10,29,10,0,256.0,232.0,4.0,19.0,368.0,535.32,427.64
2016,10,29,10,15,300.5,235.5,4.1,19.0,402.0,577.12,460.87
2016,10,29,10,30,345.0,239.0,4.2,19.0,436.0,617.2,491.39
2016,10,29,10,45,611.5,162.0,4.3,19.5,524.0,803.15,632.61
2016,10,29,11,0,878.0,85.0,4.4,20.0,612.0,933.27,723.1
2016,10,29,11,15,882.0,85.5,4.4,20.0,622.0,917.67,710.68
2016,10,29,11,30,886.0,86.0,4.4,20.0,632.0,898.41,696.86
2016,10,29,11,45,892.5,84.0,4.4,20.0,635.0,874.77,680.07
2016,10,29,12,0,899.0,82.0,4.4,20.0,638.0,847.49,660.76
2016,10,29,12,15,898.0,81.5,4.35,20.0,632.5,812.35,635.51
2016,10,29,12,30,897.0,81.0,4.3,20.0,627.0,774.22,608.2
2016,10,29,12,45,894.5,80.0,4.25,20.5,614.0,731.63,576.4
2016,10,29,13,0,892.0,79.0,4.2,21.0,601.0,686.51,541.11
2016,10,29,13,15,884.5,77.5,4.1,21.0,580.0,635.44,500.89
2016,10,29,13,30,877.0,76.0,4.0,21.0,559.0,582.74,458.48
2016,10,29,13,45,867.5,74.0,3.9,21.0,531.0,527.14,412.71
2016,10,29,14,0,858.0,72.0,3.8,21.0,503.0,470.62,364.93
2016,10,29,14,15,842.0,70.0,3.7,20.5,468.5,410.83,313.9
2016,10,29,14,30,826.0,68.0,3.6,20.0,434.0,350.65,261.11
2016,10,29,14,45,802.5,65.5,3.5,20.0,394.5,288.59,205.61
2016,10,29,15,0,779.0,63.0,3.4,20.0,355.0,228.42,151.96
2016,10,29,15,15,745.5,59.5,3.1,19.5,311.0,168.0,101.19
2016,10,29,15,30,712.0,56.0,2.8,19.0,267.0,111.33,59.78
2016,10,29,15,45,659.5,51.5,2.5,18.5,221.0,57.35,33.79
2016,10,29,16,0,607.0,47.0,2.2,18.0,175.0,41.3,30.61
2016,10,29,16,15,524.0,40.0,2.0,17.0,130.5,32.57,22.75
2016,10,29,16,30,441.0,33.0,1.8,16.0,86.0,27.23,17.48
