Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,288.5,22.0,1.6,15.5,50.5,18.18,5.53
2016,10,29,17,0,136.0,11.0,1.4,15.0,15.0,9.39,0.0
2016,10,29,17,15,68.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,115.5,14.0,2.75,11.5,22.5,88.12,0.0
2016,10,30,7,0,231.0,28.0,3.0,12.0,45.0,236.27,153.68
2016,10,30,7,15,339.5,38.5,3.3,12.5,85.0,346.43,282.53
2016,10,30,7,30,448.0,49.0,3.6,13.0,125.0,457.82,380.07
2016,10,30,7,45,503.5,58.0,3.95,13.5,168.0,530.71,442.29
2016,10,30,8,0,559.0,67.0,4.3,14.0,211.0,605.41,503.63
2016,10,30,8,15,603.5,72.5,4.45,14.0,254.5,667.11,553.06
2016,10,30,8,30,648.0,78.0,4.6,14.0,298.0,728.56,600.84
2016,10,30,8,45,324.0,42.0,4.85,14.5,152.0,383.14,323.78
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,4.94,0.0
2016,10,30,9,15,0.0,7.0,5.3,15.5,7.0,5.77,0.0
2016,10,30,9,30,0.0,8.0,5.5,16.0,8.0,6.6,0.0
2016,10,30,9,45,0.0,8.5,5.75,16.5,8.5,7.01,0.27
2016,10,30,10,0,0.0,9.0,6.0,17.0,9.0,7.43,0.6
2016,10,30,10,15,0.0,11.5,6.1,17.0,11.5,9.5,2.33
2016,10,30,10,30,0.0,14.0,6.2,17.0,14.0,11.57,4.06
2016,10,30,10,45,0.0,20.5,6.3,17.0,20.5,16.96,8.56
2016,10,30,11,0,0.0,27.0,6.4,17.0,27.0,22.35,13.07
2016,10,30,11,15,31.5,148.0,6.45,17.0,167.5,166.36,133.46
2016,10,30,11,30,63.0,269.0,6.5,17.0,308.0,321.62,259.46
2016,10,30,11,45,31.5,217.0,6.6,17.5,237.0,233.46,186.98
2016,10,30,12,0,0.0,165.0,6.7,18.0,166.0,141.99,111.43
2016,10,30,12,15,0.0,96.5,6.7,18.0,97.0,80.44,61.05
2016,10,30,12,30,0.0,28.0,6.7,18.0,28.0,23.18,13.67
2016,10,30,12,45,414.0,65.5,6.7,18.0,306.0,377.92,312.88
2016,10,30,13,0,828.0,103.0,6.7,18.0,584.0,672.85,545.78
2016,10,30,13,15,818.5,101.5,6.6,18.0,563.0,622.32,503.27
2016,10,30,13,30,809.0,100.0,6.5,18.0,542.0,570.52,460.07
2016,10,30,13,45,590.0,146.5,6.4,18.0,460.0,456.32,366.37
2016,10,30,14,0,371.0,193.0,6.3,18.0,378.0,348.95,278.64
2016,10,30,14,15,204.0,183.0,6.1,17.5,284.0,242.79,193.01
2016,10,30,14,30,37.0,173.0,5.9,17.0,190.0,158.49,126.16
2016,10,30,14,45,366.0,127.5,5.75,17.0,264.5,216.18,163.67
2016,10,30,15,0,695.0,82.0,5.6,17.0,339.0,224.37,154.46
2016,10,30,15,15,655.5,77.0,5.25,16.5,295.5,166.29,105.27
2016,10,30,15,30,616.0,72.0,4.9,16.0,252.0,112.85,65.72
2016,10,30,15,45,561.0,65.0,4.55,16.0,207.5,62.3,39.81
2016,10,30,16,0,506.0,58.0,4.2,16.0,163.0,46.51,35.42
2016,10,30,16,15,413.0,49.0,3.8,15.5,120.0,39.85,29.18
2016,10,30,16,30,320.0,40.0,3.4,15.0,77.0,33.2,22.46
2016,10,30,16,45,160.0,26.0,3.05,14.5,44.5,20.19,5.39
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,10.24,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,119.0,13.5,1.05,9.5,22.0,89.89,0.0
2016,10,31,7,0,238.0,27.0,1.0,10.0,44.0,237.94,144.52
2016,10,31,7,15,353.0,37.5,1.25,10.5,85.0,355.06,287.44
2016,10,31,7,30,468.0,48.0,1.5,11.0,126.0,471.83,388.31
2016,10,31,7,45,547.0,53.5,1.75,12.0,172.0,560.26,460.83
2016,10,31,8,0,626.0,59.0,2.0,13.0,218.0,651.5,532.24
2016,10,31,8,15,669.5,63.5,2.05,13.0,262.5,712.37,578.61
2016,10,31,8,30,713.0,68.0,2.1,13.0,307.0,766.34,618.34
2016,10,31,8,45,748.5,70.0,2.2,13.5,349.5,815.9,652.87
2016,10,31,9,0,784.0,72.0,2.3,14.0,392.0,863.42,685.04
2016,10,31,9,15,609.5,119.0,2.3,14.5,381.5,770.56,614.84
2016,10,31,9,30,435.0,166.0,2.3,15.0,371.0,653.93,525.69
2016,10,31,9,45,260.5,198.0,2.35,15.5,323.0,501.32,405.22
2016,10,31,10,0,86.0,230.0,2.4,16.0,275.0,326.55,263.32
2016,10,31,10,15,65.0,232.0,2.4,16.0,267.0,303.64,244.66
2016,10,31,10,30,44.0,234.0,2.4,16.0,259.0,281.34,225.85
2016,10,31,10,45,87.5,254.0,2.4,16.0,305.5,342.24,275.2
2016,10,31,11,0,131.0,274.0,2.4,16.0,352.0,420.55,336.57
2016,10,31,11,15,309.0,246.5,2.45,16.0,433.5,562.73,449.31
2016,10,31,11,30,487.0,219.0,2.5,16.0,515.0,696.4,550.95
2016,10,31,11,45,692.0,152.0,2.6,16.5,574.0,790.16,620.41
2016,10,31,12,0,897.0,85.0,2.7,17.0,633.0,846.84,659.49
2016,10,31,12,15,663.0,159.0,2.8,17.0,562.0,719.2,566.94
2016,10,31,12,30,429.0,233.0,2.9,17.0,491.0,580.65,460.55
2016,10,31,12,45,648.0,160.5,3.0,17.5,539.5,646.76,513.4
2016,10,31,13,0,867.0,88.0,3.1,18.0,588.0,681.98,540.35
2016,10,31,13,15,859.0,86.5,3.2,18.0,567.0,630.86,500.27
2016,10,31,13,30,851.0,85.0,3.3,18.0,546.0,578.24,458.43
2016,10,31,13,45,607.5,138.5,3.4,18.0,459.0,457.48,362.58
2016,10,31,14,0,364.0,192.0,3.5,18.0,372.0,344.75,272.84
2016,10,31,14,15,182.0,157.0,3.5,17.5,247.0,211.43,166.96
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,101.19,79.31
2016,10,31,14,45,59.5,137.0,3.55,17.0,159.0,130.75,102.33
2016,10,31,15,0,119.0,152.0,3.6,17.0,196.0,150.89,116.27
2016,10,31,15,15,109.5,134.0,3.45,16.5,170.5,124.09,94.19
2016,10,31,15,30,100.0,116.0,3.3,16.0,145.0,98.83,74.2
2016,10,31,15,45,89.0,96.5,3.15,15.5,119.0,74.16,56.19
2016,10,31,16,0,78.0,77.0,3.0,15.0,93.0,57.99,45.64
2016,10,31,16,15,59.5,58.0,2.75,14.5,68.0,44.38,33.21
2016,10,31,16,30,41.0,39.0,2.5,14.0,43.0,30.48,20.11
2016,10,31,16,45,20.5,19.5,2.25,13.5,21.5,15.84,1.64
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,21.0,88.6,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,42.0,233.54,128.84
2016,11,1,7,15,355.0,35.5,1.6,10.5,82.0,354.18,286.25
2016,11,1,7,30,473.0,46.0,1.8,11.0,122.0,472.93,389.72
2016,11,1,7,45,547.0,52.0,2.05,12.0,167.5,557.7,459.88
2016,11,1,8,0,621.0,58.0,2.3,13.0,213.0,645.16,528.89
2016,11,1,8,15,666.0,62.5,2.25,13.0,258.0,707.08,575.97
2016,11,1,8,30,711.0,67.0,2.2,13.0,303.0,762.26,616.18
2016,11,1,8,45,468.0,116.5,2.15,13.5,280.0,613.15,501.49
2016,11,1,9,0,225.0,166.0,2.1,14.0,257.0,433.28,355.94
2016,11,1,9,15,525.0,121.5,2.05,14.5,359.5,682.51,552.19
2016,11,1,9,30,825.0,77.0,2.0,15.0,462.0,922.0,719.65
2016,11,1,9,45,842.0,78.5,2.0,15.5,493.5,942.3,728.19
2016,11,1,10,0,859.0,80.0,2.0,16.0,525.0,959.02,736.73
2016,11,1,10,15,572.0,161.5,1.95,16.0,464.0,771.62,604.1
2016,11,1,10,30,285.0,243.0,1.9,16.0,403.0,564.43,446.97
2016,11,1,10,45,591.0,162.5,1.85,16.5,506.0,781.53,611.6
2016,11,1,11,0,897.0,82.0,1.8,17.0,609.0,943.44,719.22
2016,11,1,11,15,900.5,82.5,1.75,17.0,619.0,927.1,705.13
2016,11,1,11,30,904.0,83.0,1.7,17.0,629.0,907.05,690.8
2016,11,1,11,45,605.0,174.5,1.7,17.0,540.5,738.1,572.75
2016,11,1,12,0,306.0,266.0,1.7,17.0,452.0,541.7,424.95
2016,11,1,12,15,230.0,271.5,1.7,17.0,410.5,456.62,361.05
2016,11,1,12,30,154.0,277.0,1.7,17.0,369.0,392.48,310.82
2016,11,1,12,45,127.0,268.0,1.75,17.5,343.0,353.48,280.1
2016,11,1,13,0,100.0,259.0,1.8,18.0,317.0,305.69,242.29
2016,11,1,13,15,485.5,169.5,1.75,18.0,432.0,478.98,380.34
2016,11,1,13,30,871.0,80.0,1.7,18.0,547.0,580.8,455.54
2016,11,1,13,45,857.0,79.0,1.65,18.0,518.5,526.19,410.09
2016,11,1,14,0,843.0,78.0,1.6,18.0,490.0,468.47,362.23
2016,11,1,14,15,825.0,75.5,1.55,18.0,455.5,407.56,310.55
2016,11,1,14,30,807.0,73.0,1.5,18.0,421.0,347.34,258.0
2016,11,1,14,45,779.5,70.5,1.5,18.0,380.5,285.46,203.56
2016,11,1,15,0,752.0,68.0,1.5,18.0,340.0,225.99,151.2
2016,11,1,15,15,715.0,64.0,1.4,17.5,296.5,166.45,101.64
2016,11,1,15,30,678.0,60.0,1.3,17.0,253.0,111.17,61.49
2016,11,1,15,45,621.5,54.5,1.2,16.5,207.5,54.99,32.99
2016,11,1,16,0,565.0,49.0,1.1,16.0,162.0,39.55,29.29
2016,11,1,16,15,473.0,41.0,1.1,15.0,118.0,33.43,23.59
2016,11,1,16,30,381.0,33.0,1.1,14.0,74.0,27.32,17.33
2016,11,1,16,45,190.5,16.5,1.15,13.5,37.0,13.35,0.0
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,11.5,0.65,7.5,20.0,93.22,0.0
2016,11,2,7,0,254.0,23.0,0.7,8.0,40.0,241.64,116.25
2016,11,2,7,15,371.0,33.5,0.85,8.5,81.0,363.61,292.1
2016,11,2,7,30,488.0,44.0,1.0,9.0,122.0,481.77,395.26
2016,11,2,7,45,555.5,51.0,1.2,9.5,167.0,562.71,462.88
2016,11,2,8,0,623.0,58.0,1.4,10.0,212.0,646.12,529.46
2016,11,2,8,15,667.5,63.0,1.55,10.5,256.5,708.3,576.9
2016,11,2,8,30,712.0,68.0,1.7,11.0,301.0,763.28,617.34
2016,11,2,8,45,745.0,71.0,1.9,12.0,343.0,811.7,651.01
2016,11,2,9,0,778.0,74.0,2.1,13.0,385.0,858.02,682.22
2016,11,2,9,15,799.5,76.5,2.15,13.5,422.0,890.29,702.57
2016,11,2,9,30,821.0,79.0,2.2,14.0,459.0,919.51,720.57
2016,11,2,9,45,849.0,77.0,2.3,15.0,492.5,945.82,735.53
2016,11,2,10,0,877.0,75.0,2.4,16.0,526.0,957.76,740.46
2016,11,2,10,15,886.5,76.5,2.35,16.5,550.5,963.55,741.23
2016,11,2,10,30,896.0,78.0,2.3,17.0,575.0,965.52,739.58
2016,11,2,10,45,904.0,78.0,2.25,17.5,592.5,960.27,733.21
2016,11,2,11,0,912.0,78.0,2.2,18.0,610.0,951.12,724.47
2016,11,2,11,15,915.0,78.5,2.0,18.0,619.5,934.12,710.34
2016,11,2,11,30,918.0,79.0,1.8,18.0,629.0,913.39,693.84
2016,11,2,11,45,919.0,79.0,1.65,18.5,630.5,886.68,672.74
2016,11,2,12,0,920.0,79.0,1.5,19.0,632.0,856.52,649.51
2016,11,2,12,15,918.0,78.5,1.35,19.0,625.5,820.07,623.35
2016,11,2,12,30,916.0,78.0,1.2,19.0,619.0,780.66,595.19
2016,11,2,12,45,911.0,77.5,1.05,19.5,605.0,736.31,562.52
2016,11,2,13,0,906.0,77.0,0.9,20.0,591.0,689.6,526.56
2016,11,2,13,15,898.0,75.5,0.75,20.0,569.5,637.84,486.84
2016,11,2,13,30,890.0,74.0,0.6,20.0,548.0,584.49,445.11
2016,11,2,13,45,878.0,72.5,0.45,20.5,519.5,527.74,399.13
2016,11,2,14,0,866.0,71.0,0.3,21.0,491.0,470.31,351.65
2016,11,2,14,15,849.0,69.0,0.35,20.5,456.5,410.12,303.67
2016,11,2,14,30,832.0,67.0,0.4,20.0,422.0,349.53,253.46
2016,11,2,14,45,807.0,64.5,0.5,20.0,381.5,287.04,200.24
2016,11,2,15,0,782.0,62.0,0.6,20.0,341.0,226.62,148.28
2016,11,2,15,15,746.5,58.0,0.65,19.5,297.5,165.61,98.36
2016,11,2,15,30,711.0,54.0,0.7,19.0,254.0,108.6,57.53
2016,11,2,15,45,655.5,49.5,0.75,18.5,208.0,54.97,32.35
2016,11,2,16,0,600.0,45.0,0.8,18.0,162.0,39.79,29.21
2016,11,2,16,15,511.0,37.5,0.9,17.0,118.0,30.71,20.98
2016,11,2,16,30,422.0,30.0,1.0,16.0,74.0,24.88,14.96
2016,11,2,16,45,211.0,15.0,1.1,15.0,37.0,12.14,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.0,10.5,1.45,7.5,19.5,100.12,0.0
2016,11,3,7,0,278.0,21.0,1.5,8.0,39.0,254.42,98.82
2016,11,3,7,15,396.5,31.0,1.75,8.5,80.0,379.34,304.76
2016,11,3,7,30,515.0,41.0,2.0,9.0,121.0,498.59,412.02
2016,11,3,7,45,585.0,47.0,2.3,10.0,166.5,580.69,481.31
2016,11,3,8,0,655.0,53.0,2.6,11.0,212.0,658.08,543.62
2016,11,3,8,15,698.5,57.5,2.55,11.5,257.0,720.33,590.75
2016,11,3,8,30,742.0,62.0,2.5,12.0,302.0,781.85,635.1
2016,11,3,8,45,772.0,65.5,2.5,13.0,344.0,828.46,665.82
2016,11,3,9,0,802.0,69.0,2.5,14.0,386.0,872.9,693.91
2016,11,3,9,15,822.5,71.0,2.5,14.5,423.0,903.75,712.82
2016,11,3,9,30,843.0,73.0,2.5,15.0,460.0,931.49,729.3
2016,11,3,9,45,860.5,74.0,2.55,16.0,491.5,951.63,739.39
2016,11,3,10,0,878.0,75.0,2.6,17.0,523.0,957.43,739.58
2016,11,3,10,15,887.5,76.5,2.5,17.5,547.5,963.2,739.96
2016,11,3,10,30,897.0,78.0,2.4,18.0,572.0,965.15,737.82
2016,11,3,10,45,904.0,78.5,2.3,18.5,589.0,959.58,730.74
2016,11,3,11,0,911.0,79.0,2.2,19.0,606.0,950.13,721.3
2016,11,3,11,15,914.0,79.5,2.1,19.0,615.5,933.15,708.34
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,912.45,693.08
2016,11,3,11,45,917.0,80.0,1.9,19.5,626.5,884.94,672.08
2016,11,3,12,0,917.0,80.0,1.8,20.0,628.0,854.04,648.99
2016,11,3,12,15,915.0,80.0,1.75,20.0,622.0,818.3,624.43
2016,11,3,12,30,913.0,80.0,1.7,20.0,616.0,779.59,597.78
2016,11,3,12,45,905.5,80.0,1.65,20.5,601.0,734.18,565.24
2016,11,3,13,0,898.0,80.0,1.6,21.0,586.0,686.62,529.24
2016,11,3,13,15,889.5,79.0,1.55,21.0,564.5,635.48,490.49
2016,11,3,13,30,881.0,78.0,1.5,21.0,543.0,582.79,449.58
2016,11,3,13,45,867.0,77.0,1.45,21.0,514.0,527.85,405.75
2016,11,3,14,0,853.0,76.0,1.4,21.0,485.0,469.79,358.29
2016,11,3,14,15,835.0,73.5,1.35,21.0,450.5,408.52,307.0
2016,11,3,14,30,817.0,71.0,1.3,21.0,416.0,347.91,254.81
2016,11,3,14,45,789.5,68.5,1.3,21.0,376.0,285.63,200.73
2016,11,3,15,0,762.0,66.0,1.3,21.0,336.0,225.75,148.69
2016,11,3,15,15,724.5,62.0,1.15,20.0,292.0,165.71,99.53
2016,11,3,15,30,687.0,58.0,1.0,19.0,248.0,109.95,59.66
2016,11,3,15,45,629.0,52.5,0.9,18.5,202.5,53.47,31.47
2016,11,3,16,0,571.0,47.0,0.8,18.0,157.0,38.1,27.71
2016,11,3,16,15,477.5,39.0,0.85,17.0,113.0,31.91,21.97
2016,11,3,16,30,384.0,31.0,0.9,16.0,69.0,25.74,15.47
2016,11,3,16,45,192.0,15.5,1.0,15.5,34.5,12.59,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,114.5,11.0,0.85,9.0,17.5,84.36,0.0
2016,11,4,7,0,229.0,22.0,0.8,9.0,35.0,218.47,56.5
2016,11,4,7,15,351.5,32.5,0.95,9.5,75.0,347.24,274.93
2016,11,4,7,30,474.0,43.0,1.1,10.0,115.0,468.41,382.88
2016,11,4,7,45,547.0,50.0,1.3,11.0,160.0,553.13,453.06
2016,11,4,8,0,620.0,57.0,1.5,12.0,205.0,640.67,521.96
2016,11,4,8,15,666.0,62.0,1.45,12.5,250.0,703.89,568.47
2016,11,4,8,30,712.0,67.0,1.4,13.0,295.0,759.84,607.46
2016,11,4,8,45,743.0,71.0,1.4,13.5,336.5,807.54,639.4
2016,11,4,9,0,774.0,75.0,1.4,14.0,378.0,853.12,668.8
2016,11,4,9,15,796.0,77.5,1.35,14.5,415.0,885.78,687.73
2016,11,4,9,30,818.0,80.0,1.3,15.0,452.0,915.4,704.22
2016,11,4,9,45,833.0,82.5,1.3,16.0,483.0,934.97,713.09
2016,11,4,10,0,848.0,85.0,1.3,17.0,514.0,950.97,719.59
2016,11,4,10,15,858.5,86.5,1.25,17.5,538.0,957.62,720.48
2016,11,4,10,30,869.0,88.0,1.2,18.0,562.0,960.44,719.06
2016,11,4,10,45,875.5,89.0,1.15,18.5,579.0,954.94,712.37
2016,11,4,11,0,882.0,90.0,1.1,19.0,596.0,945.58,703.46
2016,11,4,11,15,885.0,90.5,1.1,19.5,605.5,928.57,690.65
2016,11,4,11,30,888.0,91.0,1.1,20.0,615.0,907.87,675.68
2016,11,4,11,45,889.5,90.5,1.1,20.5,616.5,872.57,651.23
2016,11,4,12,0,891.0,90.0,1.1,21.0,618.0,843.05,630.81
2016,11,4,12,15,888.0,89.5,1.15,21.0,611.5,806.74,607.61
2016,11,4,12,30,885.0,89.0,1.2,21.0,605.0,767.64,582.3
2016,11,4,12,45,882.5,87.0,1.25,21.0,591.5,724.65,553.98
2016,11,4,13,0,880.0,85.0,1.3,21.0,578.0,679.22,521.45
2016,11,4,13,15,871.0,84.0,1.3,21.0,556.0,632.3,486.24
2016,11,4,13,30,862.0,83.0,1.3,21.0,534.0,579.37,445.74
2016,11,4,13,45,849.0,81.0,1.35,21.5,505.5,522.2,400.38
2016,11,4,14,0,836.0,79.0,1.4,22.0,477.0,464.57,353.22
2016,11,4,14,15,817.5,76.5,1.4,21.5,442.5,404.1,303.5
2016,11,4,14,30,799.0,74.0,1.4,21.0,408.0,344.37,252.73
2016,11,4,14,45,772.5,71.0,1.4,21.0,368.5,283.01,199.36
2016,11,4,15,0,746.0,68.0,1.4,21.0,329.0,223.96,147.98
2016,11,4,15,15,708.5,63.5,1.25,20.5,285.5,164.52,99.13
2016,11,4,15,30,671.0,59.0,1.1,20.0,242.0,106.29,57.05
2016,11,4,15,45,614.0,53.0,0.95,19.5,197.0,53.55,31.62
2016,11,4,16,0,557.0,47.0,0.8,19.0,152.0,38.1,27.56
2016,11,4,16,15,462.5,38.5,0.85,18.0,109.0,31.5,21.47
2016,11,4,16,30,368.0,30.0,0.9,17.0,66.0,24.89,14.47
2016,11,4,16,45,184.0,15.0,0.95,16.5,33.0,12.2,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.0,1.1,9.0,16.5,84.38,0.0
2016,11,5,7,0,232.0,20.0,1.1,9.0,33.0,216.84,20.93
2016,11,5,7,15,352.0,30.5,1.25,10.0,72.0,345.16,271.07
2016,11,5,7,30,472.0,41.0,1.4,11.0,111.0,463.91,378.66
2016,11,5,7,45,537.5,49.0,1.55,12.0,155.0,543.41,445.01
2016,11,5,8,0,603.0,57.0,1.7,13.0,199.0,625.49,509.83
2016,11,5,8,15,648.5,62.5,1.65,13.5,242.5,688.42,556.7
2016,11,5,8,30,694.0,68.0,1.6,14.0,286.0,751.18,601.14
2016,11,5,8,45,719.5,73.0,1.6,14.5,326.5,794.13,629.88
2016,11,5,9,0,745.0,78.0,1.6,15.0,367.0,828.41,651.66
2016,11,5,9,15,767.0,81.0,1.6,15.5,403.0,861.38,671.98
2016,11,5,9,30,789.0,84.0,1.6,16.0,439.0,891.39,689.84
2016,11,5,9,45,696.5,110.0,1.6,16.5,439.0,843.65,653.82
2016,11,5,10,0,604.0,136.0,1.6,17.0,439.0,783.43,609.82
2016,11,5,10,15,726.0,113.0,1.55,17.5,494.0,868.38,666.92
2016,11,5,10,30,848.0,90.0,1.5,18.0,549.0,941.69,712.71
2016,11,5,10,45,745.0,120.0,1.45,18.5,532.5,874.53,663.77
2016,11,5,11,0,642.0,150.0,1.4,19.0,516.0,798.85,610.39
2016,11,5,11,15,753.5,121.5,1.45,19.0,558.0,850.47,646.83
2016,11,5,11,30,865.0,93.0,1.5,19.0,600.0,888.91,672.61
2016,11,5,11,45,867.5,92.0,1.55,19.5,601.5,863.04,653.88
2016,11,5,12,0,870.0,91.0,1.6,20.0,603.0,833.79,633.61
2016,11,5,12,15,866.5,91.0,1.7,20.0,596.5,797.7,610.28
2016,11,5,12,30,863.0,91.0,1.8,20.0,590.0,758.87,584.75
2016,11,5,12,45,701.0,134.5,1.95,20.5,533.5,654.82,508.77
2016,11,5,13,0,539.0,178.0,2.1,21.0,477.0,549.37,429.13
2016,11,5,13,15,685.0,132.0,2.15,21.0,497.5,568.74,444.46
2016,11,5,13,30,831.0,86.0,2.2,21.0,518.0,564.52,440.09
2016,11,5,13,45,655.5,122.0,2.3,21.0,451.5,464.39,361.81
2016,11,5,14,0,480.0,158.0,2.4,21.0,385.0,373.06,290.04
2016,11,5,14,15,457.5,149.5,2.45,20.5,353.0,324.25,250.21
2016,11,5,14,30,435.0,141.0,2.5,20.0,321.0,277.46,210.93
2016,11,5,14,45,414.0,131.0,2.55,20.0,289.5,232.04,171.86
2016,11,5,15,0,393.0,121.0,2.6,20.0,258.0,188.9,134.84
2016,11,5,15,15,374.5,106.5,2.4,19.5,223.0,144.98,98.51
2016,11,5,15,30,356.0,92.0,2.2,19.0,188.0,103.51,67.24
2016,11,5,15,45,436.5,70.0,2.05,18.5,165.5,61.33,40.45
2016,11,5,16,0,517.0,48.0,1.9,18.0,143.0,38.8,28.23
2016,11,5,16,15,421.5,39.0,1.85,17.0,102.0,31.85,21.78
2016,11,5,16,30,326.0,30.0,1.8,16.0,61.0,24.86,14.23
2016,11,5,16,45,163.0,15.0,1.75,15.5,30.5,12.22,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,7.68,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,16.89,0.0
2016,11,6,7,15,44.0,35.0,1.05,12.5,41.5,91.73,67.79
2016,11,6,7,30,88.0,52.0,1.2,13.0,65.0,147.1,119.24
2016,11,6,7,45,105.0,71.0,1.35,13.5,91.5,186.43,154.06
2016,11,6,8,0,122.0,90.0,1.5,14.0,118.0,225.68,187.89
2016,11,6,8,15,133.5,108.0,1.65,14.5,145.0,258.6,215.49
2016,11,6,8,30,145.0,126.0,1.8,15.0,172.0,291.47,242.27
2016,11,6,8,45,151.5,143.5,1.95,15.5,196.5,318.82,263.8
2016,11,6,9,0,158.0,161.0,2.1,16.0,221.0,345.7,284.51
2016,11,6,9,15,288.5,159.5,2.15,16.0,283.0,483.33,395.65
2016,11,6,9,30,419.0,158.0,2.2,16.0,345.0,626.11,505.47
2016,11,6,9,45,344.0,185.0,2.25,16.5,345.5,565.16,455.07
2016,11,6,10,0,269.0,212.0,2.3,17.0,346.0,523.53,420.02
2016,11,6,10,15,178.5,225.5,2.35,17.0,316.5,427.61,343.89
2016,11,6,10,30,88.0,239.0,2.4,17.0,287.0,332.76,267.11
2016,11,6,10,45,200.5,241.0,2.45,17.5,353.5,454.85,364.83
2016,11,6,11,0,313.0,243.0,2.5,18.0,420.0,572.97,454.9
2016,11,6,11,15,378.0,232.0,2.5,18.0,449.5,607.81,481.19
2016,11,6,11,30,443.0,221.0,2.5,18.0,479.0,656.94,517.73
2016,11,6,11,45,372.5,238.0,2.5,18.5,455.5,581.63,459.09
2016,11,6,12,0,302.0,255.0,2.5,19.0,432.0,526.51,415.48
2016,11,6,12,15,266.0,258.0,2.5,19.0,412.5,486.17,384.32
2016,11,6,12,30,230.0,261.0,2.5,19.0,393.0,433.43,343.61
2016,11,6,12,45,226.5,255.0,2.55,19.5,382.5,411.27,326.02
2016,11,6,13,0,223.0,249.0,2.6,20.0,372.0,388.93,308.02
2016,11,6,13,15,183.5,240.5,2.55,20.0,339.5,342.09,270.92
2016,11,6,13,30,144.0,232.0,2.5,20.0,307.0,298.88,236.54
2016,11,6,13,45,102.0,214.5,2.45,20.0,266.0,242.47,191.66
2016,11,6,14,0,60.0,197.0,2.4,20.0,225.0,199.65,157.44
2016,11,6,14,15,52.0,180.5,2.3,19.5,204.0,176.2,138.84
2016,11,6,14,30,44.0,164.0,2.2,19.0,183.0,154.05,121.1
2016,11,6,14,45,40.5,148.5,2.15,19.0,164.5,135.25,105.68
2016,11,6,15,0,37.0,133.0,2.1,19.0,146.0,117.14,90.76
2016,11,6,15,15,32.0,116.0,1.85,18.5,126.5,98.35,75.5
2016,11,6,15,30,27.0,99.0,1.6,18.0,107.0,80.53,61.11
2016,11,6,15,45,18.5,81.0,1.35,17.5,86.0,63.96,47.98
2016,11,6,16,0,10.0,63.0,1.1,17.0,65.0,49.64,37.76
2016,11,6,16,15,5.0,45.0,1.05,16.5,46.0,35.88,25.24
2016,11,6,16,30,0.0,27.0,1.0,16.0,27.0,21.97,11.65
2016,11,6,16,45,0.0,13.5,1.0,15.5,13.5,11.14,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,21.48,0.0
2016,11,7,7,15,81.0,34.5,0.85,11.5,46.0,134.01,100.37
2016,11,7,7,30,162.0,49.0,1.0,12.0,72.0,214.56,175.9
2016,11,7,7,45,188.0,66.5,1.15,12.5,102.5,262.2,218.18
2016,11,7,8,0,214.0,84.0,1.3,13.0,133.0,310.41,259.48
2016,11,7,8,15,230.0,101.0,1.3,13.5,163.5,349.58,291.58
2016,11,7,8,30,246.0,118.0,1.3,14.0,194.0,388.53,322.31
2016,11,7,8,45,256.5,134.0,1.3,15.0,222.5,420.53,345.84
2016,11,7,9,0,267.0,150.0,1.3,16.0,251.0,451.72,368.0
2016,11,7,9,15,307.5,159.5,1.3,16.5,287.0,501.35,405.17
2016,11,7,9,30,348.0,169.0,1.3,17.0,323.0,550.74,441.06
2016,11,7,9,45,545.5,135.0,1.35,18.0,395.5,717.22,562.68
2016,11,7,10,0,743.0,101.0,1.4,19.0,468.0,872.64,666.46
2016,11,7,10,15,595.0,148.0,1.4,19.0,451.0,781.6,600.92
2016,11,7,10,30,447.0,195.0,1.4,19.0,434.0,680.33,527.42
2016,11,7,10,45,616.5,151.0,1.45,19.5,491.0,787.84,605.3
2016,11,7,11,0,786.0,107.0,1.5,20.0,548.0,873.8,661.79
2016,11,7,11,15,638.0,156.0,1.5,20.5,518.0,783.52,597.45
2016,11,7,11,30,490.0,205.0,1.5,21.0,488.0,680.55,522.38
2016,11,7,11,45,464.0,213.0,1.5,21.5,482.0,648.78,498.77
2016,11,7,12,0,438.0,221.0,1.5,22.0,476.0,616.3,473.9
2016,11,7,12,15,454.5,215.0,1.55,22.0,476.5,602.52,464.52
2016,11,7,12,30,471.0,209.0,1.6,22.0,477.0,585.99,452.78
2016,11,7,12,45,481.0,200.0,1.65,22.0,468.5,559.15,433.28
2016,11,7,13,0,491.0,191.0,1.7,22.0,460.0,530.12,411.81
2016,11,7,13,15,648.5,138.5,1.7,22.0,479.0,552.02,428.53
2016,11,7,13,30,806.0,86.0,1.7,22.0,498.0,549.49,425.44
2016,11,7,13,45,641.0,120.5,1.7,22.0,437.5,455.04,351.84
2016,11,7,14,0,476.0,155.0,1.7,22.0,377.0,368.35,284.15
2016,11,7,14,15,539.0,129.0,1.65,22.0,362.5,337.72,257.11
2016,11,7,14,30,602.0,103.0,1.6,22.0,348.0,303.49,225.15
2016,11,7,14,45,574.5,98.0,1.6,22.0,313.0,251.07,180.0
2016,11,7,15,0,547.0,93.0,1.6,22.0,278.0,201.42,137.4
2016,11,7,15,15,517.5,83.5,1.4,21.5,240.0,150.63,95.87
2016,11,7,15,30,488.0,74.0,1.2,21.0,202.0,103.43,61.48
2016,11,7,15,45,442.0,64.0,1.0,20.5,163.0,59.23,38.2
2016,11,7,16,0,396.0,54.0,0.8,20.0,124.0,43.52,31.99
2016,11,7,16,15,317.5,42.0,0.8,19.0,87.0,34.28,23.55
2016,11,7,16,30,239.0,30.0,0.8,18.0,50.0,24.84,13.39
2016,11,7,16,45,119.5,15.0,0.85,17.5,25.0,12.8,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.5,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,1.0,11.0,25.0,34.39,0.0
2016,11,8,7,15,218.5,31.5,1.25,11.5,61.5,247.11,185.58
2016,11,8,7,30,437.0,38.0,1.5,12.0,98.0,431.43,350.76
2016,11,8,7,45,511.5,45.0,1.8,12.5,140.5,515.04,422.37
2016,11,8,8,0,586.0,52.0,2.1,13.0,183.0,601.96,493.57
2016,11,8,8,15,633.0,57.0,2.05,13.5,225.5,664.55,541.45
2016,11,8,8,30,680.0,62.0,2.0,14.0,268.0,720.63,582.19
2016,11,8,8,45,712.5,65.0,1.95,15.0,308.0,767.43,613.21
2016,11,8,9,0,745.0,68.0,1.9,16.0,348.0,812.32,641.54
2016,11,8,9,15,767.0,71.0,1.8,16.5,383.5,845.04,660.94
2016,11,8,9,30,789.0,74.0,1.7,17.0,419.0,874.92,677.85
2016,11,8,9,45,810.0,74.0,1.65,18.0,450.0,896.76,688.11
2016,11,8,10,0,831.0,74.0,1.6,19.0,481.0,915.2,695.94
2016,11,8,10,15,841.5,75.5,1.55,19.5,504.5,922.03,697.24
2016,11,8,10,30,852.0,77.0,1.5,20.0,528.0,914.86,689.4
2016,11,8,10,45,857.0,78.5,1.5,20.5,544.5,909.32,683.69
2016,11,8,11,0,862.0,80.0,1.5,21.0,561.0,900.14,675.7
2016,11,8,11,15,865.5,80.5,1.5,21.0,570.0,884.74,665.04
2016,11,8,11,30,869.0,81.0,1.5,21.0,579.0,865.82,652.2
2016,11,8,11,45,868.5,81.5,1.55,21.5,580.5,840.04,634.21
2016,11,8,12,0,868.0,82.0,1.6,22.0,582.0,811.08,614.13
2016,11,8,12,15,865.5,81.5,1.6,22.0,576.0,776.37,590.73
2016,11,8,12,30,863.0,81.0,1.6,22.0,570.0,738.92,565.35
2016,11,8,12,45,858.5,80.0,1.65,22.5,556.5,696.94,535.98
2016,11,8,13,0,854.0,79.0,1.7,23.0,543.0,652.75,502.67
2016,11,8,13,15,845.5,78.0,1.7,23.0,522.5,607.71,468.42
2016,11,8,13,30,837.0,77.0,1.7,23.0,502.0,556.82,429.0
2016,11,8,13,45,823.5,75.5,1.7,23.0,474.5,501.71,385.29
2016,11,8,14,0,810.0,74.0,1.7,23.0,447.0,446.23,339.9
2016,11,8,14,15,791.5,71.5,1.65,22.5,414.0,387.69,291.27
2016,11,8,14,30,773.0,69.0,1.6,22.0,381.0,329.93,241.81
2016,11,8,14,45,746.5,66.0,1.6,22.0,343.0,270.57,190.03
2016,11,8,15,0,720.0,63.0,1.6,22.0,305.0,213.53,140.33
2016,11,8,15,15,682.0,59.0,1.4,21.5,263.0,156.47,93.48
2016,11,8,15,30,644.0,55.0,1.2,21.0,221.0,100.88,53.42
2016,11,8,15,45,585.0,49.0,1.0,20.5,178.0,50.12,28.82
2016,11,8,16,0,526.0,43.0,0.8,20.0,135.0,34.9,24.55
2016,11,8,16,15,428.5,34.5,0.85,19.5,94.5,28.23,18.31
2016,11,8,16,30,331.0,26.0,0.9,19.0,54.0,21.54,10.42
2016,11,8,16,45,165.5,13.0,0.95,18.5,27.0,11.1,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
