Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,6.83,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,111.59,0.0
2016,11,9,7,15,262.0,28.5,1.25,11.5,57.0,275.25,202.04
2016,11,9,7,30,382.0,41.0,1.5,12.0,92.0,391.49,318.48
2016,11,9,7,45,461.5,49.5,1.75,13.0,134.5,479.64,393.7
2016,11,9,8,0,541.0,58.0,2.0,14.0,177.0,571.31,467.78
2016,11,9,8,15,590.5,64.0,2.0,14.5,219.5,636.5,518.12
2016,11,9,8,30,640.0,70.0,2.0,15.0,262.0,701.82,566.33
2016,11,9,8,45,677.0,74.0,2.05,15.5,302.5,752.61,602.29
2016,11,9,9,0,714.0,78.0,2.1,16.0,343.0,801.93,636.1
2016,11,9,9,15,737.5,81.0,2.2,16.5,378.5,835.22,658.03
2016,11,9,9,30,761.0,84.0,2.3,17.0,414.0,859.74,673.51
2016,11,9,9,45,786.5,84.0,2.4,18.0,446.0,885.99,688.8
2016,11,9,10,0,812.0,84.0,2.5,19.0,478.0,908.84,701.52
2016,11,9,10,15,823.0,85.5,2.45,19.5,502.0,916.16,703.47
2016,11,9,10,30,834.0,87.0,2.4,20.0,526.0,919.81,703.15
2016,11,9,10,45,843.0,87.5,2.4,20.5,543.0,916.59,698.76
2016,11,9,11,0,852.0,88.0,2.4,21.0,560.0,909.6,692.04
2016,11,9,11,15,855.5,88.5,2.35,21.0,569.0,893.87,680.43
2016,11,9,11,30,859.0,89.0,2.3,21.0,578.0,874.58,666.59
2016,11,9,11,45,860.5,89.0,2.25,21.5,580.0,849.49,647.66
2016,11,9,12,0,862.0,89.0,2.2,22.0,582.0,821.09,626.64
2016,11,9,12,15,859.0,88.5,2.1,22.0,576.0,785.41,601.45
2016,11,9,12,30,856.0,88.0,2.0,22.0,570.0,747.01,574.38
2016,11,9,12,45,858.5,84.5,1.95,22.5,557.5,706.55,544.76
2016,11,9,13,0,861.0,81.0,1.9,23.0,545.0,663.34,511.39
2016,11,9,13,15,852.0,79.5,1.75,23.0,524.0,612.73,472.3
2016,11,9,13,30,843.0,78.0,1.6,23.0,503.0,560.76,431.35
2016,11,9,13,45,828.5,76.5,1.5,23.0,475.5,504.89,386.74
2016,11,9,14,0,814.0,75.0,1.4,23.0,448.0,448.74,340.68
2016,11,9,14,15,795.0,72.5,1.3,23.0,414.0,389.84,291.3
2016,11,9,14,30,776.0,70.0,1.2,23.0,380.0,331.76,241.38
2016,11,9,14,45,747.5,67.5,1.15,23.0,341.5,272.21,189.91
2016,11,9,15,0,719.0,65.0,1.1,23.0,303.0,215.18,140.72
2016,11,9,15,15,679.5,60.5,1.0,22.5,261.0,157.55,93.9
2016,11,9,15,30,640.0,56.0,0.9,22.0,219.0,101.55,53.83
2016,11,9,15,45,578.5,50.0,0.8,21.5,176.0,51.01,29.4
2016,11,9,16,0,517.0,44.0,0.7,21.0,133.0,35.76,25.14
2016,11,9,16,15,418.0,35.0,0.75,20.5,92.5,28.69,18.55
2016,11,9,16,30,319.0,26.0,0.8,20.0,52.0,21.58,9.94
2016,11,9,16,45,159.5,13.0,0.9,19.5,26.0,11.1,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.05,10.5,10.0,8.54,0.0
2016,11,10,7,0,0.0,20.0,1.0,11.0,20.0,17.07,0.0
2016,11,10,7,15,194.0,30.0,1.2,11.5,55.0,225.31,160.53
2016,11,10,7,30,388.0,40.0,1.4,12.0,90.0,394.41,319.9
2016,11,10,7,45,465.0,48.0,1.6,13.0,131.5,479.97,392.9
2016,11,10,8,0,542.0,56.0,1.8,14.0,173.0,568.83,464.63
2016,11,10,8,15,592.0,62.0,1.8,14.5,215.5,634.28,515.14
2016,11,10,8,30,642.0,68.0,1.8,15.0,258.0,699.95,563.52
2016,11,10,8,45,553.5,91.5,1.8,15.5,272.0,661.11,532.91
2016,11,10,9,0,465.0,115.0,1.8,16.0,286.0,609.11,492.7
2016,11,10,9,15,416.0,138.0,1.75,16.5,302.0,595.86,480.29
2016,11,10,9,30,367.0,161.0,1.7,17.0,318.0,557.8,448.76
2016,11,10,9,45,400.5,167.0,1.65,17.5,350.0,616.52,490.86
2016,11,10,10,0,434.0,173.0,1.6,18.0,382.0,652.78,515.22
2016,11,10,10,15,390.5,192.5,1.5,18.0,387.5,608.93,480.48
2016,11,10,10,30,347.0,212.0,1.4,18.0,393.0,585.08,460.58
2016,11,10,10,45,414.5,203.5,1.35,18.5,426.5,649.16,506.53
2016,11,10,11,0,482.0,195.0,1.3,19.0,460.0,690.83,534.99
2016,11,10,11,15,667.0,142.0,1.15,19.0,515.0,791.94,605.29
2016,11,10,11,30,852.0,89.0,1.0,19.0,570.0,867.48,652.83
2016,11,10,11,45,852.0,89.0,0.9,19.5,571.5,841.38,631.4
2016,11,10,12,0,852.0,89.0,0.8,20.0,573.0,812.09,609.36
2016,11,10,12,15,582.5,164.0,0.75,20.0,493.5,654.62,499.06
2016,11,10,12,30,313.0,239.0,0.7,20.0,414.0,486.08,374.71
2016,11,10,12,45,185.5,234.0,0.7,20.5,337.0,361.64,281.4
2016,11,10,13,0,58.0,229.0,0.7,21.0,260.0,250.59,194.92
2016,11,10,13,15,322.5,185.0,0.65,21.0,347.5,382.2,299.03
2016,11,10,13,30,587.0,141.0,0.6,21.0,435.0,482.06,371.59
2016,11,10,13,45,298.0,150.5,0.6,21.5,299.5,296.37,229.43
2016,11,10,14,0,9.0,160.0,0.6,22.0,164.0,139.23,107.27
2016,11,10,14,15,224.0,146.0,0.6,22.0,235.0,223.67,172.22
2016,11,10,14,30,439.0,132.0,0.6,22.0,306.0,271.16,202.3
2016,11,10,14,45,561.5,100.0,0.65,22.0,299.0,249.44,177.92
2016,11,10,15,0,684.0,68.0,0.7,22.0,292.0,208.5,136.98
2016,11,10,15,15,643.0,63.0,0.65,21.5,251.0,151.98,91.17
2016,11,10,15,30,602.0,58.0,0.6,21.0,210.0,100.2,54.3
2016,11,10,15,45,539.5,51.5,0.6,20.5,167.5,51.62,30.39
2016,11,10,16,0,477.0,45.0,0.6,20.0,125.0,36.48,25.85
2016,11,10,16,15,377.5,35.5,0.7,19.5,86.5,29.05,18.88
2016,11,10,16,30,278.0,26.0,0.8,19.0,48.0,21.56,9.46
2016,11,10,16,45,139.0,13.0,0.9,18.5,24.0,11.1,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,13.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,11,11,7,15,141.0,28.5,0.95,13.5,46.5,182.16,123.18
2016,11,11,7,30,282.0,41.0,1.0,14.0,77.0,312.54,251.48
2016,11,11,7,45,342.0,53.5,1.05,14.5,114.0,384.13,314.07
2016,11,11,8,0,402.0,66.0,1.1,15.0,151.0,459.17,375.55
2016,11,11,8,15,440.0,76.5,1.05,15.5,189.0,514.63,418.67
2016,11,11,8,30,478.0,87.0,1.0,16.0,227.0,570.6,460.18
2016,11,11,8,45,514.5,92.5,0.95,16.5,263.0,625.84,499.26
2016,11,11,9,0,551.0,98.0,0.9,17.0,299.0,674.3,531.86
2016,11,11,9,15,556.5,109.0,1.0,17.5,329.0,698.43,547.88
2016,11,11,9,30,562.0,120.0,1.1,18.0,359.0,719.93,562.01
2016,11,11,9,45,610.5,116.0,1.25,19.0,393.0,762.71,590.44
2016,11,11,10,0,659.0,112.0,1.4,20.0,427.0,802.3,615.9
2016,11,11,10,15,510.5,159.5,1.5,20.5,410.5,703.94,545.37
2016,11,11,10,30,362.0,207.0,1.6,21.0,394.0,592.9,462.07
2016,11,11,10,45,240.0,227.5,1.7,21.5,353.5,496.19,387.85
2016,11,11,11,0,118.0,248.0,1.8,22.0,313.0,381.95,298.63
2016,11,11,11,15,74.0,235.5,1.9,22.0,276.5,302.98,237.67
2016,11,11,11,30,30.0,223.0,2.0,22.0,240.0,245.76,192.1
2016,11,11,11,45,40.0,231.0,2.15,22.5,253.5,259.87,203.22
2016,11,11,12,0,50.0,239.0,2.3,23.0,267.0,273.14,213.39
2016,11,11,12,15,99.5,247.0,2.35,23.0,302.5,316.08,247.8
2016,11,11,12,30,149.0,255.0,2.4,23.0,338.0,368.42,288.59
2016,11,11,12,45,224.5,241.0,2.45,23.0,362.0,396.29,310.99
2016,11,11,13,0,300.0,227.0,2.5,23.0,386.0,429.29,336.55
2016,11,11,13,15,219.5,224.5,2.55,22.5,338.5,349.06,274.41
2016,11,11,13,30,139.0,222.0,2.6,22.0,291.0,287.69,226.37
2016,11,11,13,45,133.5,209.5,2.65,22.0,272.5,262.26,206.24
2016,11,11,14,0,128.0,197.0,2.7,22.0,254.0,237.49,186.26
2016,11,11,14,15,156.0,181.0,2.7,21.5,245.5,223.34,174.41
2016,11,11,14,30,184.0,165.0,2.7,21.0,237.0,206.18,159.34
2016,11,11,14,45,172.0,150.0,2.75,21.0,212.0,175.82,133.81
2016,11,11,15,0,160.0,135.0,2.8,21.0,187.0,147.0,109.66
2016,11,11,15,15,148.0,117.5,2.75,20.0,160.5,117.89,86.08
2016,11,11,15,30,136.0,100.0,2.7,19.0,134.0,90.58,64.94
2016,11,11,15,45,117.5,81.0,2.65,18.5,106.5,64.01,46.37
2016,11,11,16,0,99.0,62.0,2.6,18.0,79.0,47.4,35.43
2016,11,11,16,15,64.5,44.0,2.4,17.5,54.0,34.17,23.27
2016,11,11,16,30,30.0,26.0,2.2,17.0,29.0,20.7,8.36
2016,11,11,16,45,15.0,13.0,2.05,16.5,14.5,11.1,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.9,12.0,18.0,111.17,0.0
2016,11,12,7,15,281.5,24.0,1.0,12.5,52.0,277.23,180.6
2016,11,12,7,30,417.0,35.0,1.1,13.0,86.0,410.13,327.29
2016,11,12,7,45,497.0,42.0,1.2,14.0,127.5,496.69,401.32
2016,11,12,8,0,577.0,49.0,1.3,15.0,169.0,587.05,473.0
2016,11,12,8,15,626.5,54.0,1.25,15.5,211.5,651.1,521.22
2016,11,12,8,30,676.0,59.0,1.2,16.0,254.0,708.84,562.39
2016,11,12,8,45,710.0,62.5,1.2,16.5,294.0,757.34,595.52
2016,11,12,9,0,744.0,66.0,1.2,17.0,334.0,804.03,626.17
2016,11,12,9,15,767.0,68.5,1.15,17.5,369.0,836.92,645.6
2016,11,12,9,30,790.0,71.0,1.1,18.0,404.0,867.03,662.67
2016,11,12,9,45,811.0,71.5,1.05,18.5,435.0,889.48,674.19
2016,11,12,10,0,832.0,72.0,1.0,19.0,466.0,908.57,683.35
2016,11,12,10,15,843.0,73.5,1.0,19.5,490.0,915.95,685.61
2016,11,12,10,30,854.0,75.0,1.0,20.0,514.0,909.48,679.02
2016,11,12,10,45,862.0,75.5,1.0,20.5,531.0,905.59,674.48
2016,11,12,11,0,870.0,76.0,1.0,21.0,548.0,898.03,667.66
2016,11,12,11,15,873.5,76.5,1.05,21.0,557.0,882.73,658.04
2016,11,12,11,30,877.0,77.0,1.1,21.0,566.0,863.91,646.23
2016,11,12,11,45,627.5,152.0,1.2,21.5,502.0,726.27,552.88
2016,11,12,12,0,378.0,227.0,1.3,22.0,438.0,557.39,429.39
2016,11,12,12,15,625.0,152.0,1.4,22.0,498.0,674.62,519.48
2016,11,12,12,30,872.0,77.0,1.5,22.0,558.0,738.09,565.54
2016,11,12,12,45,862.5,78.0,1.6,22.5,543.5,694.88,534.7
2016,11,12,13,0,853.0,79.0,1.7,23.0,529.0,654.28,504.06
2016,11,12,13,15,844.0,78.0,1.7,22.5,508.5,604.91,467.62
2016,11,12,13,30,835.0,77.0,1.7,22.0,488.0,554.15,429.01
2016,11,12,13,45,821.0,75.0,1.75,22.0,461.0,498.73,385.03
2016,11,12,14,0,807.0,73.0,1.8,22.0,434.0,443.0,339.35
2016,11,12,14,15,788.0,70.5,1.8,22.0,401.0,384.79,290.21
2016,11,12,14,30,769.0,68.0,1.8,22.0,368.0,327.41,240.43
2016,11,12,14,45,741.0,65.0,1.85,22.0,330.0,268.22,188.72
2016,11,12,15,0,713.0,62.0,1.9,22.0,292.0,211.51,139.24
2016,11,12,15,15,672.0,58.0,1.75,21.0,250.5,154.71,92.78
2016,11,12,15,30,631.0,54.0,1.6,20.0,209.0,99.84,53.18
2016,11,12,15,45,567.0,48.0,1.45,19.5,166.5,49.97,28.47
2016,11,12,16,0,503.0,42.0,1.3,19.0,124.0,34.2,23.92
2016,11,12,16,15,397.5,33.0,1.3,18.0,84.5,27.08,17.19
2016,11,12,16,30,292.0,24.0,1.3,17.0,45.0,19.93,7.19
2016,11,12,16,45,146.0,12.0,1.35,16.5,22.5,10.24,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,11,13,7,0,113.0,12.0,0.5,12.0,15.0,87.53,0.0
2016,11,13,7,15,244.5,24.5,0.5,12.0,48.0,248.26,151.03
2016,11,13,7,30,376.0,37.0,0.5,12.0,81.0,380.12,301.89
2016,11,13,7,45,452.5,46.0,0.5,12.5,122.0,465.34,374.83
2016,11,13,8,0,529.0,55.0,0.5,13.0,163.0,554.17,444.98
2016,11,13,8,15,581.5,61.0,0.7,13.0,205.0,621.23,498.61
2016,11,13,8,30,634.0,67.0,0.9,13.0,247.0,688.61,550.8
2016,11,13,8,45,671.0,71.0,1.1,13.5,286.5,739.03,588.05
2016,11,13,9,0,708.0,75.0,1.3,14.0,326.0,788.01,623.35
2016,11,13,9,15,733.0,78.0,1.2,14.5,361.5,822.51,643.79
2016,11,13,9,30,758.0,81.0,1.1,15.0,397.0,848.37,657.61
2016,11,13,9,45,779.5,82.0,1.05,16.0,428.0,872.01,669.08
2016,11,13,10,0,801.0,83.0,1.0,17.0,459.0,892.3,678.02
2016,11,13,10,15,812.5,85.0,0.95,17.5,483.0,900.87,680.28
2016,11,13,10,30,824.0,87.0,0.9,18.0,507.0,905.81,680.35
2016,11,13,10,45,830.0,88.5,0.9,19.0,523.0,901.31,673.98
2016,11,13,11,0,836.0,90.0,0.9,20.0,539.0,893.18,665.53
2016,11,13,11,15,840.0,90.5,1.0,20.0,548.5,878.41,657.11
2016,11,13,11,30,844.0,91.0,1.1,20.0,558.0,860.12,646.38
2016,11,13,11,45,843.5,91.5,1.25,20.0,560.0,834.57,631.38
2016,11,13,12,0,843.0,92.0,1.4,20.0,562.0,805.89,613.97
2016,11,13,12,15,841.5,91.5,1.45,20.0,556.0,772.28,591.77
2016,11,13,12,30,840.0,91.0,1.5,20.0,550.0,735.9,567.46
2016,11,13,12,45,847.5,86.0,1.55,20.5,539.5,698.18,540.38
2016,11,13,13,0,855.0,81.0,1.6,21.0,529.0,657.35,509.44
2016,11,13,13,15,846.0,79.5,1.5,21.0,508.5,607.37,470.87
2016,11,13,13,30,837.0,78.0,1.4,21.0,488.0,556.04,430.43
2016,11,13,13,45,824.5,76.0,1.35,21.0,461.0,501.33,386.66
2016,11,13,14,0,812.0,74.0,1.3,21.0,434.0,446.14,341.22
2016,11,13,14,15,792.5,71.5,1.25,21.0,401.0,387.52,291.87
2016,11,13,14,30,773.0,69.0,1.2,21.0,368.0,329.77,241.94
2016,11,13,14,45,745.0,66.0,1.15,21.0,329.5,270.39,190.18
2016,11,13,15,0,717.0,63.0,1.1,21.0,291.0,213.48,140.64
2016,11,13,15,15,675.5,58.5,0.95,20.5,249.5,155.96,93.52
2016,11,13,15,30,634.0,54.0,0.8,20.0,208.0,100.44,53.39
2016,11,13,15,45,571.0,48.0,0.65,20.0,165.5,50.42,28.54
2016,11,13,16,0,508.0,42.0,0.5,20.0,123.0,34.29,23.88
2016,11,13,16,15,402.5,32.5,0.55,19.0,83.5,26.72,16.76
2016,11,13,16,30,297.0,23.0,0.6,18.0,44.0,19.1,5.91
2016,11,13,16,45,148.5,11.5,0.65,17.5,22.0,9.82,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,1.0,10.0,7.0,0.0,0.0
2016,11,14,7,0,118.0,11.0,1.0,10.0,14.0,89.93,0.0
2016,11,14,7,15,255.0,23.0,1.0,10.5,47.0,252.01,141.49
2016,11,14,7,30,392.0,35.0,1.0,11.0,80.0,389.71,310.97
2016,11,14,7,45,471.0,43.5,1.05,12.0,121.5,476.42,386.94
2016,11,14,8,0,550.0,52.0,1.1,13.0,163.0,567.0,459.42
2016,11,14,8,15,602.0,57.5,1.0,13.5,205.0,633.25,509.39
2016,11,14,8,30,654.0,63.0,0.9,14.0,247.0,699.82,556.7
2016,11,14,8,45,685.0,68.0,0.85,14.5,286.5,746.48,587.87
2016,11,14,9,0,716.0,73.0,0.8,15.0,326.0,791.52,616.65
2016,11,14,9,15,740.5,76.5,0.8,15.5,361.5,819.91,633.67
2016,11,14,9,30,765.0,80.0,0.8,16.0,397.0,852.54,653.34
2016,11,14,9,45,787.0,81.0,0.8,16.5,428.0,876.67,666.82
2016,11,14,10,0,809.0,82.0,0.8,17.0,459.0,897.45,678.0
2016,11,14,10,15,821.0,83.5,0.8,17.5,482.5,905.86,680.96
2016,11,14,10,30,833.0,85.0,0.8,18.0,506.0,910.63,681.78
2016,11,14,10,45,837.5,87.5,0.8,18.5,522.5,905.95,676.58
2016,11,14,11,0,842.0,90.0,0.8,19.0,539.0,897.62,669.27
2016,11,14,11,15,846.0,90.5,0.75,19.0,548.5,882.8,658.24
2016,11,14,11,30,850.0,91.0,0.7,19.0,558.0,864.43,645.1
2016,11,14,11,45,849.5,91.5,0.7,19.5,560.0,838.79,627.03
2016,11,14,12,0,849.0,92.0,0.7,20.0,562.0,810.0,607.02
2016,11,14,12,15,846.5,91.5,0.6,20.0,556.0,775.49,582.72
2016,11,14,12,30,844.0,91.0,0.5,20.0,550.0,738.27,556.66
2016,11,14,12,45,844.5,88.0,0.4,20.5,537.5,697.83,526.74
2016,11,14,13,0,845.0,85.0,0.3,21.0,525.0,654.84,493.81
2016,11,14,13,15,835.5,84.0,0.3,21.0,504.5,605.57,458.04
2016,11,14,13,30,826.0,83.0,0.3,21.0,484.0,554.99,420.29
2016,11,14,13,45,814.0,80.0,0.35,21.5,457.0,500.06,377.92
2016,11,14,14,0,802.0,77.0,0.4,22.0,430.0,444.65,333.74
2016,11,14,14,15,782.0,74.5,0.5,22.0,397.0,386.41,286.85
2016,11,14,14,30,762.0,72.0,0.6,22.0,364.0,329.12,238.95
2016,11,14,14,45,732.5,69.0,0.75,22.0,326.0,269.99,188.78
2016,11,14,15,0,703.0,66.0,0.9,22.0,288.0,213.54,140.48
2016,11,14,15,15,661.0,61.0,0.85,21.0,246.5,153.99,92.31
2016,11,14,15,30,619.0,56.0,0.8,20.0,205.0,101.22,54.54
2016,11,14,15,45,552.5,49.5,0.8,19.5,162.5,51.63,29.66
2016,11,14,16,0,486.0,43.0,0.8,19.0,120.0,35.1,24.65
2016,11,14,16,15,380.0,33.0,0.9,18.0,81.0,27.15,17.1
2016,11,14,16,30,274.0,23.0,1.0,17.0,42.0,19.11,5.13
2016,11,14,16,45,137.0,11.5,1.1,16.0,21.0,9.82,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,87.5,5.0,1.4,9.5,7.0,0.0,0.0
2016,11,15,7,0,175.0,10.0,1.4,10.0,14.0,127.73,0.0
2016,11,15,7,15,319.0,19.5,1.75,10.5,47.0,283.83,140.75
2016,11,15,7,30,463.0,29.0,2.1,11.0,80.0,426.03,339.88
2016,11,15,7,45,537.5,35.0,2.5,12.0,121.0,509.22,417.12
2016,11,15,8,0,612.0,41.0,2.9,13.0,162.0,595.16,489.19
2016,11,15,8,15,659.0,45.5,2.95,13.5,203.5,657.74,539.58
2016,11,15,8,30,706.0,50.0,3.0,14.0,245.0,720.19,587.45
2016,11,15,8,45,736.5,53.0,3.05,14.5,284.0,765.0,620.13
2016,11,15,9,0,767.0,56.0,3.1,15.0,323.0,807.96,650.32
2016,11,15,9,15,788.5,58.5,3.2,15.5,358.0,839.61,671.66
2016,11,15,9,30,810.0,61.0,3.3,16.0,393.0,868.47,690.61
2016,11,15,9,45,794.0,72.0,3.4,16.5,417.5,870.5,689.97
2016,11,15,10,0,778.0,83.0,3.5,17.0,442.0,868.24,686.48
2016,11,15,10,15,789.5,85.0,3.55,17.0,465.5,876.95,692.0
2016,11,15,10,30,801.0,87.0,3.6,17.0,489.0,882.14,695.01
2016,11,15,10,45,803.0,90.0,3.7,17.5,504.5,876.16,689.15
2016,11,15,11,0,805.0,93.0,3.8,18.0,520.0,866.71,681.02
2016,11,15,11,15,539.0,166.5,3.9,18.0,454.5,693.56,553.62
2016,11,15,11,30,273.0,240.0,4.0,18.0,389.0,512.31,410.67
2016,11,15,11,45,139.5,211.0,4.15,18.0,287.5,338.57,273.22
2016,11,15,12,0,6.0,182.0,4.3,18.0,186.0,165.16,130.62
2016,11,15,12,15,97.5,214.0,4.4,18.0,267.0,279.95,226.2
2016,11,15,12,30,189.0,246.0,4.5,18.0,348.0,389.35,314.38
2016,11,15,12,45,97.0,208.5,4.6,18.0,261.0,262.48,211.53
2016,11,15,13,0,5.0,171.0,4.7,18.0,174.0,150.91,119.41
2016,11,15,13,15,4.0,165.0,4.7,17.5,167.5,144.11,114.29
2016,11,15,13,30,3.0,159.0,4.7,17.0,161.0,137.49,109.2
2016,11,15,13,45,29.0,169.5,4.75,17.0,182.5,165.42,132.52
2016,11,15,14,0,55.0,180.0,4.8,17.0,204.0,183.72,147.45
2016,11,15,14,15,27.5,139.0,4.7,16.5,151.0,131.19,104.37
2016,11,15,14,30,0.0,98.0,4.6,16.0,98.0,81.51,63.49
2016,11,15,14,45,0.0,88.5,4.55,16.0,88.5,73.35,56.73
2016,11,15,15,0,0.0,79.0,4.5,16.0,79.0,65.26,49.94
2016,11,15,15,15,0.0,67.5,4.3,15.5,67.5,55.64,41.84
2016,11,15,15,30,0.0,56.0,4.1,15.0,56.0,46.13,33.73
2016,11,15,15,45,0.0,44.5,3.9,15.0,44.5,36.76,25.55
2016,11,15,16,0,0.0,33.0,3.7,15.0,33.0,27.27,18.19
2016,11,15,16,15,0.0,22.0,3.55,14.5,22.0,18.15,9.68
2016,11,15,16,30,0.0,11.0,3.4,14.0,11.0,9.05,0.0
2016,11,15,16,45,0.0,5.5,3.25,13.5,5.5,4.69,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,17.0,2.15,7.0,39.5,206.86,85.5
2016,11,16,7,30,418.0,34.0,2.5,8.0,79.0,406.95,327.76
2016,11,16,7,45,510.5,41.0,2.85,9.0,122.0,503.2,417.3
2016,11,16,8,0,603.0,48.0,3.2,10.0,165.0,603.77,501.94
2016,11,16,8,15,656.0,53.0,3.35,10.5,208.5,663.18,551.03
2016,11,16,8,30,709.0,58.0,3.5,11.0,252.0,731.9,605.08
2016,11,16,8,45,751.0,60.0,3.7,11.5,294.0,786.3,646.32
2016,11,16,9,0,793.0,62.0,3.9,12.0,336.0,838.87,684.9
2016,11,16,9,15,816.0,65.0,3.95,12.5,372.0,872.99,708.01
2016,11,16,9,30,839.0,68.0,4.0,13.0,408.0,904.17,728.55
2016,11,16,9,45,855.5,69.5,4.05,13.5,439.0,923.96,740.45
2016,11,16,10,0,872.0,71.0,4.1,14.0,470.0,940.23,749.78
2016,11,16,10,15,882.5,72.5,4.05,14.0,494.5,936.9,745.82
2016,11,16,10,30,893.0,74.0,4.0,14.0,519.0,940.15,746.89
2016,11,16,10,45,899.5,75.0,3.95,14.5,536.0,935.25,740.8
2016,11,16,11,0,906.0,76.0,3.9,15.0,553.0,926.57,732.26
2016,11,16,11,15,909.5,76.5,3.85,15.0,562.5,910.81,720.2
2016,11,16,11,30,913.0,77.0,3.8,15.0,572.0,891.39,705.71
2016,11,16,11,45,912.0,77.5,3.8,15.0,573.5,864.61,686.31
2016,11,16,12,0,911.0,78.0,3.8,15.0,575.0,834.56,664.62
2016,11,16,12,15,908.5,77.5,3.75,15.0,569.0,799.05,638.68
2016,11,16,12,30,906.0,77.0,3.7,15.0,563.0,760.67,610.59
2016,11,16,12,45,897.5,77.0,3.7,15.0,548.5,716.01,577.88
2016,11,16,13,0,889.0,77.0,3.7,15.0,534.0,669.33,540.98
2016,11,16,13,15,880.0,76.0,3.65,15.0,513.5,619.48,500.68
2016,11,16,13,30,871.0,75.0,3.6,15.0,493.0,571.05,460.4
2016,11,16,13,45,853.5,74.0,3.6,15.0,464.5,513.46,412.05
2016,11,16,14,0,836.0,73.0,3.6,15.0,436.0,455.8,362.31
2016,11,16,14,15,815.5,70.5,3.55,14.5,402.0,395.72,309.84
2016,11,16,14,30,795.0,68.0,3.5,14.0,368.0,336.57,256.72
2016,11,16,14,45,762.0,65.5,3.45,14.0,328.5,275.24,200.93
2016,11,16,15,0,729.0,63.0,3.4,14.0,289.0,216.92,148.13
2016,11,16,15,15,685.5,58.5,3.0,13.5,247.0,158.53,98.37
2016,11,16,15,30,642.0,54.0,2.6,13.0,205.0,102.41,56.22
2016,11,16,15,45,565.5,48.5,2.25,12.5,161.0,52.04,30.26
2016,11,16,16,0,489.0,43.0,1.9,12.0,117.0,35.24,25.46
2016,11,16,16,15,377.0,33.0,1.8,11.0,78.0,27.26,17.58
2016,11,16,16,30,265.0,23.0,1.7,10.0,39.0,19.21,3.46
2016,11,16,16,45,132.5,11.5,1.65,9.5,19.5,9.82,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,15.0,1.45,3.5,38.0,208.09,63.7
2016,11,17,7,30,436.0,30.0,1.8,4.0,76.0,415.74,335.47
2016,11,17,7,45,524.5,37.0,2.15,5.0,118.0,498.74,416.98
2016,11,17,8,0,613.0,44.0,2.5,6.0,160.0,597.2,501.1
2016,11,17,8,15,665.0,48.5,2.6,6.5,203.0,664.47,556.66
2016,11,17,8,30,717.0,53.0,2.7,7.0,246.0,731.53,609.55
2016,11,17,8,45,753.0,56.0,2.85,7.5,287.0,781.62,647.64
2016,11,17,9,0,789.0,59.0,3.0,8.0,328.0,829.91,683.16
2016,11,17,9,15,812.5,61.5,2.95,8.5,364.5,863.71,705.54
2016,11,17,9,30,836.0,64.0,2.9,9.0,401.0,894.64,725.27
2016,11,17,9,45,855.0,65.0,2.9,10.0,432.0,905.85,729.3
2016,11,17,10,0,874.0,66.0,2.9,11.0,463.0,923.81,738.32
2016,11,17,10,15,885.0,67.5,2.85,11.5,487.5,931.38,740.69
2016,11,17,10,30,896.0,69.0,2.8,12.0,512.0,935.24,740.58
2016,11,17,10,45,905.0,69.0,2.8,12.5,529.5,931.45,735.65
2016,11,17,11,0,914.0,69.0,2.8,13.0,547.0,923.85,728.25
2016,11,17,11,15,917.5,69.5,2.75,13.5,557.0,908.15,714.92
2016,11,17,11,30,921.0,70.0,2.7,14.0,567.0,888.77,699.25
2016,11,17,11,45,923.5,69.5,2.65,14.5,569.0,863.7,679.73
2016,11,17,12,0,926.0,69.0,2.6,15.0,571.0,835.16,657.93
2016,11,17,12,15,924.0,68.5,2.55,15.0,565.5,799.78,632.52
2016,11,17,12,30,922.0,68.0,2.5,15.0,560.0,761.46,604.96
2016,11,17,12,45,917.0,67.5,2.5,15.0,546.5,718.29,574.01
2016,11,17,13,0,912.0,67.0,2.5,15.0,533.0,672.77,539.05
2016,11,17,13,15,903.5,66.0,2.4,15.0,512.0,622.46,498.73
2016,11,17,13,30,895.0,65.0,2.3,15.0,491.0,570.57,456.22
2016,11,17,13,45,882.0,63.5,2.25,15.0,463.5,514.57,409.58
2016,11,17,14,0,869.0,62.0,2.2,15.0,436.0,457.98,361.08
2016,11,17,14,15,850.5,60.0,2.1,15.0,402.5,398.41,308.75
2016,11,17,14,30,832.0,58.0,2.0,15.0,369.0,339.42,255.61
2016,11,17,14,45,805.0,55.5,1.9,15.0,330.5,277.68,199.73
2016,11,17,15,0,778.0,53.0,1.8,15.0,292.0,218.34,146.16
2016,11,17,15,15,738.0,49.0,1.55,14.5,250.0,158.15,95.04
2016,11,17,15,30,698.0,45.0,1.3,14.0,208.0,102.41,53.59
2016,11,17,15,45,635.5,40.0,1.05,13.5,164.5,49.88,26.95
2016,11,17,16,0,573.0,35.0,0.8,13.0,121.0,31.4,21.99
2016,11,17,16,15,463.0,27.5,0.8,12.5,81.0,24.8,15.31
2016,11,17,16,30,353.0,20.0,0.8,12.0,41.0,18.22,1.81
2016,11,17,16,45,176.5,10.0,0.8,11.5,20.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,204.0,15.0,1.45,4.0,35.5,196.54,31.04
2016,11,18,7,30,408.0,30.0,1.7,5.0,71.0,394.0,314.33
2016,11,18,7,45,501.5,37.5,1.95,6.0,113.5,490.03,407.32
2016,11,18,8,0,595.0,45.0,2.2,7.0,156.0,582.17,485.85
2016,11,18,8,15,651.0,50.5,2.15,7.5,200.0,653.7,543.8
2016,11,18,8,30,707.0,56.0,2.1,8.0,244.0,725.27,598.75
2016,11,18,8,45,746.5,59.5,2.1,8.5,286.0,779.13,638.19
2016,11,18,9,0,786.0,63.0,2.1,9.0,328.0,831.26,674.85
2016,11,18,9,15,811.0,65.5,2.3,10.0,365.0,866.51,698.64
2016,11,18,9,30,836.0,68.0,2.5,11.0,402.0,898.86,719.87
2016,11,18,9,45,856.0,69.5,2.7,12.5,433.5,921.97,732.71
2016,11,18,10,0,876.0,71.0,2.9,14.0,465.0,941.59,742.86
2016,11,18,10,15,886.5,72.5,3.1,14.5,489.5,938.4,739.52
2016,11,18,10,30,897.0,74.0,3.3,15.0,514.0,941.7,741.02
2016,11,18,10,45,903.0,75.0,3.55,16.0,531.0,936.4,735.35
2016,11,18,11,0,909.0,76.0,3.8,17.0,548.0,927.34,727.11
2016,11,18,11,15,911.0,76.5,3.85,17.5,557.0,910.33,713.49
2016,11,18,11,30,913.0,77.0,3.9,18.0,566.0,889.74,697.53
2016,11,18,11,45,910.5,78.0,3.95,18.5,567.0,862.48,676.94
2016,11,18,12,0,908.0,79.0,4.0,19.0,568.0,832.03,654.16
2016,11,18,12,15,903.5,78.5,4.05,19.0,561.0,795.24,628.01
2016,11,18,12,30,899.0,78.0,4.1,19.0,554.0,755.75,599.78
2016,11,18,12,45,891.0,77.5,4.2,19.0,539.5,711.33,567.75
2016,11,18,13,0,883.0,77.0,4.3,19.0,525.0,664.89,531.65
2016,11,18,13,15,872.5,76.0,4.25,19.0,504.0,618.35,494.06
2016,11,18,13,30,862.0,75.0,4.2,19.0,483.0,565.96,451.2
2016,11,18,13,45,845.0,73.5,4.2,19.0,454.5,508.75,403.6
2016,11,18,14,0,828.0,72.0,4.2,19.0,426.0,451.46,354.61
2016,11,18,14,15,808.0,69.5,3.95,18.5,393.0,392.21,303.17
2016,11,18,14,30,788.0,67.0,3.7,18.0,360.0,333.84,251.19
2016,11,18,14,45,757.5,64.0,3.5,18.0,321.5,273.3,196.65
2016,11,18,15,0,727.0,61.0,3.3,18.0,283.0,215.47,144.85
2016,11,18,15,15,684.5,57.0,2.9,17.0,241.5,157.93,96.59
2016,11,18,15,30,642.0,53.0,2.5,16.0,200.0,102.6,55.51
2016,11,18,15,45,574.5,46.5,2.1,15.0,157.5,51.66,28.91
2016,11,18,16,0,507.0,40.0,1.7,14.0,115.0,32.85,23.09
2016,11,18,16,15,390.5,30.5,1.65,13.0,76.0,25.2,15.49
2016,11,18,16,30,274.0,21.0,1.6,12.0,37.0,17.51,0.31
2016,11,18,16,45,137.0,10.5,1.6,11.5,18.5,8.96,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
