Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,3.75,10.0,5.5,4.51,0.0
2016,11,19,7,30,0.0,11.0,3.7,10.0,11.0,9.04,1.53
2016,11,19,7,45,0.0,18.0,3.65,10.5,18.0,14.81,6.89
2016,11,19,8,0,0.0,25.0,3.6,11.0,25.0,20.6,12.06
2016,11,19,8,15,0.0,32.0,3.55,11.0,32.0,26.4,17.22
2016,11,19,8,30,0.0,39.0,3.5,11.0,39.0,32.21,22.35
2016,11,19,8,45,0.0,46.0,3.45,11.5,46.0,38.03,27.38
2016,11,19,9,0,0.0,53.0,3.4,12.0,53.0,43.85,32.34
2016,11,19,9,15,0.0,62.0,3.5,12.0,62.0,51.36,38.75
2016,11,19,9,30,0.0,71.0,3.6,12.0,71.0,58.88,45.13
2016,11,19,9,45,0.0,53.0,3.7,12.5,53.0,43.87,32.11
2016,11,19,10,0,0.0,35.0,3.8,13.0,35.0,28.92,19.2
2016,11,19,10,15,0.0,51.0,3.8,13.0,51.0,42.22,30.53
2016,11,19,10,30,0.0,67.0,3.8,13.0,67.0,55.56,41.83
2016,11,19,10,45,0.0,50.5,3.85,13.5,50.5,41.82,30.02
2016,11,19,11,0,0.0,34.0,3.9,14.0,34.0,28.12,18.3
2016,11,19,11,15,164.5,128.5,3.9,14.0,216.0,295.84,246.69
2016,11,19,11,30,329.0,223.0,3.9,14.0,398.0,541.17,443.07
2016,11,19,11,45,164.5,122.5,3.9,14.5,210.0,276.24,228.38
2016,11,19,12,0,0.0,22.0,3.9,15.0,22.0,18.18,9.73
2016,11,19,12,15,0.0,34.5,3.85,15.0,34.5,28.54,18.55
2016,11,19,12,30,0.0,47.0,3.8,15.0,47.0,38.92,27.34
2016,11,19,12,45,0.0,33.5,3.8,15.5,33.5,27.71,17.82
2016,11,19,13,0,0.0,20.0,3.8,16.0,20.0,16.52,8.34
2016,11,19,13,15,0.0,19.0,3.75,16.0,19.0,15.69,7.66
2016,11,19,13,30,0.0,18.0,3.7,16.0,18.0,14.85,6.97
2016,11,19,13,45,0.0,70.0,3.65,16.0,70.0,58.05,43.55
2016,11,19,14,0,0.0,122.0,3.6,16.0,122.0,102.65,81.05
2016,11,19,14,15,0.0,101.0,3.45,15.5,101.0,84.33,65.92
2016,11,19,14,30,0.0,80.0,3.3,15.0,80.0,66.43,51.04
2016,11,19,14,45,0.0,71.0,3.15,15.0,71.0,58.86,44.69
2016,11,19,15,0,0.0,62.0,3.0,15.0,62.0,51.36,38.33
2016,11,19,15,15,0.0,52.5,2.65,14.5,52.5,43.45,31.63
2016,11,19,15,30,0.0,43.0,2.3,14.0,43.0,35.55,24.82
2016,11,19,15,45,0.0,33.5,2.0,14.0,33.5,27.66,17.9
2016,11,19,16,0,0.0,24.0,1.7,14.0,24.0,19.79,11.67
2016,11,19,16,15,0.0,15.5,1.6,13.5,15.5,12.76,4.99
2016,11,19,16,30,0.0,7.0,1.5,13.0,7.0,5.75,0.0
2016,11,19,16,45,0.0,3.5,1.45,12.5,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.3,9.5,10.0,8.23,0.0
2016,11,20,7,30,0.0,20.0,1.4,10.0,20.0,16.5,7.32
2016,11,20,7,45,0.0,32.5,1.5,11.0,32.5,26.92,17.07
2016,11,20,8,0,0.0,45.0,1.6,12.0,45.0,39.08,27.77
2016,11,20,8,15,0.0,58.0,1.7,12.0,58.0,51.57,38.77
2016,11,20,8,30,0.0,71.0,1.8,12.0,71.0,63.89,49.52
2016,11,20,8,45,0.0,83.0,1.95,12.5,83.0,74.95,58.94
2016,11,20,9,0,0.0,95.0,2.1,13.0,95.0,86.01,68.22
2016,11,20,9,15,12.5,122.5,2.0,13.0,127.5,126.66,103.07
2016,11,20,9,30,25.0,150.0,1.9,13.0,160.0,167.8,137.71
2016,11,20,9,45,69.0,171.5,1.85,13.5,201.5,250.09,206.44
2016,11,20,10,0,113.0,193.0,1.8,14.0,243.0,334.45,274.47
2016,11,20,10,15,82.0,197.5,1.75,14.0,235.0,286.71,234.4
2016,11,20,10,30,51.0,202.0,1.7,14.0,227.0,258.78,210.53
2016,11,20,10,45,48.0,207.5,1.65,14.0,231.5,258.53,209.96
2016,11,20,11,0,45.0,213.0,1.6,14.0,236.0,258.41,209.43
2016,11,20,11,15,22.5,175.5,1.65,14.0,187.0,177.23,142.92
2016,11,20,11,30,0.0,138.0,1.7,14.0,138.0,119.44,94.68
2016,11,20,11,45,13.5,173.5,1.8,14.0,180.5,164.77,132.65
2016,11,20,12,0,27.0,209.0,1.9,14.0,223.0,210.05,169.87
2016,11,20,12,15,17.0,193.5,1.9,14.0,202.5,184.9,148.94
2016,11,20,12,30,7.0,178.0,1.9,14.0,182.0,161.11,129.28
2016,11,20,12,45,3.5,131.5,1.95,14.0,133.5,114.42,90.8
2016,11,20,13,0,0.0,85.0,2.0,14.0,85.0,70.61,54.24
2016,11,20,13,15,0.0,108.5,1.9,14.0,108.5,91.16,71.62
2016,11,20,13,30,0.0,132.0,1.8,14.0,132.0,111.95,89.07
2016,11,20,13,45,0.0,78.5,1.75,14.0,78.5,65.15,49.86
2016,11,20,14,0,0.0,25.0,1.7,14.0,25.0,20.63,12.06
2016,11,20,14,15,0.0,15.0,1.5,14.0,15.0,12.36,5.0
2016,11,20,14,30,0.0,5.0,1.3,14.0,5.0,4.11,0.0
2016,11,20,14,45,0.0,4.5,1.15,14.0,4.5,3.7,0.0
2016,11,20,15,0,0.0,4.0,1.0,14.0,4.0,3.29,0.0
2016,11,20,15,15,0.0,3.0,0.85,13.5,3.0,2.46,0.0
2016,11,20,15,30,0.0,2.0,0.7,13.0,2.0,1.64,0.0
2016,11,20,15,45,0.0,1.5,0.55,13.0,1.5,1.23,0.0
2016,11,20,16,0,0.0,1.0,0.4,13.0,1.0,0.82,0.0
2016,11,20,16,15,0.0,0.5,0.35,12.5,0.5,0.41,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.0,15.0,1.25,7.5,30.0,163.25,0.0
2016,11,21,7,30,328.0,30.0,1.4,8.0,60.0,331.86,252.14
2016,11,21,7,45,428.0,38.0,1.55,9.0,99.5,430.7,353.09
2016,11,21,8,0,528.0,46.0,1.7,10.0,139.0,535.15,440.95
2016,11,21,8,15,586.0,52.0,1.8,10.5,180.5,605.75,498.77
2016,11,21,8,30,644.0,58.0,1.9,11.0,222.0,677.21,554.72
2016,11,21,8,45,688.5,60.5,2.0,11.5,262.5,724.98,590.62
2016,11,21,9,0,733.0,63.0,2.1,12.0,303.0,779.42,630.25
2016,11,21,9,15,759.0,66.0,2.15,12.0,338.5,815.59,656.07
2016,11,21,9,30,785.0,69.0,2.2,12.0,374.0,849.11,679.59
2016,11,21,9,45,536.5,124.5,2.25,12.5,340.0,686.5,557.56
2016,11,21,10,0,288.0,180.0,2.3,13.0,306.0,501.11,410.91
2016,11,21,10,15,560.5,130.5,2.3,13.0,393.5,718.28,581.92
2016,11,21,10,30,833.0,81.0,2.3,13.0,481.0,898.44,710.2
2016,11,21,10,45,514.5,154.5,2.3,13.5,404.5,680.41,547.58
2016,11,21,11,0,196.0,228.0,2.3,14.0,328.0,431.68,350.25
2016,11,21,11,15,526.5,156.5,2.3,14.0,431.5,668.75,540.54
2016,11,21,11,30,857.0,85.0,2.3,14.0,535.0,858.02,677.09
2016,11,21,11,45,859.0,85.0,2.3,14.5,537.5,834.38,656.92
2016,11,21,12,0,861.0,85.0,2.3,15.0,540.0,807.44,636.64
2016,11,21,12,15,572.5,154.5,2.25,15.0,456.0,626.84,502.11
2016,11,21,12,30,284.0,224.0,2.2,15.0,372.0,450.54,363.11
2016,11,21,12,45,574.5,150.0,2.2,15.5,439.5,571.03,460.02
2016,11,21,13,0,865.0,76.0,2.2,16.0,507.0,656.29,524.26
2016,11,21,13,15,855.5,75.0,2.15,16.0,487.0,606.97,484.17
2016,11,21,13,30,846.0,74.0,2.1,16.0,467.0,556.28,443.12
2016,11,21,13,45,830.5,72.5,2.1,16.0,440.0,500.94,397.56
2016,11,21,14,0,815.0,71.0,2.1,16.0,413.0,445.39,350.46
2016,11,21,14,15,583.0,101.5,2.0,15.5,336.5,335.97,262.69
2016,11,21,14,30,351.0,132.0,1.9,15.0,260.0,239.41,186.14
2016,11,21,14,45,531.5,96.0,1.8,15.0,266.0,240.89,178.92
2016,11,21,15,0,712.0,60.0,1.7,15.0,272.0,212.92,144.58
2016,11,21,15,15,667.5,56.0,1.45,14.5,231.5,156.14,96.46
2016,11,21,15,30,623.0,52.0,1.2,14.0,191.0,101.89,55.69
2016,11,21,15,45,551.5,45.5,1.0,13.5,149.0,52.02,28.84
2016,11,21,16,0,480.0,39.0,0.8,13.0,107.0,32.02,22.4
2016,11,21,16,15,359.5,29.5,0.85,12.5,70.0,24.36,14.53
2016,11,21,16,30,239.0,20.0,0.9,12.0,33.0,16.67,0.0
2016,11,21,16,45,119.5,10.0,0.95,11.5,16.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,15.0,1.05,6.5,28.5,152.39,0.0
2016,11,22,7,30,302.0,30.0,1.1,7.0,57.0,311.53,232.43
2016,11,22,7,45,399.5,39.5,1.2,8.0,96.0,409.22,335.54
2016,11,22,8,0,497.0,49.0,1.3,9.0,135.0,512.62,422.71
2016,11,22,8,15,557.0,55.5,1.3,9.5,176.0,585.01,481.36
2016,11,22,8,30,617.0,62.0,1.3,10.0,217.0,658.25,537.83
2016,11,22,8,45,434.5,96.0,1.35,10.5,214.0,545.59,451.39
2016,11,22,9,0,252.0,130.0,1.4,11.0,211.0,411.88,343.34
2016,11,22,9,15,268.5,141.0,1.4,11.5,236.0,440.38,366.25
2016,11,22,9,30,285.0,152.0,1.4,12.0,261.0,468.34,387.0
2016,11,22,9,45,378.5,148.5,1.45,12.5,306.0,568.73,464.8
2016,11,22,10,0,472.0,145.0,1.5,13.0,351.0,649.22,524.98
2016,11,22,10,15,527.5,140.0,1.5,13.0,382.0,690.21,554.1
2016,11,22,10,30,583.0,135.0,1.5,13.0,413.0,737.18,587.28
2016,11,22,10,45,525.0,156.5,1.55,13.5,414.0,692.02,552.4
2016,11,22,11,0,467.0,178.0,1.6,14.0,415.0,653.53,521.69
2016,11,22,11,15,451.0,186.0,1.6,14.0,418.0,635.76,507.83
2016,11,22,11,30,435.0,194.0,1.6,14.0,421.0,616.46,492.64
2016,11,22,11,45,387.0,205.5,1.6,14.0,408.5,556.41,446.71
2016,11,22,12,0,339.0,217.0,1.6,14.0,396.0,515.48,414.64
2016,11,22,12,15,386.0,204.5,1.55,14.0,406.0,522.09,420.34
2016,11,22,12,30,433.0,192.0,1.5,14.0,416.0,539.18,433.0
2016,11,22,12,45,350.0,202.5,1.45,14.5,380.5,457.61,368.09
2016,11,22,13,0,267.0,213.0,1.4,15.0,345.0,395.95,318.37
2016,11,22,13,15,382.0,182.0,1.35,14.5,363.0,416.69,336.05
2016,11,22,13,30,497.0,151.0,1.3,14.0,381.0,437.45,351.71
2016,11,22,13,45,396.5,159.0,1.3,14.0,335.5,364.89,292.83
2016,11,22,14,0,296.0,167.0,1.3,14.0,290.0,294.2,235.66
2016,11,22,14,15,345.5,146.0,1.15,13.5,278.5,273.85,217.28
2016,11,22,14,30,395.0,125.0,1.0,13.0,267.0,253.54,197.28
2016,11,22,14,45,369.0,116.5,0.9,13.0,238.0,211.27,160.19
2016,11,22,15,0,343.0,108.0,0.8,13.0,209.0,171.78,125.78
2016,11,22,15,15,318.5,94.0,0.8,12.5,177.5,130.94,91.5
2016,11,22,15,30,294.0,80.0,0.8,12.0,146.0,93.2,62.01
2016,11,22,15,45,263.5,64.5,0.8,12.0,114.0,57.35,38.43
2016,11,22,16,0,233.0,49.0,0.8,12.0,82.0,37.31,27.1
2016,11,22,16,15,116.5,36.5,0.85,11.5,53.0,28.22,17.66
2016,11,22,16,30,0.0,24.0,0.9,11.0,24.0,18.87,0.0
2016,11,22,16,45,0.0,12.0,0.95,10.5,12.0,10.24,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,16.5,1.25,6.5,26.5,99.2,0.0
2016,11,23,7,30,241.0,33.0,1.2,7.0,53.0,270.55,196.88
2016,11,23,7,45,335.5,44.5,1.2,8.0,91.0,362.01,297.63
2016,11,23,8,0,430.0,56.0,1.2,9.0,129.0,463.68,383.91
2016,11,23,8,15,496.5,63.5,1.35,9.5,169.5,542.11,448.76
2016,11,23,8,30,563.0,71.0,1.5,10.0,210.0,621.3,511.68
2016,11,23,8,45,605.0,76.5,1.65,10.5,249.5,676.87,554.36
2016,11,23,9,0,647.0,82.0,1.8,11.0,289.0,731.2,594.85
2016,11,23,9,15,677.5,86.0,1.85,11.0,324.5,771.51,624.1
2016,11,23,9,30,708.0,90.0,1.9,11.0,360.0,809.48,651.14
2016,11,23,9,45,736.0,91.0,2.0,11.5,391.5,838.58,670.62
2016,11,23,10,0,764.0,92.0,2.1,12.0,423.0,864.62,687.73
2016,11,23,10,15,778.0,94.0,2.15,12.0,447.5,875.62,694.8
2016,11,23,10,30,792.0,96.0,2.2,12.0,472.0,876.86,695.13
2016,11,23,10,45,396.0,78.0,2.3,12.5,266.0,486.42,401.18
2016,11,23,11,0,0.0,60.0,2.4,13.0,60.0,49.73,36.53
2016,11,23,11,15,71.0,147.5,2.4,13.0,184.5,203.47,168.09
2016,11,23,11,30,142.0,235.0,2.4,13.0,309.0,378.25,309.91
2016,11,23,11,45,495.5,163.5,2.45,13.5,422.5,617.17,502.05
2016,11,23,12,0,849.0,92.0,2.5,14.0,536.0,805.19,641.18
2016,11,23,12,15,846.5,91.5,2.5,14.0,530.5,771.51,615.06
2016,11,23,12,30,844.0,91.0,2.5,14.0,525.0,735.12,588.88
2016,11,23,12,45,835.0,91.0,2.55,14.0,511.5,692.25,556.99
2016,11,23,13,0,826.0,91.0,2.6,14.0,498.0,647.52,522.23
2016,11,23,13,15,815.5,89.5,2.65,14.0,478.0,598.73,483.51
2016,11,23,13,30,805.0,88.0,2.7,14.0,458.0,548.76,442.82
2016,11,23,13,45,791.0,85.5,2.8,14.0,431.5,495.12,398.21
2016,11,23,14,0,777.0,83.0,2.9,14.0,405.0,441.21,351.98
2016,11,23,14,15,754.5,80.0,2.8,13.5,372.5,383.49,301.7
2016,11,23,14,30,732.0,77.0,2.7,13.0,340.0,326.21,250.53
2016,11,23,14,45,699.0,73.0,2.6,13.0,302.5,267.01,196.93
2016,11,23,15,0,666.0,69.0,2.5,13.0,265.0,210.9,146.27
2016,11,23,15,15,617.5,64.0,2.15,12.5,224.5,154.87,98.56
2016,11,23,15,30,569.0,59.0,1.8,12.0,184.0,104.39,60.27
2016,11,23,15,45,494.0,51.0,1.5,11.5,142.5,56.34,33.13
2016,11,23,16,0,419.0,43.0,1.2,11.0,101.0,35.36,25.46
2016,11,23,16,15,293.5,32.0,1.2,10.0,65.0,26.51,16.24
2016,11,23,16,30,168.0,21.0,1.2,9.0,29.0,16.41,0.0
2016,11,23,16,45,84.0,10.5,1.2,8.5,14.5,8.96,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,16.0,0.85,3.0,26.0,98.93,0.0
2016,11,24,7,30,242.0,32.0,0.9,3.0,52.0,267.68,191.14
2016,11,24,7,45,352.5,43.0,0.95,3.5,91.5,373.27,309.78
2016,11,24,8,0,463.0,54.0,1.0,4.0,131.0,487.72,408.27
2016,11,24,8,15,529.0,61.0,1.0,4.5,172.5,565.81,472.42
2016,11,24,8,30,595.0,68.0,1.0,5.0,214.0,644.56,534.07
2016,11,24,8,45,644.5,72.5,1.05,5.5,255.0,706.0,580.37
2016,11,24,9,0,694.0,77.0,1.1,6.0,296.0,766.36,624.19
2016,11,24,9,15,723.5,80.5,1.2,6.5,332.5,805.59,651.87
2016,11,24,9,30,753.0,84.0,1.3,7.0,369.0,842.35,677.35
2016,11,24,9,45,779.5,85.0,1.4,8.0,400.5,863.06,689.64
2016,11,24,10,0,806.0,86.0,1.5,9.0,432.0,888.52,705.29
2016,11,24,10,15,819.5,88.0,1.5,9.5,457.0,899.5,710.4
2016,11,24,10,30,833.0,90.0,1.5,10.0,482.0,906.81,713.16
2016,11,24,10,45,843.5,90.5,1.5,11.0,500.0,905.83,708.99
2016,11,24,11,0,854.0,91.0,1.5,12.0,518.0,901.08,702.46
2016,11,24,11,15,859.0,92.0,1.35,12.0,528.0,888.27,691.01
2016,11,24,11,30,864.0,93.0,1.2,12.0,538.0,871.83,677.23
2016,11,24,11,45,865.5,93.0,1.1,12.5,540.5,847.76,657.85
2016,11,24,12,0,867.0,93.0,1.0,13.0,543.0,820.38,636.45
2016,11,24,12,15,864.5,92.5,1.0,13.0,538.0,786.18,613.05
2016,11,24,12,30,862.0,92.0,1.0,13.0,533.0,749.21,587.64
2016,11,24,12,45,856.5,91.0,1.0,13.5,520.0,707.02,556.38
2016,11,24,13,0,851.0,90.0,1.0,14.0,507.0,662.67,522.17
2016,11,24,13,15,841.0,88.5,1.0,14.0,487.0,613.14,484.3
2016,11,24,13,30,831.0,87.0,1.0,14.0,467.0,562.32,444.41
2016,11,24,13,45,816.0,84.5,1.0,14.0,440.0,506.96,399.84
2016,11,24,14,0,801.0,82.0,1.0,14.0,413.0,451.38,353.67
2016,11,24,14,15,713.5,82.5,0.9,13.5,359.5,370.08,287.16
2016,11,24,14,30,626.0,83.0,0.8,13.0,306.0,297.14,226.47
2016,11,24,14,45,658.0,76.0,0.75,13.0,288.0,259.18,189.82
2016,11,24,15,0,690.0,69.0,0.7,13.0,270.0,216.79,148.86
2016,11,24,15,15,642.0,63.5,0.65,12.5,228.5,158.94,100.24
2016,11,24,15,30,594.0,58.0,0.6,12.0,187.0,106.59,60.78
2016,11,24,15,45,518.5,50.5,0.6,11.5,145.0,57.38,33.19
2016,11,24,16,0,443.0,43.0,0.6,11.0,103.0,35.51,25.58
2016,11,24,16,15,316.0,31.5,0.65,10.5,66.0,26.16,15.82
2016,11,24,16,30,189.0,20.0,0.7,10.0,29.0,16.71,0.0
2016,11,24,16,45,94.5,10.0,0.8,9.5,14.5,8.54,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,24.0,14.0,0.95,4.5,16.0,28.82,0.0
2016,11,25,7,30,48.0,28.0,0.9,5.0,32.0,84.41,54.48
2016,11,25,7,45,84.0,45.5,0.9,5.5,57.0,139.94,114.35
2016,11,25,8,0,120.0,63.0,0.9,6.0,82.0,192.21,162.17
2016,11,25,8,15,139.5,80.5,1.05,6.0,109.0,231.65,197.74
2016,11,25,8,30,159.0,98.0,1.2,6.0,136.0,271.25,232.63
2016,11,25,8,45,173.0,114.5,1.35,6.5,162.5,304.41,260.76
2016,11,25,9,0,187.0,131.0,1.5,7.0,189.0,337.41,288.04
2016,11,25,9,15,203.5,142.5,1.4,7.5,213.0,364.75,309.65
2016,11,25,9,30,220.0,154.0,1.3,8.0,237.0,411.43,345.85
2016,11,25,9,45,189.5,169.5,1.2,8.5,245.0,380.93,318.77
2016,11,25,10,0,159.0,185.0,1.1,9.0,253.0,368.67,306.55
2016,11,25,10,15,206.5,192.0,1.0,9.5,285.5,416.47,344.39
2016,11,25,10,30,254.0,199.0,0.9,10.0,318.0,482.89,394.63
2016,11,25,10,45,197.5,211.0,0.8,11.0,305.5,420.15,341.75
2016,11,25,11,0,141.0,223.0,0.7,12.0,293.0,377.52,305.3
2016,11,25,11,15,134.0,227.5,0.65,12.0,295.0,370.11,299.08
2016,11,25,11,30,127.0,232.0,0.6,12.0,297.0,362.58,292.5
2016,11,25,11,45,144.0,233.5,0.55,12.5,307.5,371.27,298.7
2016,11,25,12,0,161.0,235.0,0.5,13.0,318.0,378.59,303.61
2016,11,25,12,15,146.5,232.5,0.45,13.0,307.5,355.74,285.12
2016,11,25,12,30,132.0,230.0,0.4,13.0,297.0,333.62,267.44
2016,11,25,12,45,132.0,224.0,0.4,13.5,290.0,318.52,255.3
2016,11,25,13,0,132.0,218.0,0.4,14.0,283.0,303.31,242.93
2016,11,25,13,15,146.5,209.0,0.35,13.5,278.5,293.53,235.6
2016,11,25,13,30,161.0,200.0,0.3,13.0,274.0,282.33,226.84
2016,11,25,13,45,248.0,179.0,0.3,13.0,284.5,302.37,242.28
2016,11,25,14,0,335.0,158.0,0.3,13.0,295.0,304.12,241.77
2016,11,25,14,15,250.0,153.0,0.3,13.0,250.5,244.17,193.1
2016,11,25,14,30,165.0,148.0,0.3,13.0,206.0,188.38,148.37
2016,11,25,14,45,150.5,134.5,0.3,13.0,183.0,160.03,124.54
2016,11,25,15,0,136.0,121.0,0.3,13.0,160.0,133.45,102.03
2016,11,25,15,15,123.5,103.5,0.4,12.5,135.0,105.83,79.07
2016,11,25,15,30,111.0,86.0,0.5,12.0,110.0,80.12,58.29
2016,11,25,15,45,95.0,68.0,0.6,11.5,85.0,55.94,40.16
2016,11,25,16,0,79.0,50.0,0.7,11.0,60.0,38.62,28.27
2016,11,25,16,15,39.5,33.5,0.75,10.5,38.5,26.29,15.78
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,13.88,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.0,8.5,7.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,7.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,11.53,1.96
2016,11,26,7,45,0.0,25.5,2.5,7.5,25.5,21.06,12.02
2016,11,26,8,0,0.0,37.0,2.6,8.0,37.0,30.74,20.83
2016,11,26,8,15,0.0,49.5,2.65,8.0,49.5,42.87,31.69
2016,11,26,8,30,0.0,62.0,2.7,8.0,62.0,54.81,42.31
2016,11,26,8,45,0.0,74.0,2.8,8.5,74.0,66.04,52.12
2016,11,26,9,0,0.0,86.0,2.9,9.0,86.0,77.25,61.75
2016,11,26,9,15,0.0,97.0,2.9,9.0,97.0,87.3,70.39
2016,11,26,9,30,0.0,108.0,2.9,9.0,108.0,97.39,78.98
2016,11,26,9,45,0.0,124.0,2.95,9.0,124.0,113.06,92.27
2016,11,26,10,0,0.0,140.0,3.0,9.0,140.0,128.72,105.45
2016,11,26,10,15,5.5,153.5,3.0,9.0,156.0,146.67,120.74
2016,11,26,10,30,11.0,167.0,3.0,9.0,172.0,164.55,135.87
2016,11,26,10,45,5.5,150.0,3.05,9.5,152.5,139.48,114.08
2016,11,26,11,0,0.0,133.0,3.1,10.0,133.0,116.24,93.93
2016,11,26,11,15,59.0,181.5,3.2,10.0,212.0,231.74,192.96
2016,11,26,11,30,118.0,230.0,3.3,10.0,291.0,352.87,293.28
2016,11,26,11,45,209.0,224.5,3.45,10.0,332.0,414.76,345.38
2016,11,26,12,0,300.0,219.0,3.6,10.0,373.0,487.41,405.01
2016,11,26,12,15,363.0,204.0,3.7,10.0,389.0,504.65,419.59
2016,11,26,12,30,426.0,189.0,3.8,10.0,405.0,531.48,441.38
2016,11,26,12,45,233.5,193.5,3.95,10.0,311.5,368.87,307.47
2016,11,26,13,0,41.0,198.0,4.1,10.0,218.0,212.49,175.39
2016,11,26,13,15,33.5,186.5,4.05,10.0,202.5,192.78,159.11
2016,11,26,13,30,26.0,175.0,4.0,10.0,187.0,166.3,136.83
2016,11,26,13,45,13.0,153.0,3.95,10.0,159.0,137.66,112.62
2016,11,26,14,0,0.0,131.0,3.9,10.0,131.0,111.0,90.09
2016,11,26,14,15,172.0,130.0,3.8,10.0,190.5,186.7,152.55
2016,11,26,14,30,344.0,129.0,3.7,10.0,250.0,236.39,188.95
2016,11,26,14,45,305.5,122.5,3.6,10.0,221.5,196.58,153.43
2016,11,26,15,0,267.0,116.0,3.5,10.0,193.0,160.83,122.13
2016,11,26,15,15,346.0,94.5,3.4,9.5,178.5,137.58,97.48
2016,11,26,15,30,425.0,73.0,3.3,9.0,164.0,102.06,64.74
2016,11,26,15,45,336.5,63.0,3.2,9.0,125.0,60.46,39.27
2016,11,26,16,0,248.0,53.0,3.1,9.0,86.0,40.41,30.0
2016,11,26,16,15,124.0,37.5,3.05,9.0,54.0,28.83,17.79
2016,11,26,16,30,0.0,22.0,3.0,9.0,22.0,17.36,0.0
2016,11,26,16,45,0.0,11.0,3.0,9.0,11.0,9.39,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,145.5,13.0,2.55,6.5,23.5,112.89,0.0
2016,11,27,7,30,291.0,26.0,2.7,7.0,47.0,286.45,173.34
2016,11,27,7,45,405.5,34.5,2.9,7.5,85.5,404.9,331.01
2016,11,27,8,0,520.0,43.0,3.1,8.0,124.0,519.72,433.61
2016,11,27,8,15,585.0,49.0,3.2,8.5,166.0,595.46,498.42
2016,11,27,8,30,650.0,55.0,3.3,9.0,208.0,672.43,561.24
2016,11,27,8,45,694.5,58.5,3.45,9.5,248.0,720.99,599.67
2016,11,27,9,0,739.0,62.0,3.6,10.0,288.0,776.74,642.19
2016,11,27,9,15,766.5,65.0,3.6,10.5,324.0,814.54,668.98
2016,11,27,9,30,794.0,68.0,3.6,11.0,360.0,849.67,693.08
2016,11,27,9,45,816.0,69.0,3.6,11.5,391.5,874.15,708.73
2016,11,27,10,0,838.0,70.0,3.6,12.0,423.0,895.32,721.75
2016,11,27,10,15,850.5,71.5,3.45,12.0,447.0,904.83,726.54
2016,11,27,10,30,863.0,73.0,3.3,12.0,471.0,910.69,728.77
2016,11,27,10,45,871.5,74.0,3.15,12.5,488.5,908.51,723.91
2016,11,27,11,0,880.0,75.0,3.0,13.0,506.0,893.22,709.82
2016,11,27,11,15,884.0,75.5,2.8,13.0,516.5,879.3,697.93
2016,11,27,11,30,888.0,76.0,2.6,13.0,527.0,861.85,683.6
2016,11,27,11,45,887.5,77.0,2.45,13.5,529.0,837.8,663.84
2016,11,27,12,0,887.0,78.0,2.3,14.0,531.0,810.54,642.0
2016,11,27,12,15,884.5,77.5,2.2,14.0,526.0,776.9,617.25
2016,11,27,12,30,882.0,77.0,2.1,14.0,521.0,740.49,590.53
2016,11,27,12,45,868.0,79.0,2.05,14.0,507.0,701.83,561.98
2016,11,27,13,0,854.0,81.0,2.0,14.0,493.0,655.39,525.62
2016,11,27,13,15,633.0,122.5,1.9,14.0,421.5,526.28,424.02
2016,11,27,13,30,412.0,164.0,1.8,14.0,350.0,404.9,327.21
2016,11,27,13,45,443.0,148.0,1.7,14.0,337.0,379.57,306.06
2016,11,27,14,0,474.0,132.0,1.6,14.0,324.0,350.43,280.35
2016,11,27,14,15,461.5,122.0,1.5,13.5,297.0,305.95,242.24
2016,11,27,14,30,449.0,112.0,1.4,13.0,270.0,262.33,204.05
2016,11,27,14,45,415.0,106.0,1.35,13.0,239.5,217.3,164.46
2016,11,27,15,0,381.0,100.0,1.3,13.0,209.0,175.76,128.11
2016,11,27,15,15,350.5,87.5,1.15,12.5,176.5,133.07,91.99
2016,11,27,15,30,320.0,75.0,1.0,12.0,144.0,94.11,61.38
2016,11,27,15,45,276.0,61.0,0.9,11.5,111.0,57.34,37.28
2016,11,27,16,0,232.0,47.0,0.8,11.0,78.0,35.88,25.82
2016,11,27,16,15,116.0,34.0,0.85,10.5,49.5,26.37,15.6
2016,11,27,16,30,0.0,21.0,0.9,10.0,21.0,16.65,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,23.0,12.5,1.1,9.0,14.0,26.72,0.0
2016,11,28,7,30,46.0,25.0,1.3,9.0,28.0,76.54,38.21
2016,11,28,7,45,90.0,42.0,1.5,9.5,53.5,155.28,123.79
2016,11,28,8,0,134.0,59.0,1.7,10.0,79.0,213.68,177.57
2016,11,28,8,15,157.5,76.0,1.9,10.0,107.0,256.72,216.31
2016,11,28,8,30,181.0,93.0,2.1,10.0,135.0,300.16,254.42
2016,11,28,8,45,199.5,108.5,2.3,10.0,163.0,336.99,286.08
2016,11,28,9,0,218.0,124.0,2.5,10.0,191.0,373.73,316.94
2016,11,28,9,15,238.5,135.0,2.6,10.0,215.5,405.27,342.99
2016,11,28,9,30,259.0,146.0,2.7,10.0,240.0,436.56,368.38
2016,11,28,9,45,327.0,149.0,2.85,10.5,278.0,500.08,419.94
2016,11,28,10,0,395.0,152.0,3.0,11.0,316.0,584.07,485.71
2016,11,28,10,15,373.0,166.0,3.05,11.0,328.5,556.46,462.64
2016,11,28,10,30,351.0,180.0,3.1,11.0,341.0,547.92,454.7
2016,11,28,10,45,196.5,190.0,3.2,11.0,280.5,393.29,327.7
2016,11,28,11,0,42.0,200.0,3.3,11.0,220.0,243.16,200.47
2016,11,28,11,15,42.0,204.0,3.4,11.0,224.5,244.2,201.55
2016,11,28,11,30,42.0,208.0,3.5,11.0,229.0,245.27,202.29
2016,11,28,11,45,156.0,214.5,3.6,11.5,293.5,359.8,298.71
2016,11,28,12,0,270.0,221.0,3.7,12.0,358.0,466.31,385.22
2016,11,28,12,15,320.5,209.5,3.7,12.0,371.0,478.83,395.48
2016,11,28,12,30,371.0,198.0,3.7,12.0,384.0,487.3,402.66
2016,11,28,12,45,375.5,192.0,3.75,12.0,376.5,465.51,384.89
2016,11,28,13,0,380.0,186.0,3.8,12.0,369.0,442.43,365.95
2016,11,28,13,15,239.0,190.5,3.8,12.0,304.0,341.66,282.32
2016,11,28,13,30,98.0,195.0,3.8,12.0,239.0,234.43,192.83
2016,11,28,13,45,94.0,185.5,3.8,12.0,226.0,216.39,177.78
2016,11,28,14,0,90.0,176.0,3.8,12.0,213.0,198.81,162.78
2016,11,28,14,15,87.5,162.0,3.65,12.0,195.5,178.04,144.94
2016,11,28,14,30,85.0,148.0,3.5,12.0,178.0,157.76,127.35
2016,11,28,14,45,370.0,108.5,3.4,12.0,216.5,207.53,159.71
2016,11,28,15,0,655.0,69.0,3.3,12.0,255.0,212.37,149.25
2016,11,28,15,15,606.5,63.5,2.85,11.5,215.5,156.6,101.07
2016,11,28,15,30,558.0,58.0,2.4,11.0,176.0,106.36,62.08
2016,11,28,15,45,496.0,49.0,2.0,10.5,136.5,58.39,33.24
2016,11,28,16,0,434.0,40.0,1.6,10.0,97.0,32.97,23.33
2016,11,28,16,15,308.0,29.0,1.5,9.0,62.0,24.02,13.7
2016,11,28,16,30,182.0,18.0,1.4,8.0,27.0,14.96,0.0
2016,11,28,16,45,91.0,9.0,1.3,7.5,13.5,7.68,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,205.5,10.0,2.1,2.5,23.5,151.65,0.0
2016,11,29,7,30,411.0,20.0,2.3,3.0,47.0,355.76,176.74
