Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,45,513.5,26.5,2.5,3.5,86.5,467.67,380.79
2016,11,29,8,0,616.0,33.0,2.7,4.0,126.0,573.66,480.09
2016,11,29,8,15,674.0,37.5,2.75,4.5,168.0,644.41,541.65
2016,11,29,8,30,732.0,42.0,2.8,5.0,210.0,715.73,600.21
2016,11,29,8,45,768.0,45.0,2.85,6.0,250.0,765.53,638.23
2016,11,29,9,0,804.0,48.0,2.9,7.0,290.0,804.44,666.15
2016,11,29,9,15,828.5,50.5,2.75,7.0,326.0,839.07,690.71
2016,11,29,9,30,853.0,53.0,2.6,7.0,362.0,871.17,712.43
2016,11,29,9,45,868.5,54.5,2.5,7.5,392.5,890.54,723.28
2016,11,29,10,0,884.0,56.0,2.4,8.0,423.0,906.64,731.54
2016,11,29,10,15,895.0,57.5,2.3,8.5,447.0,915.08,734.12
2016,11,29,10,30,906.0,59.0,2.2,9.0,471.0,919.86,734.13
2016,11,29,10,45,912.5,60.0,2.15,9.5,488.5,916.08,728.69
2016,11,29,11,0,919.0,61.0,2.1,10.0,506.0,908.56,720.84
2016,11,29,11,15,922.5,61.5,2.1,10.0,516.5,893.98,710.02
2016,11,29,11,30,926.0,62.0,2.1,10.0,527.0,875.77,696.79
2016,11,29,11,45,925.5,62.5,2.15,10.5,529.5,850.65,677.98
2016,11,29,12,0,925.0,63.0,2.2,11.0,532.0,822.21,656.87
2016,11,29,12,15,922.5,63.0,2.25,11.0,527.0,788.44,633.05
2016,11,29,12,30,920.0,63.0,2.3,11.0,522.0,751.76,606.95
2016,11,29,12,45,902.5,67.0,2.35,11.5,508.0,706.72,573.33
2016,11,29,13,0,885.0,71.0,2.4,12.0,494.0,660.12,536.07
2016,11,29,13,15,876.0,69.5,2.4,12.0,474.5,611.31,496.91
2016,11,29,13,30,867.0,68.0,2.4,12.0,455.0,561.02,455.54
2016,11,29,13,45,853.0,66.5,2.4,12.0,429.0,509.33,411.81
2016,11,29,14,0,839.0,65.0,2.4,12.0,403.0,454.1,364.0
2016,11,29,14,15,819.0,63.0,2.35,12.0,371.0,395.78,312.3
2016,11,29,14,30,799.0,61.0,2.3,12.0,339.0,338.24,259.97
2016,11,29,14,45,772.0,57.5,2.25,12.0,302.0,278.32,205.07
2016,11,29,15,0,745.0,54.0,2.2,12.0,265.0,220.61,152.13
2016,11,29,15,15,701.0,50.0,1.9,11.0,224.5,162.2,101.59
2016,11,29,15,30,657.0,46.0,1.6,10.0,184.0,108.62,59.9
2016,11,29,15,45,586.0,40.0,1.3,9.5,142.5,57.33,30.04
2016,11,29,16,0,515.0,34.0,1.0,9.0,101.0,30.6,21.35
2016,11,29,16,15,387.5,25.5,1.0,8.5,64.5,21.13,11.33
2016,11,29,16,30,260.0,17.0,1.0,8.0,28.0,14.17,0.0
2016,11,29,16,45,130.0,8.5,1.05,7.5,14.0,7.26,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.0,6.0,9.0,7.68,0.0
2016,11,30,7,30,0.0,18.0,0.9,6.0,18.0,15.06,0.81
2016,11,30,7,45,3.5,34.5,0.85,6.5,35.0,38.25,26.07
2016,11,30,8,0,7.0,51.0,0.8,7.0,52.0,58.92,45.2
2016,11,30,8,15,15.5,67.5,0.8,7.5,71.0,82.83,66.74
2016,11,30,8,30,24.0,84.0,0.8,8.0,90.0,119.16,98.56
2016,11,30,8,45,29.0,99.5,0.85,8.5,108.0,139.97,116.55
2016,11,30,9,0,34.0,115.0,0.9,9.0,126.0,160.83,134.25
2016,11,30,9,15,39.0,129.0,0.95,9.0,142.5,179.45,150.01
2016,11,30,9,30,44.0,143.0,1.0,9.0,159.0,198.17,165.63
2016,11,30,9,45,403.5,112.5,1.1,9.5,277.5,543.7,453.43
2016,11,30,10,0,763.0,82.0,1.2,10.0,396.0,838.54,668.29
2016,11,30,10,15,778.0,84.0,1.2,10.0,420.5,851.44,672.47
2016,11,30,10,30,793.0,86.0,1.2,10.0,445.0,860.87,678.06
2016,11,30,10,45,797.0,89.5,1.25,10.5,462.0,858.53,675.03
2016,11,30,11,0,801.0,93.0,1.3,11.0,479.0,852.72,669.84
2016,11,30,11,15,472.5,159.0,1.35,11.0,388.5,622.86,501.83
2016,11,30,11,30,144.0,225.0,1.4,11.0,298.0,370.45,301.98
2016,11,30,11,45,81.0,207.0,1.5,11.5,248.0,273.35,224.01
2016,11,30,12,0,18.0,189.0,1.6,12.0,198.0,184.5,149.75
2016,11,30,12,15,9.0,121.5,1.7,12.0,126.0,110.55,88.48
2016,11,30,12,30,0.0,54.0,1.8,12.0,54.0,44.73,32.7
2016,11,30,12,45,0.0,93.0,1.95,12.0,93.0,77.69,60.8
2016,11,30,13,0,0.0,132.0,2.1,12.0,132.0,112.9,90.54
2016,11,30,13,15,0.0,80.5,2.15,12.0,80.5,66.83,51.63
2016,11,30,13,30,0.0,29.0,2.2,12.0,29.0,23.95,15.02
2016,11,30,13,45,0.0,35.0,2.25,12.0,35.0,28.91,19.34
2016,11,30,14,0,0.0,41.0,2.3,12.0,41.0,33.88,23.66
2016,11,30,14,15,0.0,37.5,2.15,11.5,37.5,30.97,21.24
2016,11,30,14,30,0.0,34.0,2.0,11.0,34.0,28.06,18.79
2016,11,30,14,45,0.0,30.5,1.9,11.0,30.5,25.16,16.29
2016,11,30,15,0,0.0,27.0,1.8,11.0,27.0,22.25,13.76
2016,11,30,15,15,252.0,45.5,1.6,10.5,98.0,82.73,54.66
2016,11,30,15,30,504.0,64.0,1.4,10.0,169.0,107.91,65.72
2016,11,30,15,45,415.0,55.5,1.25,10.0,129.0,62.55,38.02
2016,11,30,16,0,326.0,47.0,1.1,10.0,89.0,36.26,26.18
2016,11,30,16,15,163.0,35.0,1.1,9.5,56.0,26.96,15.82
2016,11,30,16,30,0.0,23.0,1.1,9.0,23.0,17.91,0.0
2016,11,30,16,45,0.0,11.5,1.15,9.0,11.5,9.82,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,173.5,10.0,1.9,2.5,20.0,128.8,0.0
2016,12,1,7,30,347.0,20.0,2.1,3.0,40.0,303.77,98.55
2016,12,1,7,45,463.0,27.5,2.3,4.0,79.5,427.65,344.1
2016,12,1,8,0,579.0,35.0,2.5,5.0,119.0,544.05,453.23
2016,12,1,8,15,642.0,40.0,2.8,5.5,160.5,619.01,519.38
2016,12,1,8,30,705.0,45.0,3.1,6.0,202.0,694.62,582.82
2016,12,1,8,45,746.5,48.0,3.4,6.5,242.5,748.91,627.12
2016,12,1,9,0,788.0,51.0,3.7,7.0,283.0,801.76,668.67
2016,12,1,9,15,814.5,54.0,3.8,7.5,319.5,839.19,696.12
2016,12,1,9,30,841.0,57.0,3.9,8.0,356.0,873.97,720.82
2016,12,1,9,45,855.0,60.0,4.0,8.5,387.0,884.4,726.73
2016,12,1,10,0,869.0,63.0,4.1,9.0,418.0,901.18,737.4
2016,12,1,10,15,881.5,64.5,4.1,9.5,443.0,910.99,742.2
2016,12,1,10,30,894.0,66.0,4.1,10.0,468.0,917.2,744.41
2016,12,1,10,45,902.5,66.5,4.15,10.5,486.0,914.69,740.55
2016,12,1,11,0,911.0,67.0,4.2,11.0,504.0,908.47,734.34
2016,12,1,11,15,915.5,67.5,4.2,11.0,514.5,894.98,723.89
2016,12,1,11,30,920.0,68.0,4.2,11.0,525.0,877.84,710.95
2016,12,1,11,45,921.5,68.0,4.25,11.5,528.0,853.98,692.21
2016,12,1,12,0,923.0,68.0,4.3,12.0,531.0,826.73,671.09
2016,12,1,12,15,921.0,67.5,4.3,12.0,526.5,792.91,645.98
2016,12,1,12,30,919.0,67.0,4.3,12.0,522.0,756.18,618.63
2016,12,1,12,45,913.5,66.5,4.3,12.5,509.5,714.27,586.09
2016,12,1,13,0,908.0,66.0,4.3,13.0,497.0,670.05,549.68
2016,12,1,13,15,898.5,65.0,4.25,13.0,477.5,620.75,509.04
2016,12,1,13,30,889.0,64.0,4.2,13.0,458.0,569.95,466.27
2016,12,1,13,45,874.0,63.0,4.2,13.0,431.5,515.13,419.33
2016,12,1,14,0,859.0,62.0,4.2,13.0,405.0,459.85,370.72
2016,12,1,14,15,839.0,60.0,4.0,13.0,372.5,402.29,318.69
2016,12,1,14,30,819.0,58.0,3.8,13.0,340.0,343.83,264.94
2016,12,1,14,45,788.0,55.5,3.65,13.0,302.5,282.78,208.7
2016,12,1,15,0,757.0,53.0,3.5,13.0,265.0,224.31,154.9
2016,12,1,15,15,713.0,49.0,3.1,12.0,224.5,165.21,103.52
2016,12,1,15,30,669.0,45.0,2.7,11.0,184.0,110.92,60.92
2016,12,1,15,45,593.5,39.5,2.3,10.0,142.0,59.06,30.41
2016,12,1,16,0,518.0,34.0,1.9,9.0,100.0,30.65,21.34
2016,12,1,16,15,389.0,25.0,2.0,8.5,63.5,22.59,12.33
2016,12,1,16,30,260.0,16.0,2.1,8.0,27.0,13.29,0.0
2016,12,1,16,45,130.0,8.0,2.25,7.5,13.5,6.83,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,184.5,9.5,2.75,2.5,19.5,135.71,0.0
2016,12,2,7,30,369.0,19.0,3.0,3.0,39.0,317.34,66.82
2016,12,2,7,45,477.5,26.0,3.25,4.0,77.5,436.7,349.91
2016,12,2,8,0,586.0,33.0,3.5,5.0,116.0,546.56,457.18
2016,12,2,8,15,649.0,38.0,3.65,5.5,158.0,621.3,523.64
2016,12,2,8,30,712.0,43.0,3.8,6.0,200.0,696.89,587.12
2016,12,2,8,45,748.0,47.0,4.0,7.0,239.5,747.8,627.56
2016,12,2,9,0,784.0,51.0,4.2,8.0,279.0,797.19,665.34
2016,12,2,9,15,810.0,53.5,4.35,8.5,315.5,833.45,692.65
2016,12,2,9,30,836.0,56.0,4.5,9.0,352.0,857.39,709.88
2016,12,2,9,45,849.0,59.5,4.7,9.5,382.0,877.35,724.1
2016,12,2,10,0,862.0,63.0,4.9,10.0,412.0,893.99,735.61
2016,12,2,10,15,874.5,64.0,4.85,10.5,437.0,903.19,739.68
2016,12,2,10,30,887.0,65.0,4.8,11.0,462.0,908.85,741.15
2016,12,2,10,45,894.5,66.5,4.75,11.5,480.0,906.97,737.11
2016,12,2,11,0,902.0,68.0,4.7,12.0,498.0,901.39,730.51
2016,12,2,11,15,906.5,68.5,4.65,12.0,508.5,888.14,719.8
2016,12,2,11,30,911.0,69.0,4.6,12.0,519.0,871.28,706.6
2016,12,2,11,45,912.5,69.0,4.6,12.5,522.5,847.74,687.61
2016,12,2,12,0,914.0,69.0,4.6,13.0,526.0,820.84,666.28
2016,12,2,12,15,912.0,68.5,4.6,13.0,521.0,787.4,641.37
2016,12,2,12,30,910.0,68.0,4.6,13.0,516.0,751.08,614.22
2016,12,2,12,45,903.5,68.0,4.7,13.0,504.0,709.5,583.41
2016,12,2,13,0,897.0,68.0,4.8,13.0,492.0,665.7,548.49
2016,12,2,13,15,887.5,67.0,4.8,13.0,472.5,616.96,508.16
2016,12,2,13,30,878.0,66.0,4.8,13.0,453.0,566.74,465.69
2016,12,2,13,45,862.5,64.5,4.85,13.0,426.5,511.71,418.39
2016,12,2,14,0,847.0,63.0,4.9,13.0,400.0,457.98,370.8
2016,12,2,14,15,826.0,61.0,4.65,13.0,368.0,399.1,317.4
2016,12,2,14,30,805.0,59.0,4.4,13.0,336.0,341.06,263.73
2016,12,2,14,45,774.0,56.5,4.2,13.0,298.5,280.83,207.99
2016,12,2,15,0,743.0,54.0,4.0,13.0,261.0,223.19,154.77
2016,12,2,15,15,697.5,50.0,3.6,12.0,221.0,164.67,103.86
2016,12,2,15,30,652.0,46.0,3.2,11.0,181.0,111.13,61.72
2016,12,2,15,45,578.5,40.0,2.8,10.5,139.5,59.87,30.98
2016,12,2,16,0,505.0,34.0,2.4,10.0,98.0,30.61,21.19
2016,12,2,16,15,375.5,25.0,2.4,9.0,62.0,20.69,10.73
2016,12,2,16,30,246.0,16.0,2.4,8.0,26.0,13.28,0.0
2016,12,2,16,45,123.0,8.0,2.4,7.5,13.0,6.83,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,152.5,9.5,1.8,2.5,17.5,113.34,0.0
2016,12,3,7,30,305.0,19.0,2.1,3.0,35.0,277.41,19.07
2016,12,3,7,45,419.5,26.5,2.4,4.0,72.0,391.77,311.0
2016,12,3,8,0,534.0,34.0,2.7,5.0,109.0,505.16,421.78
2016,12,3,8,15,598.5,39.5,2.7,5.5,149.0,580.52,488.04
2016,12,3,8,30,663.0,45.0,2.7,6.0,189.0,656.87,551.29
2016,12,3,8,45,706.5,48.0,2.7,6.5,228.5,712.06,595.1
2016,12,3,9,0,750.0,51.0,2.7,7.0,268.0,766.02,636.02
2016,12,3,9,15,777.5,54.0,2.7,7.5,303.5,803.91,663.19
2016,12,3,9,30,805.0,57.0,2.7,8.0,339.0,839.32,687.68
2016,12,3,9,45,819.0,60.0,2.7,8.5,369.0,859.5,700.25
2016,12,3,10,0,833.0,63.0,2.7,9.0,399.0,876.42,710.29
2016,12,3,10,15,846.0,64.5,2.7,9.5,423.5,877.07,708.35
2016,12,3,10,30,859.0,66.0,2.7,10.0,448.0,884.11,711.28
2016,12,3,10,45,870.5,66.0,2.75,10.5,466.5,884.18,709.56
2016,12,3,11,0,882.0,66.0,2.8,11.0,485.0,880.61,705.39
2016,12,3,11,15,886.5,66.5,2.85,11.5,495.5,867.86,694.74
2016,12,3,11,30,891.0,67.0,2.9,12.0,506.0,851.59,681.74
2016,12,3,11,45,893.5,67.0,2.95,12.5,509.5,829.53,664.67
2016,12,3,12,0,896.0,67.0,3.0,13.0,513.0,804.13,645.27
2016,12,3,12,15,894.5,66.5,3.0,13.0,508.5,771.81,621.7
2016,12,3,12,30,893.0,66.0,3.0,13.0,504.0,736.62,595.97
2016,12,3,12,45,885.5,66.5,3.0,13.5,492.0,695.76,564.8
2016,12,3,13,0,878.0,67.0,3.0,14.0,480.0,652.79,529.95
2016,12,3,13,15,869.0,66.0,2.95,14.0,461.5,605.31,491.45
2016,12,3,13,30,860.0,65.0,2.9,14.0,443.0,556.37,450.87
2016,12,3,13,45,846.5,63.5,2.9,14.5,417.5,503.35,405.41
2016,12,3,14,0,833.0,62.0,2.9,15.0,392.0,451.48,359.68
2016,12,3,14,15,813.5,60.0,2.7,14.5,361.0,394.05,309.35
2016,12,3,14,30,794.0,58.0,2.5,14.0,330.0,337.31,258.3
2016,12,3,14,45,763.5,55.5,2.3,14.0,293.5,277.91,204.11
2016,12,3,15,0,733.0,53.0,2.1,14.0,257.0,221.06,152.24
2016,12,3,15,15,688.5,49.0,1.8,13.0,217.5,163.31,102.42
2016,12,3,15,30,644.0,45.0,1.5,12.0,178.0,110.43,60.97
2016,12,3,15,45,569.5,39.5,1.25,11.5,137.5,60.01,30.76
2016,12,3,16,0,495.0,34.0,1.0,11.0,97.0,30.59,21.09
2016,12,3,16,15,367.0,25.0,1.05,10.5,61.5,20.68,10.61
2016,12,3,16,30,239.0,16.0,1.1,10.0,26.0,13.28,0.0
2016,12,3,16,45,119.5,8.0,1.15,10.0,13.0,6.83,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,0.65,4.5,15.5,13.23,0.0
2016,12,4,7,30,0.0,31.0,0.6,5.0,31.0,49.09,0.0
2016,12,4,7,45,237.0,34.5,0.55,5.5,67.0,273.81,213.31
2016,12,4,8,0,474.0,38.0,0.5,6.0,103.0,471.36,384.58
2016,12,4,8,15,544.5,44.5,0.4,6.0,143.0,550.15,448.92
2016,12,4,8,30,615.0,51.0,0.3,6.0,183.0,630.9,511.55
2016,12,4,8,45,661.0,55.0,0.25,6.5,222.5,680.33,547.51
2016,12,4,9,0,707.0,59.0,0.2,7.0,262.0,737.44,587.33
2016,12,4,9,15,737.0,62.5,0.25,7.5,297.5,777.92,615.02
2016,12,4,9,30,767.0,66.0,0.3,8.0,333.0,816.0,640.4
2016,12,4,9,45,768.0,73.0,0.35,9.0,360.5,829.12,646.77
2016,12,4,10,0,769.0,80.0,0.4,10.0,388.0,838.85,651.04
2016,12,4,10,15,784.0,82.0,0.35,10.5,412.5,852.05,656.87
2016,12,4,10,30,799.0,84.0,0.3,11.0,437.0,861.8,660.24
2016,12,4,10,45,809.5,85.0,0.3,11.5,455.5,862.69,658.72
2016,12,4,11,0,820.0,86.0,0.3,12.0,474.0,859.98,655.06
2016,12,4,11,15,825.5,87.0,0.25,12.0,484.5,849.28,646.45
2016,12,4,11,30,831.0,88.0,0.2,12.0,495.0,835.09,635.83
2016,12,4,11,45,835.0,87.0,0.2,12.0,498.5,813.87,621.5
2016,12,4,12,0,839.0,86.0,0.2,12.0,502.0,789.36,605.09
2016,12,4,12,15,837.0,86.0,0.35,12.5,498.0,758.21,585.54
2016,12,4,12,30,835.0,86.0,0.5,13.0,494.0,724.33,563.99
2016,12,4,12,45,560.0,141.5,0.7,13.5,412.5,555.11,440.33
2016,12,4,13,0,285.0,197.0,0.9,14.0,331.0,395.08,317.23
2016,12,4,13,15,358.5,176.0,1.05,14.0,337.5,400.88,323.87
2016,12,4,13,30,432.0,155.0,1.2,14.0,344.0,410.51,331.11
2016,12,4,13,45,363.0,156.0,1.35,14.0,308.5,341.31,275.45
2016,12,4,14,0,294.0,157.0,1.5,14.0,273.0,288.87,232.61
2016,12,4,14,15,267.5,151.0,1.3,13.5,250.0,253.22,202.55
2016,12,4,14,30,241.0,145.0,1.1,13.0,227.0,220.04,174.21
2016,12,4,14,45,395.0,114.0,0.95,13.0,231.5,223.19,170.14
2016,12,4,15,0,549.0,83.0,0.8,13.0,236.0,206.67,147.17
2016,12,4,15,15,495.0,76.0,0.8,12.5,198.0,154.7,103.53
2016,12,4,15,30,441.0,69.0,0.8,12.0,160.0,106.34,65.93
2016,12,4,15,45,371.5,58.0,0.8,11.5,122.5,63.2,38.23
2016,12,4,16,0,302.0,47.0,0.8,11.0,85.0,36.18,25.95
2016,12,4,16,15,151.0,34.0,0.85,10.5,53.0,26.18,14.88
2016,12,4,16,30,0.0,21.0,0.9,10.0,21.0,16.53,0.0
2016,12,4,16,45,0.0,10.5,0.95,9.5,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,6.0,5.5,4.69,0.0
2016,12,5,7,30,0.0,11.0,1.5,6.0,11.0,9.06,0.0
2016,12,5,7,45,0.0,24.0,1.7,6.5,24.0,20.23,10.29
2016,12,5,8,0,0.0,37.0,1.9,7.0,37.0,33.72,23.11
2016,12,5,8,15,0.0,52.0,1.9,7.0,52.0,49.29,37.12
2016,12,5,8,30,0.0,67.0,1.9,7.0,67.0,64.3,50.57
2016,12,5,8,45,0.0,82.0,1.9,7.0,82.0,79.02,63.62
2016,12,5,9,0,0.0,97.0,1.9,7.0,97.0,93.58,76.38
2016,12,5,9,15,2.5,110.0,1.9,7.0,111.0,107.78,88.77
2016,12,5,9,30,5.0,123.0,1.9,7.0,125.0,122.09,101.13
2016,12,5,9,45,156.0,139.5,1.95,7.5,202.0,310.86,265.92
2016,12,5,10,0,307.0,156.0,2.0,8.0,279.0,487.57,411.27
2016,12,5,10,15,377.0,154.5,2.0,8.0,314.5,565.34,471.91
2016,12,5,10,30,447.0,153.0,2.0,8.0,350.0,622.06,516.01
2016,12,5,10,45,297.5,181.5,2.0,8.0,314.5,494.51,411.97
2016,12,5,11,0,148.0,210.0,2.0,8.0,279.0,370.88,309.26
2016,12,5,11,15,261.0,201.0,2.0,8.0,326.5,469.66,391.7
2016,12,5,11,30,374.0,192.0,2.0,8.0,374.0,545.22,452.68
2016,12,5,11,45,255.5,207.5,2.05,8.5,332.0,452.68,375.44
2016,12,5,12,0,137.0,223.0,2.1,9.0,290.0,349.05,289.3
2016,12,5,12,15,156.0,220.5,2.05,9.0,297.0,352.85,293.08
2016,12,5,12,30,175.0,218.0,2.0,9.0,304.0,355.08,294.96
2016,12,5,12,45,159.5,213.0,1.95,9.0,290.0,328.98,273.18
2016,12,5,13,0,144.0,208.0,1.9,9.0,276.0,303.9,252.29
2016,12,5,13,15,161.0,199.0,1.8,9.0,272.0,295.35,245.23
2016,12,5,13,30,178.0,190.0,1.7,9.0,268.0,285.16,236.48
2016,12,5,13,45,172.5,179.0,1.6,9.0,251.0,259.79,214.87
2016,12,5,14,0,167.0,168.0,1.5,9.0,234.0,234.96,193.51
2016,12,5,14,15,151.5,158.0,1.35,9.0,214.5,207.62,169.86
2016,12,5,14,30,136.0,148.0,1.2,9.0,195.0,181.91,147.49
2016,12,5,14,45,133.0,132.0,1.05,9.0,173.5,156.12,124.7
2016,12,5,15,0,130.0,116.0,0.9,9.0,152.0,130.96,102.32
2016,12,5,15,15,116.5,99.0,0.85,8.5,127.5,103.84,79.08
2016,12,5,15,30,103.0,82.0,0.8,8.0,103.0,78.72,58.09
2016,12,5,15,45,88.0,64.5,0.75,8.0,79.5,55.24,39.52
2016,12,5,16,0,73.0,47.0,0.7,8.0,56.0,36.4,26.49
2016,12,5,16,15,36.5,30.5,0.7,8.0,35.0,24.07,13.39
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,9.0,1.0,0.5,14.5,97.49,0.0
2016,12,6,7,30,262.0,18.0,1.1,1.0,29.0,239.56,0.0
2016,12,6,7,45,390.0,26.5,1.25,2.0,66.0,378.81,289.97
2016,12,6,8,0,518.0,35.0,1.4,3.0,103.0,490.04,406.04
2016,12,6,8,15,587.5,41.0,1.35,3.5,144.0,570.13,475.63
2016,12,6,8,30,657.0,47.0,1.3,4.0,185.0,651.22,541.25
2016,12,6,8,45,581.0,63.5,1.3,5.0,203.5,628.55,523.73
2016,12,6,9,0,505.0,80.0,1.3,6.0,222.0,591.04,494.18
2016,12,6,9,15,529.0,86.0,1.5,6.5,252.0,626.44,522.88
2016,12,6,9,30,553.0,92.0,1.7,7.0,282.0,659.96,548.61
2016,12,6,9,45,564.5,100.0,1.9,8.0,309.0,682.22,564.18
2016,12,6,10,0,576.0,108.0,2.1,9.0,336.0,701.94,577.57
2016,12,6,10,15,575.5,116.0,2.15,9.5,356.0,707.93,580.45
2016,12,6,10,30,575.0,124.0,2.2,10.0,376.0,711.17,581.38
2016,12,6,10,45,733.0,97.0,2.25,10.5,431.5,813.78,656.19
2016,12,6,11,0,891.0,70.0,2.3,11.0,487.0,893.15,711.19
2016,12,6,11,15,895.5,70.5,2.35,11.0,497.5,880.48,701.19
2016,12,6,11,30,900.0,71.0,2.4,11.0,508.0,864.25,689.69
2016,12,6,11,45,898.5,72.0,2.45,11.0,511.0,840.15,672.6
2016,12,6,12,0,897.0,73.0,2.5,11.0,514.0,812.88,653.25
2016,12,6,12,15,894.5,73.0,2.55,11.0,510.0,780.57,630.15
2016,12,6,12,30,892.0,73.0,2.6,11.0,506.0,745.44,604.85
2016,12,6,12,45,885.5,72.5,2.7,11.5,494.0,704.29,574.05
2016,12,6,13,0,879.0,72.0,2.8,12.0,482.0,660.98,539.3
2016,12,6,13,15,869.5,71.0,2.9,11.5,463.0,617.36,505.08
2016,12,6,13,30,860.0,70.0,3.0,11.0,444.0,567.51,464.92
2016,12,6,13,45,841.5,69.0,3.1,11.0,418.0,511.88,418.04
2016,12,6,14,0,823.0,68.0,3.2,11.0,392.0,456.19,369.71
2016,12,6,14,15,801.5,66.0,3.1,11.0,360.5,398.52,318.1
2016,12,6,14,30,780.0,64.0,3.0,11.0,329.0,341.75,266.09
2016,12,6,14,45,745.5,61.5,2.95,11.0,292.0,281.93,211.19
2016,12,6,15,0,711.0,59.0,2.9,11.0,255.0,225.12,158.93
2016,12,6,15,15,664.0,54.5,2.55,10.0,215.5,167.65,108.67
2016,12,6,15,30,617.0,50.0,2.2,9.0,176.0,113.35,65.05
2016,12,6,15,45,539.0,43.5,1.85,8.5,135.5,62.83,33.15
2016,12,6,16,0,461.0,37.0,1.5,8.0,95.0,30.55,21.32
2016,12,6,16,15,328.5,27.0,1.45,7.5,60.0,22.37,12.05
2016,12,6,16,30,196.0,17.0,1.4,7.0,25.0,14.14,0.0
2016,12,6,16,45,98.0,8.5,1.4,6.5,12.5,7.26,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.7,1.0,5.0,4.27,0.0
2016,12,7,7,30,0.0,10.0,1.7,1.0,10.0,8.23,0.0
2016,12,7,7,45,0.0,22.5,1.75,1.5,22.5,18.59,8.82
2016,12,7,8,0,0.0,35.0,1.8,2.0,35.0,31.51,21.6
2016,12,7,8,15,0.0,49.5,1.65,2.0,49.5,46.49,35.35
2016,12,7,8,30,0.0,64.0,1.5,2.0,64.0,60.92,48.53
2016,12,7,8,45,0.0,77.5,1.35,2.0,77.5,73.74,60.14
2016,12,7,9,0,0.0,91.0,1.2,2.0,91.0,86.5,71.54
2016,12,7,9,15,0.0,104.0,1.15,2.5,104.0,98.62,82.06
2016,12,7,9,30,0.0,117.0,1.1,3.0,117.0,110.77,92.43
2016,12,7,9,45,162.5,134.5,1.1,4.0,198.5,310.27,267.93
2016,12,7,10,0,325.0,152.0,1.1,5.0,280.0,498.8,421.46
2016,12,7,10,15,334.5,161.0,1.1,5.5,300.0,514.76,430.77
2016,12,7,10,30,344.0,170.0,1.1,6.0,320.0,529.25,440.49
2016,12,7,10,45,312.0,183.0,1.1,6.5,323.5,509.83,422.81
2016,12,7,11,0,280.0,196.0,1.1,7.0,327.0,489.52,404.84
2016,12,7,11,15,271.5,202.0,1.2,7.0,331.5,480.53,397.77
2016,12,7,11,30,263.0,208.0,1.3,7.0,336.0,470.71,389.91
2016,12,7,11,45,131.5,169.0,1.45,7.5,233.0,288.81,241.47
2016,12,7,12,0,0.0,130.0,1.6,8.0,130.0,112.28,90.82
2016,12,7,12,15,50.5,172.5,1.7,8.0,197.0,204.09,170.17
2016,12,7,12,30,101.0,215.0,1.8,8.0,264.0,284.76,237.62
2016,12,7,12,45,50.5,150.0,1.95,8.5,174.5,174.24,144.43
2016,12,7,13,0,0.0,85.0,2.1,9.0,85.0,70.71,55.5
2016,12,7,13,15,15.0,127.5,2.1,9.0,134.5,118.01,96.4
2016,12,7,13,30,30.0,170.0,2.1,9.0,184.0,173.51,143.43
2016,12,7,13,45,15.0,112.0,2.15,9.0,119.0,102.31,82.91
2016,12,7,14,0,0.0,54.0,2.2,9.0,54.0,44.69,33.35
2016,12,7,14,15,0.0,49.5,2.05,8.5,49.5,40.94,30.24
2016,12,7,14,30,0.0,45.0,1.9,8.0,45.0,37.19,27.07
2016,12,7,14,45,0.0,40.0,1.8,8.0,40.0,33.04,23.44
2016,12,7,15,0,0.0,35.0,1.7,8.0,35.0,28.88,19.79
2016,12,7,15,15,0.0,29.5,1.55,7.5,29.5,24.32,15.78
2016,12,7,15,30,0.0,24.0,1.4,7.0,24.0,19.77,11.71
2016,12,7,15,45,0.0,18.5,1.25,7.0,18.5,15.22,7.59
2016,12,7,16,0,0.0,13.0,1.1,7.0,13.0,10.68,3.84
2016,12,7,16,15,0.0,8.0,1.15,6.5,8.0,6.57,0.0
2016,12,7,16,30,0.0,3.0,1.2,6.0,3.0,2.46,0.0
2016,12,7,16,45,0.0,1.5,1.25,6.0,1.5,1.28,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,9.0,4.5,3.84,0.0
2016,12,8,7,30,0.0,9.0,4.2,9.0,9.0,7.68,0.0
2016,12,8,7,45,0.0,22.5,4.25,9.5,22.5,18.99,8.41
2016,12,8,8,0,0.0,36.0,4.3,10.0,36.0,33.46,22.38
2016,12,8,8,15,0.0,52.0,4.2,10.0,52.0,50.61,37.66
2016,12,8,8,30,0.0,68.0,4.1,10.0,68.0,67.0,52.2
2016,12,8,8,45,1.5,83.0,4.1,10.5,83.5,82.89,66.13
2016,12,8,9,0,3.0,98.0,4.1,11.0,99.0,98.7,79.79
2016,12,8,9,15,7.0,111.0,4.0,11.0,113.5,114.13,93.19
2016,12,8,9,30,11.0,124.0,3.9,11.0,128.0,129.75,106.61
2016,12,8,9,45,20.0,138.5,3.85,11.5,146.0,151.92,125.43
2016,12,8,10,0,29.0,153.0,3.8,12.0,164.0,191.1,158.23
2016,12,8,10,15,14.5,135.0,3.75,12.0,140.5,136.92,111.88
2016,12,8,10,30,0.0,117.0,3.7,12.0,117.0,102.9,82.4
2016,12,8,10,45,28.5,156.0,3.65,12.5,169.5,183.37,150.89
2016,12,8,11,0,57.0,195.0,3.6,13.0,222.0,253.82,209.34
2016,12,8,11,15,46.5,195.0,3.5,13.0,217.0,240.43,197.52
2016,12,8,11,30,36.0,195.0,3.4,13.0,212.0,227.74,186.54
2016,12,8,11,45,36.0,196.5,3.3,13.5,214.0,226.19,184.79
2016,12,8,12,0,36.0,198.0,3.2,14.0,216.0,224.72,183.11
2016,12,8,12,15,35.0,195.5,3.1,14.0,213.0,217.99,177.48
2016,12,8,12,30,34.0,193.0,3.0,14.0,210.0,211.48,172.07
2016,12,8,12,45,45.5,194.0,2.9,14.0,216.0,217.6,177.34
2016,12,8,13,0,57.0,195.0,2.8,14.0,222.0,222.73,181.68
2016,12,8,13,15,28.5,167.0,2.65,14.0,180.5,172.23,139.62
2016,12,8,13,30,0.0,139.0,2.5,14.0,139.0,119.45,95.48
2016,12,8,13,45,0.0,116.0,2.4,14.0,116.0,98.31,77.96
2016,12,8,14,0,0.0,93.0,2.3,14.0,93.0,77.87,60.84
2016,12,8,14,15,0.0,85.5,2.15,13.5,85.5,71.35,55.53
2016,12,8,14,30,0.0,78.0,2.0,13.0,78.0,64.91,50.21
2016,12,8,14,45,0.0,69.0,1.85,13.0,69.0,57.26,43.71
2016,12,8,15,0,0.0,60.0,1.7,13.0,60.0,49.71,37.22
2016,12,8,15,15,0.0,50.5,1.6,12.5,50.5,41.8,30.43
2016,12,8,15,30,0.0,41.0,1.5,12.0,41.0,33.9,23.54
2016,12,8,15,45,0.0,31.5,1.45,12.0,31.5,26.01,16.54
2016,12,8,16,0,0.0,22.0,1.4,12.0,22.0,18.14,10.16
2016,12,8,16,15,0.0,13.5,1.35,12.0,13.5,11.11,3.01
2016,12,8,16,30,0.0,5.0,1.3,12.0,5.0,4.1,0.0
2016,12,8,16,45,0.0,2.5,1.3,12.0,2.5,2.13,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.0,11.5,9.82,0.0
2016,12,9,7,30,0.0,23.0,1.0,10.0,23.0,19.63,0.0
2016,12,9,7,45,221.0,29.0,1.0,10.5,56.0,249.09,175.75
2016,12,9,8,0,442.0,35.0,1.0,11.0,89.0,439.22,352.65
2016,12,9,8,15,516.0,41.5,1.3,11.5,128.0,519.35,422.52
2016,12,9,8,30,590.0,48.0,1.6,12.0,167.0,601.94,490.83
2016,12,9,8,45,644.0,51.0,1.9,13.0,206.0,656.59,534.42
2016,12,9,9,0,698.0,54.0,2.2,14.0,245.0,719.11,582.12
2016,12,9,9,15,448.5,95.5,2.35,14.0,224.5,558.39,460.34
2016,12,9,9,30,199.0,137.0,2.5,14.0,204.0,352.15,293.4
2016,12,9,9,45,133.0,149.5,2.65,14.5,196.0,305.25,253.5
2016,12,9,10,0,67.0,162.0,2.8,15.0,188.0,238.84,196.57
2016,12,9,10,15,33.5,123.5,2.9,15.0,136.5,153.93,125.46
2016,12,9,10,30,0.0,85.0,3.0,15.0,85.0,71.26,54.84
2016,12,9,10,45,16.5,134.5,3.15,15.5,142.0,134.98,108.71
2016,12,9,11,0,33.0,184.0,3.3,16.0,199.0,218.93,177.79
2016,12,9,11,15,66.5,198.5,3.3,16.0,230.5,262.46,213.9
2016,12,9,11,30,100.0,213.0,3.3,16.0,262.0,304.38,248.32
2016,12,9,11,45,153.0,215.0,3.35,16.5,289.5,361.43,294.39
2016,12,9,12,0,206.0,217.0,3.4,17.0,317.0,398.26,323.79
2016,12,9,12,15,125.0,208.0,3.25,16.5,268.5,316.04,256.7
2016,12,9,12,30,44.0,199.0,3.1,16.0,220.0,225.66,182.38
2016,12,9,12,45,203.0,190.0,3.0,16.0,284.5,335.13,274.19
2016,12,9,13,0,362.0,181.0,2.9,16.0,349.0,430.23,350.65
2016,12,9,13,15,206.0,179.5,2.8,16.0,274.5,303.53,247.06
2016,12,9,13,30,50.0,178.0,2.7,16.0,200.0,193.22,155.83
2016,12,9,13,45,76.0,172.0,2.6,16.0,203.5,196.69,158.95
2016,12,9,14,0,102.0,166.0,2.5,16.0,207.0,204.68,165.09
2016,12,9,14,15,97.5,153.5,2.25,15.5,190.0,176.81,141.85
2016,12,9,14,30,93.0,141.0,2.0,15.0,173.0,156.78,124.9
2016,12,9,14,45,89.0,126.0,1.8,15.0,153.5,139.24,109.63
2016,12,9,15,0,85.0,111.0,1.6,15.0,134.0,117.44,90.75
2016,12,9,15,15,75.5,94.5,1.4,14.5,113.0,94.2,71.12
2016,12,9,15,30,66.0,78.0,1.2,14.0,92.0,72.49,53.07
2016,12,9,15,45,52.5,61.0,1.05,14.0,70.5,51.64,36.35
2016,12,9,16,0,39.0,44.0,0.9,14.0,49.0,34.79,24.41
2016,12,9,16,15,19.5,28.5,0.9,13.5,31.0,22.95,12.18
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,10.73,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
