Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.5,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,4.5,14.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,4.45,14.0,3.5,2.88,0.0
2016,12,10,9,30,0.0,4.0,4.4,14.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,33.0,4.4,14.0,33.0,27.24,17.78
2016,12,10,10,0,0.0,62.0,4.4,14.0,62.0,51.36,38.38
2016,12,10,10,15,0.0,38.0,4.4,14.0,38.0,31.4,21.27
2016,12,10,10,30,0.0,14.0,4.4,14.0,14.0,11.54,4.24
2016,12,10,10,45,0.0,24.0,4.4,14.5,24.0,19.81,11.29
2016,12,10,11,0,0.0,34.0,4.4,15.0,34.0,28.1,18.29
2016,12,10,11,15,0.0,69.5,4.35,15.0,69.5,57.64,43.29
2016,12,10,11,30,0.0,105.0,4.3,15.0,105.0,89.17,69.77
2016,12,10,11,45,0.0,109.5,4.25,15.0,109.5,93.2,73.09
2016,12,10,12,0,0.0,114.0,4.2,15.0,114.0,97.23,76.44
2016,12,10,12,15,0.0,106.5,4.1,15.0,106.5,90.12,70.49
2016,12,10,12,30,0.0,99.0,4.0,15.0,99.0,83.21,64.73
2016,12,10,12,45,0.0,85.5,3.95,15.0,85.5,71.13,54.63
2016,12,10,13,0,0.0,72.0,3.9,15.0,72.0,59.72,45.06
2016,12,10,13,15,0.0,43.5,3.8,14.5,43.5,35.98,25.06
2016,12,10,13,30,0.0,15.0,3.7,14.0,15.0,12.37,4.95
2016,12,10,13,45,0.0,12.5,3.6,14.0,12.5,10.3,3.19
2016,12,10,14,0,0.0,10.0,3.5,14.0,10.0,8.23,1.43
2016,12,10,14,15,0.0,9.5,3.3,13.5,9.5,7.82,1.09
2016,12,10,14,30,0.0,9.0,3.1,13.0,9.0,7.4,0.75
2016,12,10,14,45,0.0,8.0,2.95,13.0,8.0,6.58,0.04
2016,12,10,15,0,0.0,7.0,2.8,13.0,7.0,5.75,0.0
2016,12,10,15,15,0.0,5.5,2.65,12.5,5.5,4.51,0.0
2016,12,10,15,30,0.0,4.0,2.5,12.0,4.0,3.28,0.0
2016,12,10,15,45,0.0,3.0,2.45,12.0,3.0,2.46,0.0
2016,12,10,16,0,0.0,2.0,2.4,12.0,2.0,1.64,0.0
2016,12,10,16,15,0.0,1.0,2.35,12.0,1.0,0.82,0.0
2016,12,10,16,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,4.69,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,9.39,0.0
2016,12,11,7,45,15.0,26.5,0.75,4.5,28.0,44.82,26.18
2016,12,11,8,0,30.0,42.0,0.7,5.0,45.0,77.48,60.87
2016,12,11,8,15,40.0,58.5,0.75,5.0,65.0,105.56,87.02
2016,12,11,8,30,50.0,75.0,0.8,5.0,85.0,133.11,112.07
2016,12,11,8,45,56.0,91.0,0.9,5.5,104.5,156.23,132.54
2016,12,11,9,0,62.0,107.0,1.0,6.0,124.0,179.27,152.49
2016,12,11,9,15,67.0,121.5,1.05,6.0,142.0,198.96,169.4
2016,12,11,9,30,72.0,136.0,1.1,6.0,160.0,218.64,186.04
2016,12,11,9,45,71.0,148.5,1.15,6.5,174.0,229.82,194.73
2016,12,11,10,0,70.0,161.0,1.2,7.0,188.0,240.91,203.25
2016,12,11,10,15,38.5,156.0,1.3,7.5,171.0,200.18,167.49
2016,12,11,10,30,7.0,151.0,1.4,8.0,154.0,146.35,120.6
2016,12,11,10,45,22.5,168.5,1.55,8.5,178.5,177.8,147.53
2016,12,11,11,0,38.0,186.0,1.7,9.0,203.0,226.4,188.04
2016,12,11,11,15,77.5,199.5,1.75,9.5,236.0,273.83,227.73
2016,12,11,11,30,117.0,213.0,1.8,10.0,269.0,336.43,278.72
2016,12,11,11,45,217.5,206.5,1.85,10.5,312.0,405.02,335.43
2016,12,11,12,0,318.0,200.0,1.9,11.0,355.0,484.47,398.71
2016,12,11,12,15,348.5,193.0,1.85,11.0,361.5,486.02,399.41
2016,12,11,12,30,379.0,186.0,1.8,11.0,368.0,484.72,398.27
2016,12,11,12,45,297.0,193.5,1.8,11.5,334.5,418.2,343.41
2016,12,11,13,0,215.0,201.0,1.8,12.0,301.0,344.69,283.08
2016,12,11,13,15,107.5,171.5,1.85,11.5,221.5,235.95,194.15
2016,12,11,13,30,0.0,142.0,1.9,11.0,142.0,122.38,98.85
2016,12,11,13,45,0.0,93.5,1.95,11.0,93.5,78.32,61.83
2016,12,11,14,0,0.0,45.0,2.0,11.0,45.0,37.2,26.63
2016,12,11,14,15,0.0,41.5,1.8,10.5,41.5,34.29,24.23
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,31.38,21.79
2016,12,11,14,45,0.0,33.5,1.45,10.0,33.5,27.64,18.55
2016,12,11,15,0,0.0,29.0,1.3,10.0,29.0,23.91,15.28
2016,12,11,15,15,0.0,24.5,1.15,9.5,24.5,20.18,12.02
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,16.46,8.72
2016,12,11,15,45,0.0,15.5,0.85,9.0,15.5,12.74,5.37
2016,12,11,16,0,0.0,11.0,0.7,9.0,11.0,9.03,2.34
2016,12,11,16,15,0.0,7.0,0.75,8.5,7.0,5.74,0.0
2016,12,11,16,30,0.0,3.0,0.8,8.0,3.0,2.46,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.5,1.5,1.28,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,16.22,0.0
2016,12,12,7,45,201.5,27.5,1.3,5.0,51.0,228.16,150.28
2016,12,12,8,0,403.0,36.0,1.4,6.0,83.0,407.96,333.69
2016,12,12,8,15,481.5,43.5,1.5,6.0,121.5,492.12,409.78
2016,12,12,8,30,560.0,51.0,1.6,6.0,160.0,578.97,483.25
2016,12,12,8,45,606.5,56.5,1.7,6.5,198.5,637.46,530.87
2016,12,12,9,0,653.0,62.0,1.8,7.0,237.0,695.46,576.22
2016,12,12,9,15,687.0,65.5,1.7,7.5,272.5,738.48,606.85
2016,12,12,9,30,721.0,69.0,1.6,8.0,308.0,772.72,629.68
2016,12,12,9,45,748.0,71.0,1.55,8.5,339.5,803.81,649.9
2016,12,12,10,0,775.0,73.0,1.5,9.0,371.0,831.91,667.37
2016,12,12,10,15,612.0,109.5,1.5,9.0,354.5,732.43,593.52
2016,12,12,10,30,449.0,146.0,1.5,9.0,338.0,615.19,504.79
2016,12,12,10,45,488.0,145.0,1.55,9.0,361.5,641.91,526.61
2016,12,12,11,0,527.0,144.0,1.6,9.0,385.0,665.79,544.7
2016,12,12,11,15,479.5,159.0,1.6,9.0,382.5,630.03,515.57
2016,12,12,11,30,432.0,174.0,1.6,9.0,380.0,593.25,486.11
2016,12,12,11,45,365.5,188.5,1.65,9.0,364.0,523.12,431.05
2016,12,12,12,0,299.0,203.0,1.7,9.0,348.0,473.18,390.73
2016,12,12,12,15,255.5,207.0,1.75,9.0,330.5,431.15,356.74
2016,12,12,12,30,212.0,211.0,1.8,9.0,313.0,376.68,312.6
2016,12,12,12,45,220.0,205.5,1.85,9.0,309.0,365.09,303.53
2016,12,12,13,0,228.0,200.0,1.9,9.0,305.0,352.49,293.23
2016,12,12,13,15,253.0,189.0,1.85,9.0,301.5,354.49,294.49
2016,12,12,13,30,278.0,178.0,1.8,9.0,298.0,341.72,283.5
2016,12,12,13,45,204.5,172.5,1.8,9.0,258.0,272.32,225.59
2016,12,12,14,0,131.0,167.0,1.8,9.0,218.0,219.96,181.61
2016,12,12,14,15,123.5,155.5,1.7,9.0,200.5,196.31,161.25
2016,12,12,14,30,116.0,144.0,1.6,9.0,183.0,173.55,141.37
2016,12,12,14,45,111.0,128.5,1.55,9.0,162.5,148.83,119.64
2016,12,12,15,0,106.0,113.0,1.5,9.0,142.0,124.97,98.52
2016,12,12,15,15,96.0,96.5,1.3,8.5,120.0,100.25,77.1
2016,12,12,15,30,86.0,80.0,1.1,8.0,98.0,77.11,57.39
2016,12,12,15,45,72.0,63.0,0.95,7.5,75.5,54.99,39.49
2016,12,12,16,0,58.0,46.0,0.8,7.0,53.0,35.73,26.04
2016,12,12,16,15,29.0,30.0,0.8,7.0,33.5,24.05,13.67
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,11.56,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,6.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,6.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,18.0,0.85,6.5,18.0,14.86,3.97
2016,12,13,8,0,0.0,30.0,0.9,7.0,30.0,26.0,16.18
2016,12,13,8,15,0.0,45.5,0.95,7.5,45.5,42.8,31.24
2016,12,13,8,30,0.0,61.0,1.0,8.0,61.0,58.8,45.45
2016,12,13,8,45,0.0,76.0,1.05,8.5,76.0,73.67,58.52
2016,12,13,9,0,0.0,91.0,1.1,9.0,91.0,88.34,71.21
2016,12,13,9,15,2.5,104.5,1.0,9.5,105.0,103.19,83.93
2016,12,13,9,30,5.0,118.0,0.9,10.0,119.0,118.13,96.51
2016,12,13,9,45,8.0,129.0,0.8,10.5,131.5,130.52,106.75
2016,12,13,10,0,11.0,140.0,0.7,11.0,144.0,143.07,116.96
2016,12,13,10,15,13.5,149.0,0.6,11.0,154.5,152.9,124.96
2016,12,13,10,30,16.0,158.0,0.5,11.0,165.0,162.84,132.98
2016,12,13,10,45,70.0,180.0,0.45,11.5,212.0,252.04,207.09
2016,12,13,11,0,124.0,202.0,0.4,12.0,259.0,341.74,278.01
2016,12,13,11,15,258.0,192.0,0.35,12.0,314.0,458.01,369.48
2016,12,13,11,30,392.0,182.0,0.3,12.0,369.0,550.63,439.32
2016,12,13,11,45,199.5,175.0,0.3,12.0,270.0,370.29,298.08
2016,12,13,12,0,7.0,168.0,0.3,12.0,171.0,155.91,124.34
2016,12,13,12,15,74.5,191.0,0.3,12.0,226.5,244.17,198.93
2016,12,13,12,30,142.0,214.0,0.3,12.0,282.0,329.16,266.55
2016,12,13,12,45,106.0,205.5,0.3,12.0,256.0,273.39,221.12
2016,12,13,13,0,70.0,197.0,0.3,12.0,230.0,234.46,189.73
2016,12,13,13,15,261.5,172.5,0.35,12.0,286.5,342.73,278.54
2016,12,13,13,30,453.0,148.0,0.4,12.0,343.0,421.21,338.91
2016,12,13,13,45,226.5,86.5,0.45,12.0,184.0,215.39,174.76
2016,12,13,14,0,0.0,25.0,0.5,12.0,25.0,20.62,12.14
2016,12,13,14,15,0.0,23.0,0.45,11.5,23.0,18.96,10.89
2016,12,13,14,30,0.0,21.0,0.4,11.0,21.0,17.3,9.5
2016,12,13,14,45,294.0,44.5,0.4,11.0,125.5,137.59,104.62
2016,12,13,15,0,588.0,68.0,0.4,11.0,230.0,211.6,151.91
2016,12,13,15,15,540.0,62.5,0.4,10.5,194.0,159.51,106.54
2016,12,13,15,30,492.0,57.0,0.4,10.0,158.0,112.79,68.9
2016,12,13,15,45,417.5,49.0,0.45,10.0,121.0,67.87,38.58
2016,12,13,16,0,343.0,41.0,0.5,10.0,84.0,33.58,23.85
2016,12,13,16,15,171.5,31.5,0.5,10.0,53.0,24.32,13.78
2016,12,13,16,30,0.0,22.0,0.5,10.0,22.0,17.3,0.0
2016,12,13,16,45,0.0,11.0,0.55,10.0,11.0,9.39,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.55,8.5,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,1.7,9.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,18.5,1.85,9.5,18.5,15.28,3.69
2016,12,14,8,0,0.0,31.0,2.0,10.0,31.0,27.85,17.37
2016,12,14,8,15,0.0,46.5,2.1,10.5,46.5,44.64,32.34
2016,12,14,8,30,0.0,62.0,2.2,11.0,62.0,60.58,46.38
2016,12,14,8,45,0.0,77.5,2.35,11.5,77.5,76.08,59.88
2016,12,14,9,0,0.0,93.0,2.5,12.0,93.0,91.34,72.98
2016,12,14,9,15,4.0,106.0,2.55,12.0,107.5,106.74,86.35
2016,12,14,9,30,8.0,119.0,2.6,12.0,122.0,122.35,99.73
2016,12,14,9,45,10.5,129.5,2.65,12.5,133.5,133.62,109.05
2016,12,14,10,0,13.0,140.0,2.7,13.0,145.0,145.09,118.42
2016,12,14,10,15,10.0,145.0,2.65,13.0,149.0,145.2,118.18
2016,12,14,10,30,7.0,150.0,2.6,13.0,153.0,145.67,118.26
2016,12,14,10,45,134.5,171.5,2.55,13.5,232.5,317.49,263.64
2016,12,14,11,0,262.0,193.0,2.5,14.0,312.0,471.47,387.28
2016,12,14,11,15,230.5,201.5,2.5,14.0,308.5,427.93,351.14
2016,12,14,11,30,199.0,210.0,2.5,14.0,305.0,403.3,330.55
2016,12,14,11,45,143.5,211.0,2.5,14.0,280.0,350.23,286.7
2016,12,14,12,0,88.0,212.0,2.5,14.0,255.0,284.06,232.15
2016,12,14,12,15,54.5,197.0,2.5,14.0,223.5,235.84,192.29
2016,12,14,12,30,21.0,182.0,2.5,14.0,192.0,178.55,144.56
2016,12,14,12,45,28.5,183.5,2.5,14.0,196.5,195.44,158.78
2016,12,14,13,0,36.0,185.0,2.5,14.0,201.0,199.41,162.17
2016,12,14,13,15,18.0,140.5,2.45,14.0,148.5,132.3,106.41
2016,12,14,13,30,0.0,96.0,2.4,14.0,96.0,80.53,62.9
2016,12,14,13,45,0.0,98.5,2.35,14.0,98.5,82.77,64.92
2016,12,14,14,0,0.0,101.0,2.3,14.0,101.0,84.98,66.88
2016,12,14,14,15,0.0,93.0,2.1,13.5,93.0,77.93,61.11
2016,12,14,14,30,0.0,85.0,1.9,13.0,85.0,70.96,55.37
2016,12,14,14,45,0.0,75.5,1.7,13.0,75.5,62.8,48.44
2016,12,14,15,0,0.0,66.0,1.5,13.0,66.0,54.73,41.53
2016,12,14,15,15,0.0,55.5,1.45,12.5,55.5,45.94,33.98
2016,12,14,15,30,0.0,45.0,1.4,12.0,45.0,37.23,26.41
2016,12,14,15,45,0.0,35.0,1.35,12.0,35.0,28.92,19.04
2016,12,14,16,0,0.0,25.0,1.3,12.0,25.0,20.63,12.37
2016,12,14,16,15,0.0,15.5,1.3,11.5,15.5,12.76,4.53
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.75,12.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.7,12.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,5.0,4.7,12.0,5.0,4.1,0.0
2016,12,15,8,0,0.0,9.0,4.7,12.0,9.0,7.39,0.38
2016,12,15,8,15,0.0,13.5,4.5,12.0,13.5,11.09,3.74
2016,12,15,8,30,0.0,18.0,4.3,12.0,18.0,14.81,7.06
2016,12,15,8,45,0.0,23.0,4.1,12.0,23.0,18.94,10.72
2016,12,15,9,0,0.0,28.0,3.9,12.0,28.0,23.08,14.36
2016,12,15,9,15,0.0,32.0,3.7,12.0,32.0,26.4,17.26
2016,12,15,9,30,0.0,36.0,3.5,12.0,36.0,29.72,20.13
2016,12,15,9,45,0.0,40.0,3.35,12.5,40.0,33.04,22.93
2016,12,15,10,0,0.0,44.0,3.2,13.0,44.0,36.37,25.71
2016,12,15,10,15,0.0,74.0,3.1,13.0,74.0,61.38,47.08
2016,12,15,10,30,0.0,104.0,3.0,13.0,104.0,90.09,71.37
2016,12,15,10,45,0.0,117.0,2.95,13.0,117.0,102.47,81.71
2016,12,15,11,0,0.0,130.0,2.9,13.0,130.0,114.9,92.05
2016,12,15,11,15,0.5,142.5,2.85,13.0,143.0,127.29,102.34
2016,12,15,11,30,1.0,155.0,2.8,13.0,156.0,139.69,112.61
2016,12,15,11,45,1.5,156.5,2.8,13.5,157.5,140.74,113.22
2016,12,15,12,0,2.0,158.0,2.8,14.0,159.0,141.88,113.95
2016,12,15,12,15,1.0,116.0,2.8,14.0,116.5,99.8,78.86
2016,12,15,12,30,0.0,74.0,2.8,14.0,74.0,61.4,46.59
2016,12,15,12,45,0.0,79.5,2.8,14.0,79.5,66.0,50.53
2016,12,15,13,0,0.0,85.0,2.8,14.0,85.0,70.74,54.57
2016,12,15,13,15,0.0,87.0,2.8,14.0,87.0,72.54,56.15
2016,12,15,13,30,0.0,89.0,2.8,14.0,89.0,74.34,57.74
2016,12,15,13,45,0.0,78.0,2.8,14.0,78.0,64.78,49.71
2016,12,15,14,0,0.0,67.0,2.8,14.0,67.0,55.53,41.92
2016,12,15,14,15,0.0,62.0,2.75,14.0,62.0,51.36,38.42
2016,12,15,14,30,0.0,57.0,2.7,14.0,57.0,47.19,34.91
2016,12,15,14,45,0.0,50.5,2.65,14.0,50.5,41.77,30.29
2016,12,15,15,0,0.0,44.0,2.6,14.0,44.0,36.36,25.65
2016,12,15,15,15,0.0,37.5,2.45,13.5,37.5,30.96,21.01
2016,12,15,15,30,0.0,31.0,2.3,13.0,31.0,25.57,16.31
2016,12,15,15,45,0.0,24.0,2.15,13.0,24.0,19.78,11.18
2016,12,15,16,0,0.0,17.0,2.0,13.0,17.0,13.99,6.53
2016,12,15,16,15,0.0,10.5,1.9,12.5,10.5,8.63,1.23
2016,12,15,16,30,0.0,4.0,1.8,12.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,1.7,12.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,101.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,203.0,12.0,4.3,5.0,17.0,153.54,0.0
2016,12,16,7,45,353.5,21.5,4.4,5.5,51.0,318.32,173.5
2016,12,16,8,0,504.0,31.0,4.5,6.0,85.0,466.69,381.34
2016,12,16,8,15,583.5,37.0,4.6,6.5,126.0,554.23,465.76
2016,12,16,8,30,663.0,43.0,4.7,7.0,167.0,643.31,543.16
2016,12,16,8,45,709.5,47.0,4.8,7.5,207.5,702.98,593.71
2016,12,16,9,0,756.0,51.0,4.9,8.0,248.0,761.55,641.16
2016,12,16,9,15,787.0,54.0,4.9,8.0,285.0,803.53,674.52
2016,12,16,9,30,818.0,57.0,4.9,8.0,322.0,843.12,704.98
2016,12,16,9,45,839.0,59.0,4.95,8.5,354.0,869.51,723.5
2016,12,16,10,0,860.0,61.0,5.0,9.0,386.0,892.7,739.22
2016,12,16,10,15,873.5,63.0,4.9,9.0,412.0,895.95,739.93
2016,12,16,10,30,887.0,65.0,4.8,9.0,438.0,905.3,745.34
2016,12,16,10,45,895.5,66.0,4.75,9.5,457.5,905.12,742.53
2016,12,16,11,0,904.0,67.0,4.7,10.0,477.0,901.29,737.16
2016,12,16,11,15,909.0,68.0,4.65,10.0,489.0,890.69,728.27
2016,12,16,11,30,914.0,69.0,4.6,10.0,501.0,876.45,716.85
2016,12,16,11,45,915.5,69.0,4.55,10.0,505.5,854.42,699.73
2016,12,16,12,0,917.0,69.0,4.5,10.0,510.0,829.02,680.22
2016,12,16,12,15,916.0,69.0,4.4,10.0,507.5,798.41,656.53
2016,12,16,12,30,915.0,69.0,4.3,10.0,505.0,764.79,630.61
2016,12,16,12,45,910.0,69.0,4.2,10.5,494.5,725.49,599.2
2016,12,16,13,0,905.0,69.0,4.1,11.0,484.0,683.76,564.61
2016,12,16,13,15,897.0,68.0,4.0,10.5,466.5,636.83,526.75
2016,12,16,13,30,889.0,67.0,3.9,10.0,449.0,588.18,486.53
2016,12,16,13,45,876.0,65.5,3.8,10.0,424.5,534.9,440.65
2016,12,16,14,0,863.0,64.0,3.7,10.0,400.0,482.89,394.56
2016,12,16,14,15,844.0,62.0,3.5,10.0,369.0,424.65,342.14
2016,12,16,14,30,825.0,60.0,3.3,10.0,338.0,366.89,288.92
2016,12,16,14,45,796.5,57.0,3.1,10.0,302.0,306.0,232.46
2016,12,16,15,0,768.0,54.0,2.9,10.0,266.0,247.29,177.63
2016,12,16,15,15,724.5,50.0,2.6,9.0,226.5,187.29,123.95
2016,12,16,15,30,681.0,46.0,2.3,8.0,187.0,131.86,77.47
2016,12,16,15,45,611.5,40.0,2.0,7.5,145.5,77.75,39.94
2016,12,16,16,0,542.0,34.0,1.7,7.0,104.0,32.0,22.78
2016,12,16,16,15,271.0,32.0,1.7,6.5,67.0,26.6,16.14
2016,12,16,16,30,0.0,30.0,1.7,6.0,30.0,22.47,0.0
2016,12,16,16,45,0.0,15.0,1.7,5.5,15.0,12.8,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,224.0,11.0,2.1,-1.0,16.0,167.25,0.0
2016,12,17,7,45,376.5,20.5,2.35,-0.5,51.0,333.72,172.81
2016,12,17,8,0,529.0,30.0,2.6,0.0,86.0,484.77,398.96
2016,12,17,8,15,607.5,36.0,2.6,0.5,127.5,571.88,483.71
2016,12,17,8,30,686.0,42.0,2.6,1.0,169.0,660.63,560.11
2016,12,17,8,45,734.0,45.5,2.65,1.5,210.5,721.41,610.79
2016,12,17,9,0,782.0,49.0,2.7,2.0,252.0,781.07,658.17
2016,12,17,9,15,812.0,52.0,2.75,2.5,289.5,822.56,689.59
2016,12,17,9,30,842.0,55.0,2.8,3.0,327.0,861.61,718.03
2016,12,17,9,45,862.5,57.0,2.9,4.0,359.5,878.31,727.93
2016,12,17,10,0,883.0,59.0,3.0,5.0,392.0,901.06,742.14
2016,12,17,10,15,897.0,60.5,3.0,5.5,418.5,913.81,749.14
2016,12,17,10,30,911.0,62.0,3.0,6.0,445.0,923.0,753.54
2016,12,17,10,45,919.0,63.5,3.0,6.5,464.5,923.05,751.27
2016,12,17,11,0,927.0,65.0,3.0,7.0,484.0,919.35,746.46
2016,12,17,11,15,932.5,65.5,2.95,7.0,496.5,908.31,737.4
2016,12,17,11,30,938.0,66.0,2.9,7.0,509.0,893.57,725.82
2016,12,17,11,45,938.5,66.5,2.85,7.5,513.5,870.96,707.36
2016,12,17,12,0,939.0,67.0,2.8,8.0,518.0,844.93,686.59
2016,12,17,12,15,938.0,67.0,2.7,8.0,515.0,813.8,663.04
2016,12,17,12,30,937.0,67.0,2.6,8.0,512.0,779.58,637.24
2016,12,17,12,45,926.0,68.5,2.55,8.0,501.0,737.17,605.58
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,692.69,570.85
2016,12,17,13,15,906.5,69.0,2.4,8.0,472.0,645.08,531.83
2016,12,17,13,30,898.0,68.0,2.3,8.0,454.0,595.76,490.61
2016,12,17,13,45,884.0,66.5,2.25,8.0,429.0,544.32,446.83
2016,12,17,14,0,870.0,65.0,2.2,8.0,404.0,488.72,398.56
2016,12,17,14,15,850.0,63.0,2.0,8.0,373.0,429.7,345.83
2016,12,17,14,30,830.0,61.0,1.8,8.0,342.0,371.25,292.34
2016,12,17,14,45,800.5,58.0,1.6,8.0,305.5,309.75,235.63
2016,12,17,15,0,771.0,55.0,1.4,8.0,269.0,250.52,180.57
2016,12,17,15,15,727.5,51.0,1.25,7.5,229.0,190.27,126.57
2016,12,17,15,30,684.0,47.0,1.1,7.0,189.0,134.59,79.68
2016,12,17,15,45,613.5,41.0,1.0,6.5,147.5,80.1,41.64
2016,12,17,16,0,543.0,35.0,0.9,6.0,106.0,34.11,24.79
2016,12,17,16,15,271.5,33.0,0.9,5.5,68.5,27.48,17.1
2016,12,17,16,30,0.0,31.0,0.9,5.0,31.0,23.13,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.5,15.5,13.23,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,104.0,5.5,1.9,-2.5,7.5,0.0,0.0
2016,12,18,7,30,208.0,11.0,2.1,-2.0,15.0,155.73,0.0
2016,12,18,7,45,362.5,20.0,2.35,-1.5,49.0,321.76,154.6
2016,12,18,8,0,517.0,29.0,2.6,-1.0,83.0,474.18,390.77
2016,12,18,8,15,597.5,35.0,2.5,-0.5,125.0,562.19,476.96
2016,12,18,8,30,678.0,41.0,2.4,0.0,167.0,652.19,554.23
2016,12,18,8,45,728.0,45.0,2.35,0.5,208.0,715.07,606.07
2016,12,18,9,0,778.0,49.0,2.3,1.0,249.0,777.08,654.53
2016,12,18,9,15,810.0,52.0,2.35,1.5,287.0,820.37,687.25
2016,12,18,9,30,842.0,55.0,2.4,2.0,325.0,861.29,717.03
2016,12,18,9,45,861.5,57.5,2.45,2.5,358.0,877.95,727.78
2016,12,18,10,0,881.0,60.0,2.5,3.0,391.0,900.6,742.86
2016,12,18,10,15,896.0,62.0,2.55,3.5,418.0,915.06,751.55
2016,12,18,10,30,911.0,64.0,2.6,4.0,445.0,925.93,757.62
2016,12,18,10,45,921.0,65.0,2.65,4.5,465.5,927.16,756.66
2016,12,18,11,0,931.0,66.0,2.7,5.0,486.0,924.62,753.14
2016,12,18,11,15,936.5,66.5,2.7,5.5,498.5,913.62,743.16
2016,12,18,11,30,942.0,67.0,2.7,6.0,511.0,898.89,730.68
2016,12,18,11,45,944.5,67.0,2.7,6.5,516.0,877.3,713.37
2016,12,18,12,0,947.0,67.0,2.7,7.0,521.0,852.19,693.65
2016,12,18,12,15,945.5,67.0,2.75,7.0,518.5,820.54,670.76
2016,12,18,12,30,944.0,67.0,2.8,7.0,516.0,785.8,645.49
2016,12,18,12,45,940.0,66.0,2.85,7.5,505.5,745.16,614.48
2016,12,18,13,0,936.0,65.0,2.9,8.0,495.0,701.97,580.35
2016,12,18,13,15,927.5,64.5,2.85,8.0,477.0,654.21,541.25
2016,12,18,13,30,919.0,64.0,2.8,8.0,459.0,604.66,499.82
2016,12,18,13,45,905.5,62.5,2.8,8.0,434.0,549.84,453.3
2016,12,18,14,0,892.0,61.0,2.8,8.0,409.0,494.25,404.79
2016,12,18,14,15,873.0,59.0,2.6,7.5,378.0,435.32,352.39
2016,12,18,14,30,854.0,57.0,2.4,7.0,347.0,377.46,299.41
2016,12,18,14,45,826.0,54.5,2.2,7.0,310.5,315.67,241.78
2016,12,18,15,0,798.0,52.0,2.0,7.0,274.0,255.9,185.57
2016,12,18,15,15,756.0,48.5,1.8,6.0,233.5,194.84,130.37
2016,12,18,15,30,714.0,45.0,1.6,5.0,193.0,138.11,82.02
2016,12,18,15,45,646.5,39.5,1.4,4.5,151.5,82.37,42.4
2016,12,18,16,0,579.0,34.0,1.2,4.0,110.0,34.7,25.55
2016,12,18,16,15,455.5,26.0,1.2,3.5,71.5,23.6,14.13
2016,12,18,16,30,332.0,18.0,1.2,3.0,33.0,16.44,0.0
2016,12,18,16,45,166.0,9.0,1.3,2.5,16.5,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,84.0,5.5,1.4,-1.5,7.0,0.0,0.0
2016,12,19,7,30,168.0,11.0,1.5,-1.0,14.0,127.38,0.0
2016,12,19,7,45,315.5,20.5,1.65,-0.5,46.0,295.34,128.49
2016,12,19,8,0,463.0,30.0,1.8,0.0,78.0,432.15,353.3
2016,12,19,8,15,545.5,37.0,1.8,0.5,118.5,521.6,440.08
2016,12,19,8,30,628.0,44.0,1.8,1.0,159.0,613.34,518.46
2016,12,19,8,45,679.5,48.0,1.8,1.5,199.0,676.9,570.69
2016,12,19,9,0,731.0,52.0,1.8,2.0,239.0,739.55,619.7
2016,12,19,9,15,763.0,55.0,1.85,2.5,276.0,782.35,651.92
2016,12,19,9,30,795.0,58.0,1.9,3.0,313.0,822.85,681.35
2016,12,19,9,45,810.0,62.0,1.95,3.5,344.0,846.65,697.46
2016,12,19,10,0,825.0,66.0,2.0,4.0,375.0,867.27,710.99
2016,12,19,10,15,840.5,68.0,2.1,4.5,401.5,882.35,720.76
2016,12,19,10,30,856.0,70.0,2.2,5.0,428.0,893.89,727.92
2016,12,19,10,45,866.0,71.0,2.3,5.5,447.5,895.49,727.84
2016,12,19,11,0,876.0,72.0,2.4,6.0,467.0,893.4,725.23
2016,12,19,11,15,882.0,73.0,2.4,6.0,479.5,884.07,717.82
2016,12,19,11,30,888.0,74.0,2.4,6.0,492.0,871.08,707.94
2016,12,19,11,45,786.5,91.5,2.4,6.5,464.5,784.95,642.69
2016,12,19,12,0,685.0,109.0,2.4,7.0,437.0,704.64,581.54
2016,12,19,12,15,595.0,133.0,2.4,7.0,417.0,637.02,529.01
2016,12,19,12,30,505.0,157.0,2.4,7.0,397.0,565.62,471.51
2016,12,19,12,45,577.0,134.5,2.45,7.5,403.5,575.75,479.67
2016,12,19,13,0,649.0,112.0,2.5,8.0,410.0,573.16,476.85
2016,12,19,13,15,756.0,91.5,2.4,8.0,426.5,585.59,485.53
2016,12,19,13,30,863.0,71.0,2.3,8.0,443.0,585.42,483.07
2016,12,19,13,45,849.0,69.5,2.25,8.0,418.5,532.2,437.68
2016,12,19,14,0,835.0,68.0,2.2,8.0,394.0,478.39,390.94
2016,12,19,14,15,814.0,65.5,2.0,7.5,363.5,420.27,339.72
2016,12,19,14,30,793.0,63.0,1.8,7.0,333.0,362.89,287.77
2016,12,19,14,45,762.0,60.0,1.6,7.0,297.5,302.94,232.43
2016,12,19,15,0,731.0,57.0,1.4,7.0,262.0,245.48,178.91
2016,12,19,15,15,685.5,53.0,1.3,6.0,222.5,187.06,126.68
2016,12,19,15,30,640.0,49.0,1.2,5.0,183.0,133.47,81.29
2016,12,19,15,45,566.5,43.0,1.1,4.5,142.5,79.06,42.14
2016,12,19,16,0,493.0,37.0,1.0,4.0,102.0,35.12,25.96
2016,12,19,16,15,246.5,34.0,1.0,3.5,66.5,26.39,16.59
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,23.28,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
