Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.5,1.75,1.5,36.0,201.23,77.23
2016,12,20,8,0,399.0,31.0,1.9,2.0,72.0,395.73,322.0
2016,12,20,8,15,483.5,38.0,1.9,2.5,110.0,482.82,406.46
2016,12,20,8,30,568.0,45.0,1.9,3.0,148.0,573.52,484.19
2016,12,20,8,45,621.5,49.5,1.95,3.5,187.0,628.74,530.43
2016,12,20,9,0,675.0,54.0,2.0,4.0,226.0,692.82,581.46
2016,12,20,9,15,709.0,57.5,2.0,4.5,261.5,737.35,614.97
2016,12,20,9,30,743.0,61.0,2.0,5.0,297.0,779.83,645.74
2016,12,20,9,45,773.5,61.5,2.0,6.0,329.5,812.74,667.18
2016,12,20,10,0,804.0,62.0,2.0,7.0,362.0,842.73,685.86
2016,12,20,10,15,819.5,63.5,2.05,7.5,388.0,857.23,694.57
2016,12,20,10,30,835.0,65.0,2.1,8.0,414.0,868.33,700.89
2016,12,20,10,45,845.0,66.5,2.15,8.5,433.5,870.92,701.07
2016,12,20,11,0,855.0,68.0,2.2,9.0,453.0,860.64,692.1
2016,12,20,11,15,861.5,68.5,2.2,9.0,465.5,851.9,685.28
2016,12,20,11,30,868.0,69.0,2.2,9.0,478.0,839.67,676.03
2016,12,20,11,45,869.0,70.0,2.25,9.5,483.0,820.01,660.73
2016,12,20,12,0,870.0,71.0,2.3,10.0,488.0,797.13,643.22
2016,12,20,12,15,869.5,70.5,2.3,10.0,485.5,768.1,622.01
2016,12,20,12,30,869.0,70.0,2.3,10.0,483.0,736.19,598.66
2016,12,20,12,45,858.0,71.5,2.35,10.5,472.5,702.25,572.97
2016,12,20,13,0,847.0,73.0,2.4,11.0,462.0,659.96,539.33
2016,12,20,13,15,838.5,72.0,2.4,10.5,445.5,614.71,503.93
2016,12,20,13,30,830.0,71.0,2.4,10.0,429.0,567.9,466.29
2016,12,20,13,45,816.5,69.5,2.4,10.0,405.5,516.59,423.14
2016,12,20,14,0,803.0,68.0,2.4,10.0,382.0,464.7,378.32
2016,12,20,14,15,783.0,66.0,2.2,10.0,353.0,409.22,328.94
2016,12,20,14,30,763.0,64.0,2.0,10.0,324.0,354.4,279.02
2016,12,20,14,45,737.5,60.5,1.85,10.0,290.0,297.33,226.6
2016,12,20,15,0,712.0,57.0,1.7,10.0,256.0,242.16,175.41
2016,12,20,15,15,669.5,52.5,1.5,9.0,218.0,184.91,124.43
2016,12,20,15,30,627.0,48.0,1.3,8.0,180.0,132.15,79.87
2016,12,20,15,45,563.5,42.0,1.1,7.5,141.0,81.24,43.33
2016,12,20,16,0,500.0,36.0,0.9,7.0,102.0,35.46,20.69
2016,12,20,16,15,381.5,27.0,0.95,6.5,66.5,22.28,13.04
2016,12,20,16,30,263.0,18.0,1.0,6.0,31.0,14.9,0.0
2016,12,20,16,45,131.5,9.0,1.05,5.5,15.5,7.68,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,1.95,4.5,34.0,186.88,61.7
2016,12,21,8,0,362.0,31.0,2.2,5.0,68.0,366.86,295.56
2016,12,21,8,15,446.5,39.0,2.2,5.5,105.5,454.11,380.1
2016,12,21,8,30,531.0,47.0,2.2,6.0,143.0,545.22,458.13
2016,12,21,8,45,587.5,51.5,2.2,6.5,181.0,610.25,511.87
2016,12,21,9,0,644.0,56.0,2.2,7.0,219.0,675.42,563.32
2016,12,21,9,15,679.5,59.5,2.2,7.5,254.5,713.4,591.81
2016,12,21,9,30,715.0,63.0,2.2,8.0,290.0,757.02,623.59
2016,12,21,9,45,749.0,63.5,2.25,8.5,323.0,793.1,649.05
2016,12,21,10,0,783.0,64.0,2.3,9.0,356.0,826.34,671.88
2016,12,21,10,15,799.5,66.0,2.25,9.5,382.0,842.53,680.95
2016,12,21,10,30,816.0,68.0,2.2,10.0,408.0,855.39,687.61
2016,12,21,10,45,827.5,69.0,2.2,10.5,427.5,858.89,687.96
2016,12,21,11,0,839.0,70.0,2.2,11.0,447.0,858.84,685.93
2016,12,21,11,15,846.0,70.5,2.25,11.0,460.0,850.56,679.83
2016,12,21,11,30,853.0,71.0,2.3,11.0,473.0,838.75,671.37
2016,12,21,11,45,857.5,71.0,2.4,11.5,478.5,812.53,651.71
2016,12,21,12,0,862.0,71.0,2.5,12.0,484.0,791.6,636.06
2016,12,21,12,15,862.0,71.0,2.55,12.0,482.5,763.92,616.17
2016,12,21,12,30,862.0,71.0,2.6,12.0,481.0,733.31,594.09
2016,12,21,12,45,857.0,71.0,2.65,12.0,472.0,696.38,567.13
2016,12,21,13,0,852.0,71.0,2.7,12.0,463.0,662.25,540.79
2016,12,21,13,15,844.5,70.0,2.7,12.0,446.5,617.51,504.78
2016,12,21,13,30,837.0,69.0,2.7,12.0,430.0,571.11,466.65
2016,12,21,13,45,825.5,67.5,2.7,12.0,407.5,520.61,424.27
2016,12,21,14,0,814.0,66.0,2.7,12.0,385.0,469.31,380.06
2016,12,21,14,15,795.5,63.5,2.55,12.0,356.0,413.43,330.68
2016,12,21,14,30,777.0,61.0,2.4,12.0,327.0,358.05,280.55
2016,12,21,14,45,749.0,58.0,2.3,12.0,292.5,299.96,227.54
2016,12,21,15,0,721.0,55.0,2.2,12.0,258.0,244.01,175.93
2016,12,21,15,15,678.5,51.0,1.9,11.0,220.0,186.68,124.94
2016,12,21,15,30,636.0,47.0,1.6,10.0,182.0,133.81,80.32
2016,12,21,15,45,568.5,41.5,1.3,9.5,142.5,82.38,43.51
2016,12,21,16,0,501.0,36.0,1.0,9.0,103.0,36.6,20.73
2016,12,21,16,15,384.5,27.5,1.05,8.5,67.5,22.69,13.35
2016,12,21,16,30,268.0,19.0,1.1,8.0,32.0,15.78,0.0
2016,12,21,16,45,134.0,9.5,1.15,7.5,16.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,15.0,1.55,3.5,36.5,211.35,60.68
2016,12,22,8,0,433.0,30.0,1.6,4.0,73.0,420.0,335.51
2016,12,22,8,15,518.5,37.0,1.5,4.5,112.5,508.68,421.63
2016,12,22,8,30,604.0,44.0,1.4,5.0,152.0,591.82,491.58
2016,12,22,8,45,658.0,48.5,1.35,6.0,192.5,657.81,543.47
2016,12,22,9,0,712.0,53.0,1.3,7.0,233.0,723.11,591.81
2016,12,22,9,15,745.0,56.5,1.3,7.5,269.5,767.48,623.83
2016,12,22,9,30,778.0,60.0,1.3,8.0,306.0,809.66,653.09
2016,12,22,9,45,799.5,62.5,1.35,8.5,338.0,837.55,671.74
2016,12,22,10,0,821.0,65.0,1.4,9.0,370.0,862.39,687.9
2016,12,22,10,15,836.5,66.5,1.5,9.5,396.5,877.14,697.33
2016,12,22,10,30,852.0,68.0,1.6,10.0,423.0,888.4,704.3
2016,12,22,10,45,862.0,69.5,1.7,10.5,442.5,891.06,705.22
2016,12,22,11,0,872.0,71.0,1.8,11.0,462.0,890.05,703.68
2016,12,22,11,15,878.5,71.5,1.8,11.5,475.0,871.92,688.99
2016,12,22,11,30,885.0,72.0,1.8,12.0,488.0,859.53,678.71
2016,12,22,11,45,888.0,72.0,1.85,12.5,494.0,840.03,663.98
2016,12,22,12,0,891.0,72.0,1.9,13.0,500.0,817.17,647.0
2016,12,22,12,15,891.0,72.0,1.9,13.0,498.0,788.69,626.74
2016,12,22,12,30,891.0,72.0,1.9,13.0,496.0,757.18,604.3
2016,12,22,12,45,888.0,71.5,1.9,13.0,487.0,720.06,577.67
2016,12,22,13,0,885.0,71.0,1.9,13.0,478.0,680.43,548.01
2016,12,22,13,15,877.0,70.0,1.8,13.0,461.0,634.76,511.48
2016,12,22,13,30,869.0,69.0,1.7,13.0,444.0,591.03,475.58
2016,12,22,13,45,857.0,67.0,1.6,13.0,420.5,538.22,431.94
2016,12,22,14,0,845.0,65.0,1.5,13.0,397.0,484.61,386.56
2016,12,22,14,15,825.0,63.0,1.25,13.0,367.0,427.02,336.3
2016,12,22,14,30,805.0,61.0,1.0,13.0,337.0,370.01,285.39
2016,12,22,14,45,776.0,58.0,0.8,13.0,301.5,310.01,231.6
2016,12,22,15,0,747.0,55.0,0.6,13.0,266.0,252.22,179.24
2016,12,22,15,15,703.5,51.5,0.65,12.5,227.0,193.57,128.13
2016,12,22,15,30,660.0,48.0,0.7,12.0,188.0,139.45,83.05
2016,12,22,15,45,589.0,42.5,0.75,11.5,147.5,86.16,45.25
2016,12,22,16,0,518.0,37.0,0.8,11.0,107.0,38.89,21.57
2016,12,22,16,15,400.0,28.0,0.85,10.5,70.5,23.14,13.7
2016,12,22,16,30,282.0,19.0,0.9,10.0,34.0,15.77,0.0
2016,12,22,16,45,141.0,9.5,1.0,9.5,17.0,8.11,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.2,5.5,11.5,9.47,0.0
2016,12,23,8,0,0.0,23.0,4.3,6.0,23.0,18.99,9.79
2016,12,23,8,15,0.0,36.0,4.35,6.0,36.0,31.28,21.21
2016,12,23,8,30,0.0,49.0,4.4,6.0,49.0,44.23,32.93
2016,12,23,8,45,0.0,62.5,4.45,6.0,62.5,57.51,44.87
2016,12,23,9,0,0.0,76.0,4.5,6.0,76.0,70.6,56.55
2016,12,23,9,15,0.0,88.0,4.65,6.0,88.0,81.73,66.39
2016,12,23,9,30,0.0,100.0,4.8,6.0,100.0,92.88,76.14
2016,12,23,9,45,0.0,111.0,4.95,6.5,111.0,102.89,84.65
2016,12,23,10,0,0.0,122.0,5.1,7.0,122.0,112.97,93.12
2016,12,23,10,15,407.0,95.0,5.1,7.5,264.5,517.02,446.85
2016,12,23,10,30,814.0,68.0,5.1,8.0,407.0,854.21,713.59
2016,12,23,10,45,524.5,131.0,5.2,8.5,353.0,659.93,557.56
2016,12,23,11,0,235.0,194.0,5.3,9.0,299.0,451.06,381.31
2016,12,23,11,15,117.5,102.0,5.05,9.0,154.5,211.37,180.0
2016,12,23,11,30,0.0,10.0,4.8,9.0,10.0,8.25,1.51
2016,12,23,11,45,0.0,9.0,4.55,9.5,9.0,7.42,0.79
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.6,0.06
2016,12,23,12,15,1.0,83.5,4.3,10.0,84.0,70.12,54.91
2016,12,23,12,30,2.0,159.0,4.3,10.0,160.0,141.77,115.87
2016,12,23,12,45,1.5,155.5,4.3,10.0,156.0,137.44,112.16
2016,12,23,13,0,1.0,152.0,4.3,10.0,152.0,133.29,108.71
2016,12,23,13,15,0.5,109.0,4.45,10.0,109.0,92.54,74.13
2016,12,23,13,30,0.0,66.0,4.6,10.0,66.0,54.71,41.74
2016,12,23,13,45,0.0,40.0,4.8,10.0,40.0,33.06,23.09
2016,12,23,14,0,0.0,14.0,5.0,10.0,14.0,11.53,4.4
2016,12,23,14,15,0.0,13.0,5.0,9.5,13.0,10.71,3.7
2016,12,23,14,30,0.0,12.0,5.0,9.0,12.0,9.88,3.0
2016,12,23,14,45,0.0,11.0,5.0,9.0,11.0,9.05,2.28
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,8.22,1.55
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,6.98,0.47
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,4.15,8.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.9,8.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,3.6,7.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.5,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.0,2.25,2.5,35.5,212.89,41.02
2016,12,24,8,0,446.0,28.0,2.5,3.0,71.0,415.1,332.61
2016,12,24,8,15,531.5,34.5,2.45,3.0,110.5,505.55,424.49
2016,12,24,8,30,617.0,41.0,2.4,3.0,150.0,598.65,505.65
2016,12,24,8,45,673.0,45.0,2.4,3.5,190.5,665.68,561.42
2016,12,24,9,0,729.0,49.0,2.4,4.0,231.0,732.27,614.16
2016,12,24,9,15,762.0,52.0,2.45,4.5,268.5,776.23,647.64
2016,12,24,9,30,795.0,55.0,2.5,5.0,306.0,818.05,678.33
2016,12,24,9,45,821.5,56.0,2.65,5.5,339.0,848.63,700.46
2016,12,24,10,0,848.0,57.0,2.8,6.0,372.0,866.51,712.69
2016,12,24,10,15,863.0,58.5,2.9,6.5,398.5,881.0,721.91
2016,12,24,10,30,878.0,60.0,3.0,7.0,425.0,892.1,728.55
2016,12,24,10,45,890.0,60.5,3.1,7.5,445.5,895.51,729.53
2016,12,24,11,0,902.0,61.0,3.2,8.0,466.0,895.25,727.96
2016,12,24,11,15,908.0,62.0,3.2,8.0,479.0,886.64,720.98
2016,12,24,11,30,914.0,63.0,3.2,8.0,492.0,874.36,711.5
2016,12,24,11,45,917.5,62.5,3.25,8.5,498.0,854.37,695.52
2016,12,24,12,0,921.0,62.0,3.3,9.0,504.0,830.91,677.12
2016,12,24,12,15,920.5,62.0,3.3,9.0,502.5,801.55,655.32
2016,12,24,12,30,920.0,62.0,3.3,9.0,501.0,769.09,631.21
2016,12,24,12,45,909.0,64.0,3.35,9.0,491.0,728.65,601.15
2016,12,24,13,0,898.0,66.0,3.4,9.0,481.0,686.09,568.62
2016,12,24,13,15,890.5,65.0,3.35,9.0,464.5,640.41,531.1
2016,12,24,13,30,883.0,64.0,3.3,9.0,448.0,592.95,491.31
2016,12,24,13,45,872.0,62.5,3.25,9.0,424.5,541.48,447.34
2016,12,24,14,0,861.0,61.0,3.2,9.0,401.0,489.04,401.38
2016,12,24,14,15,843.0,59.0,3.0,8.5,371.5,432.31,351.07
2016,12,24,14,30,825.0,57.0,2.8,8.0,342.0,376.67,300.27
2016,12,24,14,45,799.0,54.5,2.6,8.0,307.0,317.07,244.75
2016,12,24,15,0,773.0,52.0,2.4,8.0,272.0,259.26,190.3
2016,12,24,15,15,733.0,48.5,2.05,7.0,233.5,199.73,136.1
2016,12,24,15,30,693.0,45.0,1.7,6.0,195.0,144.26,87.94
2016,12,24,15,45,629.5,40.0,1.4,5.5,154.0,89.8,47.42
2016,12,24,16,0,566.0,35.0,1.1,5.0,113.0,42.87,23.38
2016,12,24,16,15,451.5,27.0,1.1,4.5,75.5,24.35,15.34
2016,12,24,16,30,337.0,19.0,1.1,4.0,38.0,17.23,1.05
2016,12,24,16,45,168.5,9.5,1.15,4.0,19.0,8.11,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,139.5,16.0,1.55,0.5,29.5,154.94,21.4
2016,12,25,8,0,279.0,32.0,1.8,1.0,59.0,302.77,244.63
2016,12,25,8,15,332.5,44.5,1.8,1.0,92.0,367.46,313.6
2016,12,25,8,30,386.0,57.0,1.8,1.0,125.0,433.51,373.75
2016,12,25,8,45,431.0,65.0,1.85,1.5,158.5,492.64,424.91
2016,12,25,9,0,476.0,73.0,1.9,2.0,192.0,550.05,472.61
2016,12,25,9,15,498.0,82.0,1.95,2.5,223.0,587.66,502.67
2016,12,25,9,30,520.0,91.0,2.0,3.0,254.0,623.62,530.51
2016,12,25,9,45,539.0,96.5,2.05,4.0,281.5,651.07,549.9
2016,12,25,10,0,558.0,102.0,2.1,5.0,309.0,676.21,567.02
2016,12,25,10,15,706.0,85.0,2.1,5.5,365.5,788.93,651.08
2016,12,25,10,30,854.0,68.0,2.1,6.0,422.0,891.42,723.66
2016,12,25,10,45,865.0,69.0,2.15,7.0,442.5,894.66,721.92
2016,12,25,11,0,876.0,70.0,2.2,8.0,463.0,884.88,711.99
2016,12,25,11,15,882.0,70.5,2.25,8.0,476.0,875.9,705.45
2016,12,25,11,30,888.0,71.0,2.3,8.0,489.0,863.37,696.43
2016,12,25,11,45,890.0,71.5,2.35,8.5,495.0,843.94,681.25
2016,12,25,12,0,892.0,72.0,2.4,9.0,501.0,821.16,663.77
2016,12,25,12,15,891.0,72.0,2.45,9.0,499.0,792.16,642.93
2016,12,25,12,30,890.0,72.0,2.5,9.0,497.0,760.18,619.85
2016,12,25,12,45,885.0,71.5,2.55,9.0,487.5,721.93,591.89
2016,12,25,13,0,880.0,71.0,2.6,9.0,478.0,681.31,561.12
2016,12,25,13,15,871.0,70.0,2.6,9.0,461.5,639.87,527.39
2016,12,25,13,30,862.0,69.0,2.6,9.0,445.0,591.62,487.66
2016,12,25,13,45,848.0,68.0,2.6,9.0,421.0,539.29,443.68
2016,12,25,14,0,834.0,67.0,2.6,9.0,397.0,486.31,397.92
2016,12,25,14,15,814.5,65.0,2.45,8.5,367.5,429.5,348.12
2016,12,25,14,30,795.0,63.0,2.3,8.0,338.0,373.2,297.34
2016,12,25,14,45,767.5,59.5,2.15,8.0,303.5,313.63,242.41
2016,12,25,15,0,740.0,56.0,2.0,8.0,269.0,256.11,188.7
2016,12,25,15,15,698.0,52.5,1.9,7.0,230.0,197.95,136.16
2016,12,25,15,30,656.0,49.0,1.8,6.0,191.0,144.11,89.56
2016,12,25,15,45,593.5,43.0,1.7,5.5,151.5,90.88,49.55
2016,12,25,16,0,531.0,37.0,1.6,5.0,112.0,45.11,25.13
2016,12,25,16,15,419.0,28.5,1.65,4.5,75.0,23.53,14.71
2016,12,25,16,30,307.0,20.0,1.7,4.0,38.0,16.6,1.83
2016,12,25,16,45,153.5,10.0,1.8,3.5,19.0,8.54,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,13.5,2.0,-0.5,35.5,210.79,21.66
2016,12,26,8,0,457.0,27.0,2.2,0.0,71.0,422.15,339.09
2016,12,26,8,15,543.0,33.5,2.35,0.5,111.0,512.98,433.41
2016,12,26,8,30,629.0,40.0,2.5,1.0,151.0,606.72,515.8
2016,12,26,8,45,677.5,45.0,2.7,1.5,191.0,668.94,569.31
2016,12,26,9,0,726.0,50.0,2.9,2.0,231.0,730.57,620.07
2016,12,26,9,15,760.0,53.5,2.85,2.5,268.5,776.29,654.96
2016,12,26,9,30,794.0,57.0,2.8,3.0,306.0,819.9,686.8
2016,12,26,9,45,813.0,60.0,2.8,4.0,338.5,846.73,703.91
2016,12,26,10,0,832.0,63.0,2.8,5.0,371.0,870.48,718.25
2016,12,26,10,15,847.5,65.0,2.75,5.5,398.0,886.37,727.28
2016,12,26,10,30,863.0,67.0,2.7,6.0,425.0,898.76,733.63
2016,12,26,10,45,873.5,68.0,2.65,6.5,445.5,901.61,732.98
2016,12,26,11,0,884.0,69.0,2.6,7.0,466.0,891.4,722.96
2016,12,26,11,15,890.0,70.0,2.5,7.0,479.5,883.09,715.47
2016,12,26,11,30,896.0,71.0,2.4,7.0,493.0,871.18,705.46
2016,12,26,11,45,899.5,71.0,2.35,7.5,499.0,852.29,689.73
2016,12,26,12,0,903.0,71.0,2.3,8.0,505.0,829.97,671.71
2016,12,26,12,15,902.0,70.5,2.25,8.0,503.0,800.15,649.51
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,767.32,625.15
2016,12,26,12,45,897.5,69.5,2.2,8.5,492.0,729.86,596.56
2016,12,26,13,0,894.0,69.0,2.2,9.0,483.0,689.86,565.42
2016,12,26,13,15,885.5,68.0,2.15,9.0,466.0,643.78,528.3
2016,12,26,13,30,877.0,67.0,2.1,9.0,449.0,596.0,489.04
2016,12,26,13,45,864.0,65.5,2.1,9.0,425.5,543.76,445.5
2016,12,26,14,0,851.0,64.0,2.1,9.0,402.0,492.99,401.8
2016,12,26,14,15,832.0,62.0,2.0,8.5,372.5,435.6,351.9
2016,12,26,14,30,813.0,60.0,1.9,8.0,343.0,378.61,300.88
2016,12,26,14,45,785.0,57.5,1.85,8.0,308.0,318.92,246.13
2016,12,26,15,0,757.0,55.0,1.8,8.0,273.0,261.24,192.44
2016,12,26,15,15,716.5,51.0,1.65,7.0,234.5,201.87,138.74
2016,12,26,15,30,676.0,47.0,1.5,6.0,196.0,146.63,90.76
2016,12,26,15,45,612.0,42.0,1.35,5.5,155.5,92.87,50.26
2016,12,26,16,0,548.0,37.0,1.2,5.0,115.0,46.71,25.58
2016,12,26,16,15,438.0,28.5,1.2,4.0,77.5,25.66,16.7
2016,12,26,16,30,328.0,20.0,1.2,3.0,40.0,18.11,3.58
2016,12,26,16,45,164.0,10.0,1.25,2.5,20.0,8.54,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,1.5,32.5,187.19,9.98
2016,12,27,8,0,377.0,29.0,1.3,2.0,65.0,374.4,297.33
2016,12,27,8,15,465.0,37.0,1.35,2.5,103.5,464.46,388.21
2016,12,27,8,30,553.0,45.0,1.4,3.0,142.0,558.9,469.15
2016,12,27,8,45,612.5,49.5,1.5,3.5,181.5,627.13,525.82
2016,12,27,9,0,672.0,54.0,1.6,4.0,221.0,688.45,574.81
2016,12,27,9,15,708.0,57.5,1.45,4.5,257.5,735.38,608.5
2016,12,27,9,30,744.0,61.0,1.3,5.0,294.0,780.32,638.9
2016,12,27,9,45,772.0,63.0,1.2,6.0,327.0,813.72,658.82
2016,12,27,10,0,800.0,65.0,1.1,7.0,360.0,844.26,675.84
2016,12,27,10,15,816.5,66.5,1.15,7.5,387.0,860.48,685.68
2016,12,27,10,30,833.0,68.0,1.2,8.0,414.0,873.3,693.21
2016,12,27,10,45,842.5,70.0,1.25,8.5,434.0,876.89,694.26
2016,12,27,11,0,852.0,72.0,1.3,9.0,454.0,876.89,692.97
2016,12,27,11,15,858.5,73.0,1.35,9.0,467.5,869.27,687.71
2016,12,27,11,30,865.0,74.0,1.4,9.0,481.0,858.07,680.1
2016,12,27,11,45,867.5,74.5,1.5,9.5,487.5,839.28,666.64
2016,12,27,12,0,870.0,75.0,1.6,10.0,494.0,817.13,650.82
2016,12,27,12,15,869.5,75.0,1.55,10.0,492.5,788.72,630.01
2016,12,27,12,30,869.0,75.0,1.5,10.0,491.0,757.32,607.11
2016,12,27,12,45,855.0,77.5,1.5,10.5,480.5,716.34,576.59
2016,12,27,13,0,841.0,80.0,1.5,11.0,470.0,673.53,543.43
2016,12,27,13,15,832.5,78.5,1.45,11.0,454.0,628.24,507.74
2016,12,27,13,30,824.0,77.0,1.4,11.0,438.0,581.37,470.06
2016,12,27,13,45,811.5,75.0,1.4,11.0,415.0,530.46,428.62
2016,12,27,14,0,799.0,73.0,1.4,11.0,392.0,478.85,385.39
2016,12,27,14,15,779.0,71.0,1.3,10.5,363.0,423.52,338.17
2016,12,27,14,30,759.0,69.0,1.2,10.0,334.0,368.79,290.07
2016,12,27,14,45,729.5,66.0,1.15,10.0,300.0,310.89,238.09
2016,12,27,15,0,700.0,63.0,1.1,10.0,266.0,255.27,187.36
2016,12,27,15,15,657.0,58.5,1.05,9.5,228.0,196.69,135.32
2016,12,27,15,30,614.0,54.0,1.0,9.0,190.0,143.6,89.84
2016,12,27,15,45,547.0,47.5,0.95,8.5,150.5,91.35,50.75
2016,12,27,16,0,480.0,41.0,0.9,8.0,111.0,47.08,26.13
2016,12,27,16,15,368.5,32.0,0.9,7.5,74.5,26.34,17.11
2016,12,27,16,30,257.0,23.0,0.9,7.0,38.0,19.12,4.9
2016,12,27,16,45,128.5,11.5,0.95,6.5,19.0,9.82,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.5,2.7,1.5,34.5,205.83,3.29
2016,12,28,8,0,446.0,27.0,2.7,2.0,69.0,412.89,328.77
2016,12,28,8,15,532.0,33.5,2.55,2.5,108.5,503.53,423.16
2016,12,28,8,30,618.0,40.0,2.4,3.0,148.0,597.08,504.03
2016,12,28,8,45,674.0,43.5,2.25,3.5,188.5,663.66,558.8
2016,12,28,9,0,730.0,47.0,2.1,4.0,229.0,729.82,610.12
2016,12,28,9,15,763.5,50.0,2.1,4.5,266.0,774.54,643.66
2016,12,28,9,30,797.0,53.0,2.1,5.0,303.0,817.21,674.38
2016,12,28,9,45,824.0,54.0,2.15,6.0,336.5,839.06,687.83
2016,12,28,10,0,851.0,55.0,2.2,7.0,370.0,867.38,705.74
2016,12,28,10,15,866.0,56.5,2.3,7.5,397.0,882.41,715.23
2016,12,28,10,30,881.0,58.0,2.4,8.0,424.0,894.03,722.28
2016,12,28,10,45,891.5,58.5,2.55,9.0,444.5,896.58,721.9
2016,12,28,11,0,902.0,59.0,2.7,10.0,465.0,895.49,718.99
2016,12,28,11,15,907.5,60.0,2.7,10.0,478.5,886.95,712.16
2016,12,28,11,30,913.0,61.0,2.7,10.0,492.0,874.75,702.88
2016,12,28,11,45,915.5,61.0,2.75,10.5,498.0,855.06,687.43
2016,12,28,12,0,918.0,61.0,2.8,11.0,504.0,831.93,669.61
2016,12,28,12,15,917.5,61.0,2.75,11.0,502.5,803.06,648.2
2016,12,28,12,30,917.0,61.0,2.7,11.0,501.0,771.08,624.54
2016,12,28,12,45,910.5,61.5,2.7,11.5,492.0,732.45,595.08
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,691.41,563.66
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,645.8,527.02
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,598.35,488.16
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.0,547.13,445.51
2016,12,28,14,0,866.0,58.0,2.6,12.0,405.0,494.91,400.84
2016,12,28,14,15,849.0,56.0,2.4,11.5,376.0,438.46,351.7
2016,12,28,14,30,832.0,54.0,2.2,11.0,347.0,382.15,301.27
2016,12,28,14,45,806.5,52.0,2.0,11.0,312.5,323.68,247.56
2016,12,28,15,0,781.0,50.0,1.8,11.0,278.0,266.03,193.98
2016,12,28,15,15,743.0,46.5,1.6,10.0,239.5,206.22,140.12
2016,12,28,15,30,705.0,43.0,1.4,9.0,201.0,150.2,91.52
2016,12,28,15,45,645.5,38.5,1.2,8.5,160.5,95.35,49.98
2016,12,28,16,0,586.0,34.0,1.0,8.0,120.0,47.45,23.91
2016,12,28,16,15,482.5,27.0,1.05,7.5,82.0,24.3,15.43
2016,12,28,16,30,379.0,20.0,1.1,7.0,44.0,18.12,5.17
2016,12,28,16,45,189.5,10.0,1.15,6.5,22.0,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,15.0,3.25,3.5,33.0,191.67,0.0
2016,12,29,8,0,389.0,30.0,3.3,4.0,66.0,384.06,304.38
2016,12,29,8,15,480.5,37.5,3.3,4.0,105.0,476.93,401.33
2016,12,29,8,30,572.0,45.0,3.3,4.0,144.0,574.11,487.18
2016,12,29,8,45,628.5,50.0,3.3,4.5,184.5,641.12,543.95
2016,12,29,9,0,685.0,55.0,3.3,5.0,225.0,700.73,592.26
2016,12,29,9,15,721.5,59.0,3.35,5.5,262.5,749.2,630.04
2016,12,29,9,30,758.0,63.0,3.4,6.0,300.0,795.66,664.89
2016,12,29,9,45,766.5,69.0,3.5,6.5,331.0,816.81,679.65
2016,12,29,10,0,775.0,75.0,3.6,7.0,362.0,834.79,691.76
2016,12,29,10,15,793.0,77.5,3.55,7.5,389.5,853.96,703.7
2016,12,29,10,30,811.0,80.0,3.5,8.0,417.0,869.73,712.9
2016,12,29,10,45,824.5,81.0,3.45,8.5,438.0,876.01,714.98
2016,12,29,11,0,838.0,82.0,3.4,9.0,459.0,878.64,714.49
2016,12,29,11,15,845.5,83.0,3.35,9.5,473.0,872.22,707.48
2016,12,29,11,30,853.0,84.0,3.3,10.0,487.0,862.19,698.03
2016,12,29,11,45,858.0,84.0,3.25,10.5,494.0,845.22,683.67
2016,12,29,12,0,863.0,84.0,3.2,11.0,501.0,824.78,666.97
2016,12,29,12,15,862.5,84.0,3.15,11.0,499.5,796.6,645.89
2016,12,29,12,30,862.0,84.0,3.1,11.0,498.0,765.41,622.63
2016,12,29,12,45,873.5,78.5,3.1,11.5,492.0,733.65,598.11
2016,12,29,13,0,885.0,73.0,3.1,12.0,486.0,693.0,566.32
2016,12,29,13,15,877.0,72.0,3.0,12.0,470.0,652.27,532.98
2016,12,29,13,30,869.0,71.0,2.9,12.0,454.0,604.47,493.62
2016,12,29,13,45,857.0,69.5,2.8,12.0,431.0,552.41,450.05
2016,12,29,14,0,845.0,68.0,2.7,12.0,408.0,499.46,404.66
2016,12,29,14,15,826.0,66.0,2.5,12.0,378.5,442.28,354.51
2016,12,29,14,30,807.0,64.0,2.3,12.0,349.0,385.49,303.51
2016,12,29,14,45,779.5,61.0,2.15,12.0,314.0,325.6,249.21
2016,12,29,15,0,752.0,58.0,2.0,12.0,279.0,267.67,195.94
2016,12,29,15,15,711.5,54.0,1.75,11.0,240.0,208.3,142.85
2016,12,29,15,30,671.0,50.0,1.5,10.0,201.0,153.06,95.19
2016,12,29,15,45,606.0,44.5,1.25,9.0,160.5,98.6,54.06
2016,12,29,16,0,541.0,39.0,1.0,8.0,120.0,49.45,25.87
2016,12,29,16,15,432.0,31.0,1.05,7.5,82.0,25.57,16.6
2016,12,29,16,30,323.0,23.0,1.1,7.0,44.0,19.14,6.54
2016,12,29,16,45,161.5,11.5,1.15,6.5,22.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,123.5,16.0,0.6,4.5,27.5,136.21,0.0
2016,12,30,8,0,247.0,32.0,0.7,5.0,55.0,276.94,216.47
2016,12,30,8,15,313.5,44.0,0.85,5.0,88.5,349.72,291.84
2016,12,30,8,30,380.0,56.0,1.0,5.0,122.0,426.47,359.65
2016,12,30,8,45,421.0,66.5,1.15,5.5,156.5,481.81,406.94
2016,12,30,9,0,462.0,77.0,1.3,6.0,191.0,537.68,452.94
2016,12,30,9,15,488.5,86.0,1.35,6.5,223.5,578.41,484.81
2016,12,30,9,30,515.0,95.0,1.4,7.0,256.0,618.07,514.84
2016,12,30,9,45,548.5,99.0,1.45,8.0,287.0,663.25,547.25
2016,12,30,10,0,582.0,103.0,1.5,9.0,318.0,700.51,572.71
2016,12,30,10,15,608.5,102.5,1.55,9.5,342.0,723.61,588.22
2016,12,30,10,30,635.0,102.0,1.6,10.0,366.0,743.7,601.47
2016,12,30,10,45,629.5,111.5,1.7,10.5,384.0,743.66,600.32
2016,12,30,11,0,624.0,121.0,1.8,11.0,402.0,740.59,597.2
2016,12,30,11,15,629.5,123.5,1.85,11.5,414.0,736.62,593.09
2016,12,30,11,30,635.0,126.0,1.9,12.0,426.0,729.75,586.97
2016,12,30,11,45,744.0,103.5,1.95,12.5,460.0,778.42,621.7
2016,12,30,12,0,853.0,81.0,2.0,13.0,494.0,814.3,646.26
2016,12,30,12,15,852.5,81.0,2.05,13.0,492.5,786.54,626.24
2016,12,30,12,30,852.0,81.0,2.1,13.0,491.0,755.81,604.62
2016,12,30,12,45,847.0,80.5,2.15,13.5,482.5,718.43,576.9
2016,12,30,13,0,842.0,80.0,2.2,14.0,474.0,678.72,546.38
2016,12,30,13,15,834.0,79.0,2.3,14.0,458.5,634.39,512.17
2016,12,30,13,30,826.0,78.0,2.4,14.0,443.0,588.4,475.71
2016,12,30,13,45,811.5,76.5,2.5,14.0,420.0,536.89,433.88
2016,12,30,14,0,797.0,75.0,2.6,14.0,397.0,484.82,390.32
2016,12,30,14,15,777.5,72.5,2.6,13.5,368.0,429.25,343.1
2016,12,30,14,30,758.0,70.0,2.6,13.0,339.0,374.22,294.86
2016,12,30,14,45,727.5,67.5,2.6,13.0,305.0,316.38,242.81
2016,12,30,15,0,697.0,65.0,2.6,13.0,271.0,259.95,191.34
2016,12,30,15,15,656.0,60.5,2.4,12.0,233.0,202.65,140.33
2016,12,30,15,30,615.0,56.0,2.2,11.0,195.0,149.61,94.66
2016,12,30,15,45,550.5,49.5,2.0,10.0,155.5,97.07,54.74
2016,12,30,16,0,486.0,43.0,1.8,9.0,116.0,52.2,28.69
2016,12,30,16,15,381.5,33.5,1.9,8.5,79.5,27.54,18.28
2016,12,30,16,30,277.0,24.0,2.0,8.0,43.0,19.89,7.65
2016,12,30,16,45,138.5,12.0,2.1,7.5,21.5,10.24,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
